Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.5,2.6,1.5,30.0,87.02,0.0
2016,1,1,8,0,333.0,31.0,2.7,2.0,60.0,190.92,139.61
2016,1,1,8,15,432.0,39.5,2.7,2.5,99.0,264.09,216.42
2016,1,1,8,30,531.0,48.0,2.7,3.0,138.0,346.98,292.33
2016,1,1,8,45,590.0,54.0,2.75,3.5,178.0,413.86,353.02
2016,1,1,9,0,649.0,60.0,2.8,4.0,218.0,484.89,415.26
2016,1,1,9,15,688.5,64.5,2.8,4.5,256.0,545.19,466.53
2016,1,1,9,30,728.0,69.0,2.8,5.0,294.0,606.88,517.15
2016,1,1,9,45,760.0,71.0,2.85,5.5,328.5,656.51,555.67
2016,1,1,10,0,792.0,73.0,2.9,6.0,363.0,710.6,596.37
2016,1,1,10,15,810.0,75.0,2.85,6.5,391.5,753.0,626.59
2016,1,1,10,30,828.0,77.0,2.8,7.0,420.0,793.57,654.86
2016,1,1,10,45,840.5,78.5,2.8,7.5,441.5,826.78,677.48
2016,1,1,11,0,853.0,80.0,2.8,8.0,463.0,857.38,697.94
2016,1,1,11,15,860.5,81.0,2.75,8.0,477.5,880.14,713.39
2016,1,1,11,30,868.0,82.0,2.7,8.0,492.0,899.72,726.57
2016,1,1,11,45,871.0,82.0,2.65,8.0,499.0,910.7,733.56
2016,1,1,12,0,874.0,82.0,2.6,8.0,506.0,918.2,738.21
2016,1,1,12,15,874.0,82.0,2.55,8.0,505.5,919.44,738.52
2016,1,1,12,30,874.0,82.0,2.5,8.0,505.0,917.14,736.48
2016,1,1,12,45,872.0,81.0,2.45,8.5,497.0,908.23,728.54
2016,1,1,13,0,870.0,80.0,2.4,9.0,489.0,895.85,718.33
2016,1,1,13,15,862.0,79.0,2.35,9.0,473.5,874.82,703.32
2016,1,1,13,30,854.0,78.0,2.3,9.0,458.0,850.67,686.17
2016,1,1,13,45,841.5,76.5,2.25,9.0,435.5,819.18,663.65
2016,1,1,14,0,829.0,75.0,2.2,9.0,413.0,785.13,639.15
2016,1,1,14,15,810.0,72.5,2.15,9.0,383.5,742.45,607.98
2016,1,1,14,30,791.0,70.0,2.1,9.0,354.0,698.08,575.16
2016,1,1,14,45,764.0,67.0,2.05,9.0,319.5,646.04,535.85
2016,1,1,15,0,737.0,64.0,2.0,9.0,285.0,593.49,494.77
2016,1,1,15,15,696.0,59.5,1.9,8.0,246.5,530.31,444.27
2016,1,1,15,30,655.0,55.0,1.8,7.0,208.0,473.19,396.6
2016,1,1,15,45,591.0,49.5,1.75,6.5,167.5,400.28,333.76
2016,1,1,16,0,527.0,44.0,1.7,6.0,127.0,332.14,272.85
2016,1,1,16,15,422.5,35.0,1.8,5.5,88.5,247.96,196.57
2016,1,1,16,30,318.0,26.0,1.9,5.0,50.0,171.38,107.71
2016,1,1,16,45,159.0,13.0,2.0,4.5,25.0,63.97,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,2.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,3.1,3.0,27.0,25.42,14.24
2016,1,2,8,15,9.0,44.0,3.1,3.0,45.5,47.37,35.1
2016,1,2,8,30,18.0,61.0,3.1,3.0,64.0,75.31,60.44
2016,1,2,8,45,26.0,77.5,3.1,3.5,83.0,98.39,81.35
2016,1,2,9,0,34.0,94.0,3.1,4.0,102.0,122.21,102.7
2016,1,2,9,15,39.0,109.0,3.05,4.5,120.0,142.83,120.89
2016,1,2,9,30,44.0,124.0,3.0,5.0,138.0,164.0,139.25
2016,1,2,9,45,50.0,137.0,3.0,5.5,154.5,183.75,156.14
2016,1,2,10,0,56.0,150.0,3.0,6.0,171.0,204.08,173.27
2016,1,2,10,15,131.0,163.5,2.95,6.0,216.5,293.93,251.23
2016,1,2,10,30,206.0,177.0,2.9,6.0,262.0,374.8,319.97
2016,1,2,10,45,212.5,186.0,2.85,6.5,278.0,395.65,335.97
2016,1,2,11,0,219.0,195.0,2.8,7.0,294.0,416.26,351.83
2016,1,2,11,15,275.0,193.5,2.7,7.5,321.5,483.34,405.99
2016,1,2,11,30,331.0,192.0,2.6,8.0,349.0,534.83,446.7
2016,1,2,11,45,238.0,205.0,2.55,8.5,319.0,470.51,391.74
2016,1,2,12,0,145.0,218.0,2.5,9.0,289.0,386.57,321.35
2016,1,2,12,15,98.0,211.0,2.4,9.0,259.0,317.82,264.59
2016,1,2,12,30,51.0,204.0,2.3,9.0,229.0,266.12,220.76
2016,1,2,12,45,278.5,179.5,2.2,9.5,311.5,474.09,395.65
2016,1,2,13,0,506.0,155.0,2.1,10.0,394.0,661.91,543.68
2016,1,2,13,15,257.0,157.0,2.0,10.0,278.5,420.18,349.42
2016,1,2,13,30,8.0,159.0,1.9,10.0,163.0,160.22,130.74
2016,1,2,13,45,6.5,151.5,1.85,10.5,154.5,151.38,123.83
2016,1,2,14,0,5.0,144.0,1.8,11.0,146.0,142.76,116.48
2016,1,2,14,15,2.5,102.0,1.7,10.5,103.0,95.85,77.05
2016,1,2,14,30,0.0,60.0,1.6,10.0,60.0,53.0,40.45
2016,1,2,14,45,0.0,54.5,1.5,10.0,54.5,48.11,36.31
2016,1,2,15,0,0.0,49.0,1.4,10.0,49.0,43.24,32.09
2016,1,2,15,15,0.0,42.0,1.4,9.5,42.0,37.03,26.74
2016,1,2,15,30,0.0,35.0,1.4,9.0,35.0,30.84,21.31
2016,1,2,15,45,0.0,28.0,1.45,9.0,28.0,24.65,15.79
2016,1,2,16,0,0.0,21.0,1.5,9.0,21.0,18.47,10.24
2016,1,2,16,15,0.0,14.5,1.65,8.5,14.5,12.74,5.05
2016,1,2,16,30,0.0,8.0,1.8,8.0,8.0,7.02,0.0
2016,1,2,16,45,0.0,4.0,1.95,7.5,4.0,3.64,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,2.4,4.5,7.0,6.14,0.0
2016,1,3,8,0,0.0,14.0,2.4,5.0,14.0,12.31,3.91
2016,1,3,8,15,0.0,23.5,2.3,5.0,23.5,20.69,12.07
2016,1,3,8,30,0.0,33.0,2.2,5.0,33.0,29.09,19.77
2016,1,3,8,45,0.0,42.5,2.1,5.5,42.5,37.5,27.36
2016,1,3,9,0,0.0,52.0,2.0,6.0,52.0,45.92,34.87
2016,1,3,9,15,0.0,61.0,2.0,6.0,61.0,54.28,42.31
2016,1,3,9,30,0.0,70.0,2.0,6.0,70.0,62.75,49.75
2016,1,3,9,45,0.0,78.5,2.0,6.5,78.5,70.75,56.61
2016,1,3,10,0,0.0,87.0,2.0,7.0,87.0,78.83,63.45
2016,1,3,10,15,15.0,125.0,2.05,7.0,131.5,130.22,108.24
2016,1,3,10,30,30.0,163.0,2.1,7.0,176.0,198.18,166.24
2016,1,3,10,45,57.0,179.5,2.2,7.5,205.0,241.0,202.42
2016,1,3,11,0,84.0,196.0,2.3,8.0,234.0,285.23,239.33
2016,1,3,11,15,189.5,197.5,2.45,8.0,286.5,396.27,333.27
2016,1,3,11,30,295.0,199.0,2.6,8.0,339.0,511.58,427.77
2016,1,3,11,45,219.5,209.0,2.8,8.0,314.5,441.44,369.58
2016,1,3,12,0,144.0,219.0,3.0,8.0,290.0,386.84,323.6
2016,1,3,12,15,128.5,218.5,3.1,8.0,281.5,372.23,311.57
2016,1,3,12,30,113.0,218.0,3.2,8.0,273.0,357.34,299.1
2016,1,3,12,45,156.0,214.0,3.3,8.5,288.5,390.49,327.31
2016,1,3,13,0,199.0,210.0,3.4,9.0,304.0,422.54,354.17
2016,1,3,13,15,200.0,203.0,3.25,9.0,295.0,412.25,345.8
2016,1,3,13,30,201.0,196.0,3.1,9.0,286.0,401.39,337.15
2016,1,3,13,45,306.0,171.5,3.0,9.5,301.0,470.23,395.0
2016,1,3,14,0,411.0,147.0,2.9,10.0,316.0,533.37,446.48
2016,1,3,14,15,205.5,118.5,2.7,10.0,203.0,308.45,260.8
2016,1,3,14,30,0.0,90.0,2.5,10.0,90.0,82.03,65.23
2016,1,3,14,45,0.0,81.0,2.4,10.0,81.0,73.45,58.16
2016,1,3,15,0,0.0,72.0,2.3,10.0,72.0,64.94,50.85
2016,1,3,15,15,0.0,62.0,2.2,9.5,62.0,55.45,42.7
2016,1,3,15,30,0.0,52.0,2.1,9.0,52.0,46.01,34.49
2016,1,3,15,45,0.0,41.5,2.05,8.5,41.5,36.61,26.2
2016,1,3,16,0,0.0,31.0,2.0,8.0,31.0,27.32,17.92
2016,1,3,16,15,0.0,21.5,2.05,7.5,21.5,18.92,10.32
2016,1,3,16,30,0.0,12.0,2.1,7.0,12.0,10.54,2.03
2016,1,3,16,45,0.0,6.0,2.15,7.0,6.0,5.46,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.6,8.5,7.5,6.58,0.0
2016,1,4,8,0,0.0,15.0,2.6,9.0,15.0,13.19,4.45
2016,1,4,8,15,0.0,25.0,2.6,9.0,25.0,22.02,12.94
2016,1,4,8,30,0.0,35.0,2.6,9.0,35.0,30.86,20.93
2016,1,4,8,45,0.0,46.0,2.6,9.5,46.0,40.61,29.58
2016,1,4,9,0,0.0,57.0,2.6,10.0,57.0,51.05,38.73
2016,1,4,9,15,0.0,67.0,2.65,10.5,67.0,60.48,46.9
2016,1,4,9,30,0.0,77.0,2.7,11.0,77.0,69.98,55.0
2016,1,4,9,45,0.0,85.5,2.8,11.5,85.5,77.98,61.71
2016,1,4,10,0,0.0,94.0,2.9,12.0,94.0,86.05,68.4
2016,1,4,10,15,145.0,131.5,2.95,12.0,192.0,263.55,222.0
2016,1,4,10,30,290.0,169.0,3.0,12.0,290.0,447.93,374.12
2016,1,4,10,45,171.0,178.5,3.1,12.5,251.0,350.66,291.5
2016,1,4,11,0,52.0,188.0,3.2,13.0,212.0,247.08,203.06
2016,1,4,11,15,138.0,198.5,3.3,13.0,264.0,352.13,291.49
2016,1,4,11,30,224.0,209.0,3.4,13.0,316.0,443.74,366.75
2016,1,4,11,45,158.0,213.0,3.5,13.5,289.0,391.01,321.73
2016,1,4,12,0,92.0,217.0,3.6,14.0,262.0,319.81,262.2
2016,1,4,12,15,229.0,205.5,3.6,14.0,317.5,446.76,368.28
2016,1,4,12,30,366.0,194.0,3.6,14.0,373.0,573.85,470.59
2016,1,4,12,45,230.5,202.0,3.65,14.0,314.0,459.62,377.3
2016,1,4,13,0,95.0,210.0,3.7,14.0,255.0,313.17,257.06
2016,1,4,13,15,66.0,196.0,3.6,13.5,227.0,269.3,221.47
2016,1,4,13,30,37.0,182.0,3.5,13.0,199.0,226.51,185.99
2016,1,4,13,45,18.5,154.5,3.4,13.0,163.0,164.53,134.28
2016,1,4,14,0,0.0,127.0,3.3,13.0,127.0,119.6,96.18
2016,1,4,14,15,36.5,139.5,3.15,12.5,153.0,174.58,144.07
2016,1,4,14,30,73.0,152.0,3.0,12.0,179.0,219.26,182.68
2016,1,4,14,45,66.5,138.5,2.9,12.0,161.0,197.39,164.16
2016,1,4,15,0,60.0,125.0,2.8,12.0,143.0,176.09,146.1
2016,1,4,15,15,53.0,109.0,2.65,12.0,124.0,151.73,125.2
2016,1,4,15,30,46.0,93.0,2.5,12.0,105.0,128.02,104.61
2016,1,4,15,45,36.0,76.5,2.45,12.0,84.5,102.66,82.34
2016,1,4,16,0,26.0,60.0,2.4,12.0,64.0,78.22,60.7
2016,1,4,16,15,13.0,43.0,2.4,11.5,45.0,52.48,37.95
2016,1,4,16,30,0.0,26.0,2.4,11.0,26.0,24.53,12.38
2016,1,4,16,45,0.0,13.0,2.45,11.0,13.0,11.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,43.5,15.0,2.15,10.5,19.0,35.97,0.0
2016,1,5,8,0,87.0,30.0,2.3,11.0,38.0,80.95,54.9
2016,1,5,8,15,115.5,46.5,2.4,11.0,62.5,118.04,92.3
2016,1,5,8,30,144.0,63.0,2.5,11.0,87.0,157.6,128.23
2016,1,5,8,45,160.0,79.5,2.65,11.0,113.0,192.87,160.02
2016,1,5,9,0,176.0,96.0,2.8,11.0,139.0,229.4,192.33
2016,1,5,9,15,184.5,111.5,2.85,11.0,163.0,260.93,219.73
2016,1,5,9,30,193.0,127.0,2.9,11.0,187.0,280.6,236.86
2016,1,5,9,45,198.0,140.5,3.0,11.5,208.0,306.83,258.47
2016,1,5,10,0,203.0,154.0,3.1,12.0,229.0,333.05,279.61
2016,1,5,10,15,101.5,121.0,3.2,12.0,158.5,216.12,180.85
2016,1,5,10,30,0.0,88.0,3.3,12.0,88.0,78.91,62.02
2016,1,5,10,45,0.0,108.5,3.4,12.0,108.5,99.3,79.36
2016,1,5,11,0,0.0,129.0,3.5,12.0,129.0,120.23,96.91
2016,1,5,11,15,0.0,107.0,3.55,12.0,107.0,97.16,77.33
2016,1,5,11,30,0.0,85.0,3.6,12.0,85.0,75.35,58.82
2016,1,5,11,45,0.0,90.0,3.7,12.0,90.0,80.13,62.86
2016,1,5,12,0,0.0,95.0,3.8,12.0,95.0,84.95,66.92
2016,1,5,12,15,10.5,141.0,3.8,12.0,146.5,141.26,114.8
2016,1,5,12,30,21.0,187.0,3.8,12.0,198.0,201.3,165.12
2016,1,5,12,45,10.5,128.5,3.85,12.0,134.0,128.26,103.82
2016,1,5,13,0,0.0,70.0,3.9,12.0,70.0,61.9,47.37
2016,1,5,13,15,4.5,116.0,3.8,11.5,118.0,110.28,88.87
2016,1,5,13,30,9.0,162.0,3.7,11.0,166.0,164.03,134.54
2016,1,5,13,45,7.0,154.0,3.65,11.0,157.0,154.17,126.24
2016,1,5,14,0,5.0,146.0,3.6,11.0,148.0,144.56,118.22
2016,1,5,14,15,2.5,78.0,3.55,11.0,79.0,71.29,55.99
2016,1,5,14,30,0.0,10.0,3.5,11.0,10.0,8.79,1.99
2016,1,5,14,45,0.0,9.0,3.45,11.0,9.0,7.91,1.24
2016,1,5,15,0,0.0,8.0,3.4,11.0,8.0,7.03,0.47
2016,1,5,15,15,0.0,7.0,3.15,10.5,7.0,6.15,0.0
2016,1,5,15,30,0.0,6.0,2.9,10.0,6.0,5.26,0.0
2016,1,5,15,45,224.5,28.5,2.7,10.0,66.0,175.26,147.16
2016,1,5,16,0,449.0,51.0,2.5,10.0,126.0,305.21,250.76
2016,1,5,16,15,348.5,41.5,2.35,9.5,89.5,225.1,178.66
2016,1,5,16,30,248.0,32.0,2.2,9.0,53.0,156.07,108.41
2016,1,5,16,45,124.0,16.0,2.1,9.0,26.5,69.36,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.5,3.65,11.0,5.5,4.82,0.0
2016,1,6,8,0,0.0,11.0,3.6,11.0,11.0,9.66,1.69
2016,1,6,8,15,0.0,19.0,3.55,11.0,19.0,16.71,8.36
2016,1,6,8,30,0.0,27.0,3.5,11.0,27.0,23.77,14.69
2016,1,6,8,45,0.0,35.0,3.45,11.0,35.0,30.84,20.99
2016,1,6,9,0,0.0,43.0,3.4,11.0,43.0,37.93,27.25
2016,1,6,9,15,0.0,51.0,3.35,11.0,51.0,45.02,33.45
2016,1,6,9,30,0.0,59.0,3.3,11.0,59.0,52.11,39.61
2016,1,6,9,45,0.0,65.5,3.25,11.0,65.5,57.89,44.56
2016,1,6,10,0,0.0,72.0,3.2,11.0,72.0,63.72,49.52
2016,1,6,10,15,27.0,122.5,3.2,11.0,134.0,146.15,120.69
2016,1,6,10,30,54.0,173.0,3.2,11.0,196.0,230.11,191.53
2016,1,6,10,45,27.0,97.5,3.25,11.0,109.0,117.79,96.33
2016,1,6,11,0,0.0,22.0,3.3,11.0,22.0,19.38,11.11
2016,1,6,11,15,39.5,115.5,3.35,11.0,134.5,149.08,123.42
2016,1,6,11,30,79.0,209.0,3.4,11.0,247.0,297.17,246.97
2016,1,6,11,45,225.0,202.0,3.45,11.0,312.5,437.12,364.52
2016,1,6,12,0,371.0,195.0,3.5,11.0,378.0,580.0,480.42
2016,1,6,12,15,241.0,208.0,3.4,11.0,326.5,478.63,396.08
2016,1,6,12,30,111.0,221.0,3.3,11.0,275.0,341.9,283.05
2016,1,6,12,45,149.0,217.5,3.25,11.0,289.5,388.42,322.29
2016,1,6,13,0,187.0,214.0,3.2,11.0,304.0,416.9,346.25
2016,1,6,13,15,247.0,200.5,3.1,11.0,315.0,467.24,387.97
2016,1,6,13,30,307.0,187.0,3.0,11.0,326.0,497.76,413.69
2016,1,6,13,45,187.5,182.0,2.95,11.0,265.5,368.71,307.71
2016,1,6,14,0,68.0,177.0,2.9,11.0,205.0,246.7,204.98
2016,1,6,14,15,41.0,157.0,2.85,10.5,174.0,199.86,166.03
2016,1,6,14,30,14.0,137.0,2.8,10.0,143.0,143.82,118.48
2016,1,6,14,45,10.5,125.0,2.8,10.0,129.5,129.01,105.98
2016,1,6,15,0,7.0,113.0,2.8,10.0,116.0,114.61,93.65
2016,1,6,15,15,3.5,99.0,2.75,9.5,100.5,98.29,79.71
2016,1,6,15,30,0.0,85.0,2.7,9.0,85.0,82.38,65.94
2016,1,6,15,45,0.0,68.5,2.65,9.0,68.5,65.8,51.36
2016,1,6,16,0,0.0,52.0,2.6,9.0,52.0,49.19,36.63
2016,1,6,16,15,0.0,37.0,2.55,9.0,37.0,34.24,23.24
2016,1,6,16,30,0.0,22.0,2.5,9.0,22.0,19.39,9.27
2016,1,6,16,45,0.0,11.0,2.5,9.0,11.0,9.68,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,8.0,25.5,60.0,0.0
2016,1,7,8,0,174.0,36.0,0.6,8.0,51.0,132.43,93.52
2016,1,7,8,15,268.0,49.0,0.65,8.0,87.0,197.9,157.54
2016,1,7,8,30,362.0,62.0,0.7,8.0,123.0,273.63,224.26
2016,1,7,8,45,450.0,67.0,0.8,8.5,163.5,347.14,287.71
2016,1,7,9,0,538.0,72.0,0.9,9.0,204.0,428.68,356.02
2016,1,7,9,15,580.5,77.5,0.9,9.0,241.0,487.97,404.73
2016,1,7,9,30,623.0,83.0,0.9,9.0,278.0,549.11,453.46
2016,1,7,9,45,687.0,78.5,0.95,9.5,315.5,615.23,504.28
2016,1,7,10,0,751.0,74.0,1.0,10.0,353.0,678.86,550.18
2016,1,7,10,15,464.5,127.5,1.0,10.0,304.5,540.97,443.08
2016,1,7,10,30,178.0,181.0,1.0,10.0,256.0,356.16,293.74
2016,1,7,10,45,176.0,193.0,1.05,10.5,270.0,373.15,307.82
2016,1,7,11,0,174.0,205.0,1.1,11.0,284.0,389.63,319.87
2016,1,7,11,15,179.0,210.0,1.15,11.0,293.5,402.64,330.03
2016,1,7,11,30,184.0,215.0,1.2,11.0,303.0,415.35,339.99
2016,1,7,11,45,181.5,220.0,1.25,11.0,308.0,420.91,344.14
2016,1,7,12,0,179.0,225.0,1.3,11.0,313.0,425.92,347.96
2016,1,7,12,15,179.0,225.0,1.35,11.0,313.0,426.18,348.29
2016,1,7,12,30,179.0,225.0,1.4,11.0,313.0,425.95,348.32
2016,1,7,12,45,513.0,151.5,1.45,11.0,399.5,671.75,545.08
2016,1,7,13,0,847.0,78.0,1.5,11.0,486.0,878.48,693.22
2016,1,7,13,15,839.5,77.0,1.5,11.0,471.5,858.73,677.18
2016,1,7,13,30,832.0,76.0,1.5,11.0,457.0,835.91,661.87
2016,1,7,13,45,822.5,74.0,1.55,11.0,435.5,807.21,642.92
2016,1,7,14,0,813.0,72.0,1.6,11.0,414.0,775.86,621.9
2016,1,7,14,15,795.5,70.0,1.55,11.0,386.5,735.73,593.17
2016,1,7,14,30,778.0,68.0,1.5,11.0,359.0,693.85,562.87
2016,1,7,14,45,759.0,64.0,1.45,11.0,326.0,646.96,528.3
2016,1,7,15,0,740.0,60.0,1.4,11.0,293.0,599.03,492.27
2016,1,7,15,15,703.5,56.5,1.3,10.5,255.5,539.73,445.29
2016,1,7,15,30,667.0,53.0,1.2,10.0,218.0,481.46,397.49
2016,1,7,15,45,617.0,47.5,1.1,10.0,178.5,414.99,340.79
2016,1,7,16,0,567.0,42.0,1.0,10.0,139.0,351.71,284.94
2016,1,7,16,15,476.0,34.5,1.0,9.5,100.5,276.28,218.32
2016,1,7,16,30,385.0,27.0,1.0,9.0,62.0,205.83,147.55
2016,1,7,16,45,192.5,13.5,1.05,9.0,31.0,92.75,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,11.0,15.0,1.65,5.5,16.0,18.03,0.0
2016,1,8,8,0,22.0,30.0,1.7,6.0,32.0,41.3,26.26
2016,1,8,8,15,42.5,47.0,1.7,6.0,53.5,70.58,54.34
2016,1,8,8,30,63.0,64.0,1.7,6.0,75.0,109.3,89.13
2016,1,8,8,45,73.5,81.0,1.75,6.5,97.0,137.31,114.33
2016,1,8,9,0,84.0,98.0,1.8,7.0,119.0,166.24,139.89
2016,1,8,9,15,90.5,114.0,1.75,7.0,140.0,192.14,162.57
2016,1,8,9,30,97.0,130.0,1.7,7.0,161.0,218.57,185.27
2016,1,8,9,45,99.0,143.5,1.65,7.5,178.0,238.89,201.98
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,259.32,218.45
2016,1,8,10,15,129.5,170.0,1.55,8.0,222.0,299.99,252.48
2016,1,8,10,30,158.0,183.0,1.5,8.0,249.0,342.22,287.16
2016,1,8,10,45,196.5,190.0,1.45,8.5,277.0,386.26,322.56
2016,1,8,11,0,235.0,197.0,1.4,9.0,305.0,448.09,370.98
2016,1,8,11,15,126.0,188.5,1.45,9.5,246.5,328.05,271.71
2016,1,8,11,30,17.0,180.0,1.5,10.0,188.0,189.83,155.32
2016,1,8,11,45,8.5,164.5,1.55,10.5,168.5,164.63,134.24
2016,1,8,12,0,0.0,149.0,1.6,11.0,149.0,139.98,113.16
2016,1,8,12,15,54.5,185.5,1.6,11.0,213.0,244.96,202.1
2016,1,8,12,30,109.0,222.0,1.6,11.0,277.0,340.94,280.81
2016,1,8,12,45,215.5,210.5,1.65,11.0,316.0,439.41,361.75
2016,1,8,13,0,322.0,199.0,1.7,11.0,355.0,535.96,438.99
2016,1,8,13,15,298.0,196.0,1.65,11.0,337.0,506.77,415.17
2016,1,8,13,30,274.0,193.0,1.6,11.0,319.0,477.26,391.98
2016,1,8,13,45,276.0,183.0,1.6,11.0,305.0,460.8,379.84
2016,1,8,14,0,278.0,173.0,1.6,11.0,291.0,443.34,366.69
2016,1,8,14,15,147.5,157.0,1.5,11.0,219.0,297.57,247.44
2016,1,8,14,30,17.0,141.0,1.4,11.0,147.0,150.3,122.9
2016,1,8,14,45,12.5,128.5,1.35,11.0,133.0,134.07,109.64
2016,1,8,15,0,8.0,116.0,1.3,11.0,119.0,118.33,96.28
2016,1,8,15,15,4.0,102.0,1.3,10.5,103.5,101.64,82.17
2016,1,8,15,30,0.0,88.0,1.3,10.0,88.0,85.43,68.27
2016,1,8,15,45,0.0,71.5,1.3,10.0,71.5,68.88,53.83
2016,1,8,16,0,0.0,55.0,1.3,10.0,55.0,52.31,39.24
2016,1,8,16,15,0.0,39.5,1.35,9.5,39.5,36.83,25.51
2016,1,8,16,30,0.0,24.0,1.4,9.0,24.0,21.16,11.1
2016,1,8,16,45,0.0,12.0,1.5,9.0,12.0,10.56,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.05,8.0,15.0,13.23,0.0
2016,1,9,8,0,0.0,30.0,3.1,8.0,30.0,29.39,17.08
2016,1,9,8,15,18.0,46.5,3.1,8.0,49.5,58.8,44.06
2016,1,9,8,30,36.0,63.0,3.1,8.0,69.0,86.33,68.84
2016,1,9,8,45,45.0,80.0,3.1,8.5,90.0,111.31,91.17
2016,1,9,9,0,54.0,97.0,3.1,9.0,111.0,137.09,113.9
2016,1,9,9,15,60.5,113.0,3.05,9.0,130.5,160.76,134.65
2016,1,9,9,30,67.0,129.0,3.0,9.0,150.0,185.04,155.62
2016,1,9,9,45,66.5,141.5,2.95,9.0,164.5,200.24,168.46
2016,1,9,10,0,66.0,154.0,2.9,9.0,179.0,215.5,181.16
2016,1,9,10,15,33.0,119.5,2.75,9.0,132.0,147.0,122.19
2016,1,9,10,30,0.0,85.0,2.6,9.0,85.0,75.87,60.14
2016,1,9,10,45,45.0,142.5,2.5,9.5,163.5,184.05,153.63
2016,1,9,11,0,90.0,200.0,2.4,10.0,242.0,294.28,245.37
2016,1,9,11,15,184.5,203.0,2.25,10.0,291.5,398.04,331.44
2016,1,9,11,30,279.0,206.0,2.1,10.0,341.0,505.84,417.84
2016,1,9,11,45,149.0,197.0,2.0,10.0,269.5,361.62,299.42
2016,1,9,12,0,19.0,188.0,1.9,10.0,198.0,200.0,163.8
2016,1,9,12,15,29.5,196.0,1.8,10.0,211.0,234.9,193.36
2016,1,9,12,30,40.0,204.0,1.7,10.0,224.0,254.59,209.66
2016,1,9,12,45,67.5,209.5,1.6,10.0,243.0,286.71,236.68
2016,1,9,13,0,95.0,215.0,1.5,10.0,262.0,318.57,263.15
2016,1,9,13,15,47.5,182.0,1.35,10.0,205.5,234.22,192.98
2016,1,9,13,30,0.0,149.0,1.2,10.0,149.0,141.27,114.61
2016,1,9,13,45,0.0,131.0,1.1,10.0,131.0,122.54,99.27
2016,1,9,14,0,0.0,113.0,1.0,10.0,113.0,104.18,83.93
2016,1,9,14,15,0.0,111.5,0.95,10.0,111.5,103.28,83.33
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,102.59,82.86
2016,1,9,14,45,0.0,100.5,0.85,10.0,100.5,93.48,75.2
2016,1,9,15,0,0.0,91.0,0.8,10.0,91.0,84.48,67.58
2016,1,9,15,15,0.0,79.0,0.8,10.0,79.0,72.87,57.63
2016,1,9,15,30,0.0,67.0,0.8,10.0,67.0,61.33,47.64
2016,1,9,15,45,0.0,54.5,0.85,10.0,54.5,49.3,37.09
2016,1,9,16,0,0.0,42.0,0.9,10.0,42.0,37.3,26.47
2016,1,9,16,15,0.0,30.5,0.9,9.5,30.5,26.89,17.19
2016,1,9,16,30,0.0,19.0,0.9,9.0,19.0,16.72,7.76
2016,1,9,16,45,0.0,9.5,0.95,9.0,9.5,8.35,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,16.0,2.75,7.5,29.0,79.87,0.0
2016,1,10,8,0,301.0,32.0,2.9,8.0,58.0,174.89,125.45
2016,1,10,8,15,395.5,41.5,2.85,8.0,96.5,244.87,196.63
2016,1,10,8,30,490.0,51.0,2.8,8.0,135.0,324.4,268.59
2016,1,10,8,45,555.5,56.5,2.8,8.5,175.5,392.51,329.22
2016,1,10,9,0,621.0,62.0,2.8,9.0,216.0,465.47,391.99
2016,1,10,9,15,660.0,66.5,2.75,9.0,254.0,524.74,442.3
2016,1,10,9,30,699.0,71.0,2.7,9.0,292.0,585.51,492.23
2016,1,10,9,45,460.5,112.5,2.7,9.5,265.0,486.41,409.68
2016,1,10,10,0,222.0,154.0,2.7,10.0,238.0,360.04,302.73
2016,1,10,10,15,218.0,169.5,2.6,10.0,256.5,368.48,309.88
2016,1,10,10,30,214.0,185.0,2.5,10.0,275.0,390.05,326.68
2016,1,10,10,45,218.0,194.0,2.45,10.5,290.5,409.14,341.0
2016,1,10,11,0,222.0,203.0,2.4,11.0,306.0,427.85,354.85
2016,1,10,11,15,301.0,198.0,2.3,11.0,342.0,511.27,421.88
2016,1,10,11,30,380.0,193.0,2.2,11.0,378.0,579.93,475.84
2016,1,10,11,45,388.0,193.0,2.1,11.5,384.5,591.03,482.5
2016,1,10,12,0,396.0,193.0,2.0,12.0,391.0,600.79,488.52
2016,1,10,12,15,447.5,181.5,1.95,12.0,405.5,653.22,528.52
2016,1,10,12,30,499.0,170.0,1.9,12.0,420.0,685.93,553.43
2016,1,10,12,45,495.5,168.0,1.85,12.5,413.0,677.41,545.55
2016,1,10,13,0,492.0,166.0,1.8,13.0,406.0,666.84,536.62
2016,1,10,13,15,583.0,136.5,1.75,13.0,413.0,711.9,571.25
2016,1,10,13,30,674.0,107.0,1.7,13.0,420.0,745.87,595.83
2016,1,10,13,45,587.5,122.0,1.7,13.0,386.0,674.99,543.92
2016,1,10,14,0,501.0,137.0,1.7,13.0,352.0,599.44,487.49
2016,1,10,14,15,411.5,141.5,1.65,12.5,310.5,518.82,425.64
2016,1,10,14,30,322.0,146.0,1.6,12.0,269.0,427.52,354.04
2016,1,10,14,45,308.0,135.0,1.55,12.0,244.5,392.88,326.77
2016,1,10,15,0,294.0,124.0,1.5,12.0,220.0,358.49,298.79
2016,1,10,15,15,281.5,109.5,1.4,11.5,192.5,320.95,268.14
2016,1,10,15,30,269.0,95.0,1.3,11.0,165.0,283.85,237.02
2016,1,10,15,45,246.5,80.5,1.25,11.0,135.5,241.81,200.54
2016,1,10,16,0,224.0,66.0,1.2,11.0,106.0,201.55,164.72
2016,1,10,16,15,188.5,50.0,1.3,10.5,77.5,155.19,123.44
2016,1,10,16,30,153.0,34.0,1.4,10.0,49.0,121.27,89.55
2016,1,10,16,45,76.5,17.0,1.5,9.5,24.5,57.11,8.99
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,8.5,14.5,12.78,0.0
2016,1,11,8,0,0.0,29.0,2.2,9.0,29.0,27.8,15.94
2016,1,11,8,15,11.0,45.5,2.2,9.0,47.5,49.61,36.23
2016,1,11,8,30,22.0,62.0,2.2,9.0,66.0,77.59,61.09
2016,1,11,8,45,30.0,79.0,2.25,9.0,85.5,101.32,82.26
2016,1,11,9,0,38.0,96.0,2.3,9.0,105.0,125.79,103.9
2016,1,11,9,15,43.5,111.5,2.25,9.0,124.0,147.43,122.8
2016,1,11,9,30,49.0,127.0,2.2,9.0,143.0,169.65,141.92
2016,1,11,9,45,53.0,140.5,2.2,9.5,159.5,188.71,157.82
2016,1,11,10,0,57.0,154.0,2.2,10.0,176.0,208.2,173.81
2016,1,11,10,15,110.0,169.5,2.2,10.0,215.0,283.21,237.31
2016,1,11,10,30,163.0,185.0,2.2,10.0,254.0,348.16,291.28
2016,1,11,10,45,94.5,182.5,2.25,10.5,223.0,274.71,228.6
2016,1,11,11,0,26.0,180.0,2.3,11.0,192.0,198.24,162.9
2016,1,11,11,15,13.0,157.5,2.25,11.0,163.5,161.27,131.75
2016,1,11,11,30,0.0,135.0,2.2,11.0,135.0,125.36,101.12
2016,1,11,11,45,0.5,149.5,2.15,11.5,150.0,140.84,113.89
2016,1,11,12,0,1.0,164.0,2.1,12.0,165.0,156.68,126.76
2016,1,11,12,15,5.0,171.0,2.05,12.0,174.0,167.89,136.15
2016,1,11,12,30,9.0,178.0,2.0,12.0,183.0,179.31,145.72
2016,1,11,12,45,8.5,175.0,2.0,12.5,179.5,175.7,142.47
2016,1,11,13,0,8.0,172.0,2.0,13.0,176.0,172.23,139.42
2016,1,11,13,15,37.5,186.0,1.95,13.0,203.5,229.87,187.94
2016,1,11,13,30,67.0,200.0,1.9,13.0,231.0,273.76,224.48
2016,1,11,13,45,60.0,189.5,1.9,13.0,216.5,254.48,208.69
2016,1,11,14,0,53.0,179.0,1.9,13.0,202.0,235.6,193.38
2016,1,11,14,15,127.5,170.0,1.8,13.0,220.0,298.21,246.8
2016,1,11,14,30,202.0,161.0,1.7,13.0,238.0,341.26,283.16
2016,1,11,14,45,465.5,111.5,1.6,13.0,269.0,493.7,408.5
2016,1,11,15,0,729.0,62.0,1.5,13.0,300.0,599.45,491.11
2016,1,11,15,15,694.5,58.5,1.4,12.5,263.0,541.73,444.6
2016,1,11,15,30,660.0,55.0,1.3,12.0,226.0,484.85,398.47
2016,1,11,15,45,608.0,50.0,1.2,12.0,186.5,421.57,344.87
2016,1,11,16,0,556.0,45.0,1.1,12.0,147.0,358.31,289.77
2016,1,11,16,15,472.0,37.5,1.1,11.5,108.0,281.56,223.17
2016,1,11,16,30,388.0,30.0,1.1,11.0,69.0,213.1,158.86
2016,1,11,16,45,194.0,15.0,1.15,10.5,34.5,98.77,29.23
