Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,177.0,14.0,2.35,7.5,30.0,86.03,0.0
2016,1,12,8,0,354.0,28.0,2.4,8.0,60.0,191.04,137.99
2016,1,12,8,15,445.5,36.0,2.3,8.0,98.5,260.28,208.73
2016,1,12,8,30,537.0,44.0,2.2,8.0,137.0,338.93,279.86
2016,1,12,8,45,594.5,49.0,2.1,8.5,177.5,403.91,337.46
2016,1,12,9,0,652.0,54.0,2.0,9.0,218.0,469.49,393.56
2016,1,12,9,15,564.5,76.5,1.95,9.0,234.5,475.03,399.1
2016,1,12,9,30,477.0,99.0,1.9,9.0,251.0,462.1,388.88
2016,1,12,9,45,500.0,105.0,1.9,9.5,280.0,505.17,423.54
2016,1,12,10,0,523.0,111.0,1.9,10.0,309.0,548.48,457.04
2016,1,12,10,15,418.5,140.5,1.9,10.5,306.5,519.84,431.18
2016,1,12,10,30,314.0,170.0,1.9,11.0,304.0,467.42,387.04
2016,1,12,10,45,418.5,159.0,1.95,11.5,347.5,566.55,465.83
2016,1,12,11,0,523.0,148.0,2.0,12.0,391.0,653.78,532.63
2016,1,12,11,15,380.0,181.5,2.0,12.0,361.0,560.17,457.42
2016,1,12,11,30,237.0,215.0,2.0,12.0,331.0,462.07,378.21
2016,1,12,11,45,345.0,199.0,2.0,12.5,371.0,559.72,456.12
2016,1,12,12,0,453.0,183.0,2.0,13.0,411.0,659.46,531.86
2016,1,12,12,15,398.5,194.5,1.95,13.0,395.5,606.36,489.93
2016,1,12,12,30,344.0,206.0,1.9,13.0,380.0,570.32,461.4
2016,1,12,12,45,375.5,197.0,1.9,13.0,384.5,585.93,474.53
2016,1,12,13,0,407.0,188.0,1.9,13.0,389.0,617.18,498.59
2016,1,12,13,15,203.5,170.5,1.8,13.0,271.0,391.36,320.52
2016,1,12,13,30,0.0,153.0,1.7,13.0,153.0,145.15,116.29
2016,1,12,13,45,205.5,155.0,1.65,13.0,244.5,366.24,303.73
2016,1,12,14,0,411.0,157.0,1.6,13.0,336.0,550.46,450.18
2016,1,12,14,15,376.0,151.5,1.55,13.0,307.0,503.53,412.01
2016,1,12,14,30,341.0,146.0,1.5,13.0,278.0,442.73,364.73
2016,1,12,14,45,324.5,136.0,1.45,13.0,252.5,406.83,336.47
2016,1,12,15,0,308.0,126.0,1.4,13.0,227.0,371.3,307.8
2016,1,12,15,15,293.5,112.0,1.5,12.5,199.0,332.5,276.87
2016,1,12,15,30,279.0,98.0,1.6,12.0,171.0,294.29,245.38
2016,1,12,15,45,254.5,83.0,1.7,12.0,141.0,249.93,207.28
2016,1,12,16,0,230.0,68.0,1.8,12.0,111.0,207.48,169.82
2016,1,12,16,15,191.0,52.5,1.85,12.0,82.0,159.8,127.24
2016,1,12,16,30,152.0,37.0,1.9,12.0,53.0,124.88,93.32
2016,1,12,16,45,76.0,18.5,1.95,12.0,26.5,53.39,17.99
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,118.0,17.5,3.5,11.5,28.5,68.94,0.0
2016,1,13,8,0,236.0,35.0,3.6,12.0,57.0,152.65,109.03
2016,1,13,8,15,335.0,45.5,3.65,12.0,94.5,220.71,175.13
2016,1,13,8,30,434.0,56.0,3.7,12.0,132.0,300.51,246.16
2016,1,13,8,45,497.5,63.5,3.8,12.5,172.0,367.37,305.15
2016,1,13,9,0,561.0,71.0,3.9,13.0,212.0,439.07,366.6
2016,1,13,9,15,604.0,76.0,4.05,13.0,250.0,499.35,417.99
2016,1,13,9,30,647.0,81.0,4.2,13.0,288.0,561.54,469.78
2016,1,13,9,45,357.0,119.0,4.35,13.0,235.5,419.37,352.27
2016,1,13,10,0,67.0,157.0,4.5,13.0,183.0,219.07,181.58
2016,1,13,10,15,46.5,162.0,4.6,13.0,180.5,209.0,172.78
2016,1,13,10,30,26.0,167.0,4.7,13.0,178.0,184.41,151.43
2016,1,13,10,45,13.0,87.5,4.85,13.5,93.0,88.97,70.65
2016,1,13,11,0,0.0,8.0,5.0,14.0,8.0,7.04,0.36
2016,1,13,11,15,155.5,107.0,5.0,13.5,183.5,268.64,226.22
2016,1,13,11,30,311.0,206.0,5.0,13.0,359.0,534.42,443.75
2016,1,13,11,45,341.5,203.5,5.05,13.0,374.5,562.27,465.52
2016,1,13,12,0,372.0,201.0,5.1,13.0,390.0,589.36,487.54
2016,1,13,12,15,195.5,196.5,5.1,13.0,295.5,404.32,335.87
2016,1,13,12,30,19.0,192.0,5.1,13.0,201.0,203.74,166.18
2016,1,13,12,45,407.0,146.5,5.1,13.0,348.5,572.0,477.41
2016,1,13,13,0,795.0,101.0,5.1,13.0,496.0,866.29,705.48
2016,1,13,13,15,397.5,110.0,5.0,12.5,307.5,507.85,425.68
2016,1,13,13,30,0.0,119.0,4.9,12.0,119.0,109.15,87.18
2016,1,13,13,45,379.0,106.5,4.85,12.0,272.0,472.09,400.14
2016,1,13,14,0,758.0,94.0,4.8,12.0,425.0,770.31,636.73
2016,1,13,14,15,740.0,91.5,4.55,12.0,397.5,730.62,603.99
2016,1,13,14,30,722.0,89.0,4.3,12.0,370.0,689.32,571.79
2016,1,13,14,45,708.0,82.5,4.05,12.0,339.0,644.76,536.89
2016,1,13,15,0,694.0,76.0,3.8,12.0,308.0,598.94,500.39
2016,1,13,15,15,656.5,72.0,3.5,11.5,270.0,539.8,452.14
2016,1,13,15,30,619.0,68.0,3.2,11.0,232.0,481.88,403.6
2016,1,13,15,45,583.0,59.5,2.95,11.0,193.5,421.32,350.98
2016,1,13,16,0,547.0,51.0,2.7,11.0,155.0,362.87,298.57
2016,1,13,16,15,458.0,43.5,2.55,10.5,115.0,283.65,228.57
2016,1,13,16,30,369.0,36.0,2.4,10.0,75.0,212.86,162.71
2016,1,13,16,45,223.5,24.0,2.3,9.5,44.0,121.63,56.26
2016,1,13,17,0,78.0,12.0,2.2,9.0,13.0,34.03,0.0
2016,1,13,17,15,39.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,2.5,15.5,1.85,8.5,16.0,14.49,0.0
2016,1,14,8,0,5.0,31.0,1.9,9.0,32.0,32.09,19.56
2016,1,14,8,15,21.0,48.0,1.95,9.0,52.0,61.3,46.14
2016,1,14,8,30,37.0,65.0,2.0,9.0,72.0,88.5,70.51
2016,1,14,8,45,45.0,82.0,2.1,9.5,92.5,112.83,92.12
2016,1,14,9,0,53.0,99.0,2.2,10.0,113.0,137.9,114.06
2016,1,14,9,15,58.0,115.0,2.25,10.0,132.0,160.48,133.71
2016,1,14,9,30,63.0,131.0,2.3,10.0,151.0,183.57,153.48
2016,1,14,9,45,66.0,145.0,2.4,10.5,168.0,203.07,169.63
2016,1,14,10,0,69.0,159.0,2.5,11.0,185.0,222.87,185.79
2016,1,14,10,15,67.5,170.5,2.65,11.0,197.5,236.16,196.59
2016,1,14,10,30,66.0,182.0,2.8,11.0,210.0,249.42,207.3
2016,1,14,10,45,53.5,187.0,2.95,11.0,210.5,245.05,203.06
2016,1,14,11,0,41.0,192.0,3.1,11.0,211.0,240.21,198.47
2016,1,14,11,15,80.0,207.5,3.15,11.0,246.5,293.92,243.81
2016,1,14,11,30,119.0,223.0,3.2,11.0,282.0,365.83,302.94
2016,1,14,11,45,116.0,227.5,3.3,11.0,286.0,369.65,305.55
2016,1,14,12,0,113.0,232.0,3.4,11.0,290.0,355.92,294.5
2016,1,14,12,15,80.0,223.0,3.4,11.0,264.0,314.03,259.49
2016,1,14,12,30,47.0,214.0,3.4,11.0,238.0,272.21,224.3
2016,1,14,12,45,45.0,210.0,3.45,11.0,233.0,265.42,218.88
2016,1,14,13,0,43.0,206.0,3.5,11.0,228.0,258.73,213.48
2016,1,14,13,15,21.5,115.0,3.45,11.0,126.0,132.26,107.94
2016,1,14,13,30,0.0,24.0,3.4,11.0,24.0,21.15,12.6
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,40.16,29.04
2016,1,14,14,0,0.0,67.0,3.4,11.0,67.0,59.23,45.46
2016,1,14,14,15,0.0,97.0,3.45,11.0,97.0,87.87,70.04
2016,1,14,14,30,0.0,127.0,3.5,11.0,127.0,120.26,97.7
2016,1,14,14,45,0.0,115.0,3.55,11.0,115.0,108.44,87.76
2016,1,14,15,0,0.0,103.0,3.6,11.0,103.0,96.75,77.89
2016,1,14,15,15,0.0,90.5,3.7,11.0,90.5,84.62,67.54
2016,1,14,15,30,0.0,78.0,3.8,11.0,78.0,72.57,57.16
2016,1,14,15,45,0.0,64.0,3.95,11.0,64.0,58.94,45.28
2016,1,14,16,0,0.0,50.0,4.1,11.0,50.0,45.35,33.32
2016,1,14,16,15,0.0,37.0,4.1,11.0,37.0,32.84,22.23
2016,1,14,16,30,0.0,24.0,4.1,11.0,24.0,21.14,11.73
2016,1,14,16,45,0.0,14.0,4.2,11.0,14.0,12.32,1.58
2016,1,14,17,0,0.0,4.0,4.3,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,4.25,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.5,15.5,1.15,8.5,31.0,84.59,0.0
2016,1,15,8,0,335.0,31.0,1.2,9.0,62.0,185.49,134.91
2016,1,15,8,15,427.5,39.5,1.3,9.0,101.0,255.02,203.26
2016,1,15,8,30,520.0,48.0,1.4,9.0,140.0,333.96,273.67
2016,1,15,8,45,575.0,54.0,1.5,9.5,180.0,398.29,330.23
2016,1,15,9,0,630.0,60.0,1.6,10.0,220.0,466.67,388.27
2016,1,15,9,15,668.0,64.0,1.65,10.0,258.5,525.34,437.28
2016,1,15,9,30,706.0,68.0,1.7,10.0,297.0,585.46,485.96
2016,1,15,9,45,723.0,73.5,1.8,10.5,330.0,633.46,522.42
2016,1,15,10,0,740.0,79.0,1.9,11.0,363.0,680.5,556.77
2016,1,15,10,15,759.0,81.5,1.9,11.0,391.5,719.67,584.91
2016,1,15,10,30,778.0,84.0,1.9,11.0,420.0,761.7,614.82
2016,1,15,10,45,613.0,125.5,1.95,11.0,399.5,698.0,566.67
2016,1,15,11,0,448.0,167.0,2.0,11.0,379.0,611.99,499.69
2016,1,15,11,15,465.0,170.0,1.9,11.0,396.0,639.69,520.77
2016,1,15,11,30,482.0,173.0,1.8,11.0,413.0,666.05,539.6
2016,1,15,11,45,478.0,177.0,1.75,11.5,418.5,672.84,542.68
2016,1,15,12,0,474.0,181.0,1.7,12.0,424.0,677.51,544.38
2016,1,15,12,15,422.5,193.0,1.6,12.0,410.0,645.59,518.55
2016,1,15,12,30,371.0,205.0,1.5,12.0,396.0,594.48,479.07
2016,1,15,12,45,314.0,212.0,1.45,12.0,372.0,549.19,443.72
2016,1,15,13,0,257.0,219.0,1.4,12.0,348.0,503.52,407.66
2016,1,15,13,15,536.0,151.5,1.3,12.0,411.0,684.84,550.75
2016,1,15,13,30,815.0,84.0,1.2,12.0,474.0,841.21,660.53
2016,1,15,13,45,808.0,81.0,1.15,12.0,453.5,814.14,639.44
2016,1,15,14,0,801.0,78.0,1.1,12.0,433.0,784.29,618.78
2016,1,15,14,15,783.0,75.5,1.05,12.0,405.0,743.61,590.24
2016,1,15,14,30,765.0,73.0,1.0,12.0,377.0,701.17,560.24
2016,1,15,14,45,744.5,69.5,0.95,12.5,344.5,654.23,525.52
2016,1,15,15,0,724.0,66.0,0.9,13.0,312.0,606.32,489.6
2016,1,15,15,15,689.0,62.0,0.85,12.5,274.5,547.63,445.24
2016,1,15,15,30,654.0,58.0,0.8,12.0,237.0,493.47,402.38
2016,1,15,15,45,603.0,53.0,0.8,12.0,197.0,427.01,347.95
2016,1,15,16,0,552.0,48.0,0.8,12.0,157.0,364.0,294.41
2016,1,15,16,15,471.0,41.0,0.85,11.5,117.5,288.63,229.96
2016,1,15,16,30,390.0,34.0,0.9,11.0,78.0,221.03,168.97
2016,1,15,16,45,252.0,23.0,1.0,10.5,46.5,133.56,75.1
2016,1,15,17,0,114.0,12.0,1.1,10.0,15.0,45.08,0.0
2016,1,15,17,15,57.0,6.0,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,133.5,17.0,2.4,11.5,29.5,73.11,0.0
2016,1,16,8,0,267.0,34.0,2.4,12.0,59.0,161.61,117.0
2016,1,16,8,15,360.5,44.0,2.4,12.0,97.0,229.81,182.24
2016,1,16,8,30,454.0,54.0,2.4,12.0,135.0,307.58,251.13
2016,1,16,8,45,527.5,58.5,2.4,12.5,176.5,377.44,311.93
2016,1,16,9,0,601.0,63.0,2.4,13.0,218.0,452.91,375.53
2016,1,16,9,15,309.0,92.5,2.35,13.0,173.0,325.78,272.03
2016,1,16,9,30,17.0,122.0,2.3,13.0,128.0,130.43,105.78
2016,1,16,9,45,18.5,134.0,2.3,13.5,141.0,143.65,117.01
2016,1,16,10,0,20.0,146.0,2.3,14.0,154.0,157.13,127.91
2016,1,16,10,15,10.0,134.5,2.3,14.0,138.5,135.41,109.32
2016,1,16,10,30,0.0,123.0,2.3,14.0,123.0,114.24,91.15
2016,1,16,10,45,0.0,88.0,2.35,14.5,88.0,78.42,60.89
2016,1,16,11,0,0.0,53.0,2.4,15.0,53.0,46.81,34.12
2016,1,16,11,15,0.0,30.5,2.4,15.0,30.5,26.9,17.24
2016,1,16,11,30,0.0,8.0,2.4,15.0,8.0,7.05,0.34
2016,1,16,11,45,0.0,26.0,2.4,15.0,26.0,22.93,13.85
2016,1,16,12,0,0.0,44.0,2.4,15.0,44.0,38.85,27.32
2016,1,16,12,15,2.5,109.0,2.35,15.0,110.5,100.68,79.25
2016,1,16,12,30,5.0,174.0,2.3,15.0,177.0,170.39,136.73
2016,1,16,12,45,43.0,198.5,2.25,15.0,220.5,248.67,201.69
2016,1,16,13,0,81.0,223.0,2.2,15.0,264.0,314.15,255.13
2016,1,16,13,15,77.0,216.0,2.1,15.0,254.0,301.5,244.71
2016,1,16,13,30,73.0,209.0,2.0,15.0,244.0,288.95,234.72
2016,1,16,13,45,69.5,200.5,1.9,15.0,233.0,275.08,223.69
2016,1,16,14,0,66.0,192.0,1.8,15.0,222.0,261.4,212.79
2016,1,16,14,15,69.5,180.0,1.7,15.0,209.5,249.12,203.24
2016,1,16,14,30,73.0,168.0,1.6,15.0,197.0,236.67,193.47
2016,1,16,14,45,68.0,154.5,1.55,15.0,180.0,215.81,176.55
2016,1,16,15,0,63.0,141.0,1.5,15.0,163.0,195.4,159.83
2016,1,16,15,15,57.0,125.0,1.45,14.5,143.0,171.53,140.29
2016,1,16,15,30,51.0,109.0,1.4,14.0,123.0,148.25,120.89
2016,1,16,15,45,42.5,92.0,1.35,14.0,102.5,122.81,99.08
2016,1,16,16,0,34.0,75.0,1.3,14.0,82.0,98.21,77.71
2016,1,16,16,15,20.5,57.5,1.3,13.5,61.5,71.36,54.37
2016,1,16,16,30,7.0,40.0,1.3,13.0,41.0,41.9,28.77
2016,1,16,16,45,3.5,24.0,1.35,13.0,24.5,23.66,10.13
2016,1,16,17,0,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,1.45,13.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.0,7.0,6.14,0.0
2016,1,17,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.03
2016,1,17,8,15,0.0,22.5,3.05,13.0,22.5,19.8,10.94
2016,1,17,8,30,0.0,31.0,3.0,13.0,31.0,27.31,17.62
2016,1,17,8,45,0.0,39.5,3.0,13.0,39.5,34.83,24.27
2016,1,17,9,0,0.0,48.0,3.0,13.0,48.0,42.36,30.86
2016,1,17,9,15,0.0,56.5,3.0,13.0,56.5,49.9,37.38
2016,1,17,9,30,0.0,65.0,3.0,13.0,65.0,57.45,43.84
2016,1,17,9,45,0.0,72.5,3.05,13.5,72.5,64.36,49.6
2016,1,17,10,0,0.0,80.0,3.1,14.0,80.0,71.36,55.37
2016,1,17,10,15,0.0,89.5,3.1,14.0,89.5,80.4,62.92
2016,1,17,10,30,0.0,99.0,3.1,14.0,99.0,89.51,70.5
2016,1,17,10,45,0.0,54.0,3.15,14.0,54.0,47.69,35.04
2016,1,17,11,0,0.0,9.0,3.2,14.0,9.0,7.92,1.12
2016,1,17,11,15,0.0,76.5,3.25,14.0,76.5,67.69,51.91
2016,1,17,11,30,0.0,144.0,3.3,14.0,144.0,134.2,107.46
2016,1,17,11,45,0.0,117.5,3.35,14.0,117.5,106.88,84.57
2016,1,17,12,0,0.0,91.0,3.4,14.0,91.0,80.87,62.8
2016,1,17,12,15,0.0,127.0,3.4,14.0,127.0,116.31,92.44
2016,1,17,12,30,0.0,163.0,3.4,14.0,163.0,153.76,123.45
2016,1,17,12,45,0.0,131.5,3.4,14.0,131.5,120.97,96.26
2016,1,17,13,0,0.0,100.0,3.4,14.0,100.0,89.63,70.18
2016,1,17,13,15,0.0,109.0,3.35,14.0,109.0,98.59,77.77
2016,1,17,13,30,0.0,118.0,3.3,14.0,118.0,107.82,85.57
2016,1,17,13,45,0.0,63.0,3.3,14.0,63.0,55.68,41.77
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.37
2016,1,17,14,15,0.0,52.5,3.3,13.5,52.5,46.35,34.1
2016,1,17,14,30,0.0,97.0,3.3,13.0,97.0,88.13,69.8
2016,1,17,14,45,0.0,88.5,3.3,13.0,88.5,80.07,63.02
2016,1,17,15,0,0.0,80.0,3.3,13.0,80.0,72.08,56.3
2016,1,17,15,15,0.0,71.0,3.3,13.0,71.0,63.64,49.13
2016,1,17,15,30,0.0,62.0,3.3,13.0,62.0,55.25,41.94
2016,1,17,15,45,0.0,51.5,3.3,13.0,51.5,45.48,33.47
2016,1,17,16,0,0.0,41.0,3.3,13.0,41.0,36.17,25.31
2016,1,17,16,15,0.0,31.0,3.25,13.0,31.0,27.32,17.49
2016,1,17,16,30,0.0,21.0,3.2,13.0,21.0,18.48,9.63
2016,1,17,16,45,0.0,12.5,3.2,13.0,12.5,10.99,2.02
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.5,14.0,1.45,10.5,34.5,97.0,6.62
2016,1,18,8,0,423.0,28.0,1.5,11.0,69.0,210.41,154.05
2016,1,18,8,15,511.0,35.0,1.5,11.5,110.0,281.48,222.64
2016,1,18,8,30,599.0,42.0,1.5,12.0,151.0,361.02,292.58
2016,1,18,8,45,655.5,46.5,1.5,12.5,193.5,428.61,350.97
2016,1,18,9,0,712.0,51.0,1.5,13.0,236.0,500.11,410.22
2016,1,18,9,15,745.5,54.5,1.55,13.0,275.5,559.21,458.7
2016,1,18,9,30,779.0,58.0,1.6,13.0,315.0,619.15,506.12
2016,1,18,9,45,433.5,112.0,1.65,13.5,258.0,465.27,382.95
2016,1,18,10,0,88.0,166.0,1.7,14.0,201.0,244.95,200.66
2016,1,18,10,15,89.5,178.0,1.75,14.0,216.0,261.85,215.13
2016,1,18,10,30,91.0,190.0,1.8,14.0,231.0,278.83,228.61
2016,1,18,10,45,96.0,201.0,1.9,14.5,246.0,297.56,243.13
2016,1,18,11,0,101.0,212.0,2.0,15.0,261.0,316.49,257.66
2016,1,18,11,15,281.5,196.5,2.05,15.0,338.0,491.7,399.76
2016,1,18,11,30,462.0,181.0,2.1,15.0,415.0,658.37,528.33
2016,1,18,11,45,428.5,192.5,2.15,15.0,412.0,646.78,517.43
2016,1,18,12,0,395.0,204.0,2.2,15.0,409.0,615.16,493.52
2016,1,18,12,15,198.0,186.0,2.15,15.0,289.0,411.47,333.69
2016,1,18,12,30,1.0,168.0,2.1,15.0,169.0,159.87,127.12
2016,1,18,12,45,12.0,182.5,2.1,15.0,189.0,185.88,149.45
2016,1,18,13,0,23.0,197.0,2.1,15.0,209.0,212.27,171.33
2016,1,18,13,15,11.5,134.0,2.1,15.0,140.0,134.15,107.16
2016,1,18,13,30,0.0,71.0,2.1,15.0,71.0,62.8,47.49
2016,1,18,13,45,0.0,78.0,2.1,15.0,78.0,69.02,52.85
2016,1,18,14,0,0.0,85.0,2.1,15.0,85.0,75.52,58.39
2016,1,18,14,15,0.0,89.5,2.0,14.5,89.5,80.15,62.49
2016,1,18,14,30,0.0,94.0,1.9,14.0,94.0,85.01,66.81
2016,1,18,14,45,0.0,86.0,1.8,14.0,86.0,77.47,60.53
2016,1,18,15,0,0.0,78.0,1.7,14.0,78.0,69.98,54.27
2016,1,18,15,15,0.0,69.0,1.65,13.5,69.0,61.54,47.25
2016,1,18,15,30,0.0,60.0,1.6,13.0,60.0,53.16,40.16
2016,1,18,15,45,0.0,50.0,1.55,13.0,50.0,44.14,32.36
2016,1,18,16,0,0.0,40.0,1.5,13.0,40.0,35.28,24.6
2016,1,18,16,15,0.0,30.5,1.5,12.5,30.5,26.87,17.22
2016,1,18,16,30,0.0,21.0,1.5,12.0,21.0,18.48,9.75
2016,1,18,16,45,0.0,13.0,1.5,12.0,13.0,11.43,2.66
2016,1,18,17,0,0.0,5.0,1.5,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,1.5,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,5.26,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,10.54,2.71
2016,1,19,8,15,0.0,20.0,5.55,13.0,20.0,17.59,9.1
2016,1,19,8,30,0.0,28.0,5.6,13.0,28.0,24.65,15.36
2016,1,19,8,45,0.0,36.0,5.65,13.5,36.0,31.73,21.55
2016,1,19,9,0,0.0,44.0,5.7,14.0,44.0,38.81,27.67
2016,1,19,9,15,0.0,52.0,5.6,14.0,52.0,45.9,33.79
2016,1,19,9,30,0.0,60.0,5.5,14.0,60.0,53.0,39.85
2016,1,19,9,45,78.0,114.0,5.4,14.0,144.5,183.54,152.6
2016,1,19,10,0,156.0,168.0,5.3,14.0,229.0,311.87,260.65
2016,1,19,10,15,78.0,155.0,5.25,14.0,185.5,223.45,185.19
2016,1,19,10,30,0.0,142.0,5.2,14.0,142.0,134.14,107.9
2016,1,19,10,45,0.0,114.0,5.2,14.5,114.0,104.15,82.53
2016,1,19,11,0,0.0,86.0,5.2,15.0,86.0,76.28,58.91
2016,1,19,11,15,0.0,87.0,5.1,15.0,87.0,77.15,59.58
2016,1,19,11,30,0.0,88.0,5.0,15.0,88.0,78.04,60.27
2016,1,19,11,45,76.0,163.5,4.9,15.0,203.5,236.44,194.62
2016,1,19,12,0,152.0,239.0,4.8,15.0,319.0,416.7,341.37
2016,1,19,12,15,174.0,239.0,4.7,15.0,330.5,437.48,357.81
2016,1,19,12,30,196.0,239.0,4.6,15.0,342.0,457.79,374.31
2016,1,19,12,45,98.0,150.0,4.5,15.0,201.5,256.84,211.22
2016,1,19,13,0,0.0,61.0,4.4,15.0,61.0,53.93,39.9
2016,1,19,13,15,142.0,135.0,4.45,15.0,205.0,276.88,230.37
2016,1,19,13,30,284.0,209.0,4.5,15.0,349.0,507.84,417.52
2016,1,19,13,45,238.0,204.5,4.55,15.0,318.5,456.88,375.63
2016,1,19,14,0,192.0,200.0,4.6,15.0,288.0,391.5,323.05
2016,1,19,14,15,376.0,158.0,4.4,14.5,317.0,515.04,426.96
2016,1,19,14,30,560.0,116.0,4.2,14.0,346.0,602.16,499.28
2016,1,19,14,45,568.0,104.0,4.05,14.0,320.5,573.52,476.27
2016,1,19,15,0,576.0,92.0,3.9,14.0,295.0,542.27,451.36
2016,1,19,15,15,520.0,93.0,3.7,13.5,261.0,480.27,400.96
2016,1,19,15,30,464.0,94.0,3.5,13.0,227.0,418.4,349.7
2016,1,19,15,45,427.0,83.0,3.3,13.0,191.0,361.77,301.24
2016,1,19,16,0,390.0,72.0,3.1,13.0,155.0,307.84,253.83
2016,1,19,16,15,328.0,59.5,2.85,12.5,118.0,243.39,197.2
2016,1,19,16,30,266.0,47.0,2.6,12.0,81.0,185.25,144.77
2016,1,19,16,45,133.0,33.5,2.35,12.0,50.5,99.53,66.4
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,19.92,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,18.0,0.95,9.5,24.0,44.6,6.14
2016,1,20,8,0,119.0,36.0,1.0,10.0,48.0,97.82,71.52
2016,1,20,8,15,148.0,53.0,1.05,10.5,75.5,136.77,108.36
2016,1,20,8,30,177.0,70.0,1.1,11.0,103.0,178.5,145.62
2016,1,20,8,45,198.0,86.0,1.15,11.5,131.5,217.3,179.71
2016,1,20,9,0,219.0,102.0,1.2,12.0,160.0,257.91,214.46
2016,1,20,9,15,232.5,116.5,1.2,12.0,186.5,293.44,244.45
2016,1,20,9,30,246.0,131.0,1.2,12.0,213.0,329.73,274.35
2016,1,20,9,45,274.5,143.0,1.3,12.5,244.0,374.24,310.2
2016,1,20,10,0,303.0,155.0,1.4,13.0,275.0,420.29,346.49
2016,1,20,10,15,395.5,150.5,1.4,13.0,319.0,513.38,419.98
2016,1,20,10,30,488.0,146.0,1.4,13.0,363.0,597.03,484.22
2016,1,20,10,45,429.0,168.0,1.45,13.5,366.0,586.84,473.33
2016,1,20,11,0,370.0,190.0,1.5,14.0,369.0,555.44,447.66
2016,1,20,11,15,395.0,191.5,1.45,14.0,388.5,586.6,471.23
2016,1,20,11,30,420.0,193.0,1.4,14.0,408.0,634.9,506.17
2016,1,20,11,45,406.0,200.0,1.35,14.0,411.0,635.47,505.03
2016,1,20,12,0,392.0,207.0,1.3,14.0,414.0,616.55,490.54
2016,1,20,12,15,388.0,209.5,1.25,14.0,414.5,617.28,490.65
2016,1,20,12,30,384.0,212.0,1.2,14.0,415.0,616.45,489.47
2016,1,20,12,45,277.0,223.5,1.15,14.5,369.5,530.11,421.73
2016,1,20,13,0,170.0,235.0,1.1,15.0,324.0,426.66,340.75
2016,1,20,13,15,317.0,205.0,1.05,15.0,364.5,537.37,429.23
2016,1,20,13,30,464.0,175.0,1.0,15.0,405.0,643.39,509.26
2016,1,20,13,45,402.5,179.0,1.0,15.0,372.5,584.46,464.09
2016,1,20,14,0,341.0,183.0,1.0,15.0,340.0,511.24,409.57
2016,1,20,14,15,364.0,167.0,1.0,15.0,325.5,500.8,403.47
2016,1,20,14,30,387.0,151.0,1.0,15.0,311.0,503.16,405.94
2016,1,20,14,45,324.5,146.0,1.0,15.0,272.5,421.97,343.14
2016,1,20,15,0,262.0,141.0,1.0,15.0,234.0,359.92,294.14
2016,1,20,15,15,251.5,126.5,0.95,14.5,208.0,324.92,266.84
2016,1,20,15,30,241.0,112.0,0.9,14.0,182.0,290.27,238.89
2016,1,20,15,45,223.5,96.5,0.9,13.5,153.5,250.79,206.24
2016,1,20,16,0,206.0,81.0,0.9,13.0,125.0,212.63,173.71
2016,1,20,16,15,182.0,64.0,0.85,12.5,96.0,170.83,137.22
2016,1,20,16,30,158.0,47.0,0.8,12.0,67.0,131.21,101.69
2016,1,20,16,45,79.0,32.5,0.8,12.0,42.5,77.61,52.22
2016,1,20,17,0,0.0,18.0,0.8,12.0,18.0,16.97,0.0
2016,1,20,17,15,0.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,49.0,18.0,2.9,9.5,23.5,41.14,7.78
2016,1,21,8,0,98.0,36.0,2.9,10.0,47.0,89.35,65.38
2016,1,21,8,15,128.5,53.5,2.85,10.0,74.0,128.55,102.23
2016,1,21,8,30,159.0,71.0,2.8,10.0,101.0,170.65,140.26
2016,1,21,8,45,180.0,88.0,2.75,10.5,129.5,209.85,175.06
2016,1,21,9,0,201.0,105.0,2.7,11.0,158.0,250.87,210.59
2016,1,21,9,15,215.5,119.5,2.55,11.5,185.0,286.17,240.4
2016,1,21,9,30,230.0,134.0,2.4,12.0,212.0,322.4,270.15
2016,1,21,9,45,251.5,147.0,2.3,13.0,240.5,362.5,301.9
2016,1,21,10,0,273.0,160.0,2.2,14.0,269.0,403.66,333.59
2016,1,21,10,15,413.5,146.5,2.1,14.0,325.0,523.01,429.3
2016,1,21,10,30,554.0,133.0,2.0,14.0,381.0,635.84,516.48
2016,1,21,10,45,532.0,147.0,1.95,14.5,395.0,649.68,523.57
2016,1,21,11,0,510.0,161.0,1.9,15.0,409.0,660.29,528.92
2016,1,21,11,15,510.5,167.0,1.9,15.0,422.5,678.43,541.72
2016,1,21,11,30,511.0,173.0,1.9,15.0,436.0,694.49,552.87
2016,1,21,11,45,502.0,180.0,1.95,15.5,442.0,700.85,556.09
2016,1,21,12,0,493.0,187.0,2.0,16.0,448.0,704.85,557.72
2016,1,21,12,15,448.5,197.5,2.0,16.0,435.5,677.55,536.57
2016,1,21,12,30,404.0,208.0,2.0,16.0,423.0,630.35,501.39
2016,1,21,12,45,337.5,218.0,2.0,16.0,396.0,579.36,462.24
2016,1,21,13,0,271.0,228.0,2.0,16.0,369.0,527.94,422.26
2016,1,21,13,15,254.0,223.5,1.95,15.5,353.0,503.62,404.61
2016,1,21,13,30,237.0,219.0,1.9,15.0,337.0,461.92,373.58
2016,1,21,13,45,182.5,212.5,1.85,15.0,301.0,402.44,326.46
2016,1,21,14,0,128.0,206.0,1.8,15.0,265.0,344.93,280.27
2016,1,21,14,15,125.0,193.5,1.8,15.0,248.5,324.35,264.56
2016,1,21,14,30,122.0,181.0,1.8,15.0,232.0,303.74,248.46
2016,1,21,14,45,78.0,161.0,1.8,15.0,192.5,229.76,188.02
2016,1,21,15,0,34.0,141.0,1.8,15.0,153.0,172.91,140.6
2016,1,21,15,15,29.5,126.5,1.8,14.5,136.0,153.12,124.56
2016,1,21,15,30,25.0,112.0,1.8,14.0,119.0,133.87,108.59
2016,1,21,15,45,18.5,95.5,1.8,14.0,100.5,103.93,83.14
2016,1,21,16,0,12.0,79.0,1.8,14.0,82.0,83.41,65.39
2016,1,21,16,15,6.0,61.5,1.8,13.5,63.0,62.54,47.31
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,42.14,29.52
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,26.08,14.55
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
