Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,7.46,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,14.95,6.4
2016,1,22,8,15,0.0,26.5,2.85,13.0,26.5,23.34,14.0
2016,1,22,8,30,0.0,36.0,2.8,13.0,36.0,31.74,21.46
2016,1,22,8,45,0.0,47.0,2.75,13.0,47.0,41.48,30.01
2016,1,22,9,0,0.0,58.0,2.7,13.0,58.0,51.43,38.66
2016,1,22,9,15,0.0,67.5,2.75,13.0,67.5,60.27,46.27
2016,1,22,9,30,0.0,77.0,2.8,13.0,77.0,69.17,53.84
2016,1,22,9,45,47.5,123.5,2.9,13.5,142.5,160.58,132.25
2016,1,22,10,0,95.0,170.0,3.0,14.0,208.0,253.87,210.07
2016,1,22,10,15,55.0,168.5,3.05,14.0,191.0,221.06,181.53
2016,1,22,10,30,15.0,167.0,3.1,14.0,174.0,173.38,140.71
2016,1,22,10,45,7.5,144.5,3.2,14.0,148.0,141.91,114.28
2016,1,22,11,0,0.0,122.0,3.3,14.0,122.0,111.69,88.72
2016,1,22,11,15,28.0,171.5,3.35,14.0,186.0,201.27,163.96
2016,1,22,11,30,56.0,221.0,3.4,14.0,250.0,286.66,233.99
2016,1,22,11,45,28.0,186.0,3.5,14.0,200.5,218.19,177.19
2016,1,22,12,0,0.0,151.0,3.6,14.0,151.0,140.5,112.25
2016,1,22,12,15,0.0,135.0,3.55,14.0,135.0,124.02,98.68
2016,1,22,12,30,0.0,119.0,3.5,14.0,119.0,107.98,85.36
2016,1,22,12,45,0.0,125.5,3.5,14.0,125.5,114.51,90.83
2016,1,22,13,0,0.0,132.0,3.5,14.0,132.0,121.17,96.42
2016,1,22,13,15,0.0,115.0,3.35,14.0,115.0,104.26,82.38
2016,1,22,13,30,0.0,98.0,3.2,14.0,98.0,87.7,68.61
2016,1,22,13,45,3.0,130.0,3.1,14.0,131.5,122.54,97.99
2016,1,22,14,0,6.0,162.0,3.0,14.0,165.0,159.63,128.99
2016,1,22,14,15,3.0,119.5,3.0,14.0,121.0,112.57,89.83
2016,1,22,14,30,0.0,77.0,3.0,14.0,77.0,68.12,52.46
2016,1,22,14,45,0.0,41.0,3.0,14.0,41.0,36.16,25.37
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,1,22,15,15,0.0,4.5,3.0,13.5,4.5,3.95,0.0
2016,1,22,15,30,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,22,15,45,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,22,16,0,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.0,1.5,1.31,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.5,3.9,10.5,29.0,44.42,13.76
2016,1,23,8,0,87.0,49.0,4.0,11.0,58.0,98.21,72.95
2016,1,23,8,15,163.0,67.5,4.05,11.0,94.5,162.73,130.3
2016,1,23,8,30,239.0,86.0,4.1,11.0,131.0,229.5,189.28
2016,1,23,8,45,290.5,100.5,4.15,11.5,169.5,285.47,238.55
2016,1,23,9,0,342.0,115.0,4.2,12.0,208.0,346.41,291.0
2016,1,23,9,15,388.0,125.0,4.25,12.0,245.5,412.93,347.3
2016,1,23,9,30,434.0,135.0,4.3,12.0,283.0,473.88,398.09
2016,1,23,9,45,292.5,154.0,4.35,12.0,258.5,400.43,336.53
2016,1,23,10,0,151.0,173.0,4.4,12.0,234.0,313.13,262.1
2016,1,23,10,15,75.5,118.5,4.4,12.0,149.0,190.19,158.51
2016,1,23,10,30,0.0,64.0,4.4,12.0,64.0,56.57,42.88
2016,1,23,10,45,22.5,134.0,4.4,12.0,145.5,153.14,125.51
2016,1,23,11,0,45.0,204.0,4.4,12.0,227.0,255.6,210.94
2016,1,23,11,15,55.5,215.0,4.45,12.0,244.0,278.4,229.62
2016,1,23,11,30,66.0,226.0,4.5,12.0,261.0,301.64,248.75
2016,1,23,11,45,430.5,168.5,4.55,12.0,399.0,622.15,515.72
2016,1,23,12,0,795.0,111.0,4.6,12.0,537.0,904.45,731.08
2016,1,23,12,15,574.5,166.5,4.6,12.0,475.0,759.57,620.42
2016,1,23,12,30,354.0,222.0,4.6,12.0,413.0,601.61,494.58
2016,1,23,12,45,291.0,229.5,4.7,12.5,385.5,550.79,453.29
2016,1,23,13,0,228.0,237.0,4.8,13.0,358.0,481.97,397.18
2016,1,23,13,15,264.5,225.5,4.8,12.5,362.5,515.72,426.09
2016,1,23,13,30,301.0,214.0,4.8,12.0,367.0,529.74,439.32
2016,1,23,13,45,412.0,182.0,4.8,12.0,382.0,597.9,496.38
2016,1,23,14,0,523.0,150.0,4.8,12.0,397.0,643.59,535.22
2016,1,23,14,15,631.0,122.0,4.7,12.0,402.5,690.46,572.95
2016,1,23,14,30,739.0,94.0,4.6,12.0,408.0,721.74,597.48
2016,1,23,14,45,369.5,97.0,4.55,12.0,254.0,412.02,348.29
2016,1,23,15,0,0.0,100.0,4.5,12.0,100.0,92.05,73.29
2016,1,23,15,15,309.5,89.5,4.35,11.5,182.5,332.37,283.18
2016,1,23,15,30,619.0,79.0,4.2,11.0,265.0,506.07,427.15
2016,1,23,15,45,577.0,71.5,4.05,11.0,225.0,442.27,371.48
2016,1,23,16,0,535.0,64.0,3.9,11.0,185.0,381.01,317.6
2016,1,23,16,15,457.0,56.0,3.7,10.5,143.5,304.88,250.64
2016,1,23,16,30,379.0,48.0,3.5,10.0,102.0,235.81,188.38
2016,1,23,16,45,268.0,35.0,3.3,10.0,66.5,158.03,116.2
2016,1,23,17,0,157.0,22.0,3.1,10.0,31.0,85.07,8.63
2016,1,23,17,15,78.5,11.0,3.05,9.5,15.5,30.18,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,2.0,8.0,9.0,8.19,0.0
2016,1,24,7,45,82.0,24.5,1.95,8.5,33.0,61.48,24.16
2016,1,24,8,0,164.0,40.0,1.9,9.0,57.0,127.11,96.23
2016,1,24,8,15,210.0,55.5,1.85,9.0,89.0,174.26,140.39
2016,1,24,8,30,256.0,71.0,1.8,9.0,121.0,226.42,187.33
2016,1,24,8,45,288.5,85.5,1.8,9.5,154.5,274.61,229.79
2016,1,24,9,0,321.0,100.0,1.8,10.0,188.0,325.57,273.39
2016,1,24,9,15,351.0,109.5,1.75,10.0,219.5,371.55,312.24
2016,1,24,9,30,381.0,119.0,1.7,10.0,251.0,419.36,351.58
2016,1,24,9,45,389.0,132.0,1.7,10.5,278.5,456.86,380.81
2016,1,24,10,0,397.0,145.0,1.7,11.0,306.0,493.78,408.86
2016,1,24,10,15,325.5,169.0,1.7,11.0,308.0,464.84,384.29
2016,1,24,10,30,254.0,193.0,1.7,11.0,310.0,445.28,366.83
2016,1,24,10,45,375.0,180.5,1.7,11.5,362.0,539.62,442.29
2016,1,24,11,0,496.0,168.0,1.7,12.0,414.0,657.33,531.54
2016,1,24,11,15,489.0,176.5,1.65,12.0,425.5,671.57,539.9
2016,1,24,11,30,482.0,185.0,1.6,12.0,437.0,683.5,547.49
2016,1,24,11,45,420.0,203.0,1.6,12.5,426.0,653.27,522.19
2016,1,24,12,0,358.0,221.0,1.6,13.0,415.0,603.08,482.8
2016,1,24,12,15,403.0,211.5,1.7,13.0,430.0,634.78,508.66
2016,1,24,12,30,448.0,202.0,1.8,13.0,445.0,683.61,545.83
2016,1,24,12,45,664.5,140.0,1.9,13.5,496.0,818.12,645.66
2016,1,24,13,0,881.0,78.0,2.0,14.0,547.0,921.48,717.08
2016,1,24,13,15,875.0,77.0,2.15,13.5,533.0,903.76,706.98
2016,1,24,13,30,869.0,76.0,2.3,13.0,519.0,882.75,695.75
2016,1,24,13,45,853.5,76.5,2.45,13.0,497.0,860.64,682.29
2016,1,24,14,0,838.0,77.0,2.6,13.0,475.0,827.11,660.36
2016,1,24,14,15,823.0,75.0,2.6,13.0,447.5,788.44,633.37
2016,1,24,14,30,808.0,73.0,2.6,13.0,420.0,747.66,604.53
2016,1,24,14,45,786.0,71.0,2.65,13.0,386.5,699.72,570.18
2016,1,24,15,0,764.0,69.0,2.7,13.0,353.0,650.7,534.34
2016,1,24,15,15,734.0,65.5,2.55,12.5,314.5,593.75,491.1
2016,1,24,15,30,704.0,62.0,2.4,12.0,276.0,537.09,445.6
2016,1,24,15,45,664.0,56.5,2.25,11.5,235.0,473.02,392.68
2016,1,24,16,0,624.0,51.0,2.1,11.0,194.0,414.42,342.28
2016,1,24,16,15,555.5,45.0,2.0,10.5,152.0,340.94,278.28
2016,1,24,16,30,487.0,39.0,1.9,10.0,110.0,273.66,217.64
2016,1,24,16,45,372.0,29.5,1.85,9.5,72.5,192.03,142.51
2016,1,24,17,0,257.0,20.0,1.8,9.0,35.0,116.13,29.42
2016,1,24,17,15,128.5,10.0,1.75,8.5,17.5,42.28,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,35.5,5.5,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,71.0,11.0,0.8,9.0,12.0,28.91,0.0
2016,1,25,7,45,208.5,23.5,0.8,9.5,43.0,108.28,50.16
2016,1,25,8,0,346.0,36.0,0.8,10.0,74.0,192.1,145.35
2016,1,25,8,15,432.5,45.0,0.75,10.0,115.0,260.67,207.93
2016,1,25,8,30,519.0,54.0,0.7,10.0,156.0,338.05,275.15
2016,1,25,8,45,577.5,59.0,0.7,10.5,198.0,403.85,331.03
2016,1,25,9,0,636.0,64.0,0.7,11.0,240.0,474.05,388.29
2016,1,25,9,15,672.0,68.5,0.65,11.0,279.5,533.23,435.12
2016,1,25,9,30,708.0,73.0,0.6,11.0,319.0,593.78,481.22
2016,1,25,9,45,448.5,123.5,0.55,11.5,285.0,489.9,397.77
2016,1,25,10,0,189.0,174.0,0.5,12.0,251.0,342.61,279.02
2016,1,25,10,15,166.0,188.5,0.45,12.0,260.0,347.48,282.98
2016,1,25,10,30,143.0,203.0,0.4,12.0,269.0,350.48,283.96
2016,1,25,10,45,108.0,210.0,0.4,12.5,261.5,316.55,255.77
2016,1,25,11,0,73.0,217.0,0.4,13.0,254.0,295.59,237.74
2016,1,25,11,15,71.0,223.5,0.35,13.0,260.5,302.12,242.47
2016,1,25,11,30,69.0,230.0,0.3,13.0,267.0,308.56,246.89
2016,1,25,11,45,75.5,236.0,0.3,13.5,277.0,322.17,256.96
2016,1,25,12,0,82.0,242.0,0.3,14.0,287.0,335.87,266.96
2016,1,25,12,15,80.0,243.5,0.3,14.0,287.5,335.95,266.76
2016,1,25,12,30,78.0,245.0,0.3,14.0,288.0,335.96,266.67
2016,1,25,12,45,79.5,242.5,0.3,14.0,286.0,334.14,265.41
2016,1,25,13,0,81.0,240.0,0.3,14.0,284.0,332.25,264.16
2016,1,25,13,15,441.0,168.0,0.3,14.0,395.5,625.56,492.3
2016,1,25,13,30,801.0,96.0,0.3,14.0,507.0,856.94,650.57
2016,1,25,13,45,794.5,92.5,0.35,14.0,487.0,830.26,630.4
2016,1,25,14,0,788.0,89.0,0.4,14.0,467.0,800.74,612.57
2016,1,25,14,15,615.5,119.0,0.45,14.0,404.0,676.6,528.22
2016,1,25,14,30,443.0,149.0,0.5,14.0,341.0,547.91,435.31
2016,1,25,14,45,402.5,143.0,0.55,14.0,307.0,493.77,396.58
2016,1,25,15,0,362.0,137.0,0.6,14.0,273.0,441.23,357.07
2016,1,25,15,15,512.0,102.5,0.6,13.5,273.0,486.19,394.72
2016,1,25,15,30,662.0,68.0,0.6,13.0,273.0,522.43,422.91
2016,1,25,15,45,620.0,62.5,0.6,13.0,232.5,458.98,371.53
2016,1,25,16,0,578.0,57.0,0.6,13.0,192.0,398.02,321.31
2016,1,25,16,15,509.0,50.0,0.65,12.5,150.5,325.17,260.64
2016,1,25,16,30,440.0,43.0,0.7,12.0,109.0,258.59,202.95
2016,1,25,16,45,330.0,32.5,0.8,11.5,72.0,180.0,133.15
2016,1,25,17,0,220.0,22.0,0.9,11.0,35.0,107.55,37.9
2016,1,25,17,15,110.0,11.0,0.9,11.0,17.5,38.54,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,53.5,5.5,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,107.0,11.0,1.3,8.0,13.0,38.45,0.0
2016,1,26,7,45,247.5,23.0,1.4,8.5,46.0,120.89,61.26
2016,1,26,8,0,388.0,35.0,1.5,9.0,79.0,207.02,158.18
2016,1,26,8,15,472.5,43.0,1.5,9.0,120.5,275.88,222.06
2016,1,26,8,30,557.0,51.0,1.5,9.0,162.0,353.27,290.71
2016,1,26,8,45,613.0,56.5,1.55,9.5,205.0,420.14,348.78
2016,1,26,9,0,669.0,62.0,1.6,10.0,248.0,491.22,408.2
2016,1,26,9,15,334.5,80.0,1.6,10.5,173.0,324.93,273.06
2016,1,26,9,30,0.0,98.0,1.6,11.0,98.0,90.47,72.06
2016,1,26,9,45,0.0,110.5,1.6,11.5,110.5,102.54,82.44
2016,1,26,10,0,0.0,123.0,1.6,12.0,123.0,114.7,92.37
2016,1,26,10,15,16.0,153.5,1.55,12.0,161.0,159.18,129.93
2016,1,26,10,30,32.0,184.0,1.5,12.0,199.0,219.62,179.89
2016,1,26,10,45,32.5,193.5,1.5,12.5,209.5,231.06,188.37
2016,1,26,11,0,33.0,203.0,1.5,13.0,220.0,242.64,197.09
2016,1,26,11,15,146.0,218.5,1.45,13.0,295.5,379.58,309.52
2016,1,26,11,30,259.0,234.0,1.4,13.0,371.0,521.72,420.37
2016,1,26,11,45,422.0,198.0,1.4,13.5,426.5,650.16,518.06
2016,1,26,12,0,585.0,162.0,1.4,14.0,482.0,763.66,600.73
2016,1,26,12,15,539.5,178.0,1.4,14.0,473.5,742.57,583.83
2016,1,26,12,30,494.0,194.0,1.4,14.0,465.0,718.59,565.59
2016,1,26,12,45,519.0,183.5,1.4,14.0,466.0,727.35,573.0
2016,1,26,13,0,544.0,173.0,1.4,14.0,467.0,733.4,578.18
2016,1,26,13,15,504.5,179.0,1.4,14.0,446.5,697.22,551.46
2016,1,26,13,30,465.0,185.0,1.4,14.0,426.0,659.86,524.1
2016,1,26,13,45,479.0,173.5,1.4,14.0,413.0,648.51,517.09
2016,1,26,14,0,493.0,162.0,1.4,14.0,400.0,634.57,507.85
2016,1,26,14,15,416.0,166.0,1.4,14.0,359.0,561.0,452.03
2016,1,26,14,30,339.0,170.0,1.4,14.0,318.0,475.63,386.76
2016,1,26,14,45,395.0,147.0,1.4,14.0,306.5,493.26,402.29
2016,1,26,15,0,451.0,124.0,1.4,14.0,295.0,490.62,401.34
2016,1,26,15,15,423.5,116.5,1.3,13.5,263.5,443.6,364.34
2016,1,26,15,30,396.0,109.0,1.2,13.0,232.0,397.73,327.67
2016,1,26,15,45,369.5,96.0,1.1,12.5,198.0,347.53,286.64
2016,1,26,16,0,343.0,83.0,1.0,12.0,164.0,299.08,245.81
2016,1,26,16,15,304.5,68.5,1.05,11.5,129.0,245.11,199.53
2016,1,26,16,30,266.0,54.0,1.1,11.0,94.0,194.83,154.99
2016,1,26,16,45,195.0,39.0,1.2,10.5,63.0,135.85,101.93
2016,1,26,17,0,124.0,24.0,1.3,10.0,32.0,79.33,33.83
2016,1,26,17,15,62.0,12.0,1.3,10.0,16.0,27.07,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,8.0,14.0,12.73,0.0
2016,1,27,7,45,172.5,26.5,2.35,8.5,46.5,100.04,53.81
2016,1,27,8,0,345.0,39.0,2.4,9.0,79.0,194.28,149.46
2016,1,27,8,15,429.5,48.0,2.3,9.0,120.0,262.28,212.27
2016,1,27,8,30,514.0,57.0,2.2,9.0,161.0,338.78,280.4
2016,1,27,8,45,570.5,63.5,2.15,9.5,203.5,405.24,338.33
2016,1,27,9,0,627.0,70.0,2.1,10.0,246.0,476.0,397.7
2016,1,27,9,15,664.5,74.5,2.1,10.5,286.5,536.07,446.62
2016,1,27,9,30,702.0,79.0,2.1,11.0,327.0,597.62,495.01
2016,1,27,9,45,745.5,78.5,2.15,11.5,365.5,654.46,537.84
2016,1,27,10,0,789.0,78.0,2.2,12.0,404.0,716.48,582.6
2016,1,27,10,15,806.5,80.0,2.05,12.0,435.0,761.04,613.0
2016,1,27,10,30,824.0,82.0,1.9,12.0,466.0,803.84,641.47
2016,1,27,10,45,838.5,83.0,1.8,12.5,491.0,840.8,664.38
2016,1,27,11,0,853.0,84.0,1.7,13.0,516.0,875.29,685.07
2016,1,27,11,15,861.0,85.0,1.55,13.0,533.0,901.2,700.04
2016,1,27,11,30,869.0,86.0,1.4,13.0,550.0,923.95,712.59
2016,1,27,11,45,875.0,86.0,1.3,13.5,560.0,940.26,720.01
2016,1,27,12,0,881.0,86.0,1.2,14.0,570.0,953.07,725.08
2016,1,27,12,15,882.0,86.0,1.15,14.0,572.0,957.58,726.86
2016,1,27,12,30,883.0,86.0,1.1,14.0,574.0,958.4,726.45
2016,1,27,12,45,887.0,83.5,1.05,14.5,569.0,945.63,715.86
2016,1,27,13,0,891.0,81.0,1.0,15.0,564.0,938.81,709.6
2016,1,27,13,15,885.5,80.0,1.0,15.0,550.5,921.5,698.66
2016,1,27,13,30,880.0,79.0,1.0,15.0,537.0,900.82,685.67
2016,1,27,13,45,873.5,77.0,1.0,15.0,517.0,874.75,669.1
2016,1,27,14,0,867.0,75.0,1.0,15.0,497.0,853.72,656.02
2016,1,27,14,15,853.5,73.5,0.95,15.0,469.0,816.09,630.61
2016,1,27,14,30,840.0,72.0,0.9,15.0,441.0,776.12,603.57
2016,1,27,14,45,822.0,69.0,0.9,15.0,407.5,728.77,571.68
2016,1,27,15,0,804.0,66.0,0.9,15.0,374.0,679.96,538.18
2016,1,27,15,15,776.5,63.0,0.8,14.5,335.0,623.53,498.11
2016,1,27,15,30,749.0,60.0,0.7,14.0,296.0,567.06,455.07
2016,1,27,15,45,709.0,55.5,0.65,14.0,254.0,501.81,403.51
2016,1,27,16,0,669.0,51.0,0.6,14.0,212.0,438.52,351.64
2016,1,27,16,15,605.5,45.5,0.65,13.5,168.5,365.04,291.04
2016,1,27,16,30,542.0,40.0,0.7,13.0,125.0,300.6,235.12
2016,1,27,16,45,435.0,31.0,0.75,12.5,84.5,218.7,163.02
2016,1,27,17,0,328.0,22.0,0.8,12.0,44.0,144.42,72.46
2016,1,27,17,15,164.0,11.0,0.8,12.0,22.0,52.92,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,11.0,1.05,9.5,11.0,9.66,0.68
2016,1,28,8,0,0.0,19.0,1.1,10.0,19.0,16.71,8.3
2016,1,28,8,15,0.0,29.0,1.1,10.0,29.0,25.55,16.27
2016,1,28,8,30,0.0,39.0,1.1,10.0,39.0,34.39,24.18
2016,1,28,8,45,0.0,49.5,1.15,10.5,49.5,43.7,32.34
2016,1,28,9,0,0.0,60.0,1.2,11.0,60.0,53.13,40.5
2016,1,28,9,15,0.0,69.5,1.15,11.0,69.5,61.94,48.09
2016,1,28,9,30,0.0,79.0,1.1,11.0,79.0,70.81,55.64
2016,1,28,9,45,114.0,127.0,1.1,11.5,175.0,223.51,186.82
2016,1,28,10,0,228.0,175.0,1.1,12.0,271.0,386.67,319.02
2016,1,28,10,15,510.0,128.5,1.2,12.5,362.5,579.45,472.22
2016,1,28,10,30,792.0,82.0,1.3,13.0,454.0,778.06,616.43
2016,1,28,10,45,496.0,155.0,1.45,13.5,392.0,630.8,505.18
2016,1,28,11,0,200.0,228.0,1.6,14.0,330.0,436.27,351.75
2016,1,28,11,15,107.0,212.0,1.55,14.0,267.0,335.84,271.84
2016,1,28,11,30,14.0,196.0,1.5,14.0,204.0,200.7,161.0
2016,1,28,11,45,15.0,199.5,1.5,14.5,208.0,205.17,164.71
2016,1,28,12,0,16.0,203.0,1.5,15.0,212.0,209.75,168.03
2016,1,28,12,15,8.0,155.0,1.5,15.0,159.5,151.35,120.44
2016,1,28,12,30,0.0,107.0,1.5,15.0,107.0,95.98,74.75
2016,1,28,12,45,39.0,175.0,1.55,15.5,197.0,214.25,172.87
2016,1,28,13,0,78.0,243.0,1.6,16.0,287.0,331.92,266.45
2016,1,28,13,15,196.5,232.5,1.55,15.5,337.0,444.5,357.39
2016,1,28,13,30,315.0,222.0,1.5,15.0,387.0,552.9,442.34
2016,1,28,13,45,194.5,217.5,1.5,15.0,318.0,418.12,336.73
2016,1,28,14,0,74.0,213.0,1.5,15.0,249.0,289.87,233.98
2016,1,28,14,15,37.0,172.5,1.45,15.0,190.5,209.04,168.95
2016,1,28,14,30,0.0,132.0,1.4,15.0,132.0,122.97,97.67
2016,1,28,14,45,12.5,140.0,1.35,15.0,145.0,142.11,114.34
2016,1,28,15,0,25.0,148.0,1.3,15.0,158.0,161.26,130.61
2016,1,28,15,15,21.5,133.5,1.2,14.5,141.5,143.64,116.22
2016,1,28,15,30,18.0,119.0,1.1,14.0,125.0,126.42,102.07
2016,1,28,15,45,12.5,103.5,1.05,14.0,107.0,107.29,85.89
2016,1,28,16,0,7.0,88.0,1.0,14.0,89.0,88.78,70.04
2016,1,28,16,15,3.5,70.5,1.0,13.5,71.0,69.52,53.52
2016,1,28,16,30,0.0,53.0,1.0,13.0,53.0,50.57,37.07
2016,1,28,16,45,0.0,36.0,1.0,13.0,36.0,33.73,22.1
2016,1,28,17,0,0.0,19.0,1.0,13.0,19.0,16.74,5.0
2016,1,28,17,15,0.0,9.5,1.0,12.5,9.5,8.64,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,1,29,7,45,0.0,7.0,2.65,13.5,7.0,6.14,0.0
2016,1,29,8,0,0.0,12.0,2.8,14.0,12.0,10.54,3.02
2016,1,29,8,15,0.0,18.5,2.8,14.0,18.5,16.26,8.1
2016,1,29,8,30,0.0,25.0,2.8,14.0,25.0,22.0,13.16
2016,1,29,8,45,0.0,31.5,2.85,14.0,31.5,27.74,18.19
2016,1,29,9,0,0.0,38.0,2.9,14.0,38.0,33.49,23.18
2016,1,29,9,15,0.0,44.0,2.9,14.0,44.0,38.8,27.74
2016,1,29,9,30,0.0,50.0,2.9,14.0,50.0,44.12,32.25
2016,1,29,9,45,0.0,38.5,2.95,14.5,38.5,33.94,23.44
2016,1,29,10,0,0.0,27.0,3.0,15.0,27.0,23.79,14.69
2016,1,29,10,15,0.0,64.0,3.0,15.0,64.0,56.56,42.47
2016,1,29,10,30,0.0,101.0,3.0,15.0,101.0,90.87,71.2
2016,1,29,10,45,11.5,149.5,3.0,15.0,155.5,149.57,120.26
2016,1,29,11,0,23.0,198.0,3.0,15.0,210.0,211.52,171.12
2016,1,29,11,15,13.0,186.5,3.0,15.0,193.5,189.58,152.53
2016,1,29,11,30,3.0,175.0,3.0,15.0,177.0,167.8,134.22
2016,1,29,11,45,1.5,144.5,3.0,15.0,145.5,134.56,106.85
2016,1,29,12,0,0.0,114.0,3.0,15.0,114.0,102.75,80.5
2016,1,29,12,15,2.5,148.5,3.0,15.0,150.0,139.4,110.9
2016,1,29,12,30,5.0,183.0,3.0,15.0,186.0,177.59,142.21
2016,1,29,12,45,2.5,132.5,3.0,15.0,134.0,123.33,97.59
2016,1,29,13,0,0.0,82.0,3.0,15.0,82.0,72.61,55.47
2016,1,29,13,15,5.5,134.5,3.0,14.5,137.5,128.28,102.28
2016,1,29,13,30,11.0,187.0,3.0,14.0,193.0,188.3,152.15
2016,1,29,13,45,5.5,148.0,3.0,14.0,151.0,142.44,114.24
2016,1,29,14,0,0.0,109.0,3.0,14.0,109.0,98.48,77.64
2016,1,29,14,15,0.0,103.0,3.0,14.0,103.0,92.84,73.08
2016,1,29,14,30,0.0,97.0,3.0,14.0,97.0,87.24,68.51
2016,1,29,14,45,4.5,119.0,3.0,14.0,121.0,113.49,90.9
2016,1,29,15,0,9.0,141.0,3.0,14.0,145.0,141.5,114.61
2016,1,29,15,15,5.5,127.5,3.0,14.0,130.0,125.63,101.34
2016,1,29,15,30,2.0,114.0,3.0,14.0,115.0,110.2,88.37
2016,1,29,15,45,1.0,98.0,3.0,14.0,98.5,93.88,74.58
2016,1,29,16,0,0.0,82.0,3.0,14.0,82.0,77.74,60.76
2016,1,29,16,15,0.0,65.5,2.95,13.5,65.5,61.67,46.94
2016,1,29,16,30,0.0,49.0,2.9,13.0,49.0,45.57,32.91
2016,1,29,16,45,0.0,33.5,2.9,13.0,33.5,30.48,19.5
2016,1,29,17,0,0.0,18.0,2.9,13.0,18.0,15.85,5.06
2016,1,29,17,15,0.0,9.0,2.8,13.0,9.0,8.19,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,8.5,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,9.0,10.0,9.1,0.0
2016,1,30,7,45,25.0,27.0,2.65,9.5,30.0,36.34,19.58
2016,1,30,8,0,50.0,44.0,2.8,10.0,50.0,71.85,53.71
2016,1,30,8,15,64.0,62.5,2.85,10.0,74.0,101.34,80.51
2016,1,30,8,30,78.0,81.0,2.9,10.0,98.0,132.1,108.12
2016,1,30,8,45,89.0,99.5,2.95,10.5,122.5,162.6,134.93
2016,1,30,9,0,100.0,118.0,3.0,11.0,147.0,194.15,162.1
2016,1,30,9,15,105.5,135.0,3.0,11.0,169.5,221.23,185.23
2016,1,30,9,30,111.0,152.0,3.0,11.0,192.0,248.75,208.3
2016,1,30,9,45,476.0,108.0,3.05,11.5,306.5,491.77,413.49
2016,1,30,10,0,841.0,64.0,3.1,12.0,421.0,734.15,601.85
2016,1,30,10,15,616.0,122.5,3.1,12.0,394.5,665.1,546.34
2016,1,30,10,30,391.0,181.0,3.1,12.0,368.0,543.73,448.29
2016,1,30,10,45,392.0,191.5,3.1,12.5,386.5,568.2,466.63
2016,1,30,11,0,393.0,202.0,3.1,13.0,405.0,591.31,482.85
2016,1,30,11,15,335.5,221.0,3.1,13.0,398.0,570.48,464.62
2016,1,30,11,30,278.0,240.0,3.1,13.0,391.0,546.27,443.96
2016,1,30,11,45,594.0,157.5,3.15,13.0,488.5,772.25,622.37
2016,1,30,12,0,910.0,75.0,3.2,13.0,586.0,960.64,757.09
2016,1,30,12,15,911.0,75.0,3.2,13.0,588.0,965.35,758.49
2016,1,30,12,30,912.0,75.0,3.2,13.0,590.0,966.31,759.12
2016,1,30,12,45,734.0,125.5,3.2,13.5,537.5,872.52,691.03
2016,1,30,13,0,556.0,176.0,3.2,14.0,485.0,751.14,602.04
2016,1,30,13,15,466.5,195.0,3.2,13.5,450.0,683.63,551.76
2016,1,30,13,30,377.0,214.0,3.2,13.0,415.0,599.49,487.73
2016,1,30,13,45,269.0,219.0,3.2,13.0,360.0,502.46,410.89
2016,1,30,14,0,161.0,224.0,3.2,13.0,305.0,393.25,322.77
2016,1,30,14,15,104.5,205.0,3.2,13.0,256.5,304.12,250.55
2016,1,30,14,30,48.0,186.0,3.2,13.0,208.0,233.95,192.1
2016,1,30,14,45,24.0,151.0,3.25,13.0,162.0,162.43,132.66
2016,1,30,15,0,0.0,116.0,3.3,13.0,116.0,107.7,86.27
2016,1,30,15,15,0.0,104.0,3.15,12.5,104.0,96.19,76.88
2016,1,30,15,30,0.0,92.0,3.0,12.0,92.0,84.77,67.38
2016,1,30,15,45,0.0,79.0,2.95,11.5,79.0,72.38,56.91
2016,1,30,16,0,0.0,66.0,2.9,11.0,66.0,60.05,46.33
2016,1,30,16,15,0.0,53.0,2.75,10.5,53.0,47.76,35.61
2016,1,30,16,30,0.0,40.0,2.6,10.0,40.0,35.48,24.77
2016,1,30,16,45,0.0,27.5,2.5,9.5,27.5,24.24,14.7
2016,1,30,17,0,0.0,15.0,2.4,9.0,15.0,13.19,3.83
2016,1,30,17,15,0.0,7.5,2.4,9.0,7.5,6.82,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,11.0,2.25,7.0,11.0,10.01,0.0
2016,1,31,7,30,0.0,22.0,2.3,7.0,22.0,20.01,0.0
2016,1,31,7,45,249.5,28.0,2.4,7.5,59.5,129.19,83.71
2016,1,31,8,0,499.0,34.0,2.5,8.0,97.0,243.88,190.11
2016,1,31,8,15,577.0,40.0,2.6,8.0,141.5,314.65,256.18
2016,1,31,8,30,655.0,46.0,2.7,8.0,186.0,392.72,326.71
2016,1,31,8,45,708.0,50.0,2.8,8.5,231.5,461.76,387.52
2016,1,31,9,0,761.0,54.0,2.9,9.0,277.0,534.41,449.14
2016,1,31,9,15,793.5,57.0,3.0,9.0,319.5,595.8,500.58
2016,1,31,9,30,826.0,60.0,3.1,9.0,362.0,657.9,550.46
2016,1,31,9,45,846.5,63.0,3.25,9.5,399.5,711.54,590.36
2016,1,31,10,0,867.0,66.0,3.4,10.0,437.0,757.38,623.58
2016,1,31,10,15,883.0,67.5,3.5,10.0,469.0,802.49,656.71
2016,1,31,10,30,899.0,69.0,3.6,10.0,501.0,845.59,688.02
2016,1,31,10,45,913.0,69.5,3.7,10.5,527.0,883.38,713.86
2016,1,31,11,0,927.0,70.0,3.8,11.0,553.0,918.48,737.56
2016,1,31,11,15,934.0,71.0,3.95,11.0,571.0,944.94,756.57
2016,1,31,11,30,941.0,72.0,4.1,11.0,589.0,967.96,773.24
2016,1,31,11,45,945.5,72.0,4.3,11.0,599.0,983.79,785.55
2016,1,31,12,0,950.0,72.0,4.5,11.0,609.0,995.87,795.69
2016,1,31,12,15,950.0,72.5,4.65,11.0,611.0,1000.49,800.14
2016,1,31,12,30,950.0,73.0,4.8,11.0,613.0,1001.19,801.96
2016,1,31,12,45,941.0,75.5,4.95,11.0,606.0,992.05,796.76
2016,1,31,13,0,932.0,78.0,5.1,11.0,599.0,979.13,788.94
2016,1,31,13,15,926.5,77.0,5.1,11.0,585.0,961.38,776.5
2016,1,31,13,30,921.0,76.0,5.1,11.0,571.0,940.06,761.55
2016,1,31,13,45,907.5,76.5,5.2,11.0,548.5,910.11,740.92
2016,1,31,14,0,894.0,77.0,5.3,11.0,526.0,877.26,718.01
2016,1,31,14,15,880.5,75.5,5.3,11.0,497.5,846.96,696.3
2016,1,31,14,30,867.0,74.0,5.3,11.0,469.0,806.01,666.26
2016,1,31,14,45,843.5,72.5,5.3,11.0,433.5,755.15,628.25
2016,1,31,15,0,820.0,71.0,5.3,11.0,398.0,703.1,588.78
2016,1,31,15,15,792.0,68.0,5.2,10.5,358.0,645.3,544.69
2016,1,31,15,30,764.0,65.0,5.1,10.0,318.0,587.43,497.66
2016,1,31,15,45,721.5,61.0,5.05,10.0,274.5,520.06,440.42
2016,1,31,16,0,679.0,57.0,5.0,10.0,231.0,454.77,383.24
2016,1,31,16,15,616.0,51.0,4.95,9.5,185.5,383.28,319.81
2016,1,31,16,30,553.0,45.0,4.9,9.0,140.0,313.91,256.49
2016,1,31,16,45,448.5,36.5,4.85,8.5,98.0,231.88,181.67
2016,1,31,17,0,344.0,28.0,4.8,8.0,56.0,161.04,106.93
2016,1,31,17,15,172.0,14.0,4.95,8.0,28.0,58.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,146.0,7.0,3.35,5.5,12.5,6.37,0.0
2016,2,1,7,30,292.0,14.0,3.4,6.0,25.0,90.01,0.0
2016,2,1,7,45,430.5,22.5,3.5,6.5,65.0,179.55,119.92
2016,2,1,8,0,569.0,31.0,3.6,7.0,105.0,267.9,210.28
2016,2,1,8,15,641.5,36.5,3.7,7.5,151.0,339.27,277.56
2016,2,1,8,30,714.0,42.0,3.8,8.0,197.0,417.45,348.42
2016,2,1,8,45,758.5,46.0,3.95,8.5,242.5,484.81,408.49
2016,2,1,9,0,803.0,50.0,4.1,9.0,288.0,554.91,468.74
2016,2,1,9,15,756.0,60.0,4.1,9.0,309.5,575.84,487.43
2016,2,1,9,30,709.0,70.0,4.1,9.0,331.0,590.14,499.7
2016,2,1,9,45,793.5,69.0,4.15,9.5,388.5,681.04,570.42
2016,2,1,10,0,878.0,68.0,4.2,10.0,446.0,769.16,636.28
2016,2,1,10,15,892.0,69.5,4.1,10.0,478.0,813.16,667.31
2016,2,1,10,30,906.0,71.0,4.0,10.0,510.0,854.97,696.84
2016,2,1,10,45,912.0,74.0,3.95,10.5,534.0,889.33,719.39
2016,2,1,11,0,918.0,77.0,3.9,11.0,558.0,920.58,739.43
2016,2,1,11,15,924.0,78.0,3.85,11.0,575.5,946.01,756.51
2016,2,1,11,30,930.0,79.0,3.8,11.0,593.0,968.01,771.14
2016,2,1,11,45,932.5,79.5,3.75,11.5,602.5,982.54,779.06
2016,2,1,12,0,935.0,80.0,3.7,12.0,612.0,993.32,784.45
2016,2,1,12,15,935.0,80.0,3.6,12.0,614.0,997.27,786.24
2016,2,1,12,30,935.0,80.0,3.5,12.0,616.0,997.37,785.51
