Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,932.0,80.0,3.45,12.0,609.5,990.77,780.63
2016,2,1,13,0,929.0,80.0,3.4,12.0,603.0,980.36,773.3
2016,2,1,13,15,923.5,79.0,3.35,12.0,589.0,962.66,760.96
2016,2,1,13,30,918.0,78.0,3.3,12.0,575.0,941.39,746.26
2016,2,1,13,45,910.5,76.0,3.3,12.0,553.5,913.65,727.37
2016,2,1,14,0,903.0,74.0,3.3,12.0,532.0,882.72,706.18
2016,2,1,14,15,889.5,72.5,3.25,12.0,503.0,844.39,679.18
2016,2,1,14,30,876.0,71.0,3.2,12.0,474.0,803.62,650.22
2016,2,1,14,45,856.0,69.0,3.15,12.0,439.0,761.79,620.19
2016,2,1,15,0,836.0,67.0,3.1,12.0,404.0,711.22,583.12
2016,2,1,15,15,809.5,64.0,2.9,11.5,364.0,653.79,540.51
2016,2,1,15,30,783.0,61.0,2.7,11.0,324.0,596.15,495.24
2016,2,1,15,45,746.0,57.0,2.55,10.5,280.5,531.2,442.33
2016,2,1,16,0,709.0,53.0,2.4,10.0,237.0,467.82,388.82
2016,2,1,16,15,650.0,47.5,2.4,9.5,191.5,393.83,325.1
2016,2,1,16,30,591.0,42.0,2.4,9.0,146.0,324.61,263.14
2016,2,1,16,45,494.5,34.0,2.4,8.5,103.0,243.79,190.24
2016,2,1,17,0,398.0,26.0,2.4,8.0,60.0,177.38,120.74
2016,2,1,17,15,199.0,13.0,2.45,7.5,30.0,75.73,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,42.5,9.0,2.05,8.0,10.5,17.04,0.0
2016,2,2,7,30,85.0,18.0,2.0,8.0,21.0,49.46,0.0
2016,2,2,7,45,215.5,31.5,1.95,8.0,56.0,122.15,83.02
2016,2,2,8,0,346.0,45.0,1.9,8.0,91.0,200.25,157.17
2016,2,2,8,15,429.0,54.5,1.85,8.0,133.5,268.82,219.38
2016,2,2,8,30,512.0,64.0,1.8,8.0,176.0,345.75,287.41
2016,2,2,8,45,357.0,93.0,1.75,8.5,179.5,319.33,267.92
2016,2,2,9,0,202.0,122.0,1.7,9.0,183.0,269.04,226.16
2016,2,2,9,15,221.0,136.0,1.6,9.0,211.5,306.91,258.46
2016,2,2,9,30,240.0,150.0,1.5,9.0,240.0,346.15,290.71
2016,2,2,9,45,160.0,168.0,1.4,9.5,230.5,305.91,255.4
2016,2,2,10,0,80.0,186.0,1.3,10.0,221.0,257.78,213.41
2016,2,2,10,15,109.0,202.0,1.3,10.0,253.5,301.5,249.69
2016,2,2,10,30,138.0,218.0,1.3,10.0,286.0,362.08,298.25
2016,2,2,10,45,92.0,219.5,1.3,10.5,265.5,311.28,255.25
2016,2,2,11,0,46.0,221.0,1.3,11.0,245.0,273.12,222.58
2016,2,2,11,15,24.5,199.5,1.35,11.0,212.5,213.12,173.39
2016,2,2,11,30,3.0,178.0,1.4,11.0,180.0,170.19,137.47
2016,2,2,11,45,144.0,216.0,1.45,11.0,299.0,376.48,309.01
2016,2,2,12,0,285.0,254.0,1.5,11.0,418.0,575.69,464.06
2016,2,2,12,15,274.5,256.5,1.55,11.0,415.0,569.98,457.85
2016,2,2,12,30,264.0,259.0,1.6,11.0,412.0,563.08,452.65
2016,2,2,12,45,265.5,256.5,1.65,11.5,409.0,560.37,450.29
2016,2,2,13,0,267.0,254.0,1.7,12.0,406.0,556.53,447.09
2016,2,2,13,15,328.5,235.5,1.7,12.0,418.0,587.68,472.76
2016,2,2,13,30,390.0,217.0,1.7,12.0,430.0,615.78,495.68
2016,2,2,13,45,407.5,204.0,1.75,12.0,419.0,624.4,502.83
2016,2,2,14,0,425.0,191.0,1.8,12.0,408.0,613.89,496.25
2016,2,2,14,15,637.5,132.5,1.8,11.5,438.5,718.48,579.76
2016,2,2,14,30,850.0,74.0,1.8,11.0,469.0,795.12,637.06
2016,2,2,14,45,828.0,72.5,1.8,11.0,434.0,745.9,601.36
2016,2,2,15,0,806.0,71.0,1.8,11.0,399.0,695.43,565.45
2016,2,2,15,15,779.0,68.0,1.75,10.5,359.5,638.77,524.68
2016,2,2,15,30,752.0,65.0,1.7,10.0,320.0,582.0,481.06
2016,2,2,15,45,705.0,62.0,1.7,10.0,276.0,513.46,425.7
2016,2,2,16,0,658.0,59.0,1.7,10.0,232.0,450.72,373.03
2016,2,2,16,15,597.5,53.0,1.7,9.5,188.0,377.94,311.08
2016,2,2,16,30,537.0,47.0,1.7,9.0,144.0,310.37,251.3
2016,2,2,16,45,432.5,38.5,1.75,8.5,101.5,228.8,178.98
2016,2,2,17,0,328.0,30.0,1.8,8.0,59.0,158.78,110.56
2016,2,2,17,15,164.0,15.0,1.85,7.5,29.5,69.31,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,1.85,4.5,12.5,11.37,0.0
2016,2,3,7,30,0.0,25.0,1.9,5.0,25.0,26.05,0.0
2016,2,3,7,45,209.5,33.0,1.95,5.5,61.5,121.75,85.24
2016,2,3,8,0,419.0,41.0,2.0,6.0,98.0,224.58,177.84
2016,2,3,8,15,495.0,49.0,2.0,6.0,141.0,292.28,240.31
2016,2,3,8,30,571.0,57.0,2.0,6.0,184.0,367.55,307.86
2016,2,3,8,45,617.0,63.5,2.05,6.5,227.5,431.71,364.11
2016,2,3,9,0,663.0,70.0,2.1,7.0,271.0,499.14,421.04
2016,2,3,9,15,697.0,74.5,2.1,7.5,312.0,559.23,469.94
2016,2,3,9,30,731.0,79.0,2.1,8.0,353.0,620.48,518.03
2016,2,3,9,45,747.5,84.0,2.1,8.5,389.0,670.27,554.68
2016,2,3,10,0,764.0,89.0,2.1,9.0,425.0,714.86,586.04
2016,2,3,10,15,599.0,134.0,2.05,9.0,408.5,666.32,547.18
2016,2,3,10,30,434.0,179.0,2.0,9.0,392.0,594.15,488.17
2016,2,3,10,45,627.0,139.5,2.0,9.5,464.0,735.99,597.74
2016,2,3,11,0,820.0,100.0,2.0,10.0,536.0,872.48,693.82
2016,2,3,11,15,828.5,101.0,2.0,10.0,554.0,898.81,710.2
2016,2,3,11,30,837.0,102.0,2.0,10.0,572.0,922.06,725.63
2016,2,3,11,45,658.0,156.5,2.0,10.5,530.0,834.66,661.55
2016,2,3,12,0,479.0,211.0,2.0,11.0,488.0,726.46,579.99
2016,2,3,12,15,283.0,237.5,1.95,11.0,401.5,554.95,448.01
2016,2,3,12,30,87.0,264.0,1.9,11.0,315.0,364.0,295.12
2016,2,3,12,45,52.5,239.0,1.9,11.5,270.0,300.53,244.19
2016,2,3,13,0,18.0,214.0,1.9,12.0,225.0,222.15,179.78
2016,2,3,13,15,18.0,209.5,1.85,12.0,220.0,217.47,176.33
2016,2,3,13,30,18.0,205.0,1.8,12.0,215.0,212.86,172.73
2016,2,3,13,45,132.5,215.5,1.75,12.0,284.0,359.47,294.84
2016,2,3,14,0,247.0,226.0,1.7,12.0,353.0,485.51,395.53
2016,2,3,14,15,190.0,216.5,1.6,11.5,311.5,403.68,330.48
2016,2,3,14,30,133.0,207.0,1.5,11.0,270.0,341.04,280.47
2016,2,3,14,45,148.0,191.5,1.45,11.0,256.5,330.19,272.9
2016,2,3,15,0,163.0,176.0,1.4,11.0,243.0,317.96,263.72
2016,2,3,15,15,151.0,161.0,1.35,10.5,218.5,286.13,238.23
2016,2,3,15,30,139.0,146.0,1.3,10.0,194.0,255.14,213.04
2016,2,3,15,45,128.5,127.5,1.3,10.0,167.5,221.58,184.94
2016,2,3,16,0,118.0,109.0,1.3,10.0,141.0,188.91,157.0
2016,2,3,16,15,103.0,89.5,1.35,9.5,114.0,153.67,126.53
2016,2,3,16,30,88.0,70.0,1.4,9.0,87.0,119.87,96.68
2016,2,3,16,45,62.5,51.5,1.45,9.0,61.5,84.8,65.31
2016,2,3,17,0,37.0,33.0,1.5,9.0,36.0,52.21,34.99
2016,2,3,17,15,18.5,16.5,1.45,9.0,18.0,23.37,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.0,2.5,6.0,13.5,28.98,0.0
2016,2,4,7,30,200.0,18.0,2.5,6.0,27.0,81.51,0.0
2016,2,4,7,45,325.0,29.0,2.55,6.5,64.5,155.47,110.15
2016,2,4,8,0,450.0,40.0,2.6,7.0,102.0,235.5,186.33
2016,2,4,8,15,525.5,47.5,2.55,7.0,146.5,304.14,249.8
2016,2,4,8,30,601.0,55.0,2.5,7.0,191.0,380.3,318.17
2016,2,4,8,45,645.5,60.5,2.5,7.5,234.5,444.04,374.06
2016,2,4,9,0,690.0,66.0,2.5,8.0,278.0,510.84,430.37
2016,2,4,9,15,494.5,106.5,2.5,8.0,269.0,460.37,389.07
2016,2,4,9,30,299.0,147.0,2.5,8.0,260.0,382.8,323.88
2016,2,4,9,45,337.5,156.5,2.55,8.5,296.0,434.55,366.56
2016,2,4,10,0,376.0,166.0,2.6,9.0,332.0,488.51,409.48
2016,2,4,10,15,602.5,126.0,2.55,9.5,414.5,661.1,546.95
2016,2,4,10,30,829.0,86.0,2.5,10.0,497.0,819.9,662.56
2016,2,4,10,45,841.5,87.5,2.5,10.5,522.0,856.59,685.52
2016,2,4,11,0,854.0,89.0,2.5,11.0,547.0,890.67,707.49
2016,2,4,11,15,545.5,172.5,2.4,11.0,468.5,723.27,583.03
2016,2,4,11,30,237.0,256.0,2.3,11.0,390.0,509.62,413.76
2016,2,4,11,45,234.5,262.0,2.25,11.5,397.0,517.29,419.75
2016,2,4,12,0,232.0,268.0,2.2,12.0,404.0,524.07,423.61
2016,2,4,12,15,556.5,180.0,2.05,12.0,505.5,767.09,613.03
2016,2,4,12,30,881.0,92.0,1.9,12.0,607.0,975.06,756.14
2016,2,4,12,45,878.5,91.5,1.8,12.5,601.5,968.5,746.56
2016,2,4,13,0,876.0,91.0,1.7,13.0,596.0,958.25,737.26
2016,2,4,13,15,705.5,136.0,1.6,13.0,537.0,848.43,660.72
2016,2,4,13,30,535.0,181.0,1.5,13.0,478.0,724.66,572.54
2016,2,4,13,45,533.0,174.5,1.45,13.0,461.0,703.68,558.78
2016,2,4,14,0,531.0,168.0,1.4,13.0,444.0,680.62,542.33
2016,2,4,14,15,509.0,163.0,1.3,13.0,416.0,640.48,512.44
2016,2,4,14,30,487.0,158.0,1.2,13.0,388.0,599.71,481.95
2016,2,4,14,45,474.0,147.5,1.2,13.0,358.5,559.26,452.36
2016,2,4,15,0,461.0,137.0,1.2,13.0,329.0,518.16,421.65
2016,2,4,15,15,437.5,129.0,1.1,12.5,297.0,472.24,386.46
2016,2,4,15,30,414.0,121.0,1.0,12.0,265.0,427.07,351.03
2016,2,4,15,45,397.5,106.5,0.95,12.0,230.5,379.72,312.74
2016,2,4,16,0,381.0,92.0,0.9,12.0,196.0,333.04,273.85
2016,2,4,16,15,461.0,70.5,0.95,11.5,173.0,330.09,269.59
2016,2,4,16,30,541.0,49.0,1.0,11.0,150.0,315.51,253.05
2016,2,4,16,45,450.5,40.0,1.05,10.5,108.0,238.2,185.16
2016,2,4,17,0,360.0,31.0,1.1,10.0,66.0,170.87,121.65
2016,2,4,17,15,180.0,15.5,1.15,9.5,33.0,75.52,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,94.0,9.5,2.35,5.5,14.0,28.18,0.0
2016,2,5,7,30,188.0,19.0,2.4,6.0,28.0,79.82,0.0
2016,2,5,7,45,311.0,31.5,2.45,6.5,66.5,153.31,110.19
2016,2,5,8,0,434.0,44.0,2.5,7.0,105.0,233.49,185.22
2016,2,5,8,15,510.5,52.0,2.5,7.5,150.0,302.6,248.36
2016,2,5,8,30,587.0,60.0,2.5,8.0,195.0,379.27,316.31
2016,2,5,8,45,636.0,66.0,2.5,8.5,239.5,445.6,373.94
2016,2,5,9,0,685.0,72.0,2.5,9.0,284.0,515.44,432.33
2016,2,5,9,15,719.0,76.0,2.5,9.5,326.5,576.2,481.45
2016,2,5,9,30,753.0,80.0,2.5,10.0,369.0,638.04,529.73
2016,2,5,9,45,779.5,82.5,2.5,11.0,407.0,689.59,566.27
2016,2,5,10,0,806.0,85.0,2.5,12.0,445.0,744.35,603.83
2016,2,5,10,15,667.5,122.5,2.4,12.0,434.5,710.39,576.2
2016,2,5,10,30,529.0,160.0,2.3,12.0,424.0,652.71,530.33
2016,2,5,10,45,693.5,127.5,2.25,12.5,491.5,781.67,625.66
2016,2,5,11,0,858.0,95.0,2.2,13.0,559.0,902.66,708.61
2016,2,5,11,15,773.5,116.0,2.05,13.0,544.0,874.07,684.84
2016,2,5,11,30,689.0,137.0,1.9,13.0,529.0,834.17,654.78
2016,2,5,11,45,582.0,176.5,1.75,13.5,511.5,780.03,613.56
2016,2,5,12,0,475.0,216.0,1.6,14.0,494.0,729.44,572.5
2016,2,5,12,15,457.0,221.5,1.45,14.0,490.5,720.78,564.85
2016,2,5,12,30,439.0,227.0,1.3,14.0,487.0,709.89,555.18
2016,2,5,12,45,528.0,195.5,1.15,14.0,504.5,756.65,589.51
2016,2,5,13,0,617.0,164.0,1.0,14.0,522.0,806.87,623.37
2016,2,5,13,15,572.5,174.5,1.0,14.0,501.0,761.94,591.79
2016,2,5,13,30,528.0,185.0,1.0,14.0,480.0,723.6,564.79
2016,2,5,13,45,466.5,193.0,1.0,14.5,446.5,666.18,522.42
2016,2,5,14,0,405.0,201.0,1.0,15.0,413.0,609.21,480.0
2016,2,5,14,15,619.5,142.5,1.05,15.0,447.5,717.22,563.96
2016,2,5,14,30,834.0,84.0,1.1,15.0,482.0,798.35,621.69
2016,2,5,14,45,819.5,80.5,1.15,15.0,448.5,752.8,590.32
2016,2,5,15,0,805.0,77.0,1.2,15.0,415.0,705.48,558.62
2016,2,5,15,15,779.5,74.0,1.2,14.5,375.5,649.58,520.31
2016,2,5,15,30,754.0,71.0,1.2,14.0,336.0,593.39,479.02
2016,2,5,15,45,709.5,67.5,1.2,13.5,291.5,528.46,428.99
2016,2,5,16,0,665.0,64.0,1.2,13.0,247.0,462.87,376.56
2016,2,5,16,15,606.0,58.0,1.2,12.0,201.5,389.97,316.83
2016,2,5,16,30,547.0,52.0,1.2,11.0,156.0,322.03,258.66
2016,2,5,16,45,444.5,43.0,1.2,10.5,112.5,239.43,186.84
2016,2,5,17,0,342.0,34.0,1.2,10.0,69.0,168.03,121.25
2016,2,5,17,15,171.0,17.0,1.2,10.0,34.5,75.49,9.8
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,9.5,2.25,6.5,15.5,32.32,0.0
2016,2,6,7,30,228.0,19.0,2.3,7.0,31.0,91.06,1.67
2016,2,6,7,45,348.0,30.0,2.35,8.0,70.0,163.88,118.35
2016,2,6,8,0,468.0,41.0,2.4,9.0,109.0,243.63,192.04
2016,2,6,8,15,540.0,48.0,2.3,9.5,153.5,311.38,253.63
2016,2,6,8,30,612.0,55.0,2.2,10.0,198.0,386.23,319.37
2016,2,6,8,45,663.5,59.0,2.1,10.5,243.0,452.74,376.27
2016,2,6,9,0,715.0,63.0,2.0,11.0,288.0,520.27,431.78
2016,2,6,9,15,746.0,66.5,1.9,11.5,329.5,579.9,478.73
2016,2,6,9,30,777.0,70.0,1.8,12.0,371.0,640.21,524.01
2016,2,6,9,45,797.5,73.0,1.75,12.5,407.5,692.49,560.41
2016,2,6,10,0,818.0,76.0,1.7,13.0,444.0,743.81,595.13
2016,2,6,10,15,833.0,78.0,1.6,13.0,475.5,788.16,624.57
2016,2,6,10,30,848.0,80.0,1.5,13.0,507.0,830.52,651.98
2016,2,6,10,45,861.0,80.5,1.4,13.5,532.0,867.01,673.47
2016,2,6,11,0,874.0,81.0,1.3,14.0,557.0,892.17,686.74
2016,2,6,11,15,880.5,82.0,1.35,14.0,574.0,917.47,703.59
2016,2,6,11,30,887.0,83.0,1.4,14.0,591.0,939.51,718.28
2016,2,6,11,45,893.5,82.0,1.45,14.5,601.5,955.64,727.77
2016,2,6,12,0,900.0,81.0,1.5,15.0,612.0,968.23,735.06
2016,2,6,12,15,754.0,127.0,1.5,15.0,573.0,904.07,691.41
2016,2,6,12,30,608.0,173.0,1.5,15.0,534.0,817.17,632.27
2016,2,6,12,45,538.5,195.0,1.55,15.5,512.5,766.74,596.51
2016,2,6,13,0,469.0,217.0,1.6,16.0,491.0,721.53,562.64
2016,2,6,13,15,424.0,222.5,1.6,16.0,466.0,679.3,532.05
2016,2,6,13,30,379.0,228.0,1.6,16.0,441.0,620.0,489.01
2016,2,6,13,45,459.0,198.5,1.6,16.0,447.0,666.26,525.62
2016,2,6,14,0,539.0,169.0,1.6,16.0,453.0,690.07,545.06
2016,2,6,14,15,586.5,145.5,1.55,16.0,440.0,693.47,548.54
2016,2,6,14,30,634.0,122.0,1.5,16.0,427.0,686.04,543.68
2016,2,6,14,45,527.0,135.5,1.45,16.0,377.0,587.48,470.23
2016,2,6,15,0,420.0,149.0,1.4,16.0,327.0,502.53,405.04
2016,2,6,15,15,456.0,127.5,1.25,15.5,304.5,484.23,392.52
2016,2,6,15,30,492.0,106.0,1.1,15.0,282.0,461.22,375.11
2016,2,6,15,45,584.0,81.5,1.0,15.0,264.0,469.64,380.82
2016,2,6,16,0,676.0,57.0,0.9,15.0,246.0,458.67,369.83
2016,2,6,16,15,620.0,52.0,0.95,14.5,201.5,390.49,313.69
2016,2,6,16,30,564.0,47.0,1.0,14.0,157.0,324.5,257.51
2016,2,6,16,45,474.5,39.0,1.05,13.5,114.0,247.15,190.77
2016,2,6,17,0,385.0,31.0,1.1,13.0,71.0,179.64,129.1
2016,2,6,17,15,192.5,15.5,1.1,12.5,35.5,80.14,20.59
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,160.0,9.0,2.35,9.5,18.0,41.4,0.0
2016,2,7,7,30,320.0,18.0,2.4,10.0,36.0,113.2,18.88
2016,2,7,7,45,440.0,26.5,2.5,10.5,77.0,187.09,134.73
2016,2,7,8,0,560.0,35.0,2.6,11.0,118.0,269.68,211.0
2016,2,7,8,15,627.0,40.0,2.65,11.5,164.0,338.29,273.66
2016,2,7,8,30,694.0,45.0,2.7,12.0,210.0,413.1,339.63
2016,2,7,8,45,737.0,49.0,2.8,12.5,255.5,479.24,396.67
2016,2,7,9,0,780.0,53.0,2.9,13.0,301.0,548.05,453.74
2016,2,7,9,15,808.5,55.5,2.8,13.0,343.5,607.76,501.94
2016,2,7,9,30,837.0,58.0,2.7,13.0,386.0,662.15,543.29
2016,2,7,9,45,849.5,63.0,2.65,13.5,422.5,713.01,579.05
2016,2,7,10,0,862.0,68.0,2.6,14.0,459.0,762.14,612.64
2016,2,7,10,15,876.5,69.5,2.5,14.5,491.0,806.5,641.64
2016,2,7,10,30,891.0,71.0,2.4,15.0,523.0,848.75,668.47
2016,2,7,10,45,902.0,72.0,2.35,15.5,548.5,884.93,690.89
2016,2,7,11,0,913.0,73.0,2.3,16.0,574.0,918.28,711.07
2016,2,7,11,15,919.5,74.0,2.3,16.0,592.0,944.44,727.96
2016,2,7,11,30,926.0,75.0,2.3,16.0,610.0,967.18,742.58
2016,2,7,11,45,930.0,75.0,2.3,16.5,620.5,982.72,750.99
2016,2,7,12,0,934.0,75.0,2.3,17.0,631.0,994.52,757.03
2016,2,7,12,15,934.5,75.0,2.25,17.0,633.0,999.14,759.26
2016,2,7,12,30,935.0,75.0,2.2,17.0,635.0,999.86,759.1
2016,2,7,12,45,934.5,74.0,2.2,17.5,629.0,994.46,754.2
2016,2,7,13,0,934.0,73.0,2.2,18.0,623.0,985.18,746.94
2016,2,7,13,15,929.0,72.5,2.2,18.0,609.5,968.49,736.29
2016,2,7,13,30,924.0,72.0,2.2,18.0,596.0,948.17,723.36
2016,2,7,13,45,916.0,71.0,2.2,18.0,574.5,921.0,705.83
2016,2,7,14,0,908.0,70.0,2.2,18.0,553.0,890.6,686.11
2016,2,7,14,15,896.5,68.5,2.1,18.0,524.5,853.57,660.78
2016,2,7,14,30,885.0,67.0,2.0,18.0,496.0,813.93,633.54
2016,2,7,14,45,868.5,65.0,1.95,18.0,461.5,767.38,601.61
2016,2,7,15,0,852.0,63.0,1.9,18.0,427.0,719.1,568.05
2016,2,7,15,15,828.5,60.5,1.75,17.5,387.5,669.59,533.33
2016,2,7,15,30,805.0,58.0,1.6,17.0,348.0,613.3,491.92
2016,2,7,15,45,771.5,54.5,1.45,17.0,304.0,549.53,441.53
2016,2,7,16,0,738.0,51.0,1.3,17.0,260.0,486.97,390.54
2016,2,7,16,15,686.5,46.5,1.3,16.0,214.5,415.77,333.03
2016,2,7,16,30,635.0,42.0,1.3,15.0,169.0,348.55,276.1
2016,2,7,16,45,550.0,35.5,1.3,14.5,124.0,270.45,208.3
2016,2,7,17,0,465.0,29.0,1.3,14.0,79.0,201.2,144.9
2016,2,7,17,15,232.5,14.5,1.3,13.5,39.5,89.33,31.74
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,130.5,10.5,2.95,9.5,18.0,36.65,0.0
2016,2,8,7,30,261.0,21.0,3.0,10.0,36.0,103.1,28.68
2016,2,8,7,45,380.0,31.0,3.15,11.0,76.5,175.34,127.66
2016,2,8,8,0,499.0,41.0,3.3,12.0,117.0,255.82,200.55
2016,2,8,8,15,571.0,48.0,3.2,12.5,163.0,325.48,263.4
2016,2,8,8,30,643.0,55.0,3.1,13.0,209.0,402.25,330.4
2016,2,8,8,45,686.0,60.0,3.05,13.5,254.5,464.34,383.72
2016,2,8,9,0,729.0,65.0,3.0,14.0,300.0,532.13,439.45
2016,2,8,9,15,760.5,68.5,2.9,14.5,342.5,592.98,487.51
2016,2,8,9,30,792.0,72.0,2.8,15.0,385.0,654.51,533.91
2016,2,8,9,45,820.0,73.0,2.75,15.5,424.0,710.75,573.52
2016,2,8,10,0,848.0,74.0,2.7,16.0,463.0,766.48,611.74
2016,2,8,10,15,862.5,76.0,2.65,16.5,495.0,811.61,641.36
2016,2,8,10,30,877.0,78.0,2.6,17.0,527.0,846.81,663.4
2016,2,8,10,45,887.5,79.5,2.55,17.5,552.0,882.85,685.79
2016,2,8,11,0,898.0,81.0,2.5,18.0,577.0,916.08,705.88
2016,2,8,11,15,904.5,82.0,2.45,18.0,595.0,941.98,722.09
2016,2,8,11,30,911.0,83.0,2.4,18.0,613.0,964.51,736.04
2016,2,8,11,45,915.0,83.5,2.35,18.5,623.5,980.53,744.21
2016,2,8,12,0,919.0,84.0,2.3,19.0,634.0,992.87,750.02
2016,2,8,12,15,919.5,84.0,2.25,19.0,636.0,997.44,752.19
2016,2,8,12,30,920.0,84.0,2.2,19.0,638.0,998.18,752.04
2016,2,8,12,45,924.0,81.0,2.15,19.0,633.5,994.68,749.28
2016,2,8,13,0,928.0,78.0,2.1,19.0,629.0,987.26,744.11
2016,2,8,13,15,923.0,77.5,2.0,19.0,615.5,970.63,732.38
2016,2,8,13,30,918.0,77.0,1.9,19.0,602.0,950.38,718.44
2016,2,8,13,45,910.0,76.0,1.85,19.0,580.5,923.3,700.64
2016,2,8,14,0,902.0,75.0,1.8,19.0,559.0,893.01,680.74
2016,2,8,14,15,890.0,73.5,1.75,19.0,530.5,855.68,655.98
2016,2,8,14,30,878.0,72.0,1.7,19.0,502.0,815.78,629.34
2016,2,8,14,45,860.5,70.0,1.65,19.0,467.5,768.63,597.36
2016,2,8,15,0,843.0,68.0,1.6,19.0,433.0,726.11,568.33
2016,2,8,15,15,819.0,65.5,1.5,18.5,393.0,670.21,529.67
2016,2,8,15,30,795.0,63.0,1.4,18.0,353.0,613.84,488.83
2016,2,8,15,45,759.5,59.5,1.3,17.5,308.5,549.14,439.33
2016,2,8,16,0,724.0,56.0,1.2,17.0,264.0,485.83,389.11
2016,2,8,16,15,671.0,51.0,1.2,16.5,218.0,413.78,330.62
2016,2,8,16,30,618.0,46.0,1.2,16.0,172.0,345.84,273.05
2016,2,8,16,45,531.0,39.0,1.3,15.5,127.0,269.92,207.71
2016,2,8,17,0,444.0,32.0,1.4,15.0,82.0,200.78,145.43
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,113.22,49.82
2016,2,8,17,30,125.0,10.0,1.4,14.0,12.0,35.94,0.0
2016,2,8,17,45,62.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,11.0,2.6,9.5,19.5,39.61,0.0
2016,2,9,7,30,285.0,22.0,2.7,10.0,39.0,111.23,41.33
2016,2,9,7,45,403.5,31.5,2.8,10.5,81.0,183.59,134.82
2016,2,9,8,0,522.0,41.0,2.9,11.0,123.0,264.87,208.52
2016,2,9,8,15,592.5,47.5,2.9,11.5,169.5,334.68,271.69
2016,2,9,8,30,663.0,54.0,2.9,12.0,216.0,408.65,336.68
2016,2,9,8,45,708.5,58.5,2.95,12.5,262.5,475.67,394.13
2016,2,9,9,0,754.0,63.0,3.0,13.0,309.0,545.58,451.79
2016,2,9,9,15,562.0,104.5,2.9,13.5,301.0,508.33,420.51
2016,2,9,9,30,370.0,146.0,2.8,14.0,293.0,443.69,366.34
2016,2,9,9,45,523.5,124.5,2.7,14.5,355.0,549.26,451.37
2016,2,9,10,0,677.0,103.0,2.6,15.0,417.0,672.86,544.93
2016,2,9,10,15,626.0,127.5,2.4,15.5,433.0,685.18,550.04
2016,2,9,10,30,575.0,152.0,2.2,16.0,449.0,684.12,545.82
2016,2,9,10,45,566.5,163.0,2.05,16.5,467.5,706.94,559.64
2016,2,9,11,0,558.0,174.0,1.9,17.0,486.0,727.06,570.94
2016,2,9,11,15,557.0,181.0,1.8,17.0,500.0,746.73,583.37
2016,2,9,11,30,556.0,188.0,1.7,17.0,514.0,764.02,593.96
2016,2,9,11,45,469.0,219.0,1.6,17.5,497.0,724.67,561.26
2016,2,9,12,0,382.0,250.0,1.5,18.0,480.0,663.77,514.15
2016,2,9,12,15,441.0,233.5,1.35,18.0,500.5,720.91,555.08
2016,2,9,12,30,500.0,217.0,1.2,18.0,521.0,759.25,581.17
2016,2,9,12,45,572.5,189.5,1.1,18.5,534.5,794.88,605.04
2016,2,9,13,0,645.0,162.0,1.0,19.0,548.0,835.05,629.65
2016,2,9,13,15,544.0,190.5,0.85,19.0,511.5,756.82,573.53
2016,2,9,13,30,443.0,219.0,0.7,19.0,475.0,686.47,521.86
2016,2,9,13,45,461.0,205.5,0.55,19.5,463.0,677.48,514.63
2016,2,9,14,0,479.0,192.0,0.4,20.0,451.0,665.7,504.66
2016,2,9,14,15,420.0,193.5,0.3,19.5,412.5,602.46,459.82
2016,2,9,14,30,361.0,195.0,0.2,19.0,374.0,526.32,405.94
2016,2,9,14,45,354.5,181.5,0.15,19.0,347.0,492.37,382.39
2016,2,9,15,0,348.0,168.0,0.1,19.0,320.0,457.81,357.49
2016,2,9,15,15,214.0,160.5,0.15,18.5,251.0,340.38,268.87
2016,2,9,15,30,80.0,153.0,0.2,18.0,182.0,211.8,168.38
2016,2,9,15,45,73.0,135.0,0.25,18.0,159.5,184.75,147.66
2016,2,9,16,0,66.0,117.0,0.3,18.0,137.0,158.41,126.33
2016,2,9,16,15,57.5,98.0,0.35,17.5,113.0,130.82,103.67
2016,2,9,16,30,49.0,79.0,0.4,17.0,89.0,104.14,81.2
2016,2,9,16,45,35.5,59.5,0.5,16.5,66.0,75.71,56.92
2016,2,9,17,0,22.0,40.0,0.6,16.0,43.0,48.55,33.37
2016,2,9,17,15,11.0,23.5,0.65,16.0,25.0,26.44,10.04
2016,2,9,17,30,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,64.0,12.0,1.15,10.5,16.0,24.22,0.0
2016,2,10,7,30,128.0,24.0,1.1,11.0,32.0,70.93,30.44
2016,2,10,7,45,194.5,40.0,1.1,11.5,65.0,123.02,90.66
2016,2,10,8,0,261.0,56.0,1.1,12.0,98.0,178.64,140.35
2016,2,10,8,15,299.5,71.5,1.15,12.0,134.5,228.88,185.32
2016,2,10,8,30,338.0,87.0,1.2,12.0,171.0,283.12,232.72
2016,2,10,8,45,358.5,102.5,1.25,12.5,207.0,331.03,273.28
2016,2,10,9,0,379.0,118.0,1.3,13.0,243.0,380.35,313.65
2016,2,10,9,15,405.0,127.5,1.2,13.0,277.0,427.65,351.44
2016,2,10,9,30,431.0,137.0,1.1,13.0,311.0,476.29,389.08
2016,2,10,9,45,515.5,131.5,1.0,13.5,358.5,551.95,446.31
2016,2,10,10,0,600.0,126.0,0.9,14.0,406.0,639.74,509.77
2016,2,10,10,15,624.5,128.5,0.85,14.0,437.0,685.8,541.02
2016,2,10,10,30,649.0,131.0,0.8,14.0,468.0,731.09,571.07
2016,2,10,10,45,757.0,111.5,0.8,14.5,523.0,822.42,631.96
2016,2,10,11,0,865.0,92.0,0.8,15.0,578.0,911.16,688.39
2016,2,10,11,15,672.5,154.5,0.85,15.0,539.5,831.16,633.38
2016,2,10,11,30,480.0,217.0,0.9,15.0,501.0,726.55,559.79
2016,2,10,11,45,387.5,244.0,0.95,15.5,476.0,658.57,510.4
2016,2,10,12,0,295.0,271.0,1.0,16.0,451.0,605.51,469.85
2016,2,10,12,15,379.5,252.0,1.0,16.5,484.0,665.67,514.82
2016,2,10,12,30,464.0,233.0,1.0,17.0,517.0,743.16,569.18
2016,2,10,12,45,513.0,212.5,1.05,17.5,524.0,765.01,584.45
2016,2,10,13,0,562.0,192.0,1.1,18.0,531.0,783.51,598.08
2016,2,10,13,15,537.5,196.0,1.1,18.0,514.5,757.71,579.82
2016,2,10,13,30,513.0,200.0,1.1,18.0,498.0,730.14,560.8
2016,2,10,13,45,501.5,195.5,1.15,18.0,478.5,703.23,543.15
2016,2,10,14,0,490.0,191.0,1.2,18.0,459.0,674.72,524.13
2016,2,10,14,15,494.0,179.0,1.15,18.0,437.5,649.5,506.78
2016,2,10,14,30,498.0,167.0,1.1,18.0,416.0,622.13,487.66
2016,2,10,14,45,462.5,161.0,1.1,18.0,380.0,568.51,448.79
2016,2,10,15,0,427.0,155.0,1.1,18.0,344.0,515.9,410.1
2016,2,10,15,15,384.0,146.5,1.05,17.5,304.5,456.64,365.88
2016,2,10,15,30,341.0,138.0,1.0,17.0,265.0,387.76,313.35
2016,2,10,15,45,316.0,125.0,1.0,16.5,231.5,341.19,277.14
2016,2,10,16,0,291.0,112.0,1.0,16.0,198.0,296.46,241.13
2016,2,10,16,15,266.5,95.5,1.05,15.5,164.0,249.84,202.59
2016,2,10,16,30,242.0,79.0,1.1,15.0,130.0,205.49,164.68
2016,2,10,16,45,205.5,61.0,1.15,15.0,96.5,156.99,122.25
2016,2,10,17,0,169.0,43.0,1.2,15.0,63.0,112.43,82.41
2016,2,10,17,15,84.5,27.0,1.2,14.5,37.0,59.49,31.12
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,32.5,12.5,1.8,10.5,14.5,18.14,0.0
2016,2,11,7,30,65.0,25.0,1.8,11.0,29.0,50.45,23.58
2016,2,11,7,45,103.5,43.0,1.8,11.5,56.5,89.85,66.18
2016,2,11,8,0,142.0,61.0,1.8,12.0,84.0,130.96,102.99
2016,2,11,8,15,163.0,80.0,1.7,12.0,115.0,169.89,137.85
2016,2,11,8,30,184.0,99.0,1.6,12.0,146.0,210.99,173.93
2016,2,11,8,45,201.5,116.0,1.5,12.5,176.0,249.76,206.88
2016,2,11,9,0,219.0,133.0,1.4,13.0,206.0,290.09,240.11
2016,2,11,9,15,401.5,121.0,1.25,13.0,276.0,418.14,344.97
2016,2,11,9,30,584.0,109.0,1.1,13.0,346.0,557.55,453.54
2016,2,11,9,45,516.5,137.0,1.0,13.5,361.5,559.49,450.88
2016,2,11,10,0,449.0,165.0,0.9,14.0,377.0,560.33,448.06
2016,2,11,10,15,564.5,144.0,0.85,14.5,428.5,647.73,512.85
2016,2,11,10,30,680.0,123.0,0.8,15.0,480.0,749.01,581.9
2016,2,11,10,45,581.5,163.0,0.8,15.5,478.5,721.26,559.08
2016,2,11,11,0,483.0,203.0,0.8,16.0,477.0,693.86,535.99
2016,2,11,11,15,488.0,208.5,0.8,16.0,492.5,715.83,551.26
2016,2,11,11,30,493.0,214.0,0.8,16.0,508.0,735.88,564.5
2016,2,11,11,45,488.0,221.5,0.8,16.5,516.5,746.59,570.0
2016,2,11,12,0,483.0,229.0,0.8,17.0,525.0,754.95,574.03
2016,2,11,12,15,348.5,258.5,0.8,17.0,472.5,643.62,493.41
2016,2,11,12,30,214.0,288.0,0.8,17.0,420.0,530.44,410.1
2016,2,11,12,45,337.0,259.5,0.8,17.5,465.0,632.42,487.0
2016,2,11,13,0,460.0,231.0,0.8,18.0,510.0,731.31,556.85
2016,2,11,13,15,416.0,236.5,0.7,18.0,484.5,689.56,524.7
2016,2,11,13,30,372.0,242.0,0.6,18.0,459.0,631.13,482.86
2016,2,11,13,45,430.5,218.0,0.55,18.5,461.0,664.75,507.28
2016,2,11,14,0,489.0,194.0,0.5,19.0,463.0,677.72,516.27
2016,2,11,14,15,500.0,180.0,0.4,19.0,443.0,656.22,500.8
2016,2,11,14,30,511.0,166.0,0.3,19.0,423.0,632.11,483.88
2016,2,11,14,45,437.0,168.0,0.2,19.0,377.0,556.75,428.97
2016,2,11,15,0,363.0,170.0,0.1,19.0,331.0,471.49,366.78
2016,2,11,15,15,514.0,125.5,0.25,18.5,331.0,524.58,411.16
2016,2,11,15,30,665.0,81.0,0.4,18.0,331.0,554.87,436.56
2016,2,11,15,45,587.5,88.0,0.55,18.0,289.5,481.97,381.77
2016,2,11,16,0,510.0,95.0,0.7,18.0,248.0,410.2,326.77
2016,2,11,16,15,454.5,85.0,0.85,17.5,204.5,342.59,273.48
2016,2,11,16,30,399.0,75.0,1.0,17.0,161.0,280.18,221.97
2016,2,11,16,45,323.0,61.0,1.15,16.5,119.0,210.8,163.44
2016,2,11,17,0,247.0,47.0,1.3,16.0,77.0,150.11,110.86
2016,2,11,17,15,123.5,30.0,1.35,15.5,45.0,74.63,42.38
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,14.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
