Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.15,11.5,22.5,38.52,0.0
2016,2,12,7,30,256.0,26.0,1.1,12.0,45.0,109.77,59.7
2016,2,12,7,45,365.0,37.0,1.1,12.5,86.0,176.91,130.89
2016,2,12,8,0,474.0,48.0,1.1,13.0,127.0,254.47,198.8
2016,2,12,8,15,382.0,71.5,1.05,13.0,148.0,265.55,213.79
2016,2,12,8,30,290.0,95.0,1.0,13.0,169.0,258.96,211.87
2016,2,12,8,45,320.5,107.5,0.95,13.0,203.5,315.68,259.68
2016,2,12,9,0,351.0,120.0,0.9,13.0,238.0,365.86,300.66
2016,2,12,9,15,351.5,137.0,0.85,13.0,269.0,391.38,320.96
2016,2,12,9,30,352.0,154.0,0.8,13.0,300.0,427.62,348.83
2016,2,12,9,45,360.0,169.0,0.8,13.5,329.5,466.16,377.35
2016,2,12,10,0,368.0,184.0,0.8,14.0,359.0,504.33,404.82
2016,2,12,10,15,449.0,178.0,0.85,14.0,405.5,592.89,471.56
2016,2,12,10,30,530.0,172.0,0.9,14.0,452.0,670.82,528.73
2016,2,12,10,45,542.0,176.5,0.95,14.5,474.5,702.85,549.88
2016,2,12,11,0,554.0,181.0,1.0,15.0,497.0,733.35,570.23
2016,2,12,11,15,584.5,176.5,1.05,15.0,519.5,768.72,595.27
2016,2,12,11,30,615.0,172.0,1.1,15.0,542.0,810.36,623.85
2016,2,12,11,45,592.5,183.5,1.15,15.5,544.5,803.1,617.38
2016,2,12,12,0,570.0,195.0,1.2,16.0,547.0,800.38,614.56
2016,2,12,12,15,522.5,214.0,1.2,16.0,537.5,779.1,598.37
2016,2,12,12,30,475.0,233.0,1.2,16.0,528.0,754.78,580.3
2016,2,12,12,45,506.0,219.0,1.3,16.0,530.5,766.8,591.17
2016,2,12,13,0,537.0,205.0,1.4,16.0,533.0,775.93,599.67
2016,2,12,13,15,502.0,212.0,1.45,16.0,513.5,743.7,576.91
2016,2,12,13,30,467.0,219.0,1.5,16.0,494.0,710.04,553.34
2016,2,12,13,45,443.5,216.0,1.55,16.5,470.5,674.71,527.83
2016,2,12,14,0,420.0,213.0,1.6,17.0,447.0,638.49,501.43
2016,2,12,14,15,435.5,197.5,1.6,16.5,429.0,621.23,491.21
2016,2,12,14,30,451.0,182.0,1.6,16.0,411.0,601.29,478.65
2016,2,12,14,45,455.0,167.5,1.6,16.0,385.0,570.68,456.79
2016,2,12,15,0,459.0,153.0,1.6,16.0,359.0,538.17,433.18
2016,2,12,15,15,423.5,143.5,1.55,15.5,320.5,481.58,390.48
2016,2,12,15,30,388.0,134.0,1.5,15.0,282.0,426.83,348.31
2016,2,12,15,45,356.5,123.5,1.45,15.0,247.0,375.65,307.32
2016,2,12,16,0,325.0,113.0,1.4,15.0,212.0,316.51,259.1
2016,2,12,16,15,295.5,97.0,1.45,14.5,176.0,266.03,217.23
2016,2,12,16,30,266.0,81.0,1.5,14.0,140.0,218.33,176.3
2016,2,12,16,45,221.0,64.0,1.55,14.0,105.0,166.26,130.68
2016,2,12,17,0,176.0,47.0,1.6,14.0,70.0,119.24,88.81
2016,2,12,17,15,88.0,30.5,1.6,14.0,42.0,65.6,39.17
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,12.0,2.0,9.5,25.5,47.49,0.0
2016,2,13,7,30,350.0,24.0,2.0,10.0,51.0,134.17,78.5
2016,2,13,7,45,463.0,32.5,2.0,10.5,95.5,204.61,153.09
2016,2,13,8,0,576.0,41.0,2.0,11.0,140.0,284.24,224.36
2016,2,13,8,15,639.5,46.5,1.85,11.5,188.0,353.62,286.38
2016,2,13,8,30,703.0,52.0,1.7,12.0,236.0,428.82,350.84
2016,2,13,8,45,746.5,56.0,1.6,12.5,283.0,496.5,406.89
2016,2,13,9,0,790.0,60.0,1.5,13.0,330.0,566.85,462.44
2016,2,13,9,15,818.0,62.5,1.5,13.5,373.5,627.42,508.79
2016,2,13,9,30,846.0,65.0,1.5,14.0,417.0,688.21,552.44
2016,2,13,9,45,872.5,65.5,1.5,14.5,457.0,739.03,586.65
2016,2,13,10,0,899.0,66.0,1.5,15.0,497.0,794.81,623.64
2016,2,13,10,15,913.0,67.5,1.45,15.5,530.0,840.53,652.07
2016,2,13,10,30,927.0,69.0,1.4,16.0,563.0,883.95,678.37
2016,2,13,10,45,939.0,69.0,1.4,16.5,589.5,921.15,700.67
2016,2,13,11,0,951.0,69.0,1.4,17.0,616.0,955.39,720.79
2016,2,13,11,15,956.5,69.5,1.45,17.0,634.0,981.05,737.27
2016,2,13,11,30,962.0,70.0,1.5,17.0,652.0,1003.06,751.53
2016,2,13,11,45,966.5,70.0,1.6,17.5,662.5,1019.72,761.78
2016,2,13,12,0,971.0,70.0,1.7,18.0,673.0,1032.45,769.62
2016,2,13,12,15,971.5,70.0,1.7,18.0,675.0,1037.3,772.43
2016,2,13,12,30,972.0,70.0,1.7,18.0,677.0,1038.07,772.85
2016,2,13,12,45,961.5,74.0,1.75,18.0,670.0,1029.16,767.94
2016,2,13,13,0,951.0,78.0,1.8,18.0,663.0,1016.29,760.68
2016,2,13,13,15,945.5,77.0,2.0,18.0,648.5,998.17,752.04
2016,2,13,13,30,940.0,76.0,2.2,18.0,634.0,976.31,740.68
2016,2,13,13,45,928.0,76.5,2.45,18.0,611.0,946.82,724.34
2016,2,13,14,0,916.0,77.0,2.7,18.0,588.0,914.2,705.37
2016,2,13,14,15,903.5,75.5,2.75,17.5,559.0,875.76,681.59
2016,2,13,14,30,891.0,74.0,2.8,17.0,530.0,834.72,655.6
2016,2,13,14,45,872.0,72.5,2.85,17.0,494.0,786.18,622.55
2016,2,13,15,0,853.0,71.0,2.9,17.0,458.0,742.35,592.44
2016,2,13,15,15,829.5,68.5,2.75,16.5,417.0,685.95,552.43
2016,2,13,15,30,806.0,66.0,2.6,16.0,376.0,628.99,510.4
2016,2,13,15,45,766.5,63.5,2.5,15.5,330.5,561.96,458.18
2016,2,13,16,0,727.0,61.0,2.4,15.0,285.0,496.64,405.54
2016,2,13,16,15,676.0,56.0,2.4,14.5,237.5,424.82,346.08
2016,2,13,16,30,625.0,51.0,2.4,14.0,190.0,359.46,289.57
2016,2,13,16,45,537.5,44.5,2.45,13.5,143.5,280.09,220.4
2016,2,13,17,0,450.0,38.0,2.5,13.0,97.0,210.02,157.59
2016,2,13,17,15,308.0,26.5,2.5,12.5,59.0,129.77,82.26
2016,2,13,17,30,166.0,15.0,2.5,12.0,21.0,49.63,0.0
2016,2,13,17,45,83.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,135.0,13.0,2.35,10.5,24.0,40.1,0.0
2016,2,14,7,30,270.0,26.0,2.4,11.0,48.0,115.53,70.74
2016,2,14,7,45,345.0,38.5,2.45,11.5,86.0,172.14,129.45
2016,2,14,8,0,420.0,51.0,2.5,12.0,124.0,237.09,187.92
2016,2,14,8,15,467.5,61.0,2.35,12.5,165.5,295.48,240.29
2016,2,14,8,30,515.0,71.0,2.2,13.0,207.0,358.44,294.81
2016,2,14,8,45,547.5,79.0,2.05,13.5,247.5,415.0,342.26
2016,2,14,9,0,580.0,87.0,1.9,14.0,288.0,473.64,389.42
2016,2,14,9,15,342.5,133.5,1.9,14.5,256.0,394.08,323.77
2016,2,14,9,30,105.0,180.0,1.9,15.0,224.0,272.38,222.04
2016,2,14,9,45,177.0,194.0,1.95,16.0,276.0,346.01,281.86
2016,2,14,10,0,249.0,208.0,2.0,17.0,328.0,439.35,354.29
2016,2,14,10,15,412.0,184.0,2.1,17.5,398.5,569.93,455.8
2016,2,14,10,30,575.0,160.0,2.2,18.0,469.0,696.37,550.66
2016,2,14,10,45,506.0,191.0,2.3,18.5,472.0,688.76,541.16
2016,2,14,11,0,437.0,222.0,2.4,19.0,475.0,674.74,528.04
2016,2,14,11,15,422.5,234.0,2.4,19.0,484.5,684.93,534.53
2016,2,14,11,30,408.0,246.0,2.4,19.0,494.0,675.84,527.33
2016,2,14,11,45,461.5,232.5,2.4,19.5,518.0,735.05,569.62
2016,2,14,12,0,515.0,219.0,2.4,20.0,542.0,776.08,598.27
2016,2,14,12,15,554.0,205.5,2.4,20.0,554.0,801.05,616.44
2016,2,14,12,30,593.0,192.0,2.4,20.0,566.0,823.43,632.64
2016,2,14,12,45,564.5,200.5,2.45,20.0,553.5,803.23,618.32
2016,2,14,13,0,536.0,209.0,2.5,20.0,541.0,780.69,602.42
2016,2,14,13,15,526.5,207.5,2.5,20.0,528.0,762.77,590.1
2016,2,14,13,30,517.0,206.0,2.5,20.0,515.0,742.76,576.26
2016,2,14,13,45,476.0,210.0,2.5,20.0,487.0,698.33,544.15
2016,2,14,14,0,435.0,214.0,2.5,20.0,459.0,653.52,511.6
2016,2,14,14,15,429.5,204.5,2.5,19.5,436.5,624.49,492.2
2016,2,14,14,30,424.0,195.0,2.5,19.0,414.0,594.08,471.35
2016,2,14,14,45,417.0,181.0,2.5,19.0,384.0,556.29,443.84
2016,2,14,15,0,410.0,167.0,2.5,19.0,354.0,517.56,415.19
2016,2,14,15,15,317.0,163.5,2.45,18.5,301.0,416.0,336.67
2016,2,14,15,30,224.0,160.0,2.4,18.0,248.0,336.04,273.09
2016,2,14,15,45,211.0,143.5,2.35,18.0,218.5,298.19,242.78
2016,2,14,16,0,198.0,127.0,2.3,18.0,189.0,261.27,212.41
2016,2,14,16,15,183.0,107.5,2.25,17.5,158.0,220.8,178.81
2016,2,14,16,30,168.0,88.0,2.2,17.0,127.0,181.71,145.51
2016,2,14,16,45,146.0,68.5,2.2,16.5,96.5,141.34,110.45
2016,2,14,17,0,124.0,49.0,2.2,16.0,66.0,103.32,76.85
2016,2,14,17,15,62.0,32.0,2.25,15.5,40.5,54.88,34.09
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,13.37,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,1.7,13.5,30.0,55.25,0.0
2016,2,15,7,30,418.0,25.0,1.7,14.0,60.0,152.56,95.33
2016,2,15,7,45,518.5,32.0,1.75,14.5,105.5,220.59,163.35
2016,2,15,8,0,619.0,39.0,1.8,15.0,151.0,299.96,233.51
2016,2,15,8,15,677.0,44.0,1.85,15.5,199.0,368.79,294.41
2016,2,15,8,30,735.0,49.0,1.9,16.0,247.0,442.83,357.44
2016,2,15,8,45,773.0,52.5,2.0,16.5,293.5,508.63,411.97
2016,2,15,9,0,811.0,56.0,2.1,17.0,340.0,576.49,466.04
2016,2,15,9,15,836.0,58.5,2.15,17.0,383.5,631.11,509.07
2016,2,15,9,30,861.0,61.0,2.2,17.0,427.0,690.15,552.33
2016,2,15,9,45,879.5,62.5,2.25,17.5,465.0,742.66,588.32
2016,2,15,10,0,898.0,64.0,2.3,18.0,503.0,793.84,622.66
2016,2,15,10,15,910.0,65.5,2.3,18.0,535.0,837.99,652.25
2016,2,15,10,30,922.0,67.0,2.3,18.0,567.0,879.72,679.84
2016,2,15,10,45,930.5,68.0,2.3,18.5,592.5,915.03,701.41
2016,2,15,11,0,939.0,69.0,2.3,19.0,618.0,947.23,720.7
2016,2,15,11,15,944.5,70.0,2.3,19.0,636.0,973.32,737.16
2016,2,15,11,30,950.0,71.0,2.3,19.0,654.0,995.81,751.28
2016,2,15,11,45,952.5,71.5,2.3,19.5,664.0,1011.05,759.22
2016,2,15,12,0,955.0,72.0,2.3,20.0,674.0,1022.38,764.75
2016,2,15,12,15,955.5,72.0,2.3,20.0,676.0,1027.15,767.58
2016,2,15,12,30,956.0,72.0,2.3,20.0,678.0,1027.89,768.01
2016,2,15,12,45,946.0,75.5,2.3,20.0,671.0,1018.8,762.16
2016,2,15,13,0,936.0,79.0,2.3,20.0,664.0,1005.82,753.99
2016,2,15,13,15,931.5,78.5,2.25,20.0,650.0,989.38,743.14
2016,2,15,13,30,927.0,78.0,2.2,20.0,636.0,969.23,729.97
2016,2,15,13,45,917.5,77.5,2.2,20.0,614.0,940.93,711.97
2016,2,15,14,0,908.0,77.0,2.2,20.0,592.0,909.42,691.84
2016,2,15,14,15,897.0,75.5,2.1,20.0,563.5,872.37,666.9
2016,2,15,14,30,886.0,74.0,2.0,20.0,535.0,832.64,640.04
2016,2,15,14,45,869.0,72.5,1.95,20.0,500.0,785.71,608.39
2016,2,15,15,0,852.0,71.0,1.9,20.0,465.0,743.34,579.67
2016,2,15,15,15,830.0,68.5,1.75,19.5,424.5,687.89,541.32
2016,2,15,15,30,808.0,66.0,1.6,19.0,384.0,631.74,501.09
2016,2,15,15,45,776.0,62.5,1.45,19.0,339.0,567.89,451.67
2016,2,15,16,0,744.0,59.0,1.3,19.0,294.0,505.06,401.6
2016,2,15,16,15,697.5,54.5,1.3,18.0,247.0,435.08,346.41
2016,2,15,16,30,651.0,50.0,1.3,17.0,200.0,368.5,291.35
2016,2,15,16,45,578.5,43.0,1.3,16.5,153.5,292.73,226.58
2016,2,15,17,0,506.0,36.0,1.3,16.0,107.0,227.0,168.21
2016,2,15,17,15,372.5,26.0,1.3,16.0,67.0,147.01,95.79
2016,2,15,17,30,239.0,16.0,1.3,16.0,27.0,75.86,0.0
2016,2,15,17,45,119.5,8.0,1.35,16.0,13.5,26.24,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,1.9,11.5,31.0,62.22,0.0
2016,2,16,7,30,401.0,26.0,1.9,12.0,62.0,149.16,96.65
2016,2,16,7,45,500.0,34.0,1.9,13.0,107.5,216.83,162.28
2016,2,16,8,0,599.0,42.0,1.9,14.0,153.0,295.82,231.8
2016,2,16,8,15,657.5,47.5,1.75,14.0,201.0,364.54,292.85
2016,2,16,8,30,716.0,53.0,1.6,14.0,249.0,438.54,355.98
2016,2,16,8,45,754.5,57.0,1.5,14.5,295.5,504.4,409.71
2016,2,16,9,0,793.0,61.0,1.4,15.0,342.0,572.41,462.57
2016,2,16,9,15,819.0,63.5,1.4,15.5,385.5,632.05,507.52
2016,2,16,9,30,845.0,66.0,1.4,16.0,429.0,691.74,549.57
2016,2,16,9,45,862.5,68.5,1.45,16.5,467.0,738.51,580.88
2016,2,16,10,0,880.0,71.0,1.5,17.0,505.0,789.54,614.71
2016,2,16,10,15,893.0,73.0,1.55,17.5,537.5,834.55,643.68
2016,2,16,10,30,906.0,75.0,1.6,18.0,570.0,877.25,670.7
2016,2,16,10,45,758.5,122.0,1.65,18.5,549.5,842.18,644.41
2016,2,16,11,0,611.0,169.0,1.7,19.0,529.0,781.01,600.82
2016,2,16,11,15,639.0,166.0,1.7,19.0,552.5,818.06,626.51
2016,2,16,11,30,667.0,163.0,1.7,19.0,576.0,853.2,649.68
2016,2,16,11,45,803.0,121.5,1.75,19.5,626.5,938.83,705.98
2016,2,16,12,0,939.0,80.0,1.8,20.0,677.0,1018.22,756.27
2016,2,16,12,15,940.0,80.5,1.8,20.0,679.5,1024.02,758.89
2016,2,16,12,30,941.0,81.0,1.8,20.0,682.0,1025.85,760.0
2016,2,16,12,45,940.0,80.0,1.85,20.0,676.0,1019.9,756.97
2016,2,16,13,0,939.0,79.0,1.9,20.0,670.0,1010.0,751.58
2016,2,16,13,15,934.5,78.0,1.95,20.0,656.0,992.87,741.58
2016,2,16,13,30,930.0,77.0,2.0,20.0,642.0,972.01,729.24
2016,2,16,13,45,725.0,135.5,2.05,20.0,566.5,849.56,647.91
2016,2,16,14,0,520.0,194.0,2.1,20.0,491.0,707.31,548.63
2016,2,16,14,15,707.5,133.0,2.1,20.0,516.5,791.0,612.02
2016,2,16,14,30,895.0,72.0,2.1,20.0,542.0,838.61,645.7
2016,2,16,14,45,878.5,70.5,2.1,20.0,506.5,791.67,613.6
2016,2,16,15,0,862.0,69.0,2.1,20.0,471.0,742.95,580.67
2016,2,16,15,15,840.0,66.5,1.95,19.5,430.5,693.28,546.53
2016,2,16,15,30,818.0,64.0,1.8,19.0,390.0,636.64,506.03
2016,2,16,15,45,782.5,61.5,1.7,19.0,344.0,571.28,455.66
2016,2,16,16,0,747.0,59.0,1.6,19.0,298.0,507.25,404.78
2016,2,16,16,15,701.0,54.5,1.5,18.0,251.0,437.28,348.98
2016,2,16,16,30,655.0,50.0,1.4,17.0,204.0,370.67,293.5
2016,2,16,16,45,574.0,44.0,1.35,16.5,156.5,292.23,226.59
2016,2,16,17,0,493.0,38.0,1.3,16.0,109.0,224.83,167.16
2016,2,16,17,15,246.5,33.0,1.25,15.5,68.5,117.78,78.63
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,28.52,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,15.0,6.5,5.7,0.0
2016,2,17,7,30,0.0,13.0,3.6,15.0,13.0,11.42,3.18
2016,2,17,7,45,0.0,22.5,3.5,15.0,22.5,19.8,10.84
2016,2,17,8,0,0.0,32.0,3.4,15.0,32.0,28.19,18.25
2016,2,17,8,15,0.0,42.5,3.5,15.0,42.5,37.49,26.36
2016,2,17,8,30,0.0,53.0,3.6,15.0,53.0,46.79,34.4
2016,2,17,8,45,0.0,63.5,3.7,15.5,63.5,56.11,42.27
2016,2,17,9,0,0.0,74.0,3.8,16.0,74.0,65.73,50.26
2016,2,17,9,15,189.5,117.5,4.0,16.0,200.0,261.51,217.04
2016,2,17,9,30,379.0,161.0,4.2,16.0,326.0,468.17,385.63
2016,2,17,9,45,467.0,156.0,4.45,16.5,376.5,546.56,447.66
2016,2,17,10,0,555.0,151.0,4.7,17.0,427.0,630.22,513.16
2016,2,17,10,15,544.5,165.5,4.75,17.0,451.0,659.46,534.4
2016,2,17,10,30,534.0,180.0,4.8,17.0,475.0,685.96,553.55
2016,2,17,10,45,387.0,226.0,4.9,17.0,445.0,607.59,490.15
2016,2,17,11,0,240.0,272.0,5.0,17.0,415.0,520.5,419.09
2016,2,17,11,15,311.0,266.5,4.95,17.0,457.0,602.71,483.78
2016,2,17,11,30,382.0,261.0,4.9,17.0,499.0,669.33,535.26
2016,2,17,11,45,340.0,275.5,4.9,17.0,490.5,651.1,519.59
2016,2,17,12,0,298.0,290.0,4.9,17.0,482.0,630.49,502.53
2016,2,17,12,15,342.5,281.0,4.9,16.5,501.5,664.76,530.73
2016,2,17,12,30,387.0,272.0,4.9,16.0,521.0,697.71,557.67
2016,2,17,12,45,353.0,277.5,4.9,16.0,503.0,669.47,535.39
2016,2,17,13,0,319.0,283.0,4.9,16.0,485.0,640.07,512.48
2016,2,17,13,15,375.5,262.5,4.9,16.0,495.5,665.52,534.02
2016,2,17,13,30,432.0,242.0,4.9,16.0,506.0,704.7,565.16
2016,2,17,13,45,216.0,136.0,4.95,16.0,268.0,356.35,292.97
2016,2,17,14,0,0.0,30.0,5.0,16.0,30.0,26.49,16.58
2016,2,17,14,15,198.0,118.5,4.9,15.5,223.5,308.48,256.67
2016,2,17,14,30,396.0,207.0,4.8,15.0,417.0,569.84,467.35
2016,2,17,14,45,254.0,207.5,4.75,15.0,339.0,443.19,363.84
2016,2,17,15,0,112.0,208.0,4.7,15.0,261.0,313.12,256.69
2016,2,17,15,15,56.0,111.0,4.65,15.0,137.5,147.14,119.97
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.32,4.88
2016,2,17,15,45,0.0,12.5,4.55,15.0,12.5,10.99,3.77
2016,2,17,16,0,0.0,11.0,4.5,15.0,11.0,9.67,2.65
2016,2,17,16,15,0.0,9.0,4.45,14.5,9.0,7.9,1.14
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,21.0,3.95,11.0,28.0,40.89,0.0
2016,2,18,7,30,146.0,42.0,4.0,11.0,56.0,94.41,65.14
2016,2,18,7,45,254.5,56.5,4.1,11.5,98.5,160.39,123.44
2016,2,18,8,0,363.0,71.0,4.2,12.0,141.0,235.15,188.68
2016,2,18,8,15,433.0,81.5,4.25,12.0,187.0,300.51,247.01
2016,2,18,8,30,503.0,92.0,4.3,12.0,233.0,373.22,310.59
2016,2,18,8,45,552.0,99.0,4.35,12.5,279.0,440.55,367.75
2016,2,18,9,0,601.0,106.0,4.4,13.0,325.0,509.22,424.41
2016,2,18,9,15,300.5,121.0,4.4,13.0,230.5,352.62,295.24
2016,2,18,9,30,0.0,136.0,4.4,13.0,136.0,126.05,101.32
2016,2,18,9,45,350.5,134.0,4.45,13.0,310.0,434.09,363.8
2016,2,18,10,0,701.0,132.0,4.5,13.0,484.0,731.95,600.91
2016,2,18,10,15,719.0,135.0,4.45,13.0,516.0,777.32,632.07
2016,2,18,10,30,737.0,138.0,4.4,13.0,548.0,821.16,663.15
2016,2,18,10,45,664.0,159.0,4.4,13.5,540.5,802.2,646.42
2016,2,18,11,0,591.0,180.0,4.4,14.0,533.0,769.49,620.03
2016,2,18,11,15,507.0,216.0,4.35,14.0,525.5,745.4,598.99
2016,2,18,11,30,423.0,252.0,4.3,14.0,518.0,714.88,572.99
2016,2,18,11,45,408.5,266.0,4.3,14.0,526.5,706.06,566.0
2016,2,18,12,0,394.0,280.0,4.3,14.0,535.0,712.14,569.69
2016,2,18,12,15,327.5,290.5,4.25,14.0,502.5,661.26,529.31
2016,2,18,12,30,261.0,301.0,4.2,14.0,470.0,608.6,487.57
2016,2,18,12,45,265.5,300.0,4.2,14.0,470.5,610.66,489.62
2016,2,18,13,0,270.0,299.0,4.2,14.0,471.0,611.46,490.51
2016,2,18,13,15,269.0,292.5,4.1,14.0,461.0,599.22,481.24
2016,2,18,13,30,268.0,286.0,4.0,14.0,451.0,585.85,471.28
2016,2,18,13,45,307.5,269.0,3.95,14.0,452.5,596.19,480.88
2016,2,18,14,0,347.0,252.0,3.9,14.0,454.0,603.54,488.06
2016,2,18,14,15,355.0,233.5,3.8,13.5,431.5,578.51,470.52
2016,2,18,14,30,363.0,215.0,3.7,13.0,409.0,551.74,451.59
2016,2,18,14,45,560.5,158.0,3.6,13.0,435.0,645.31,528.58
2016,2,18,15,0,758.0,101.0,3.5,13.0,461.0,713.43,582.48
2016,2,18,15,15,732.0,97.5,3.35,13.0,420.5,657.18,539.36
2016,2,18,15,30,706.0,94.0,3.2,13.0,380.0,600.86,494.95
2016,2,18,15,45,676.5,87.5,3.05,13.0,336.5,539.27,445.38
2016,2,18,16,0,647.0,81.0,2.9,13.0,293.0,478.77,395.33
2016,2,18,16,15,595.5,74.5,2.7,12.5,246.5,408.4,336.39
2016,2,18,16,30,544.0,68.0,2.5,12.0,200.0,342.25,279.17
2016,2,18,16,45,469.5,58.5,2.3,11.5,154.0,268.47,214.49
2016,2,18,17,0,395.0,49.0,2.1,11.0,108.0,202.6,155.53
2016,2,18,17,15,270.5,35.5,2.05,10.5,69.0,126.79,88.69
2016,2,18,17,30,146.0,22.0,2.0,10.0,30.0,62.22,6.73
2016,2,18,17,45,73.0,11.0,1.95,10.0,15.0,21.56,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,10.5,33.5,60.18,1.05
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,140.09,97.12
2016,2,19,7,45,416.0,43.5,4.1,11.5,110.0,202.13,154.95
2016,2,19,8,0,502.0,54.0,4.3,12.0,153.0,274.27,219.74
2016,2,19,8,15,563.0,61.0,4.45,12.0,200.0,340.73,280.02
2016,2,19,8,30,624.0,68.0,4.6,12.0,247.0,413.01,343.94
2016,2,19,8,45,652.5,76.0,4.75,12.5,291.0,473.44,395.92
2016,2,19,9,0,681.0,84.0,4.9,13.0,335.0,535.33,447.43
2016,2,19,9,15,488.5,131.5,4.9,13.0,322.5,489.7,409.19
2016,2,19,9,30,296.0,179.0,4.9,13.0,310.0,417.38,347.83
2016,2,19,9,45,389.5,176.5,4.9,13.0,364.5,511.62,425.23
2016,2,19,10,0,483.0,174.0,4.9,13.0,419.0,600.22,496.31
2016,2,19,10,15,387.5,209.0,4.75,13.0,413.5,563.95,464.45
2016,2,19,10,30,292.0,244.0,4.6,13.0,408.0,535.44,438.53
2016,2,19,10,45,151.5,226.0,4.5,13.0,311.5,381.34,312.92
2016,2,19,11,0,11.0,208.0,4.4,13.0,215.0,205.81,166.07
2016,2,19,11,15,9.0,205.0,4.25,13.0,211.0,200.64,161.82
2016,2,19,11,30,7.0,202.0,4.1,13.0,207.0,195.5,157.35
2016,2,19,11,45,80.0,256.0,4.0,13.0,308.5,340.25,276.92
2016,2,19,12,0,153.0,310.0,3.9,13.0,410.0,493.82,398.77
2016,2,19,12,15,91.0,285.5,3.8,13.0,345.0,386.06,312.01
2016,2,19,12,30,29.0,261.0,3.7,13.0,280.0,296.71,239.03
2016,2,19,12,45,44.0,273.0,3.65,13.0,301.5,325.26,262.65
2016,2,19,13,0,59.0,285.0,3.6,13.0,323.0,353.76,285.77
2016,2,19,13,15,39.5,259.5,3.45,12.5,285.0,304.93,246.72
2016,2,19,13,30,20.0,234.0,3.3,12.0,247.0,241.19,195.36
2016,2,19,13,45,14.0,215.0,3.2,12.0,224.0,215.81,174.82
2016,2,19,14,0,8.0,196.0,3.1,12.0,201.0,190.89,154.45
2016,2,19,14,15,12.0,196.5,2.95,12.0,203.5,195.26,158.46
2016,2,19,14,30,16.0,197.0,2.8,12.0,206.0,199.55,162.36
2016,2,19,14,45,27.5,195.5,2.65,12.0,209.5,220.16,179.94
2016,2,19,15,0,39.0,194.0,2.5,12.0,213.0,227.48,186.53
2016,2,19,15,15,19.5,137.0,2.4,11.5,146.5,140.69,114.64
2016,2,19,15,30,0.0,80.0,2.3,11.0,80.0,70.99,55.55
2016,2,19,15,45,0.0,71.0,2.2,11.0,71.0,62.78,48.7
2016,2,19,16,0,0.0,62.0,2.1,11.0,62.0,54.78,41.89
2016,2,19,16,15,0.0,52.0,2.0,10.5,52.0,45.9,34.31
2016,2,19,16,30,0.0,42.0,1.9,10.0,42.0,37.04,26.62
2016,2,19,16,45,0.0,32.5,1.8,10.0,32.5,28.63,19.16
2016,2,19,17,0,0.0,23.0,1.7,10.0,23.0,20.24,11.65
2016,2,19,17,15,0.0,14.5,1.65,9.5,14.5,12.74,4.82
2016,2,19,17,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,2,19,17,45,0.0,3.0,1.6,9.0,3.0,2.73,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,86.5,19.0,2.15,5.5,28.0,45.12,7.54
2016,2,20,7,30,173.0,38.0,2.1,6.0,56.0,101.12,72.72
2016,2,20,7,45,216.5,56.0,2.1,6.5,91.5,146.8,115.43
2016,2,20,8,0,260.0,74.0,2.1,7.0,127.0,197.71,161.57
2016,2,20,8,15,290.5,91.0,2.05,7.5,164.0,238.37,198.59
2016,2,20,8,30,321.0,108.0,2.0,8.0,201.0,289.34,243.18
2016,2,20,8,45,349.5,119.5,2.0,9.0,237.0,346.03,290.61
2016,2,20,9,0,378.0,131.0,2.0,10.0,273.0,395.89,331.06
2016,2,20,9,15,422.0,140.5,1.9,10.5,315.5,455.81,378.84
2016,2,20,9,30,466.0,150.0,1.8,11.0,358.0,518.72,427.39
2016,2,20,9,45,392.5,180.5,1.75,11.5,366.5,518.52,423.94
2016,2,20,10,0,319.0,211.0,1.7,12.0,375.0,497.59,404.85
2016,2,20,10,15,587.0,156.0,1.6,12.0,479.5,692.11,556.14
2016,2,20,10,30,855.0,101.0,1.5,12.0,584.0,877.44,685.53
2016,2,20,10,45,753.0,132.0,1.4,12.0,571.0,852.95,663.73
2016,2,20,11,0,651.0,163.0,1.3,12.0,558.0,814.42,634.86
2016,2,20,11,15,585.5,192.0,1.15,12.0,555.5,792.73,617.29
2016,2,20,11,30,520.0,221.0,1.0,12.0,553.0,773.91,600.01
2016,2,20,11,45,439.0,252.0,0.9,12.5,535.0,737.35,569.58
2016,2,20,12,0,358.0,283.0,0.8,13.0,517.0,680.6,525.54
2016,2,20,12,15,362.5,283.0,0.75,13.0,520.5,686.69,529.93
2016,2,20,12,30,367.0,283.0,0.7,13.0,524.0,691.17,532.44
2016,2,20,12,45,387.5,274.5,0.7,13.5,527.5,699.64,538.1
2016,2,20,13,0,408.0,266.0,0.7,14.0,531.0,706.14,542.37
2016,2,20,13,15,460.5,242.5,0.7,14.0,535.5,741.54,568.38
2016,2,20,13,30,513.0,219.0,0.7,14.0,540.0,756.12,579.94
2016,2,20,13,45,532.0,204.0,0.75,14.0,527.0,744.99,573.96
2016,2,20,14,0,551.0,189.0,0.8,14.0,514.0,730.69,566.07
2016,2,20,14,15,707.0,138.5,0.85,14.0,535.5,799.36,616.85
2016,2,20,14,30,863.0,88.0,0.9,14.0,557.0,842.34,647.42
2016,2,20,14,45,850.5,85.0,0.95,14.0,522.0,797.0,617.59
2016,2,20,15,0,838.0,82.0,1.0,14.0,487.0,749.6,586.92
2016,2,20,15,15,816.5,78.5,1.0,13.5,446.0,693.37,549.59
2016,2,20,15,30,795.0,75.0,1.0,13.0,405.0,636.45,509.9
2016,2,20,15,45,769.5,70.5,1.05,13.0,360.5,575.54,464.2
2016,2,20,16,0,744.0,66.0,1.1,13.0,316.0,515.05,416.94
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.0,444.95,360.8
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,380.26,306.44
2016,2,20,16,45,588.5,48.5,1.3,11.5,172.0,305.62,242.18
2016,2,20,17,0,522.0,41.0,1.4,11.0,124.0,237.92,181.72
2016,2,20,17,15,401.5,31.0,1.45,10.5,81.0,159.87,112.62
2016,2,20,17,30,281.0,21.0,1.5,10.0,38.0,92.48,31.33
2016,2,20,17,45,140.5,10.5,1.6,10.0,19.0,31.71,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,40.0,72.45,22.73
2016,2,21,7,30,433.0,33.0,1.9,8.0,80.0,169.13,120.46
2016,2,21,7,45,526.5,41.0,1.95,9.0,128.0,237.55,183.36
2016,2,21,8,0,620.0,49.0,2.0,10.0,176.0,316.73,253.71
2016,2,21,8,15,676.0,54.5,2.0,10.5,226.0,384.02,313.74
2016,2,21,8,30,732.0,60.0,2.0,11.0,276.0,458.48,377.42
2016,2,21,8,45,771.5,63.5,2.0,11.5,324.5,525.81,433.09
2016,2,21,9,0,811.0,67.0,2.0,12.0,373.0,595.29,488.22
2016,2,21,9,15,836.5,70.0,1.95,12.0,417.5,656.54,535.64
2016,2,21,9,30,862.0,73.0,1.9,12.0,462.0,717.71,579.98
2016,2,21,9,45,881.5,74.5,1.9,12.5,502.0,765.83,612.29
2016,2,21,10,0,901.0,76.0,1.9,13.0,542.0,818.28,647.12
2016,2,21,10,15,913.5,78.0,1.85,13.5,575.0,863.85,675.81
2016,2,21,10,30,926.0,80.0,1.8,14.0,608.0,906.98,702.25
2016,2,21,10,45,935.0,81.0,1.75,14.5,634.0,943.04,723.39
2016,2,21,11,0,944.0,82.0,1.7,15.0,660.0,975.96,742.16
2016,2,21,11,15,949.5,83.0,1.65,15.0,678.5,1002.24,757.71
2016,2,21,11,30,955.0,84.0,1.6,15.0,697.0,1024.85,770.85
2016,2,21,11,45,957.0,84.5,1.6,15.0,707.0,1039.65,779.74
2016,2,21,12,0,959.0,85.0,1.6,15.0,717.0,1050.47,786.27
2016,2,21,12,15,959.0,85.0,1.65,15.0,719.0,1054.68,789.51
2016,2,21,12,30,959.0,85.0,1.7,15.0,721.0,1054.8,790.33
2016,2,21,12,45,955.5,85.5,1.8,15.5,714.0,1048.01,786.14
2016,2,21,13,0,952.0,86.0,1.9,16.0,707.0,1037.21,779.47
2016,2,21,13,15,946.5,85.5,1.95,16.0,692.5,1019.35,768.99
2016,2,21,13,30,941.0,85.0,2.0,16.0,678.0,997.71,756.11
2016,2,21,13,45,930.0,85.0,2.15,16.0,655.0,967.97,738.98
2016,2,21,14,0,919.0,85.0,2.3,16.0,632.0,935.01,719.39
2016,2,21,14,15,907.5,83.5,2.4,15.5,602.0,896.81,696.64
2016,2,21,14,30,896.0,82.0,2.5,15.0,572.0,855.89,671.55
2016,2,21,14,45,878.0,80.5,2.6,15.0,535.0,814.21,644.17
2016,2,21,15,0,860.0,79.0,2.7,15.0,498.0,763.31,609.54
2016,2,21,15,15,709.5,98.0,2.7,14.5,425.0,642.83,521.93
2016,2,21,15,30,559.0,117.0,2.7,14.0,352.0,528.47,433.43
2016,2,21,15,45,654.5,91.5,2.7,14.0,337.0,530.87,436.23
2016,2,21,16,0,750.0,66.0,2.7,14.0,322.0,518.75,425.55
2016,2,21,16,15,704.0,61.0,2.7,13.0,273.0,447.49,367.22
2016,2,21,16,30,658.0,56.0,2.7,12.0,224.0,379.61,309.52
2016,2,21,16,45,588.5,49.5,2.7,11.5,175.5,306.72,245.26
2016,2,21,17,0,519.0,43.0,2.7,11.0,127.0,238.98,183.92
2016,2,21,17,15,398.5,32.5,2.65,10.5,84.0,160.44,114.16
2016,2,21,17,30,278.0,22.0,2.6,10.0,41.0,93.29,38.28
2016,2,21,17,45,139.0,11.0,2.6,10.0,20.5,31.89,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
