Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,236.5,16.0,1.85,9.5,43.0,76.78,30.65
2016,2,22,7,30,473.0,32.0,1.9,10.0,86.0,177.11,125.72
2016,2,22,7,45,558.0,39.5,1.95,10.5,134.0,245.02,188.23
2016,2,22,8,0,643.0,47.0,2.0,11.0,182.0,322.36,257.41
2016,2,22,8,15,696.0,52.0,2.0,11.5,231.5,391.28,318.55
2016,2,22,8,30,749.0,57.0,2.0,12.0,281.0,464.77,381.14
2016,2,22,8,45,783.0,61.0,2.05,12.5,329.0,530.43,435.38
2016,2,22,9,0,817.0,65.0,2.1,13.0,377.0,597.69,488.78
2016,2,22,9,15,841.5,67.5,2.1,13.5,421.5,657.98,534.69
2016,2,22,9,30,866.0,70.0,2.1,14.0,466.0,712.46,573.05
2016,2,22,9,45,882.5,73.0,2.15,14.5,505.5,765.96,609.7
2016,2,22,10,0,899.0,76.0,2.2,15.0,545.0,817.91,644.5
2016,2,22,10,15,912.0,77.5,2.2,15.0,578.0,863.25,674.84
2016,2,22,10,30,925.0,79.0,2.2,15.0,611.0,906.18,703.19
2016,2,22,10,45,800.5,118.5,2.2,15.5,593.0,876.38,679.54
2016,2,22,11,0,676.0,158.0,2.2,16.0,575.0,833.55,647.64
2016,2,22,11,15,683.0,161.5,2.15,16.0,593.5,859.39,665.0
2016,2,22,11,30,690.0,165.0,2.1,16.0,612.0,882.52,679.73
2016,2,22,11,45,824.0,125.5,2.1,16.5,667.0,970.28,737.68
2016,2,22,12,0,958.0,86.0,2.1,17.0,722.0,1051.98,789.36
2016,2,22,12,15,959.0,86.0,2.1,17.0,724.5,1057.14,791.59
2016,2,22,12,30,960.0,86.0,2.1,17.0,727.0,1058.21,792.23
2016,2,22,12,45,955.0,87.5,2.15,17.0,720.0,1051.11,788.38
2016,2,22,13,0,950.0,89.0,2.2,17.0,713.0,1040.0,782.12
2016,2,22,13,15,946.0,88.0,2.2,17.0,699.0,1022.95,771.44
2016,2,22,13,30,942.0,87.0,2.2,17.0,685.0,1002.07,758.38
2016,2,22,13,45,764.0,133.5,2.2,17.0,608.0,887.29,681.33
2016,2,22,14,0,586.0,180.0,2.2,17.0,531.0,752.38,588.12
2016,2,22,14,15,573.5,174.5,2.1,17.0,504.5,717.26,563.87
2016,2,22,14,30,561.0,169.0,2.0,17.0,478.0,680.68,537.43
2016,2,22,14,45,605.5,144.0,1.95,17.0,458.5,673.25,533.54
2016,2,22,15,0,650.0,119.0,1.9,17.0,439.0,653.86,520.53
2016,2,22,15,15,610.0,117.5,1.75,16.5,398.5,593.76,475.7
2016,2,22,15,30,570.0,116.0,1.6,16.0,358.0,535.0,431.21
2016,2,22,15,45,541.5,109.0,1.45,16.0,318.5,479.49,387.58
2016,2,22,16,0,513.0,102.0,1.3,16.0,279.0,420.95,340.59
2016,2,22,16,15,484.0,90.5,1.3,15.0,237.5,364.17,295.3
2016,2,22,16,30,455.0,79.0,1.3,14.0,196.0,309.65,249.9
2016,2,22,16,45,400.5,67.0,1.3,13.5,154.0,246.9,195.91
2016,2,22,17,0,346.0,55.0,1.3,13.0,112.0,190.17,145.78
2016,2,22,17,15,266.5,40.0,1.35,12.5,75.0,129.44,92.41
2016,2,22,17,30,187.0,25.0,1.4,12.0,38.0,75.75,34.85
2016,2,22,17,45,93.5,12.5,1.45,12.0,19.0,26.06,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,10.91,0.0
2016,2,23,7,15,180.5,25.0,1.55,9.5,46.5,74.05,35.41
2016,2,23,7,30,361.0,38.0,1.6,10.0,81.0,154.59,111.41
2016,2,23,7,45,440.5,48.0,1.65,10.5,125.5,216.5,167.49
2016,2,23,8,0,520.0,58.0,1.7,11.0,170.0,287.59,230.55
2016,2,23,8,15,569.5,65.5,1.8,11.0,216.0,350.82,286.99
2016,2,23,8,30,619.0,73.0,1.9,11.0,262.0,418.59,345.6
2016,2,23,8,45,672.0,71.5,2.0,11.5,306.5,482.1,398.66
2016,2,23,9,0,725.0,70.0,2.1,12.0,351.0,547.28,451.44
2016,2,23,9,15,797.0,73.0,2.1,12.5,414.0,635.7,519.71
2016,2,23,9,30,869.0,76.0,2.1,13.0,477.0,728.58,587.15
2016,2,23,9,45,888.0,78.0,2.1,13.5,517.0,783.61,624.06
2016,2,23,10,0,907.0,80.0,2.1,14.0,557.0,830.34,654.54
2016,2,23,10,15,747.5,126.0,1.95,14.0,535.0,795.46,626.46
2016,2,23,10,30,588.0,172.0,1.8,14.0,513.0,733.25,579.09
2016,2,23,10,45,768.0,129.5,1.7,14.5,595.0,866.3,671.56
2016,2,23,11,0,948.0,87.0,1.6,15.0,677.0,988.3,749.47
2016,2,23,11,15,953.0,88.0,1.55,15.5,695.0,1014.19,761.99
2016,2,23,11,30,958.0,89.0,1.5,16.0,713.0,1036.36,773.21
2016,2,23,11,45,958.5,90.5,1.45,16.5,723.0,1050.91,779.5
2016,2,23,12,0,959.0,92.0,1.4,17.0,733.0,1061.42,783.35
2016,2,23,12,15,959.0,92.0,1.3,17.0,734.5,1065.57,783.79
2016,2,23,12,30,959.0,92.0,1.2,17.0,736.0,1065.62,781.79
2016,2,23,12,45,953.0,93.0,1.2,17.0,729.0,1056.87,776.39
2016,2,23,13,0,947.0,94.0,1.2,17.0,722.0,1044.13,768.74
2016,2,23,13,15,942.5,93.5,1.1,17.0,707.0,1027.18,756.61
2016,2,23,13,30,938.0,93.0,1.0,17.0,692.0,1006.42,742.21
2016,2,23,13,45,928.5,92.5,0.95,17.5,669.0,977.37,722.27
2016,2,23,14,0,919.0,92.0,0.9,18.0,646.0,945.03,700.4
2016,2,23,14,15,907.5,90.0,0.85,18.0,616.0,906.08,675.55
2016,2,23,14,30,896.0,88.0,0.8,18.0,586.0,871.97,653.87
2016,2,23,14,45,878.5,86.5,0.75,18.0,549.0,822.99,622.01
2016,2,23,15,0,861.0,85.0,0.7,18.0,512.0,772.21,588.7
2016,2,23,15,15,736.0,96.5,0.65,17.5,440.5,660.65,513.03
2016,2,23,15,30,611.0,108.0,0.6,17.0,369.0,554.12,436.17
2016,2,23,15,45,568.0,106.0,0.55,17.0,328.0,492.99,390.53
2016,2,23,16,0,525.0,104.0,0.5,17.0,287.0,430.0,341.75
2016,2,23,16,15,492.5,92.5,0.55,16.5,244.5,370.69,295.58
2016,2,23,16,30,460.0,81.0,0.6,16.0,202.0,314.02,249.44
2016,2,23,16,45,397.5,69.5,0.7,16.0,158.5,248.26,194.23
2016,2,23,17,0,335.0,58.0,0.8,16.0,115.0,189.47,143.49
2016,2,23,17,15,252.0,42.0,0.9,15.5,77.0,127.28,90.24
2016,2,23,17,30,169.0,26.0,1.0,15.0,39.0,73.22,36.43
2016,2,23,17,45,84.5,13.0,1.1,14.5,19.5,25.07,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,85.0,11.0,1.1,10.0,13.0,23.3,0.0
2016,2,24,7,15,223.0,25.0,1.2,10.0,48.5,85.29,45.19
2016,2,24,7,30,361.0,39.0,1.3,10.0,84.0,155.89,112.96
2016,2,24,7,45,452.0,48.5,1.4,10.5,130.5,221.38,171.43
2016,2,24,8,0,543.0,58.0,1.5,11.0,177.0,297.38,238.24
2016,2,24,8,15,599.0,64.5,1.45,11.5,225.5,363.92,296.25
2016,2,24,8,30,655.0,71.0,1.4,12.0,274.0,435.66,356.36
2016,2,24,8,45,698.0,74.5,1.4,12.5,321.5,501.22,409.59
2016,2,24,9,0,741.0,78.0,1.4,13.0,369.0,567.16,461.16
2016,2,24,9,15,520.5,134.0,1.3,13.5,349.5,516.06,418.34
2016,2,24,9,30,300.0,190.0,1.2,14.0,330.0,432.65,349.9
2016,2,24,9,45,569.0,139.5,1.2,14.5,432.0,614.85,492.17
2016,2,24,10,0,838.0,89.0,1.2,15.0,534.0,793.86,618.72
2016,2,24,10,15,851.0,91.0,1.15,15.0,566.5,838.3,645.36
2016,2,24,10,30,864.0,93.0,1.1,15.0,599.0,880.47,671.61
2016,2,24,10,45,873.5,94.5,1.1,15.5,624.0,916.36,692.81
2016,2,24,11,0,883.0,96.0,1.1,16.0,649.0,940.16,705.86
2016,2,24,11,15,888.5,97.0,1.05,16.0,667.0,965.15,720.24
2016,2,24,11,30,894.0,98.0,1.0,16.0,685.0,986.7,732.29
2016,2,24,11,45,896.5,99.0,1.0,16.5,695.0,1001.76,739.82
2016,2,24,12,0,899.0,100.0,1.0,17.0,705.0,1013.07,745.13
2016,2,24,12,15,899.0,100.0,0.95,17.0,706.5,1016.93,746.22
2016,2,24,12,30,899.0,100.0,0.9,17.0,708.0,1016.94,745.1
2016,2,24,12,45,895.0,100.5,0.85,17.5,701.5,1009.75,738.22
2016,2,24,13,0,891.0,101.0,0.8,18.0,695.0,998.79,729.24
2016,2,24,13,15,886.0,100.0,0.75,18.0,680.5,981.41,717.76
2016,2,24,13,30,881.0,99.0,0.7,18.0,666.0,960.48,704.23
2016,2,24,13,45,873.5,97.5,0.7,18.0,644.0,942.41,693.74
2016,2,24,14,0,866.0,96.0,0.7,18.0,622.0,911.52,674.94
2016,2,24,14,15,854.0,94.0,0.7,18.0,593.0,873.06,651.26
2016,2,24,14,30,842.0,92.0,0.7,18.0,564.0,832.06,625.73
2016,2,24,14,45,825.5,90.0,0.7,18.0,528.5,785.13,595.89
2016,2,24,15,0,809.0,88.0,0.7,18.0,493.0,736.5,564.44
2016,2,24,15,15,787.0,84.5,0.7,18.0,452.0,680.79,527.41
2016,2,24,15,30,765.0,81.0,0.7,18.0,411.0,624.5,488.11
2016,2,24,15,45,734.0,77.0,0.7,18.0,366.0,561.81,442.01
2016,2,24,16,0,703.0,73.0,0.7,18.0,321.0,502.41,396.68
2016,2,24,16,15,658.5,67.5,0.8,17.0,273.5,433.55,344.37
2016,2,24,16,30,614.0,62.0,0.9,16.0,226.0,368.11,291.98
2016,2,24,16,45,547.0,54.5,1.0,15.5,178.0,295.26,230.93
2016,2,24,17,0,480.0,47.0,1.1,15.0,130.0,229.44,173.73
2016,2,24,17,15,371.0,36.0,1.2,14.5,87.5,155.74,110.4
2016,2,24,17,30,262.0,25.0,1.3,14.0,45.0,94.1,50.23
2016,2,24,17,45,131.0,12.5,1.4,14.0,22.5,31.86,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,74.0,12.0,0.8,11.0,14.0,22.55,0.0
2016,2,25,7,15,200.5,27.5,0.85,11.5,49.5,82.62,46.8
2016,2,25,7,30,327.0,43.0,0.9,12.0,85.0,150.37,109.0
2016,2,25,7,45,405.5,54.5,0.95,12.5,130.0,211.8,163.21
2016,2,25,8,0,484.0,66.0,1.0,13.0,175.0,282.32,224.43
2016,2,25,8,15,540.0,74.0,0.95,13.0,222.5,347.43,280.54
2016,2,25,8,30,596.0,82.0,0.9,13.0,270.0,417.82,339.02
2016,2,25,8,45,635.0,88.0,0.9,13.5,316.0,481.13,389.53
2016,2,25,9,0,674.0,94.0,0.9,14.0,362.0,546.92,440.0
2016,2,25,9,15,702.0,98.5,0.9,14.5,404.5,605.65,483.31
2016,2,25,9,30,730.0,103.0,0.9,15.0,447.0,664.92,525.54
2016,2,25,9,45,671.5,124.5,0.9,15.5,460.5,677.61,531.84
2016,2,25,10,0,613.0,146.0,0.9,16.0,474.0,682.64,532.78
2016,2,25,10,15,712.5,128.0,0.9,16.5,531.5,770.21,592.61
2016,2,25,10,30,812.0,110.0,0.9,17.0,589.0,856.04,647.72
2016,2,25,10,45,712.5,147.5,0.95,17.5,580.5,838.93,633.59
2016,2,25,11,0,613.0,185.0,1.0,18.0,572.0,806.84,610.84
2016,2,25,11,15,579.5,203.5,0.95,18.0,577.5,803.06,606.77
2016,2,25,11,30,546.0,222.0,0.9,18.0,583.0,802.34,604.12
2016,2,25,11,45,547.5,225.5,0.85,18.5,592.0,815.37,610.62
2016,2,25,12,0,549.0,229.0,0.8,19.0,601.0,825.92,615.24
2016,2,25,12,15,708.0,170.0,0.75,19.0,651.5,927.29,681.95
2016,2,25,12,30,867.0,111.0,0.7,19.0,702.0,1009.88,731.86
2016,2,25,12,45,707.5,168.5,0.65,19.5,648.0,921.79,672.49
2016,2,25,13,0,548.0,226.0,0.6,20.0,594.0,816.31,601.96
2016,2,25,13,15,513.5,234.0,0.55,20.0,573.5,784.27,580.93
2016,2,25,13,30,479.0,242.0,0.5,20.0,553.0,750.71,557.75
2016,2,25,13,45,664.0,172.5,0.45,20.0,588.0,840.5,620.71
2016,2,25,14,0,849.0,103.0,0.4,20.0,623.0,905.15,661.03
2016,2,25,14,15,838.0,101.0,0.4,20.0,594.5,867.94,637.07
2016,2,25,14,30,827.0,99.0,0.4,20.0,566.0,828.16,612.84
2016,2,25,14,45,806.5,98.0,0.4,20.0,530.0,779.54,582.45
2016,2,25,15,0,786.0,97.0,0.4,20.0,494.0,729.53,550.7
2016,2,25,15,15,764.0,93.5,0.5,19.5,453.5,674.61,517.32
2016,2,25,15,30,742.0,90.0,0.6,19.0,413.0,622.16,482.89
2016,2,25,15,45,709.5,85.5,0.75,18.5,368.0,558.79,438.98
2016,2,25,16,0,677.0,81.0,0.9,18.0,323.0,496.74,393.68
2016,2,25,16,15,632.5,75.0,0.95,17.5,275.5,428.48,340.62
2016,2,25,16,30,588.0,69.0,1.0,17.0,228.0,363.69,287.97
2016,2,25,16,45,531.5,59.5,1.1,16.5,181.0,294.23,229.76
2016,2,25,17,0,475.0,50.0,1.2,16.0,134.0,230.65,174.45
2016,2,25,17,15,368.5,38.5,1.2,15.5,91.0,157.34,111.65
2016,2,25,17,30,262.0,27.0,1.2,15.0,48.0,96.48,54.01
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.0,32.71,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,11.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,2,26,7,15,77.0,31.0,1.0,12.0,41.0,55.44,33.01
2016,2,26,7,30,154.0,49.0,1.1,12.0,69.0,101.58,74.56
2016,2,26,7,45,191.5,68.0,1.2,12.5,104.5,144.74,112.79
2016,2,26,8,0,229.0,87.0,1.3,13.0,140.0,192.34,154.51
2016,2,26,8,15,254.0,106.0,1.35,13.0,177.0,238.39,194.68
2016,2,26,8,30,279.0,125.0,1.4,13.0,214.0,287.0,236.04
2016,2,26,8,45,306.0,138.5,1.5,13.5,250.0,332.81,273.87
2016,2,26,9,0,333.0,152.0,1.6,14.0,286.0,380.94,312.61
2016,2,26,9,15,264.5,180.0,1.6,14.0,294.0,383.03,312.94
2016,2,26,9,30,196.0,208.0,1.6,14.0,302.0,365.62,297.65
2016,2,26,9,45,178.5,227.0,1.65,14.5,317.5,381.87,309.17
2016,2,26,10,0,161.0,246.0,1.7,15.0,333.0,396.27,318.78
2016,2,26,10,15,142.0,261.0,1.7,15.0,341.0,403.05,322.82
2016,2,26,10,30,123.0,276.0,1.7,15.0,349.0,408.16,325.55
2016,2,26,10,45,249.0,272.0,1.7,15.5,428.0,537.19,425.56
2016,2,26,11,0,375.0,268.0,1.7,16.0,507.0,656.29,513.78
2016,2,26,11,15,443.5,252.5,1.7,16.0,542.5,729.04,565.84
2016,2,26,11,30,512.0,237.0,1.7,16.0,578.0,786.71,607.1
2016,2,26,11,45,520.5,237.5,1.75,16.5,589.0,802.83,616.92
2016,2,26,12,0,529.0,238.0,1.8,17.0,600.0,816.68,625.62
2016,2,26,12,15,522.0,241.5,1.85,17.0,599.5,816.12,625.24
2016,2,26,12,30,515.0,245.0,1.9,17.0,599.0,813.03,623.34
2016,2,26,12,45,534.5,235.5,2.0,17.0,599.5,819.15,629.26
2016,2,26,13,0,554.0,226.0,2.1,17.0,600.0,822.46,633.21
2016,2,26,13,15,548.0,223.0,2.15,17.0,587.0,805.47,622.0
2016,2,26,13,30,542.0,220.0,2.2,17.0,574.0,786.18,609.33
2016,2,26,13,45,397.0,251.0,2.3,17.0,506.0,656.68,514.54
2016,2,26,14,0,252.0,282.0,2.4,17.0,438.0,551.07,434.4
2016,2,26,14,15,537.0,189.5,2.45,16.5,501.5,703.15,556.85
2016,2,26,14,30,822.0,97.0,2.5,16.0,565.0,822.08,645.76
2016,2,26,14,45,810.0,93.0,2.6,16.0,530.0,776.99,614.21
2016,2,26,15,0,798.0,89.0,2.7,16.0,495.0,729.93,582.16
2016,2,26,15,15,775.5,85.5,2.7,15.5,454.0,674.18,543.49
2016,2,26,15,30,753.0,82.0,2.7,15.0,413.0,617.95,502.43
2016,2,26,15,45,724.5,77.5,2.7,15.0,368.5,556.71,454.56
2016,2,26,16,0,696.0,73.0,2.7,15.0,324.0,498.37,407.41
2016,2,26,16,15,652.0,68.0,2.55,14.5,277.0,430.59,351.57
2016,2,26,16,30,608.0,63.0,2.4,14.0,230.0,366.2,296.68
2016,2,26,16,45,541.0,56.0,2.3,13.5,182.5,294.13,234.18
2016,2,26,17,0,474.0,49.0,2.2,13.0,135.0,229.08,176.26
2016,2,26,17,15,367.5,38.5,2.05,12.5,92.5,156.84,113.2
2016,2,26,17,30,261.0,28.0,1.9,12.0,50.0,97.69,57.59
2016,2,26,17,45,130.5,14.0,1.8,12.0,25.0,33.04,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,225.5,30.5,1.5,10.5,61.5,92.21,57.39
2016,2,27,7,30,451.0,39.0,1.5,11.0,101.0,182.55,133.27
2016,2,27,7,45,530.5,46.5,1.55,11.5,149.0,247.77,191.9
2016,2,27,8,0,610.0,54.0,1.6,12.0,197.0,321.96,257.36
2016,2,27,8,15,660.0,59.5,1.55,12.0,246.0,388.59,315.82
2016,2,27,8,30,710.0,65.0,1.5,12.0,295.0,457.96,374.49
2016,2,27,8,45,743.5,69.0,1.5,12.5,342.5,521.72,426.1
2016,2,27,9,0,777.0,73.0,1.5,13.0,390.0,587.09,476.89
2016,2,27,9,15,801.0,76.5,1.4,13.5,433.5,646.65,520.6
2016,2,27,9,30,825.0,80.0,1.3,14.0,477.0,706.08,561.05
2016,2,27,9,45,841.5,82.5,1.2,14.5,515.5,758.08,594.17
2016,2,27,10,0,858.0,85.0,1.1,15.0,554.0,808.59,625.21
2016,2,27,10,15,870.5,87.0,1.05,15.0,586.0,845.81,648.16
2016,2,27,10,30,883.0,89.0,1.0,15.0,618.0,887.65,674.02
2016,2,27,10,45,702.5,155.0,0.95,15.5,587.0,839.98,638.16
2016,2,27,11,0,522.0,221.0,0.9,16.0,556.0,757.13,577.33
2016,2,27,11,15,475.5,246.5,0.9,16.0,558.0,753.2,573.72
2016,2,27,11,30,429.0,272.0,0.9,16.0,560.0,745.02,566.21
2016,2,27,11,45,501.5,248.0,0.95,16.5,589.5,796.21,602.68
2016,2,27,12,0,574.0,224.0,1.0,17.0,619.0,845.76,636.79
2016,2,27,12,15,505.0,252.5,1.0,17.0,600.5,811.77,611.13
2016,2,27,12,30,436.0,281.0,1.0,17.0,582.0,774.3,584.06
2016,2,27,12,45,431.5,279.5,1.0,17.0,575.0,765.97,578.9
2016,2,27,13,0,427.0,278.0,1.0,17.0,568.0,755.53,572.0
2016,2,27,13,15,417.5,274.0,1.0,17.0,553.5,719.01,547.54
2016,2,27,13,30,408.0,270.0,1.0,17.0,539.0,697.79,533.46
2016,2,27,13,45,253.0,278.5,1.05,17.0,443.5,554.51,429.02
2016,2,27,14,0,98.0,287.0,1.1,17.0,348.0,384.75,301.17
2016,2,27,14,15,331.0,231.5,1.1,17.0,424.0,553.82,435.54
2016,2,27,14,30,564.0,176.0,1.1,17.0,500.0,691.71,538.8
2016,2,27,14,45,549.5,170.5,1.1,17.0,470.0,651.85,509.15
2016,2,27,15,0,535.0,165.0,1.1,17.0,440.0,611.13,480.37
2016,2,27,15,15,660.5,123.0,1.1,16.5,435.0,636.8,502.74
2016,2,27,15,30,786.0,81.0,1.1,16.0,430.0,639.22,506.93
2016,2,27,15,45,763.0,75.5,1.1,15.5,385.0,578.63,461.94
2016,2,27,16,0,740.0,70.0,1.1,15.0,340.0,518.26,415.97
2016,2,27,16,15,698.0,65.5,1.15,14.5,291.5,449.69,361.86
2016,2,27,16,30,656.0,61.0,1.2,14.0,243.0,385.94,309.16
2016,2,27,16,45,597.0,53.5,1.25,13.5,194.5,313.73,247.7
2016,2,27,17,0,538.0,46.0,1.3,13.0,146.0,247.59,189.31
2016,2,27,17,15,431.0,37.0,1.35,12.5,101.0,172.88,124.35
2016,2,27,17,30,324.0,28.0,1.4,12.0,56.0,111.32,67.08
2016,2,27,17,45,162.0,14.0,1.5,12.0,28.0,37.87,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.24,0.0
2016,2,28,7,15,50.5,35.0,2.0,10.5,42.0,49.79,31.78
2016,2,28,7,30,101.0,54.0,2.0,11.0,68.0,87.13,64.86
2016,2,28,7,45,125.0,75.0,2.05,11.5,100.0,123.77,97.42
2016,2,28,8,0,149.0,96.0,2.1,12.0,132.0,163.23,132.17
2016,2,28,8,15,164.0,117.0,2.1,12.0,164.5,201.23,165.47
2016,2,28,8,30,179.0,138.0,2.1,12.0,197.0,240.82,199.39
2016,2,28,8,45,194.5,155.0,2.1,12.5,228.0,277.57,229.89
2016,2,28,9,0,210.0,172.0,2.1,13.0,259.0,315.7,260.79
2016,2,28,9,15,157.0,192.5,2.05,13.0,261.5,312.51,256.92
2016,2,28,9,30,104.0,213.0,2.0,13.0,264.0,292.02,238.9
2016,2,28,9,45,141.5,232.0,1.95,13.5,306.5,358.49,291.78
2016,2,28,10,0,179.0,251.0,1.9,14.0,349.0,415.8,335.99
2016,2,28,10,15,194.5,265.5,1.85,14.0,378.0,451.73,363.04
2016,2,28,10,30,210.0,280.0,1.8,14.0,407.0,488.17,390.22
2016,2,28,10,45,213.5,292.0,1.8,14.5,426.0,511.11,406.05
2016,2,28,11,0,217.0,304.0,1.8,15.0,445.0,533.51,421.39
2016,2,28,11,15,335.0,285.0,1.8,15.0,508.5,646.14,507.0
2016,2,28,11,30,453.0,266.0,1.8,15.0,572.0,762.03,591.42
2016,2,28,11,45,403.0,285.5,1.85,15.5,561.0,724.14,561.32
2016,2,28,12,0,353.0,305.0,1.9,16.0,550.0,700.76,542.54
2016,2,28,12,15,255.0,321.0,1.95,16.0,498.5,623.37,484.44
2016,2,28,12,30,157.0,337.0,2.0,16.0,447.0,525.82,410.77
2016,2,28,12,45,148.5,333.5,2.05,16.0,436.5,512.6,401.65
2016,2,28,13,0,140.0,330.0,2.1,16.0,426.0,498.86,391.56
2016,2,28,13,15,261.0,305.0,2.1,16.0,479.5,603.15,473.01
2016,2,28,13,30,382.0,280.0,2.1,16.0,533.0,684.44,535.23
2016,2,28,13,45,417.0,261.0,2.1,16.0,529.0,686.47,537.63
2016,2,28,14,0,452.0,242.0,2.1,16.0,525.0,701.39,549.65
2016,2,28,14,15,487.5,217.0,2.05,16.0,509.5,690.41,543.05
2016,2,28,14,30,523.0,192.0,2.0,16.0,494.0,675.09,533.43
2016,2,28,14,45,428.5,201.5,2.0,16.0,439.0,588.47,468.34
2016,2,28,15,0,334.0,211.0,2.0,16.0,384.0,494.52,396.88
2016,2,28,15,15,358.0,188.5,1.95,15.5,360.5,471.35,381.32
2016,2,28,15,30,382.0,166.0,1.9,15.0,337.0,457.03,371.38
2016,2,28,15,45,295.0,158.0,1.9,15.0,282.0,362.47,296.12
2016,2,28,16,0,208.0,150.0,1.9,15.0,227.0,288.08,235.58
2016,2,28,16,15,186.5,132.5,1.85,14.5,194.5,237.51,194.33
2016,2,28,16,30,165.0,115.0,1.8,14.0,162.0,198.55,161.53
2016,2,28,16,45,147.0,94.0,1.75,13.5,129.5,159.34,127.76
2016,2,28,17,0,129.0,73.0,1.7,13.0,97.0,122.17,95.1
2016,2,28,17,15,94.0,52.5,1.8,12.5,67.5,82.89,60.88
2016,2,28,17,30,59.0,32.0,1.9,12.0,38.0,47.75,29.2
2016,2,28,17,45,29.5,16.0,2.0,12.0,19.0,20.68,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,1.45,8.5,14.0,17.79,0.0
2016,2,29,7,0,189.0,18.0,1.4,9.0,28.0,54.55,0.97
2016,2,29,7,15,321.5,30.0,1.45,9.5,68.5,114.95,75.82
2016,2,29,7,30,454.0,42.0,1.5,10.0,109.0,187.86,139.31
2016,2,29,7,45,541.0,48.5,1.55,11.0,158.5,255.27,199.18
2016,2,29,8,0,628.0,55.0,1.6,12.0,208.0,332.48,266.38
2016,2,29,8,15,676.5,60.5,1.55,12.5,258.0,398.28,323.29
2016,2,29,8,30,725.0,66.0,1.5,13.0,308.0,469.75,382.44
2016,2,29,8,45,756.5,70.5,1.5,13.5,355.5,533.89,433.75
2016,2,29,9,0,788.0,75.0,1.5,14.0,403.0,599.41,484.1
2016,2,29,9,15,811.0,78.0,1.5,14.5,447.0,658.38,527.69
2016,2,29,9,30,834.0,81.0,1.5,15.0,491.0,717.08,568.09
2016,2,29,9,45,843.0,86.5,1.5,15.5,528.0,767.27,600.97
2016,2,29,10,0,852.0,92.0,1.5,16.0,565.0,815.36,631.76
2016,2,29,10,15,864.0,94.0,1.45,16.0,597.5,859.55,659.89
2016,2,29,10,30,876.0,96.0,1.4,16.0,630.0,901.32,685.94
2016,2,29,10,45,887.5,96.0,1.35,16.5,655.5,928.86,700.81
2016,2,29,11,0,899.0,96.0,1.3,17.0,681.0,961.76,719.2
2016,2,29,11,15,904.5,96.5,1.3,17.0,699.0,986.4,734.09
2016,2,29,11,30,910.0,97.0,1.3,17.0,717.0,1007.5,746.83
2016,2,29,11,45,920.0,94.0,1.3,17.5,728.5,1025.25,756.1
2016,2,29,12,0,930.0,91.0,1.3,18.0,740.0,1039.27,763.08
2016,2,29,12,15,931.0,91.0,1.25,18.0,742.0,1044.0,764.81
2016,2,29,12,30,932.0,91.0,1.2,18.0,744.0,1044.72,764.25
2016,2,29,12,45,930.5,91.0,1.2,18.5,738.0,1038.94,759.31
2016,2,29,13,0,929.0,91.0,1.2,19.0,732.0,1029.2,752.12
2016,2,29,13,15,720.5,163.5,1.15,19.0,655.0,914.75,677.96
2016,2,29,13,30,512.0,236.0,1.1,19.0,578.0,775.89,583.92
2016,2,29,13,45,486.5,238.0,1.05,19.5,554.5,742.1,560.75
2016,2,29,14,0,461.0,240.0,1.0,20.0,531.0,707.25,535.52
2016,2,29,14,15,457.0,229.5,0.9,20.0,507.0,677.1,514.61
2016,2,29,14,30,453.0,219.0,0.8,20.0,483.0,645.37,492.38
2016,2,29,14,45,643.0,153.5,0.75,20.0,502.5,714.93,545.17
2016,2,29,15,0,833.0,88.0,0.7,20.0,522.0,756.37,573.74
2016,2,29,15,15,812.0,85.0,0.6,20.0,480.5,700.49,534.64
2016,2,29,15,30,791.0,82.0,0.5,20.0,439.0,643.89,494.86
2016,2,29,15,45,759.5,78.5,0.4,20.0,392.5,579.76,447.67
2016,2,29,16,0,728.0,75.0,0.3,20.0,346.0,516.67,399.96
2016,2,29,16,15,686.5,70.0,0.25,19.5,297.5,450.02,349.18
2016,2,29,16,30,645.0,65.0,0.2,19.0,249.0,384.59,297.34
2016,2,29,16,45,571.5,59.5,0.2,18.5,199.0,309.16,236.37
2016,2,29,17,0,498.0,54.0,0.2,18.0,149.0,241.38,179.71
2016,2,29,17,15,396.5,43.0,0.2,17.5,104.5,168.37,118.91
2016,2,29,17,30,295.0,32.0,0.2,17.0,60.0,107.89,67.07
2016,2,29,17,45,147.5,16.0,0.2,17.0,30.0,43.6,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,10.0,1.6,10.5,13.5,15.59,0.0
2016,3,1,7,0,127.0,20.0,1.6,11.0,27.0,45.85,7.89
2016,3,1,7,15,217.5,35.5,1.65,11.5,62.5,95.54,64.21
2016,3,1,7,30,308.0,51.0,1.7,12.0,98.0,153.09,114.21
2016,3,1,7,45,364.0,64.5,1.8,13.0,140.0,207.49,162.42
2016,3,1,8,0,420.0,78.0,1.9,14.0,182.0,268.45,215.46
2016,3,1,8,15,462.5,87.0,1.9,14.0,224.5,324.19,264.03
2016,3,1,8,30,505.0,96.0,1.9,14.0,267.0,388.67,318.27
2016,3,1,8,45,522.5,109.0,1.95,14.5,308.5,437.39,357.96
2016,3,1,9,0,540.0,122.0,2.0,15.0,350.0,491.43,400.44
2016,3,1,9,15,504.0,146.5,2.1,15.5,376.5,521.97,422.94
2016,3,1,9,30,468.0,171.0,2.2,16.0,403.0,547.49,440.9
2016,3,1,9,45,679.0,125.5,2.3,16.5,491.0,689.31,549.76
2016,3,1,10,0,890.0,80.0,2.4,17.0,579.0,826.3,645.88
2016,3,1,10,15,901.5,81.5,2.45,17.0,611.5,870.2,674.6
2016,3,1,10,30,913.0,83.0,2.5,17.0,644.0,911.57,702.17
2016,3,1,10,45,923.5,83.5,2.55,17.0,670.5,948.05,726.24
2016,3,1,11,0,934.0,84.0,2.6,17.0,697.0,981.45,748.18
2016,3,1,11,15,939.5,84.5,2.6,17.0,715.0,1006.77,764.15
2016,3,1,11,30,945.0,85.0,2.6,17.0,733.0,1028.41,777.76
2016,3,1,11,45,950.0,84.5,2.6,17.5,743.5,1044.55,786.34
2016,3,1,12,0,955.0,84.0,2.6,18.0,754.0,1056.75,792.44
2016,3,1,12,15,955.5,84.0,2.55,17.5,756.0,1061.02,795.92
2016,3,1,12,30,956.0,84.0,2.5,17.0,758.0,1061.18,796.92
2016,3,1,12,45,952.5,84.0,2.5,17.0,751.0,1053.25,791.85
2016,3,1,13,0,949.0,84.0,2.5,17.0,744.0,1041.29,784.34
2016,3,1,13,15,944.0,83.5,2.5,17.0,728.5,1023.32,773.0
2016,3,1,13,30,939.0,83.0,2.5,17.0,713.0,1001.54,759.26
2016,3,1,13,45,932.0,81.5,2.5,17.0,690.0,973.03,741.05
2016,3,1,14,0,925.0,80.0,2.5,17.0,667.0,941.1,720.53
2016,3,1,14,15,913.5,78.5,2.45,17.0,636.5,901.97,694.54
2016,3,1,14,30,902.0,77.0,2.4,17.0,606.0,860.09,666.54
2016,3,1,14,45,887.5,75.0,2.4,17.0,569.5,812.69,634.81
2016,3,1,15,0,873.0,73.0,2.4,17.0,533.0,763.31,601.25
2016,3,1,15,15,852.5,70.5,2.35,16.5,490.5,707.29,563.05
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,655.29,526.82
2016,3,1,15,45,803.0,65.5,2.3,16.0,401.0,592.03,478.24
2016,3,1,16,0,774.0,63.0,2.3,16.0,354.0,529.48,428.68
2016,3,1,16,15,734.5,59.0,2.1,15.5,305.0,460.86,372.76
2016,3,1,16,30,695.0,55.0,1.9,15.0,256.0,394.94,317.1
2016,3,1,16,45,630.5,50.0,1.75,14.5,206.0,320.94,253.5
2016,3,1,17,0,566.0,45.0,1.6,14.0,156.0,254.68,194.73
2016,3,1,17,15,467.5,36.5,1.5,13.5,110.5,181.12,130.51
2016,3,1,17,30,369.0,28.0,1.4,13.0,65.0,119.64,75.82
2016,3,1,17,45,184.5,14.0,1.35,12.5,32.5,47.25,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,6.5,10.5,0.9,11.5,10.5,10.22,0.0
2016,3,2,7,0,13.0,21.0,1.0,12.0,21.0,21.8,4.55
2016,3,2,7,15,59.0,39.5,1.05,12.5,47.5,55.36,37.6
2016,3,2,7,30,105.0,58.0,1.1,13.0,74.0,91.55,68.6
2016,3,2,7,45,123.0,79.0,1.15,13.5,104.5,126.34,99.25
2016,3,2,8,0,141.0,100.0,1.2,14.0,135.0,163.27,131.31
2016,3,2,8,15,154.0,120.0,1.2,14.5,166.5,198.76,161.53
2016,3,2,8,30,167.0,140.0,1.2,15.0,198.0,235.64,192.1
2016,3,2,8,45,156.5,161.5,1.2,15.5,222.0,261.72,212.9
2016,3,2,9,0,146.0,183.0,1.2,16.0,246.0,286.5,231.98
2016,3,2,9,15,213.5,197.0,1.2,16.0,299.0,355.06,286.88
2016,3,2,9,30,281.0,211.0,1.2,16.0,352.0,442.1,354.29
2016,3,2,9,45,347.5,215.0,1.3,16.5,402.5,510.87,406.22
2016,3,2,10,0,414.0,219.0,1.4,17.0,453.0,598.23,470.47
2016,3,2,10,15,497.5,204.5,1.45,17.0,501.5,670.61,523.77
2016,3,2,10,30,581.0,190.0,1.5,17.0,550.0,746.03,578.32
2016,3,2,10,45,564.5,205.0,1.6,17.5,566.5,765.77,590.02
2016,3,2,11,0,548.0,220.0,1.7,18.0,583.0,782.27,599.95
2016,3,2,11,15,534.0,232.5,1.8,18.0,593.5,795.24,608.68
2016,3,2,11,30,520.0,245.0,1.9,18.0,604.0,805.27,615.43
2016,3,2,11,45,509.5,253.0,2.0,18.0,609.0,810.96,619.46
2016,3,2,12,0,499.0,261.0,2.1,18.0,614.0,813.99,621.74
2016,3,2,12,15,487.5,266.5,2.15,18.0,612.0,810.72,619.39
2016,3,2,12,30,476.0,272.0,2.2,18.0,610.0,804.98,615.47
2016,3,2,12,45,399.0,294.5,2.3,18.0,576.0,733.38,564.29
2016,3,2,13,0,322.0,317.0,2.4,18.0,542.0,679.34,524.75
2016,3,2,13,15,305.0,321.5,2.4,17.5,531.5,663.22,514.25
2016,3,2,13,30,288.0,326.0,2.4,17.0,521.0,646.2,502.77
2016,3,2,13,45,325.5,298.5,2.45,17.0,512.5,642.97,502.72
2016,3,2,14,0,363.0,271.0,2.5,17.0,504.0,636.7,500.32
2016,3,2,14,15,373.5,255.0,2.5,16.5,485.0,616.34,487.34
2016,3,2,14,30,384.0,239.0,2.5,16.0,466.0,593.95,472.76
2016,3,2,14,45,372.0,225.5,2.5,16.0,434.5,554.14,443.49
2016,3,2,15,0,360.0,212.0,2.5,16.0,403.0,514.04,413.66
2016,3,2,15,15,241.5,206.0,2.45,15.5,330.0,405.22,328.42
2016,3,2,15,30,123.0,200.0,2.4,15.0,257.0,295.21,240.18
2016,3,2,15,45,222.5,171.0,2.35,15.0,261.0,329.86,270.25
2016,3,2,16,0,322.0,142.0,2.3,15.0,265.0,342.7,281.14
2016,3,2,16,15,285.5,129.5,2.15,14.5,228.0,292.01,239.11
2016,3,2,16,30,249.0,117.0,2.0,14.0,191.0,244.97,199.5
2016,3,2,16,45,233.5,96.5,1.9,14.0,155.0,201.42,161.6
2016,3,2,17,0,218.0,76.0,1.8,14.0,119.0,159.52,124.26
2016,3,2,17,15,169.0,56.5,1.8,13.5,84.0,111.12,82.26
2016,3,2,17,30,120.0,37.0,1.8,13.0,49.0,68.79,45.26
2016,3,2,17,45,60.0,18.5,1.8,13.0,24.5,29.45,0.08
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,1.6,13.0,14.0,12.32,1.47
2016,3,3,7,15,0.0,31.0,1.55,13.0,31.0,27.54,17.05
2016,3,3,7,30,0.0,48.0,1.5,13.0,48.0,43.32,31.09
2016,3,3,7,45,0.0,68.0,1.5,13.0,68.0,62.14,47.54
2016,3,3,8,0,0.0,88.0,1.5,13.0,88.0,81.01,63.86
2016,3,3,8,15,4.5,106.5,1.4,13.0,108.0,100.56,80.49
