Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,9.0,125.0,1.3,13.0,128.0,120.71,97.39
2016,3,3,8,45,14.5,143.0,1.2,13.5,149.0,141.51,114.4
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,162.97,131.66
2016,3,3,9,15,18.0,173.0,1.1,14.0,181.5,173.74,140.04
2016,3,3,9,30,16.0,185.0,1.1,14.0,193.0,184.37,148.26
2016,3,3,9,45,43.0,217.5,1.1,14.0,241.5,250.9,202.12
2016,3,3,10,0,70.0,250.0,1.1,14.0,290.0,310.05,248.78
2016,3,3,10,15,57.5,257.0,1.1,14.0,291.0,308.89,246.67
2016,3,3,10,30,45.0,264.0,1.1,14.0,292.0,306.84,244.22
2016,3,3,10,45,24.5,228.0,1.15,14.5,244.0,235.59,187.16
2016,3,3,11,0,4.0,192.0,1.2,15.0,196.0,180.6,142.46
2016,3,3,11,15,18.5,238.0,1.3,15.0,252.0,240.45,190.69
2016,3,3,11,30,33.0,284.0,1.4,15.0,308.0,320.05,252.92
2016,3,3,11,45,34.0,287.5,1.5,15.0,312.0,325.2,256.54
2016,3,3,12,0,35.0,291.0,1.6,15.0,316.0,330.29,260.55
2016,3,3,12,15,28.0,280.0,1.5,15.0,300.0,311.1,245.23
2016,3,3,12,30,21.0,269.0,1.4,15.0,284.0,274.8,216.76
2016,3,3,12,45,55.0,300.0,1.35,15.0,339.0,360.26,284.12
2016,3,3,13,0,89.0,331.0,1.3,15.0,394.0,428.75,336.48
2016,3,3,13,15,89.5,324.0,1.2,15.0,386.0,420.28,329.51
2016,3,3,13,30,90.0,317.0,1.1,15.0,378.0,411.54,322.92
2016,3,3,13,45,88.0,306.0,1.05,15.0,364.5,395.63,311.1
2016,3,3,14,0,86.0,295.0,1.0,15.0,351.0,379.6,299.24
2016,3,3,14,15,72.5,276.0,1.0,15.0,322.0,344.3,272.46
2016,3,3,14,30,59.0,257.0,1.0,15.0,293.0,309.81,246.13
2016,3,3,14,45,59.0,242.5,1.0,15.0,276.5,292.23,233.12
2016,3,3,15,0,59.0,228.0,1.0,15.0,260.0,274.63,219.88
2016,3,3,15,15,30.0,190.0,0.9,14.5,206.5,209.96,168.45
2016,3,3,15,30,1.0,152.0,0.8,14.0,153.0,140.89,112.4
2016,3,3,15,45,0.5,128.0,0.7,14.0,128.5,117.36,93.46
2016,3,3,16,0,0.0,104.0,0.6,14.0,104.0,94.13,74.35
2016,3,3,16,15,0.0,89.5,0.6,14.0,89.5,80.65,63.23
2016,3,3,16,30,0.0,75.0,0.6,14.0,75.0,67.24,51.96
2016,3,3,16,45,0.0,60.5,0.6,14.0,60.5,53.9,40.57
2016,3,3,17,0,0.0,46.0,0.6,14.0,46.0,40.61,29.05
2016,3,3,17,15,0.0,32.5,0.6,13.5,32.5,28.65,18.59
2016,3,3,17,30,0.0,19.0,0.6,13.0,19.0,16.72,7.98
2016,3,3,17,45,0.0,9.5,0.65,13.0,9.5,8.34,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,13.2,2.95
2016,3,4,7,15,0.0,31.0,1.3,12.0,31.0,27.42,17.17
2016,3,4,7,30,0.0,47.0,1.3,12.0,47.0,42.17,30.32
2016,3,4,7,45,0.0,65.5,1.3,12.5,65.5,59.42,45.37
2016,3,4,8,0,0.0,84.0,1.3,13.0,84.0,76.73,60.24
2016,3,4,8,15,0.0,102.5,1.35,13.5,102.5,94.11,74.88
2016,3,4,8,30,0.0,121.0,1.4,14.0,121.0,111.59,89.29
2016,3,4,8,45,0.0,120.0,1.5,14.5,120.0,109.6,87.24
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,107.95,85.48
2016,3,4,9,15,1.0,142.0,1.75,15.0,142.5,130.64,104.07
2016,3,4,9,30,2.0,165.0,1.9,15.0,166.0,153.64,122.69
2016,3,4,9,45,1.0,137.5,2.05,15.5,138.0,125.47,99.04
2016,3,4,10,0,0.0,110.0,2.2,16.0,110.0,98.32,76.35
2016,3,4,10,15,0.0,138.0,2.2,16.0,138.0,124.74,97.89
2016,3,4,10,30,0.0,166.0,2.2,16.0,166.0,151.61,119.5
2016,3,4,10,45,0.0,142.0,2.25,16.0,142.0,128.35,100.4
2016,3,4,11,0,0.0,118.0,2.3,16.0,118.0,105.65,81.8
2016,3,4,11,15,0.0,74.0,2.25,16.0,74.0,65.6,48.88
2016,3,4,11,30,0.0,30.0,2.2,16.0,30.0,26.54,16.51
2016,3,4,11,45,0.0,25.0,2.2,16.0,25.0,22.12,12.82
2016,3,4,12,0,0.0,20.0,2.2,16.0,20.0,17.69,9.12
2016,3,4,12,15,2.0,104.0,2.3,16.0,106.0,94.67,72.82
2016,3,4,12,30,4.0,188.0,2.4,16.0,192.0,176.43,139.01
2016,3,4,12,45,2.0,104.0,2.5,16.0,106.0,94.65,72.64
2016,3,4,13,0,0.0,20.0,2.6,16.0,20.0,17.69,9.11
2016,3,4,13,15,0.0,19.5,2.6,15.5,19.5,17.24,8.79
2016,3,4,13,30,0.0,19.0,2.6,15.0,19.0,16.8,8.45
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,69.59,52.54
2016,3,4,14,0,0.0,138.0,2.7,15.0,138.0,124.55,97.9
2016,3,4,14,15,4.0,168.0,2.6,15.0,171.0,157.11,124.74
2016,3,4,14,30,8.0,198.0,2.5,15.0,204.0,190.39,152.04
2016,3,4,14,45,4.0,151.0,2.4,15.0,154.0,140.77,111.71
2016,3,4,15,0,0.0,104.0,2.3,15.0,104.0,92.82,72.3
2016,3,4,15,15,3.5,133.0,2.25,14.5,134.5,123.27,98.14
2016,3,4,15,30,7.0,162.0,2.2,14.0,165.0,154.83,124.76
2016,3,4,15,45,3.5,134.5,2.15,14.0,136.0,125.55,100.62
2016,3,4,16,0,0.0,107.0,2.1,14.0,107.0,96.95,76.88
2016,3,4,16,15,0.0,92.0,2.15,14.0,92.0,82.99,65.28
2016,3,4,16,30,0.0,77.0,2.2,14.0,77.0,69.1,53.57
2016,3,4,16,45,0.0,62.0,2.3,14.0,62.0,55.28,41.73
2016,3,4,17,0,0.0,47.0,2.4,14.0,47.0,41.52,29.8
2016,3,4,17,15,0.0,33.5,2.45,14.0,33.5,29.54,19.27
2016,3,4,17,30,0.0,20.0,2.5,14.0,20.0,17.6,8.69
2016,3,4,17,45,0.0,10.0,2.6,14.0,10.0,8.78,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,3.15,13.5,8.0,7.28,0.0
2016,3,5,7,0,0.0,16.0,3.3,14.0,16.0,14.08,4.13
2016,3,5,7,15,0.0,33.0,3.35,14.0,33.0,29.29,18.6
2016,3,5,7,30,0.0,50.0,3.4,14.0,50.0,45.0,32.46
2016,3,5,7,45,0.0,69.0,3.5,14.5,69.0,62.74,47.83
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,80.55,63.03
2016,3,5,8,15,2.0,106.5,3.75,15.0,107.5,98.88,78.55
2016,3,5,8,30,4.0,125.0,3.9,15.0,127.0,117.53,94.14
2016,3,5,8,45,2.0,118.0,4.05,15.0,119.0,108.64,86.46
2016,3,5,9,0,0.0,111.0,4.2,15.0,111.0,100.09,79.05
2016,3,5,9,15,0.0,82.0,4.25,15.0,82.0,72.58,55.77
2016,3,5,9,30,0.0,53.0,4.3,15.0,53.0,46.83,33.99
2016,3,5,9,45,0.0,52.0,4.35,15.5,52.0,45.96,33.1
2016,3,5,10,0,0.0,51.0,4.4,16.0,51.0,45.09,32.22
2016,3,5,10,15,3.5,127.0,4.45,16.0,129.5,117.22,92.05
2016,3,5,10,30,7.0,203.0,4.5,16.0,208.0,194.17,154.64
2016,3,5,10,45,4.5,189.0,4.6,16.5,192.0,177.93,140.81
2016,3,5,11,0,2.0,175.0,4.7,17.0,176.0,161.84,127.31
2016,3,5,11,15,3.5,185.5,4.75,17.0,187.5,173.45,136.63
2016,3,5,11,30,5.0,196.0,4.8,17.0,199.0,185.17,146.0
2016,3,5,11,45,18.0,244.5,4.85,17.0,257.5,246.31,195.33
2016,3,5,12,0,31.0,293.0,4.9,17.0,316.0,327.62,259.77
2016,3,5,12,15,15.5,175.5,4.9,17.0,187.0,175.75,138.62
2016,3,5,12,30,0.0,58.0,4.9,17.0,58.0,51.41,36.87
2016,3,5,12,45,11.0,164.0,4.9,17.0,172.0,160.11,126.18
2016,3,5,13,0,22.0,270.0,4.9,17.0,286.0,276.2,219.27
2016,3,5,13,15,22.5,264.0,5.05,16.5,280.0,270.44,215.14
2016,3,5,13,30,23.0,258.0,5.2,16.0,274.0,264.64,211.23
2016,3,5,13,45,11.5,156.5,5.35,16.0,164.5,152.86,121.0
2016,3,5,14,0,0.0,55.0,5.5,16.0,55.0,48.69,34.98
2016,3,5,14,15,0.0,48.0,6.0,15.5,48.0,42.46,29.95
2016,3,5,14,30,0.0,41.0,6.5,15.0,41.0,36.24,24.86
2016,3,5,14,45,0.0,29.5,7.05,15.0,29.5,26.05,16.33
2016,3,5,15,0,0.0,18.0,7.6,15.0,18.0,15.87,7.78
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,13.66,5.94
2016,3,5,15,30,0.0,13.0,8.1,15.0,13.0,11.45,4.08
2016,3,5,15,45,0.0,50.0,8.4,15.0,50.0,44.14,31.93
2016,3,5,16,0,0.0,87.0,8.7,15.0,87.0,77.63,60.46
2016,3,5,16,15,0.0,75.0,8.65,15.0,75.0,66.63,51.24
2016,3,5,16,30,0.0,63.0,8.6,15.0,63.0,55.69,41.98
2016,3,5,16,45,0.0,50.5,8.6,15.0,50.5,44.58,32.45
2016,3,5,17,0,0.0,38.0,8.6,15.0,38.0,33.5,22.85
2016,3,5,17,15,0.0,27.0,8.4,14.5,27.0,23.77,14.36
2016,3,5,17,30,0.0,16.0,8.2,14.0,16.0,14.06,5.83
2016,3,5,17,45,0.0,8.0,8.05,14.0,8.0,7.02,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,22.0,21.93,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,44.0,59.78,33.6
2016,3,6,7,15,243.5,49.0,2.65,11.0,86.5,116.07,82.54
2016,3,6,7,30,358.0,65.0,2.8,11.0,129.0,183.69,140.34
2016,3,6,7,45,435.0,75.5,3.0,11.5,177.5,246.16,195.7
2016,3,6,8,0,512.0,86.0,3.2,12.0,226.0,320.5,260.58
2016,3,6,8,15,564.0,93.5,3.3,12.0,276.0,386.12,317.87
2016,3,6,8,30,616.0,101.0,3.4,12.0,326.0,456.45,377.61
2016,3,6,8,45,648.5,108.0,3.5,12.5,373.0,519.0,428.82
2016,3,6,9,0,681.0,115.0,3.6,13.0,420.0,583.29,479.84
2016,3,6,9,15,346.5,149.5,3.65,13.0,305.5,418.41,346.03
2016,3,6,9,30,12.0,184.0,3.7,13.0,191.0,179.68,145.17
2016,3,6,9,45,214.5,206.0,3.75,13.5,332.0,397.0,326.51
2016,3,6,10,0,417.0,228.0,3.8,14.0,473.0,611.16,495.17
2016,3,6,10,15,387.5,250.5,3.8,14.0,487.0,612.84,494.01
2016,3,6,10,30,358.0,273.0,3.8,14.0,501.0,625.22,501.77
2016,3,6,10,45,585.0,209.0,3.8,14.0,599.5,790.62,630.17
2016,3,6,11,0,812.0,145.0,3.8,14.0,698.0,950.33,744.39
2016,3,6,11,15,563.5,234.5,3.85,14.0,623.0,827.0,652.52
2016,3,6,11,30,315.0,324.0,3.9,14.0,548.0,675.81,534.97
2016,3,6,11,45,331.0,325.0,3.95,14.0,563.0,697.13,552.0
2016,3,6,12,0,347.0,326.0,4.0,14.0,578.0,717.2,567.1
2016,3,6,12,15,302.0,337.0,4.1,14.0,556.5,685.91,542.65
2016,3,6,12,30,257.0,348.0,4.2,14.0,535.0,653.01,517.2
2016,3,6,12,45,182.5,346.0,4.3,14.0,478.5,556.47,443.16
2016,3,6,13,0,108.0,344.0,4.4,14.0,422.0,460.63,368.11
2016,3,6,13,15,106.0,338.5,4.45,14.0,413.5,451.17,361.41
2016,3,6,13,30,104.0,333.0,4.5,14.0,405.0,441.44,354.2
2016,3,6,13,45,81.0,311.0,4.6,14.0,366.0,393.01,316.17
2016,3,6,14,0,58.0,289.0,4.7,14.0,327.0,345.65,278.64
2016,3,6,14,15,102.0,286.0,4.75,13.5,349.5,379.87,308.53
2016,3,6,14,30,146.0,283.0,4.8,13.0,372.0,425.5,347.02
2016,3,6,14,45,73.0,219.5,4.85,13.0,264.0,276.76,226.37
2016,3,6,15,0,0.0,156.0,4.9,13.0,156.0,142.55,114.33
2016,3,6,15,15,0.0,154.0,4.9,12.5,154.0,141.05,113.74
2016,3,6,15,30,0.0,152.0,4.9,12.0,152.0,139.68,113.13
2016,3,6,15,45,0.0,126.5,4.9,12.0,126.5,115.17,92.78
2016,3,6,16,0,0.0,101.0,4.9,12.0,101.0,90.95,72.47
2016,3,6,16,15,0.0,87.0,4.9,12.0,87.0,78.0,61.57
2016,3,6,16,30,0.0,73.0,4.9,12.0,73.0,65.12,50.6
2016,3,6,16,45,0.0,58.5,4.9,12.0,58.5,51.83,39.13
2016,3,6,17,0,0.0,44.0,4.9,12.0,44.0,38.82,27.76
2016,3,6,17,15,0.0,31.5,4.95,11.5,31.5,27.76,18.02
2016,3,6,17,30,0.0,19.0,5.0,11.0,19.0,16.71,8.21
2016,3,6,17,45,0.0,9.5,5.1,11.0,9.5,8.34,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,14.5,2.9,8.5,17.5,17.15,0.0
2016,3,7,7,0,73.0,29.0,3.0,9.0,35.0,45.33,26.41
2016,3,7,7,15,107.5,49.0,3.1,9.0,65.0,79.56,57.82
2016,3,7,7,30,142.0,69.0,3.2,9.0,95.0,118.14,92.11
2016,3,7,7,45,161.5,89.5,3.3,9.0,128.0,156.15,126.51
2016,3,7,8,0,181.0,110.0,3.4,9.0,161.0,196.51,162.56
2016,3,7,8,15,194.5,130.0,3.45,9.0,194.0,235.63,196.98
2016,3,7,8,30,208.0,150.0,3.5,9.0,227.0,276.11,231.84
2016,3,7,8,45,298.0,158.5,3.55,9.5,284.5,350.55,294.51
2016,3,7,9,0,388.0,167.0,3.6,10.0,342.0,445.07,371.99
2016,3,7,9,15,298.5,200.5,3.6,10.0,343.5,428.45,356.75
2016,3,7,9,30,209.0,234.0,3.6,10.0,345.0,401.44,332.85
2016,3,7,9,45,165.0,253.5,3.65,10.5,344.5,397.58,327.67
2016,3,7,10,0,121.0,273.0,3.7,11.0,344.0,389.7,318.97
2016,3,7,10,15,76.5,266.0,3.75,11.0,312.0,333.37,272.34
2016,3,7,10,30,32.0,259.0,3.8,11.0,280.0,287.9,233.97
2016,3,7,10,45,22.0,245.0,3.85,11.5,260.0,249.69,202.2
2016,3,7,11,0,12.0,231.0,3.9,12.0,240.0,226.33,182.39
2016,3,7,11,15,57.0,286.0,3.95,12.0,327.5,343.28,277.82
2016,3,7,11,30,102.0,341.0,4.0,12.0,415.0,449.99,362.46
2016,3,7,11,45,169.0,347.0,4.1,12.0,470.5,542.58,435.71
2016,3,7,12,0,236.0,353.0,4.2,12.0,526.0,617.93,494.92
2016,3,7,12,15,235.0,354.0,4.25,12.0,526.5,618.95,495.37
2016,3,7,12,30,234.0,355.0,4.3,12.0,527.0,618.9,495.48
2016,3,7,12,45,177.5,352.5,4.35,12.0,482.0,558.34,447.85
2016,3,7,13,0,121.0,350.0,4.4,12.0,437.0,497.79,399.84
2016,3,7,13,15,172.5,342.0,4.4,12.0,464.0,537.13,432.6
2016,3,7,13,30,224.0,334.0,4.4,12.0,491.0,574.11,462.92
2016,3,7,13,45,302.5,306.5,4.4,12.5,511.0,628.21,506.01
2016,3,7,14,0,381.0,279.0,4.4,13.0,531.0,660.08,531.9
2016,3,7,14,15,333.0,275.5,4.35,13.0,488.5,601.63,486.46
2016,3,7,14,30,285.0,272.0,4.3,13.0,446.0,544.93,442.29
2016,3,7,14,45,327.5,246.0,4.25,13.0,435.0,538.8,439.55
2016,3,7,15,0,370.0,220.0,4.2,13.0,424.0,528.36,432.99
2016,3,7,15,15,552.0,163.5,4.05,13.0,441.5,594.24,487.83
2016,3,7,15,30,734.0,107.0,3.9,13.0,459.0,634.44,520.98
2016,3,7,15,45,715.5,99.0,3.8,13.0,414.5,575.43,473.65
2016,3,7,16,0,697.0,91.0,3.7,13.0,370.0,516.41,425.57
2016,3,7,16,15,655.0,85.5,3.55,12.5,320.5,448.2,369.2
2016,3,7,16,30,613.0,80.0,3.4,12.0,271.0,383.18,313.71
2016,3,7,16,45,560.5,71.0,3.3,11.5,221.5,313.92,253.28
2016,3,7,17,0,508.0,62.0,3.2,11.0,172.0,250.06,195.94
2016,3,7,17,15,411.5,51.5,3.25,10.5,125.0,178.27,132.75
2016,3,7,17,30,315.0,41.0,3.3,10.0,78.0,118.26,80.41
2016,3,7,17,45,157.5,20.5,3.35,10.0,39.0,48.8,20.45
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.5,25.5,29.44,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,51.0,77.39,46.51
2016,3,8,7,15,306.5,45.5,1.95,8.5,92.0,127.45,91.21
2016,3,8,7,30,388.0,60.0,1.9,9.0,133.0,187.95,144.47
2016,3,8,7,45,423.5,75.0,1.85,9.5,177.0,242.2,193.82
2016,3,8,8,0,459.0,90.0,1.8,10.0,221.0,300.35,245.28
2016,3,8,8,15,513.5,93.5,1.75,10.5,265.5,363.19,299.0
2016,3,8,8,30,568.0,97.0,1.7,11.0,310.0,427.93,352.64
2016,3,8,8,45,654.0,98.5,1.7,11.5,374.0,513.71,421.25
2016,3,8,9,0,740.0,100.0,1.7,12.0,438.0,606.68,492.87
2016,3,8,9,15,543.5,157.5,1.75,12.0,418.5,564.48,458.02
2016,3,8,9,30,347.0,215.0,1.8,12.0,399.0,494.92,401.66
2016,3,8,9,45,462.5,197.0,1.85,12.0,461.5,595.7,481.02
2016,3,8,10,0,578.0,179.0,1.9,12.0,524.0,691.38,553.59
2016,3,8,10,15,570.5,193.5,1.9,12.0,549.0,723.3,575.07
2016,3,8,10,30,563.0,208.0,1.9,12.0,574.0,752.55,594.9
2016,3,8,10,45,387.0,269.0,1.95,12.0,525.0,658.33,521.44
2016,3,8,11,0,211.0,330.0,2.0,12.0,476.0,553.72,439.11
2016,3,8,11,15,124.5,315.5,1.95,12.0,402.5,458.28,364.8
2016,3,8,11,30,38.0,301.0,1.9,12.0,329.0,341.57,272.05
2016,3,8,11,45,36.5,302.5,1.9,12.0,329.5,342.09,272.81
2016,3,8,12,0,35.0,304.0,1.9,12.0,330.0,342.47,272.93
2016,3,8,12,15,73.0,330.0,1.9,12.0,384.5,409.84,326.41
2016,3,8,12,30,111.0,356.0,1.9,12.0,439.0,477.47,378.75
2016,3,8,12,45,61.0,295.5,1.95,12.0,341.0,358.97,286.38
2016,3,8,13,0,11.0,235.0,2.0,12.0,243.0,229.26,183.0
2016,3,8,13,15,60.5,285.0,2.05,11.5,327.5,345.65,278.25
2016,3,8,13,30,110.0,335.0,2.1,11.0,412.0,448.21,359.62
2016,3,8,13,45,55.0,251.5,2.2,11.0,290.5,301.77,243.77
2016,3,8,14,0,0.0,168.0,2.3,11.0,169.0,153.06,122.33
2016,3,8,14,15,0.0,131.0,2.15,11.0,131.5,117.83,93.67
2016,3,8,14,30,0.0,94.0,2.0,11.0,94.0,83.38,65.1
2016,3,8,14,45,0.0,129.0,1.85,11.0,129.0,116.13,92.74
2016,3,8,15,0,0.0,164.0,1.7,11.0,164.0,150.14,121.17
2016,3,8,15,15,12.5,174.0,1.55,10.5,180.5,169.61,138.13
2016,3,8,15,30,25.0,184.0,1.4,10.0,197.0,188.38,154.45
2016,3,8,15,45,12.5,117.0,1.3,10.0,123.5,113.57,91.92
2016,3,8,16,0,0.0,50.0,1.2,10.0,50.0,44.13,32.68
2016,3,8,16,15,0.0,43.5,1.2,9.5,43.5,38.36,27.89
2016,3,8,16,30,0.0,37.0,1.2,9.0,37.0,32.6,22.97
2016,3,8,16,45,0.0,30.0,1.3,9.0,30.0,26.41,17.53
2016,3,8,17,0,0.0,23.0,1.4,9.0,23.0,20.23,12.04
2016,3,8,17,15,0.0,17.0,1.45,8.5,17.0,14.94,7.3
2016,3,8,17,30,0.0,11.0,1.5,8.0,11.0,9.65,2.52
2016,3,8,17,45,0.0,6.0,1.6,8.0,6.0,5.26,0.0
2016,3,8,18,0,0.0,1.0,1.7,8.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,17.0,2.4,10.0,27.5,31.61,0.0
2016,3,9,7,0,231.0,34.0,2.4,10.0,55.0,81.65,50.25
2016,3,9,7,15,334.5,46.0,2.4,10.0,99.0,136.72,97.77
2016,3,9,7,30,438.0,58.0,2.4,10.0,143.0,203.88,156.35
2016,3,9,7,45,219.0,59.5,2.4,10.5,102.0,150.96,120.56
2016,3,9,8,0,0.0,61.0,2.4,11.0,61.0,53.92,41.09
2016,3,9,8,15,0.0,74.0,2.35,11.0,74.0,65.76,51.35
2016,3,9,8,30,0.0,87.0,2.3,11.0,87.0,77.67,61.44
2016,3,9,8,45,0.0,92.0,2.3,11.5,92.0,82.07,64.89
2016,3,9,9,0,0.0,97.0,2.3,12.0,97.0,86.53,68.34
2016,3,9,9,15,6.0,142.5,2.25,12.0,146.0,133.91,108.06
2016,3,9,9,30,12.0,188.0,2.2,12.0,195.0,183.04,148.48
2016,3,9,9,45,6.0,178.0,2.15,12.5,182.0,168.33,135.47
2016,3,9,10,0,0.0,168.0,2.1,13.0,169.0,153.46,122.53
2016,3,9,10,15,8.0,201.0,2.1,13.0,206.5,192.47,154.41
2016,3,9,10,30,16.0,234.0,2.1,13.0,244.0,232.51,186.58
2016,3,9,10,45,14.5,235.5,2.15,13.5,245.5,232.73,185.99
2016,3,9,11,0,13.0,237.0,2.2,14.0,247.0,232.9,185.52
2016,3,9,11,15,13.0,240.0,2.25,14.0,250.0,235.97,187.8
2016,3,9,11,30,13.0,243.0,2.3,14.0,253.0,239.04,190.11
2016,3,9,11,45,19.5,266.0,2.35,14.5,280.5,268.71,213.37
2016,3,9,12,0,26.0,289.0,2.4,15.0,308.0,298.72,236.57
2016,3,9,12,15,13.0,201.0,2.4,15.0,210.5,197.69,156.3
2016,3,9,12,30,0.0,113.0,2.4,15.0,113.0,100.99,77.83
2016,3,9,12,45,5.0,171.5,2.45,15.5,175.5,161.1,126.83
2016,3,9,13,0,10.0,230.0,2.5,16.0,238.0,223.13,176.24
2016,3,9,13,15,9.0,223.0,2.5,16.0,230.0,215.17,169.83
2016,3,9,13,30,8.0,216.0,2.5,16.0,222.0,207.24,163.66
2016,3,9,13,45,16.5,237.5,2.55,16.0,249.0,236.64,187.6
2016,3,9,14,0,25.0,259.0,2.6,16.0,276.0,266.06,211.36
2016,3,9,14,15,19.5,238.5,2.6,16.0,251.5,240.07,190.82
2016,3,9,14,30,14.0,218.0,2.6,16.0,227.0,214.54,170.66
2016,3,9,14,45,17.5,214.0,2.6,16.0,224.5,213.37,170.25
2016,3,9,15,0,21.0,210.0,2.6,16.0,222.0,211.97,169.61
2016,3,9,15,15,29.0,202.0,2.5,15.5,217.5,219.89,176.91
2016,3,9,15,30,37.0,194.0,2.4,15.0,213.0,216.16,174.74
2016,3,9,15,45,18.5,132.0,2.3,15.0,141.5,131.78,105.51
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,61.89,47.0
2016,3,9,16,15,0.0,61.0,2.05,14.5,61.0,53.89,40.48
2016,3,9,16,30,0.0,52.0,1.9,14.0,52.0,45.9,33.81
2016,3,9,16,45,0.0,42.5,1.75,14.0,42.5,37.48,26.59
2016,3,9,17,0,0.0,33.0,1.6,14.0,33.0,29.07,19.29
2016,3,9,17,15,0.0,24.0,1.6,13.5,24.0,21.12,12.33
2016,3,9,17,30,0.0,15.0,1.6,13.0,15.0,13.18,5.34
2016,3,9,17,45,0.0,8.5,1.6,13.0,8.5,7.46,0.0
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,16.0,3.35,12.5,16.0,14.1,0.0
2016,3,10,7,0,0.0,32.0,3.4,13.0,32.0,28.78,17.48
2016,3,10,7,15,18.0,52.5,3.45,13.0,56.5,54.3,39.44
2016,3,10,7,30,36.0,73.0,3.5,13.0,81.0,80.97,62.47
2016,3,10,7,45,47.0,95.0,3.55,13.5,107.5,109.01,86.76
2016,3,10,8,0,58.0,117.0,3.6,14.0,134.0,138.5,111.97
2016,3,10,8,15,67.5,137.5,3.75,14.0,161.0,167.03,136.27
2016,3,10,8,30,77.0,158.0,3.9,14.0,188.0,196.7,161.2
2016,3,10,8,45,81.0,179.0,4.05,14.5,214.0,224.71,183.99
2016,3,10,9,0,85.0,200.0,4.2,15.0,240.0,253.14,206.76
2016,3,10,9,15,52.5,201.5,4.15,15.0,227.0,235.17,191.01
2016,3,10,9,30,20.0,203.0,4.1,15.0,214.0,203.86,164.24
2016,3,10,9,45,10.0,171.5,4.1,15.0,177.0,164.95,131.9
2016,3,10,10,0,0.0,140.0,4.1,15.0,140.0,126.42,99.72
2016,3,10,10,15,0.0,99.5,4.0,15.0,99.5,88.44,68.22
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,52.24,38.09
2016,3,10,10,45,0.0,46.5,3.8,15.5,46.5,41.16,28.75
2016,3,10,11,0,0.0,34.0,3.7,16.0,34.0,30.09,19.45
2016,3,10,11,15,0.0,86.5,3.6,16.0,86.5,76.76,58.03
2016,3,10,11,30,0.0,139.0,3.5,16.0,139.0,125.21,97.55
2016,3,10,11,45,0.0,141.0,3.45,16.0,141.0,127.09,98.95
2016,3,10,12,0,0.0,143.0,3.4,16.0,143.0,128.98,100.43
2016,3,10,12,15,0.0,150.5,3.3,16.0,150.5,136.05,106.13
2016,3,10,12,30,0.0,158.0,3.2,16.0,158.0,143.16,111.87
2016,3,10,12,45,0.0,102.0,3.15,16.0,102.0,90.84,69.36
2016,3,10,13,0,0.0,46.0,3.1,16.0,46.0,40.76,28.23
2016,3,10,13,15,0.0,63.5,3.0,15.5,63.5,56.3,41.22
2016,3,10,13,30,0.0,81.0,2.9,15.0,81.0,71.86,54.21
2016,3,10,13,45,0.0,79.0,2.8,15.0,79.0,70.06,52.78
2016,3,10,14,0,0.0,77.0,2.7,15.0,77.0,68.26,51.37
2016,3,10,14,15,0.0,72.5,2.55,15.0,72.5,64.23,48.12
2016,3,10,14,30,0.0,68.0,2.4,15.0,68.0,60.21,44.87
2016,3,10,14,45,0.0,57.0,2.3,15.0,57.0,50.42,36.8
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,40.65,28.69
2016,3,10,15,15,0.0,38.5,2.1,15.0,38.5,33.99,23.17
2016,3,10,15,30,0.0,31.0,2.0,15.0,31.0,27.34,17.61
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,25.56,16.17
2016,3,10,16,0,0.0,27.0,1.8,15.0,27.0,23.79,14.71
2016,3,10,16,15,0.0,23.5,1.75,14.5,23.5,20.69,12.14
2016,3,10,16,30,0.0,20.0,1.7,14.0,20.0,17.59,9.53
2016,3,10,16,45,0.0,16.0,1.7,14.0,16.0,14.06,6.48
2016,3,10,17,0,0.0,12.0,1.7,14.0,12.0,10.54,3.41
2016,3,10,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.08
2016,3,10,17,30,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.5,2.05,13.0,3.5,3.07,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,12.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,5.2,12.0,9.0,7.9,0.78
2016,3,11,7,15,0.0,16.0,5.15,12.0,16.0,14.06,6.28
2016,3,11,7,30,0.0,23.0,5.1,12.0,23.0,20.23,11.76
2016,3,11,7,45,0.0,30.5,5.05,12.0,30.5,26.85,17.59
2016,3,11,8,0,0.0,38.0,5.0,12.0,38.0,33.49,23.37
2016,3,11,8,15,0.0,45.5,4.85,12.0,45.5,40.13,29.08
2016,3,11,8,30,0.0,53.0,4.7,12.0,53.0,46.79,34.73
2016,3,11,8,45,0.0,42.0,4.55,12.0,42.0,37.05,26.28
2016,3,11,9,0,0.0,31.0,4.4,12.0,31.0,27.34,17.86
2016,3,11,9,15,0.0,37.0,4.45,12.0,37.0,32.66,22.35
2016,3,11,9,30,0.0,43.0,4.5,12.0,43.0,37.98,26.82
2016,3,11,9,45,0.0,82.5,4.6,12.0,82.5,73.08,56.45
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,109.37,86.75
2016,3,11,10,15,0.0,136.5,4.45,12.0,136.5,122.95,97.83
2016,3,11,10,30,0.0,151.0,4.2,12.0,151.0,136.62,108.94
2016,3,11,10,45,0.0,93.5,4.0,12.0,93.5,82.97,64.2
2016,3,11,11,0,0.0,36.0,3.8,12.0,36.0,31.87,21.29
2016,3,11,11,15,25.0,179.5,3.6,12.0,198.0,197.91,160.01
2016,3,11,11,30,50.0,323.0,3.4,12.0,360.0,376.36,302.49
2016,3,11,11,45,137.5,344.5,3.25,12.5,447.5,506.29,404.35
2016,3,11,12,0,225.0,366.0,3.1,13.0,535.0,619.67,490.33
2016,3,11,12,15,375.5,319.0,3.15,13.0,601.0,737.83,581.62
2016,3,11,12,30,526.0,272.0,3.2,13.0,667.0,854.95,669.59
2016,3,11,12,45,276.5,282.0,3.25,13.0,490.0,594.42,472.85
2016,3,11,13,0,27.0,292.0,3.3,13.0,313.0,319.6,254.48
2016,3,11,13,15,14.5,231.0,3.6,13.0,242.0,228.16,182.56
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,156.53,124.37
2016,3,11,13,45,1.0,133.5,4.2,13.0,134.0,120.96,95.4
2016,3,11,14,0,0.0,97.0,4.5,13.0,97.0,86.15,66.67
2016,3,11,14,15,151.5,187.5,4.65,12.5,282.5,328.33,271.26
2016,3,11,14,30,303.0,278.0,4.8,12.0,468.0,564.44,461.54
2016,3,11,14,45,151.5,218.5,4.95,12.0,313.5,350.32,288.67
2016,3,11,15,0,0.0,159.0,5.1,12.0,159.0,144.9,116.5
2016,3,11,15,15,34.0,184.5,5.0,11.5,201.5,204.12,167.64
2016,3,11,15,30,68.0,210.0,4.9,11.0,244.0,253.61,209.99
2016,3,11,15,45,34.0,130.5,4.85,11.0,147.5,145.59,119.38
2016,3,11,16,0,0.0,51.0,4.8,11.0,51.0,45.02,33.26
2016,3,11,16,15,0.0,44.5,4.65,10.5,44.5,39.25,28.47
2016,3,11,16,30,0.0,38.0,4.5,10.0,38.0,33.49,23.57
2016,3,11,16,45,254.0,52.0,4.4,10.0,111.0,163.75,133.46
2016,3,11,17,0,508.0,66.0,4.3,10.0,184.0,251.92,199.21
2016,3,11,17,15,416.5,56.0,4.2,9.5,136.5,182.1,136.88
2016,3,11,17,30,325.0,46.0,4.1,9.0,89.0,122.16,84.43
2016,3,11,17,45,179.5,30.0,4.05,9.0,52.0,62.05,34.16
2016,3,11,18,0,34.0,14.0,4.0,9.0,15.0,15.56,0.0
2016,3,11,18,15,17.0,7.0,3.95,9.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.5,3.45,10.0,17.5,15.42,1.77
2016,3,12,7,0,0.0,35.0,3.6,10.0,35.0,31.44,20.35
2016,3,12,7,15,13.5,57.0,3.7,10.0,59.5,55.29,41.12
2016,3,12,7,30,27.0,79.0,3.8,10.0,84.0,83.96,66.14
2016,3,12,7,45,39.5,101.5,3.95,10.5,112.0,112.52,90.96
2016,3,12,8,0,52.0,124.0,4.1,11.0,140.0,142.74,116.94
2016,3,12,8,15,66.0,143.5,4.2,11.0,167.5,172.05,142.09
2016,3,12,8,30,80.0,163.0,4.3,11.0,195.0,203.04,168.39
2016,3,12,8,45,40.0,123.5,4.4,11.0,139.5,141.26,115.9
2016,3,12,9,0,0.0,84.0,4.5,11.0,84.0,74.36,58.17
2016,3,12,9,15,48.5,165.0,4.55,11.0,192.0,193.12,159.38
2016,3,12,9,30,97.0,246.0,4.6,11.0,300.0,317.63,262.41
2016,3,12,9,45,60.5,241.0,4.65,11.5,275.5,286.69,235.05
2016,3,12,10,0,24.0,236.0,4.7,12.0,251.0,240.33,195.35
2016,3,12,10,15,19.5,235.5,4.75,12.0,248.0,236.27,191.64
2016,3,12,10,30,15.0,235.0,4.8,12.0,245.0,231.97,187.68
2016,3,12,10,45,18.0,250.0,4.85,12.0,262.5,249.91,202.11
2016,3,12,11,0,21.0,265.0,4.9,12.0,280.0,268.04,216.62
2016,3,12,11,15,10.5,207.5,5.0,12.0,215.0,200.96,161.66
2016,3,12,11,30,0.0,150.0,5.1,12.0,150.0,135.52,107.49
2016,3,12,11,45,0.0,92.5,5.2,12.5,92.5,82.15,63.15
2016,3,12,12,0,0.0,35.0,5.3,13.0,35.0,31.01,20.38
2016,3,12,12,15,0.0,35.0,5.2,13.0,35.0,31.01,20.39
2016,3,12,12,30,0.0,35.0,5.1,13.0,35.0,31.01,20.39
2016,3,12,12,45,2.5,113.0,5.1,13.0,115.0,103.48,80.88
2016,3,12,13,0,5.0,191.0,5.1,13.0,195.0,179.63,143.5
2016,3,12,13,15,2.5,166.5,5.05,13.0,168.5,153.62,122.12
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,127.98,101.06
2016,3,12,13,45,6.5,188.0,4.95,13.0,192.5,178.03,142.6
2016,3,12,14,0,13.0,234.0,4.9,13.0,243.0,229.18,184.63
2016,3,12,14,15,11.0,220.5,4.75,13.0,228.0,213.88,172.26
2016,3,12,14,30,9.0,207.0,4.6,13.0,213.0,198.75,160.13
2016,3,12,14,45,31.0,224.0,4.5,13.0,242.0,245.33,199.23
2016,3,12,15,0,53.0,241.0,4.4,13.0,271.0,279.84,228.13
2016,3,12,15,15,53.5,224.0,4.3,13.0,252.5,260.13,212.47
2016,3,12,15,30,54.0,207.0,4.2,13.0,234.0,240.39,196.76
2016,3,12,15,45,27.0,173.0,4.1,13.0,186.5,185.21,151.07
2016,3,12,16,0,0.0,139.0,4.0,13.0,139.0,127.29,102.61
2016,3,12,16,15,0.0,120.5,3.9,12.5,120.5,109.88,88.42
2016,3,12,16,30,0.0,102.0,3.8,12.0,102.0,92.57,74.03
2016,3,12,16,45,0.0,83.5,3.75,12.0,83.5,75.37,59.35
2016,3,12,17,0,0.0,65.0,3.7,12.0,65.0,58.26,44.54
2016,3,12,17,15,0.0,48.0,3.6,12.0,48.0,42.69,30.88
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,27.33,17.32
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,15.84,6.48
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.27,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.6,12.0,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,3.7,12.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,3.75,12.0,12.0,10.53,3.33
2016,3,13,7,30,0.0,17.0,3.8,12.0,17.0,14.94,7.24
2016,3,13,7,45,0.0,23.0,3.9,12.5,23.0,20.23,11.86
2016,3,13,8,0,0.0,29.0,4.0,13.0,29.0,25.53,16.42
2016,3,13,8,15,0.0,34.5,4.05,13.0,34.5,30.4,20.59
2016,3,13,8,30,0.0,40.0,4.1,13.0,40.0,35.28,24.71
2016,3,13,8,45,0.0,48.5,4.2,13.0,48.5,42.81,31.07
2016,3,13,9,0,0.0,57.0,4.3,13.0,57.0,50.36,37.39
2016,3,13,9,15,0.0,69.0,4.3,13.0,69.0,61.04,46.31
2016,3,13,9,30,0.0,81.0,4.3,13.0,81.0,71.73,55.18
2016,3,13,9,45,0.0,123.5,4.3,13.0,123.5,110.79,87.72
2016,3,13,10,0,0.0,166.0,4.3,13.0,166.0,151.09,120.84
2016,3,13,10,15,10.0,208.0,4.35,13.0,215.0,200.46,161.4
2016,3,13,10,30,20.0,250.0,4.4,13.0,264.0,251.3,202.63
2016,3,13,10,45,11.5,216.5,4.45,13.0,225.0,210.37,168.88
2016,3,13,11,0,3.0,183.0,4.5,13.0,186.0,169.83,135.42
2016,3,13,11,15,4.5,192.5,4.55,13.0,196.0,180.46,144.08
2016,3,13,11,30,6.0,202.0,4.6,13.0,206.0,191.17,152.74
2016,3,13,11,45,4.5,190.5,4.65,13.5,194.0,178.59,142.09
2016,3,13,12,0,3.0,179.0,4.7,14.0,182.0,166.06,131.55
2016,3,13,12,15,5.5,198.0,4.65,14.0,202.5,186.87,148.53
2016,3,13,12,30,8.0,217.0,4.6,14.0,223.0,207.85,165.55
2016,3,13,12,45,6.0,201.5,4.6,14.0,206.0,190.73,151.65
2016,3,13,13,0,4.0,186.0,4.6,14.0,189.0,173.74,137.89
2016,3,13,13,15,7.0,208.0,4.5,14.0,213.5,197.96,157.74
2016,3,13,13,30,10.0,230.0,4.4,14.0,238.0,222.39,177.64
2016,3,13,13,45,12.5,235.5,4.35,14.0,245.0,230.12,184.1
2016,3,13,14,0,15.0,241.0,4.3,14.0,252.0,237.79,190.57
2016,3,13,14,15,7.5,181.5,4.2,14.0,187.0,172.4,137.58
2016,3,13,14,30,0.0,122.0,4.1,14.0,122.0,109.28,85.73
2016,3,13,14,45,0.0,123.5,4.05,14.0,123.5,110.75,87.2
2016,3,13,15,0,0.0,125.0,4.0,14.0,125.0,112.26,88.66
2016,3,13,15,15,0.0,134.0,3.9,13.5,134.0,120.97,96.32
2016,3,13,15,30,0.0,143.0,3.8,13.0,143.0,129.92,104.24
2016,3,13,15,45,0.0,107.5,3.75,13.0,107.5,96.34,76.34
2016,3,13,16,0,0.0,72.0,3.7,13.0,72.0,63.67,48.89
2016,3,13,16,15,0.0,62.5,3.65,13.0,62.5,55.22,41.83
2016,3,13,16,30,0.0,53.0,3.6,13.0,53.0,46.78,34.69
2016,3,13,16,45,0.0,43.5,3.55,13.0,43.5,38.36,27.46
2016,3,13,17,0,0.0,34.0,3.5,13.0,34.0,29.95,20.15
2016,3,13,17,15,0.0,25.5,3.45,13.0,25.5,22.44,13.54
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,14.94,6.9
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.78,1.15
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.36,0.0
