Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,78.0,24.0,2.5,9.5,33.0,34.14,14.22
2016,3,14,7,0,156.0,48.0,2.5,10.0,66.0,79.46,54.15
2016,3,14,7,15,225.0,66.0,2.5,10.0,107.5,125.54,93.53
2016,3,14,7,30,294.0,84.0,2.5,10.0,149.0,185.36,145.65
2016,3,14,7,45,346.0,99.0,2.55,10.5,194.5,240.38,194.12
2016,3,14,8,0,398.0,114.0,2.6,11.0,240.0,301.38,246.92
2016,3,14,8,15,463.0,115.0,2.6,11.0,285.0,359.93,297.28
2016,3,14,8,30,528.0,116.0,2.6,11.0,330.0,424.7,351.77
2016,3,14,8,45,514.5,136.5,2.65,11.5,366.0,468.83,387.18
2016,3,14,9,0,501.0,157.0,2.7,12.0,402.0,510.28,419.27
2016,3,14,9,15,399.0,198.5,2.65,12.0,404.5,508.55,415.7
2016,3,14,9,30,297.0,240.0,2.6,12.0,407.0,484.61,394.53
2016,3,14,9,45,225.0,266.5,2.6,12.0,398.0,456.98,371.07
2016,3,14,10,0,153.0,293.0,2.6,12.0,389.0,435.24,351.63
2016,3,14,10,15,230.5,299.0,2.6,12.0,451.5,514.92,414.9
2016,3,14,10,30,308.0,305.0,2.6,12.0,514.0,614.65,491.09
2016,3,14,10,45,242.0,327.0,2.6,12.5,495.0,571.16,454.63
2016,3,14,11,0,176.0,349.0,2.6,13.0,476.0,539.0,427.22
2016,3,14,11,15,167.5,358.0,2.6,13.0,481.0,544.66,430.96
2016,3,14,11,30,159.0,367.0,2.6,13.0,486.0,549.3,433.73
2016,3,14,11,45,244.5,358.5,2.6,13.5,544.0,627.36,493.5
2016,3,14,12,0,330.0,350.0,2.6,14.0,602.0,724.23,564.59
2016,3,14,12,15,257.0,363.5,2.65,14.0,560.0,666.65,520.06
2016,3,14,12,30,184.0,377.0,2.7,14.0,518.0,589.46,461.85
2016,3,14,12,45,362.0,321.0,2.75,14.0,594.5,722.54,566.02
2016,3,14,13,0,540.0,265.0,2.8,14.0,671.0,851.47,662.54
2016,3,14,13,15,532.0,264.0,2.85,14.0,657.5,833.91,649.5
2016,3,14,13,30,524.0,263.0,2.9,14.0,644.0,814.09,636.13
2016,3,14,13,45,679.0,198.0,3.0,14.0,675.5,882.72,689.76
2016,3,14,14,0,834.0,133.0,3.1,14.0,707.0,928.36,723.02
2016,3,14,14,15,822.0,130.5,3.15,14.0,676.0,888.66,696.03
2016,3,14,14,30,810.0,128.0,3.2,14.0,645.0,846.51,667.76
2016,3,14,14,45,792.0,125.5,3.3,14.0,607.5,797.28,634.29
2016,3,14,15,0,774.0,123.0,3.4,14.0,570.0,750.31,601.95
2016,3,14,15,15,752.0,119.5,3.4,13.5,527.5,694.32,562.15
2016,3,14,15,30,730.0,116.0,3.4,13.0,485.0,637.92,520.13
2016,3,14,15,45,696.5,112.0,3.45,13.0,437.0,573.73,469.97
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,511.01,419.55
2016,3,14,16,15,622.0,101.5,3.45,12.5,339.5,443.73,364.52
2016,3,14,16,30,581.0,95.0,3.4,12.0,290.0,379.63,310.36
2016,3,14,16,45,521.5,86.0,3.35,11.5,239.5,309.3,249.7
2016,3,14,17,0,462.0,77.0,3.3,11.0,189.0,242.8,191.05
2016,3,14,17,15,374.5,65.0,3.2,10.5,141.5,175.75,132.29
2016,3,14,17,30,287.0,53.0,3.1,10.0,94.0,119.54,83.74
2016,3,14,17,45,143.5,36.0,3.05,10.0,56.5,58.89,35.02
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,16.79,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.64,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,51.0,11.0,1.8,8.0,12.0,12.89,0.0
2016,3,15,6,45,198.5,25.5,1.8,8.5,48.0,52.64,24.55
2016,3,15,7,0,346.0,40.0,1.8,9.0,84.0,111.24,73.18
2016,3,15,7,15,437.5,50.0,1.75,9.5,131.5,168.8,122.82
2016,3,15,7,30,529.0,60.0,1.7,10.0,179.0,237.69,183.32
2016,3,15,7,45,594.5,66.0,1.65,10.5,231.0,303.55,241.8
2016,3,15,8,0,660.0,72.0,1.6,11.0,283.0,376.42,304.62
2016,3,15,8,15,698.5,77.0,1.6,11.5,333.5,441.38,359.46
2016,3,15,8,30,737.0,82.0,1.6,12.0,384.0,508.05,413.61
2016,3,15,8,45,767.0,85.0,1.6,12.5,432.5,570.97,462.85
2016,3,15,9,0,797.0,88.0,1.6,13.0,481.0,634.95,511.08
2016,3,15,9,15,816.5,91.0,1.55,13.5,524.5,692.18,552.09
2016,3,15,9,30,836.0,94.0,1.5,14.0,568.0,748.7,589.47
2016,3,15,9,45,852.5,95.5,1.45,14.5,606.5,800.1,622.21
2016,3,15,10,0,869.0,97.0,1.4,15.0,645.0,842.75,648.16
2016,3,15,10,15,879.5,99.0,1.4,15.0,677.0,885.29,675.51
2016,3,15,10,30,890.0,101.0,1.4,15.0,709.0,925.22,700.8
2016,3,15,10,45,899.0,101.5,1.4,15.5,734.5,959.23,720.62
2016,3,15,11,0,908.0,102.0,1.4,16.0,760.0,990.1,738.25
2016,3,15,11,15,913.0,102.5,1.4,16.0,777.0,1013.73,752.51
2016,3,15,11,30,918.0,103.0,1.4,16.0,794.0,1033.71,764.54
2016,3,15,11,45,921.0,103.0,1.45,16.5,803.5,1047.36,772.06
2016,3,15,12,0,924.0,103.0,1.5,17.0,813.0,1057.09,777.26
2016,3,15,12,15,924.5,103.0,1.55,17.0,814.0,1060.33,779.94
2016,3,15,12,30,925.0,103.0,1.6,17.0,815.0,1059.54,780.29
2016,3,15,12,45,926.5,101.0,1.65,17.0,808.5,1053.49,777.43
2016,3,15,13,0,928.0,99.0,1.7,17.0,802.0,1043.41,772.15
2016,3,15,13,15,924.5,98.5,1.75,17.0,786.5,1026.13,762.33
2016,3,15,13,30,921.0,98.0,1.8,17.0,771.0,1005.06,750.15
2016,3,15,13,45,914.0,97.0,1.85,17.0,748.0,976.47,733.02
2016,3,15,14,0,907.0,96.0,1.9,17.0,725.0,944.53,713.6
2016,3,15,14,15,898.0,94.5,1.95,17.0,694.5,907.08,690.31
2016,3,15,14,30,889.0,93.0,2.0,17.0,664.0,866.79,664.84
2016,3,15,14,45,875.5,91.0,2.05,17.0,627.0,819.67,634.27
2016,3,15,15,0,862.0,89.0,2.1,17.0,590.0,776.45,606.01
2016,3,15,15,15,844.5,86.5,2.1,16.5,547.5,721.48,569.45
2016,3,15,15,30,827.0,84.0,2.1,16.0,505.0,665.45,530.39
2016,3,15,15,45,803.5,80.0,2.15,16.0,457.5,603.24,483.57
2016,3,15,16,0,780.0,76.0,2.2,16.0,410.0,541.27,435.3
2016,3,15,16,15,745.5,72.0,2.2,15.5,359.5,474.21,381.84
2016,3,15,16,30,711.0,68.0,2.2,15.0,309.0,409.34,328.05
2016,3,15,16,45,660.5,62.0,2.2,14.5,257.5,339.18,268.18
2016,3,15,17,0,610.0,56.0,2.2,14.0,206.0,273.36,210.12
2016,3,15,17,15,530.0,48.5,2.3,13.5,156.0,203.32,148.58
2016,3,15,17,30,450.0,41.0,2.4,13.0,106.0,142.87,95.68
2016,3,15,17,45,310.0,29.0,2.55,12.5,65.5,79.36,44.31
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,31.44,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,9.23,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,52.5,6.0,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,105.0,12.0,1.0,9.0,15.0,16.99,0.0
2016,3,16,6,45,254.5,25.0,0.9,10.0,52.5,60.91,29.89
2016,3,16,7,0,404.0,38.0,0.8,11.0,90.0,120.6,78.17
2016,3,16,7,15,491.5,47.0,0.8,11.5,139.5,179.92,129.11
2016,3,16,7,30,579.0,56.0,0.8,12.0,189.0,250.0,190.04
2016,3,16,7,45,634.5,62.0,0.85,12.5,240.5,315.13,247.31
2016,3,16,8,0,690.0,68.0,0.9,13.0,292.0,386.02,307.67
2016,3,16,8,15,727.0,72.5,1.0,13.5,343.5,450.63,361.51
2016,3,16,8,30,764.0,77.0,1.1,14.0,395.0,518.57,416.01
2016,3,16,8,45,791.5,80.0,1.25,14.5,443.0,581.32,465.08
2016,3,16,9,0,819.0,83.0,1.4,15.0,491.0,644.83,513.2
2016,3,16,9,15,837.5,86.0,1.4,15.0,535.0,702.33,554.81
2016,3,16,9,30,856.0,89.0,1.4,15.0,579.0,758.99,593.28
2016,3,16,9,45,870.5,91.0,1.45,15.5,617.5,803.8,622.16
2016,3,16,10,0,885.0,93.0,1.5,16.0,656.0,852.46,653.39
2016,3,16,10,15,894.5,94.5,1.5,16.5,687.5,894.08,678.68
2016,3,16,10,30,904.0,96.0,1.5,17.0,719.0,932.96,701.84
2016,3,16,10,45,911.5,97.0,1.55,17.5,743.5,966.46,721.92
2016,3,16,11,0,919.0,98.0,1.6,18.0,768.0,996.69,739.81
2016,3,16,11,15,923.0,99.0,1.6,18.0,785.0,1020.06,753.89
2016,3,16,11,30,927.0,100.0,1.6,18.0,802.0,1039.7,765.69
2016,3,16,11,45,929.5,100.0,1.6,18.5,810.5,1052.87,772.01
2016,3,16,12,0,932.0,100.0,1.6,19.0,819.0,1062.08,775.99
2016,3,16,12,15,932.0,100.0,1.6,19.0,819.5,1064.76,777.46
2016,3,16,12,30,932.0,100.0,1.6,19.0,820.0,1063.38,776.61
2016,3,16,12,45,933.5,97.5,1.65,19.0,813.5,1056.64,773.35
2016,3,16,13,0,935.0,95.0,1.7,19.0,807.0,1045.83,767.67
2016,3,16,13,15,931.0,94.0,1.7,19.0,791.0,1027.32,756.41
2016,3,16,13,30,927.0,93.0,1.7,19.0,775.0,1005.01,742.86
2016,3,16,13,45,920.5,92.0,1.7,19.0,751.5,976.68,725.46
2016,3,16,14,0,914.0,91.0,1.7,19.0,728.0,944.96,705.84
2016,3,16,14,15,905.0,89.5,1.7,19.0,697.5,907.23,682.16
2016,3,16,14,30,896.0,88.0,1.7,19.0,667.0,866.65,656.4
2016,3,16,14,45,883.5,86.0,1.7,19.0,630.0,820.03,626.25
2016,3,16,15,0,871.0,84.0,1.7,19.0,593.0,771.3,594.26
2016,3,16,15,15,854.0,81.5,1.65,18.5,550.5,716.93,558.38
2016,3,16,15,30,837.0,79.0,1.6,18.0,508.0,665.88,523.47
2016,3,16,15,45,813.5,76.0,1.6,18.0,461.0,604.31,477.68
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,542.95,430.55
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,476.15,378.08
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,411.36,325.15
2016,3,16,16,45,676.0,59.5,1.45,16.5,261.5,341.42,266.32
2016,3,16,17,0,628.0,54.0,1.4,16.0,210.0,276.49,209.72
2016,3,16,17,15,551.0,46.5,1.45,15.0,160.0,206.24,149.01
2016,3,16,17,30,474.0,39.0,1.5,14.0,110.0,145.2,96.19
2016,3,16,17,45,340.5,28.0,1.6,13.5,68.5,82.19,45.51
2016,3,16,18,0,207.0,17.0,1.7,13.0,27.0,34.19,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.0,13.5,9.42,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,82.0,6.5,2.1,10.5,9.5,5.91,0.0
2016,3,17,6,30,164.0,13.0,2.2,11.0,19.0,21.52,0.0
2016,3,17,6,45,313.0,25.0,2.35,11.5,59.0,68.47,34.31
2016,3,17,7,0,462.0,37.0,2.5,12.0,99.0,131.06,84.6
2016,3,17,7,15,545.5,44.5,2.45,12.5,149.5,191.63,137.45
2016,3,17,7,30,629.0,52.0,2.4,13.0,200.0,262.04,199.79
2016,3,17,7,45,681.5,57.5,2.4,13.5,253.0,328.54,259.29
2016,3,17,8,0,734.0,63.0,2.4,14.0,306.0,400.31,321.49
2016,3,17,8,15,769.0,67.0,2.3,14.5,358.0,466.57,377.14
2016,3,17,8,30,804.0,71.0,2.2,15.0,410.0,535.15,432.28
2016,3,17,8,45,828.5,74.5,2.1,15.5,458.5,598.68,481.26
2016,3,17,9,0,853.0,78.0,2.0,16.0,507.0,662.59,528.47
2016,3,17,9,15,871.0,80.5,1.9,16.5,551.5,715.88,565.18
2016,3,17,9,30,889.0,83.0,1.8,17.0,596.0,772.4,601.8
2016,3,17,9,45,902.0,85.0,1.75,17.5,634.5,823.03,633.68
2016,3,17,10,0,915.0,87.0,1.7,18.0,673.0,871.61,663.45
2016,3,17,10,15,924.0,88.5,1.65,18.0,705.0,913.79,689.58
2016,3,17,10,30,933.0,90.0,1.6,18.0,737.0,953.09,713.48
2016,3,17,10,45,939.5,91.0,1.55,18.5,762.0,986.4,731.79
2016,3,17,11,0,946.0,92.0,1.5,19.0,787.0,1016.27,747.68
2016,3,17,11,15,950.0,93.0,1.4,19.0,804.0,1040.1,760.15
2016,3,17,11,30,954.0,94.0,1.3,19.0,821.0,1060.08,770.1
2016,3,17,11,45,956.0,94.5,1.25,19.5,829.5,1073.55,775.42
2016,3,17,12,0,958.0,95.0,1.2,20.0,838.0,1082.93,778.34
2016,3,17,12,15,958.0,95.0,1.1,20.0,839.0,1085.6,777.67
2016,3,17,12,30,958.0,95.0,1.0,20.0,840.0,1084.11,774.58
2016,3,17,12,45,955.0,95.0,0.95,20.5,831.5,1075.44,766.91
2016,3,17,13,0,952.0,95.0,0.9,21.0,823.0,1062.71,757.02
2016,3,17,13,15,947.5,94.5,0.8,21.0,807.0,1043.95,743.94
2016,3,17,13,30,943.0,94.0,0.7,21.0,791.0,1021.35,728.67
2016,3,17,13,45,936.5,93.0,0.6,21.5,767.5,992.59,708.4
2016,3,17,14,0,930.0,92.0,0.5,22.0,744.0,960.36,686.2
2016,3,17,14,15,921.0,90.5,0.5,22.0,713.0,922.07,663.79
2016,3,17,14,30,912.0,89.0,0.5,22.0,682.0,880.87,639.39
2016,3,17,14,45,899.0,86.5,0.5,22.0,644.0,832.61,610.15
2016,3,17,15,0,886.0,84.0,0.5,22.0,606.0,782.24,579.13
2016,3,17,15,15,869.0,81.5,0.55,21.5,562.5,727.14,546.18
2016,3,17,15,30,852.0,79.0,0.6,21.0,519.0,675.28,513.76
2016,3,17,15,45,828.5,76.0,0.7,21.0,471.5,612.92,470.69
2016,3,17,16,0,805.0,73.0,0.8,21.0,424.0,550.74,425.78
2016,3,17,16,15,772.0,69.0,0.85,20.5,372.5,483.09,375.05
2016,3,17,16,30,739.0,65.0,0.9,20.0,321.0,417.43,323.44
2016,3,17,16,45,690.5,60.0,0.95,19.5,268.5,346.94,265.89
2016,3,17,17,0,642.0,55.0,1.0,19.0,216.0,281.43,210.17
2016,3,17,17,15,565.5,47.5,1.1,18.0,165.0,210.47,149.95
2016,3,17,17,30,489.0,40.0,1.2,17.0,114.0,148.64,97.24
2016,3,17,17,45,355.5,29.0,1.35,16.5,71.5,84.75,46.68
2016,3,17,18,0,222.0,18.0,1.5,16.0,29.0,36.11,0.0
2016,3,17,18,15,111.0,9.0,1.5,15.5,14.5,9.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,77.5,7.5,2.35,10.0,10.5,6.82,0.0
2016,3,18,6,30,155.0,15.0,2.4,10.0,21.0,24.46,0.0
2016,3,18,6,45,297.5,28.0,2.45,10.5,61.5,69.81,37.09
2016,3,18,7,0,440.0,41.0,2.5,11.0,102.0,131.42,86.45
2016,3,18,7,15,524.0,49.0,2.45,11.5,152.5,191.48,138.85
2016,3,18,7,30,608.0,57.0,2.4,12.0,203.0,261.75,201.03
2016,3,18,7,45,304.0,78.0,2.4,12.5,151.0,203.82,163.29
2016,3,18,8,0,0.0,99.0,2.4,13.0,99.0,89.21,70.72
2016,3,18,8,15,0.0,119.0,2.4,13.0,119.5,107.83,86.45
2016,3,18,8,30,0.0,139.0,2.4,13.0,140.0,126.58,101.91
2016,3,18,8,45,65.0,182.0,2.4,13.5,215.5,215.6,176.1
2016,3,18,9,0,130.0,225.0,2.4,14.0,291.0,316.7,257.9
2016,3,18,9,15,141.0,246.0,2.4,14.0,323.5,353.6,286.58
2016,3,18,9,30,152.0,267.0,2.4,14.0,356.0,391.3,315.73
2016,3,18,9,45,248.0,272.0,2.4,14.5,427.5,493.28,395.34
2016,3,18,10,0,344.0,277.0,2.4,15.0,499.0,590.07,468.51
2016,3,18,10,15,314.5,299.0,2.35,15.0,509.5,601.66,474.68
2016,3,18,10,30,285.0,321.0,2.3,15.0,520.0,610.17,479.06
2016,3,18,10,45,304.0,329.0,2.3,15.5,548.0,645.75,504.0
2016,3,18,11,0,323.0,337.0,2.3,16.0,576.0,681.02,528.18
2016,3,18,11,15,625.0,223.5,2.25,16.0,698.5,882.8,677.9
2016,3,18,11,30,927.0,110.0,2.2,16.0,821.0,1051.69,789.05
2016,3,18,11,45,926.0,112.5,2.2,16.0,829.0,1063.97,794.73
2016,3,18,12,0,925.0,115.0,2.2,16.0,837.0,1072.24,799.74
2016,3,18,12,15,925.0,115.0,2.15,16.0,837.5,1074.74,800.51
2016,3,18,12,30,925.0,115.0,2.1,16.0,838.0,1073.22,798.86
2016,3,18,12,45,919.0,116.5,2.1,16.5,829.0,1063.29,791.13
2016,3,18,13,0,913.0,118.0,2.1,17.0,820.0,1049.49,781.13
2016,3,18,13,15,908.5,117.0,2.15,16.5,804.0,1030.64,771.55
2016,3,18,13,30,904.0,116.0,2.2,16.0,788.0,1008.11,759.55
2016,3,18,13,45,709.5,182.5,2.3,16.0,700.5,893.2,683.77
2016,3,18,14,0,515.0,249.0,2.4,16.0,613.0,759.74,589.62
2016,3,18,14,15,694.0,178.5,2.45,16.0,646.0,831.1,646.05
2016,3,18,14,30,873.0,108.0,2.5,16.0,679.0,875.96,678.51
2016,3,18,14,45,863.5,104.0,2.55,16.0,642.0,829.55,647.12
2016,3,18,15,0,854.0,100.0,2.6,16.0,605.0,780.85,614.47
2016,3,18,15,15,746.0,114.5,2.65,15.5,532.5,681.63,544.45
2016,3,18,15,30,638.0,129.0,2.7,15.0,460.0,586.89,473.5
2016,3,18,15,45,514.5,143.0,2.75,15.0,394.5,484.35,393.44
2016,3,18,16,0,391.0,157.0,2.8,15.0,329.0,398.82,324.73
2016,3,18,16,15,364.5,144.0,2.65,14.5,289.0,347.62,283.31
2016,3,18,16,30,338.0,131.0,2.5,14.0,249.0,291.59,236.83
2016,3,18,16,45,312.5,112.5,2.45,13.5,208.0,241.14,193.84
2016,3,18,17,0,287.0,94.0,2.4,13.0,167.0,193.48,152.16
2016,3,18,17,15,246.5,75.0,2.3,12.5,128.0,144.24,109.01
2016,3,18,17,30,206.0,56.0,2.2,12.0,89.0,100.1,70.48
2016,3,18,17,45,131.0,38.0,2.15,11.5,56.0,57.4,35.48
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,23.4,0.91
2016,3,18,18,15,28.0,10.0,2.05,10.5,11.5,9.48,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,17.56,0.0
2016,3,19,6,45,128.5,34.5,1.7,11.5,53.5,51.44,30.11
2016,3,19,7,0,257.0,49.0,1.8,12.0,87.0,102.83,70.17
2016,3,19,7,15,310.5,65.0,1.85,12.0,128.5,150.94,112.08
2016,3,19,7,30,364.0,81.0,1.9,12.0,170.0,205.77,160.49
2016,3,19,7,45,409.0,92.0,1.95,12.5,214.0,258.67,207.03
2016,3,19,8,0,454.0,103.0,2.0,13.0,258.0,316.51,256.75
2016,3,19,8,15,469.0,119.0,2.0,13.0,301.0,369.13,301.46
2016,3,19,8,30,484.0,135.0,2.0,13.0,344.0,422.6,345.48
2016,3,19,8,45,247.0,156.5,2.05,13.5,263.5,317.73,260.29
2016,3,19,9,0,10.0,178.0,2.1,14.0,183.0,169.91,136.27
2016,3,19,9,15,66.5,223.0,2.05,14.0,261.5,264.83,214.53
2016,3,19,9,30,123.0,268.0,2.0,14.0,340.0,370.02,298.01
2016,3,19,9,45,202.0,280.5,2.0,14.5,408.0,452.33,361.92
2016,3,19,10,0,281.0,293.0,2.0,15.0,476.0,554.34,438.74
2016,3,19,10,15,328.5,297.0,2.0,15.0,521.0,611.45,480.77
2016,3,19,10,30,376.0,301.0,2.0,15.0,566.0,670.45,523.8
2016,3,19,10,45,628.5,204.5,2.0,15.5,664.0,836.36,646.18
2016,3,19,11,0,881.0,108.0,2.0,16.0,762.0,973.07,735.97
2016,3,19,11,15,885.5,109.0,2.0,16.0,779.0,995.96,748.96
2016,3,19,11,30,890.0,110.0,2.0,16.0,796.0,1015.29,760.95
2016,3,19,11,45,657.5,219.5,2.05,16.0,729.0,930.0,703.94
2016,3,19,12,0,425.0,329.0,2.1,16.0,662.0,810.57,616.82
2016,3,19,12,15,289.0,359.5,2.1,16.0,586.0,691.77,530.88
2016,3,19,12,30,153.0,390.0,2.1,16.0,510.0,569.35,439.4
2016,3,19,12,45,158.0,383.0,2.1,16.0,506.5,565.5,437.83
2016,3,19,13,0,163.0,376.0,2.1,16.0,503.0,560.79,434.85
2016,3,19,13,15,530.5,239.5,2.05,16.0,638.5,803.7,620.37
2016,3,19,13,30,898.0,103.0,2.0,16.0,774.0,987.67,745.95
2016,3,19,13,45,897.0,100.0,2.0,16.0,753.0,962.72,727.92
2016,3,19,14,0,896.0,97.0,2.0,16.0,732.0,934.18,709.91
2016,3,19,14,15,671.0,176.0,2.0,16.0,640.5,807.58,623.94
2016,3,19,14,30,446.0,255.0,2.0,16.0,549.0,668.97,522.05
2016,3,19,14,45,655.0,171.0,2.05,16.0,575.0,736.41,577.79
2016,3,19,15,0,864.0,87.0,2.1,16.0,601.0,767.47,602.01
2016,3,19,15,15,848.0,84.0,2.15,15.5,559.0,718.43,569.18
2016,3,19,15,30,832.0,81.0,2.2,15.0,517.0,662.55,530.3
2016,3,19,15,45,672.5,107.5,2.3,15.0,439.0,550.15,443.81
2016,3,19,16,0,513.0,134.0,2.4,15.0,361.0,443.78,359.9
2016,3,19,16,15,491.5,121.5,2.35,14.5,318.0,389.03,316.02
2016,3,19,16,30,470.0,109.0,2.3,14.0,275.0,335.76,271.61
2016,3,19,16,45,450.0,93.0,2.3,14.0,231.5,281.24,224.38
2016,3,19,17,0,430.0,77.0,2.3,14.0,188.0,228.57,177.4
2016,3,19,17,15,381.0,63.0,2.15,13.0,145.0,172.21,127.85
2016,3,19,17,30,332.0,49.0,2.0,12.0,102.0,121.86,83.62
2016,3,19,17,45,246.0,34.5,1.9,11.5,65.5,72.07,42.7
2016,3,19,18,0,160.0,20.0,1.8,11.0,29.0,32.04,4.75
2016,3,19,18,15,80.0,10.0,1.75,10.5,14.5,10.1,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,2.4,11.5,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,2.5,12.0,21.0,18.45,0.0
2016,3,20,6,45,118.0,36.0,2.6,12.5,54.0,51.55,30.95
2016,3,20,7,0,236.0,51.0,2.7,13.0,87.0,100.93,69.41
2016,3,20,7,15,281.0,68.5,2.75,13.0,127.5,147.07,109.73
2016,3,20,7,30,326.0,86.0,2.8,13.0,168.0,198.88,155.53
2016,3,20,7,45,359.0,100.5,2.85,13.5,209.5,248.48,199.24
2016,3,20,8,0,392.0,115.0,2.9,14.0,251.0,301.69,245.03
2016,3,20,8,15,389.0,136.0,2.9,14.0,288.0,346.74,283.49
2016,3,20,8,30,386.0,157.0,2.9,14.0,325.0,390.75,319.89
2016,3,20,8,45,484.0,151.0,2.95,14.5,385.5,467.87,382.01
2016,3,20,9,0,582.0,145.0,3.0,15.0,446.0,559.08,453.36
2016,3,20,9,15,392.0,207.5,3.05,15.0,418.0,513.72,414.89
2016,3,20,9,30,202.0,270.0,3.1,15.0,390.0,431.68,347.35
2016,3,20,9,45,129.0,277.5,3.2,15.0,356.0,390.29,313.33
2016,3,20,10,0,56.0,285.0,3.3,15.0,322.0,328.99,262.91
2016,3,20,10,15,28.0,211.0,3.4,15.0,229.5,228.55,182.47
2016,3,20,10,30,0.0,137.0,3.5,15.0,137.0,123.09,96.14
2016,3,20,10,45,0.0,141.0,3.65,15.5,141.0,126.83,99.0
2016,3,20,11,0,0.0,145.0,3.8,16.0,145.0,130.58,101.74
2016,3,20,11,15,0.0,127.5,3.85,16.0,127.5,114.31,88.44
2016,3,20,11,30,0.0,110.0,3.9,16.0,110.0,98.2,75.27
2016,3,20,11,45,5.0,171.5,4.0,16.0,175.5,160.56,126.01
2016,3,20,12,0,10.0,233.0,4.1,16.0,241.0,224.66,177.35
2016,3,20,12,15,5.0,154.5,4.1,16.0,158.5,144.6,112.95
2016,3,20,12,30,0.0,76.0,4.1,16.0,76.0,67.5,50.08
2016,3,20,12,45,0.0,96.5,4.15,16.0,96.5,85.88,65.2
2016,3,20,13,0,0.0,117.0,4.2,16.0,117.0,104.64,80.55
2016,3,20,13,15,0.0,120.0,4.1,16.0,120.0,107.38,82.82
2016,3,20,13,30,0.0,123.0,4.0,16.0,123.0,110.13,85.13
2016,3,20,13,45,0.0,77.5,3.95,16.0,77.5,68.76,51.34
2016,3,20,14,0,0.0,32.0,3.9,16.0,32.0,28.32,17.95
2016,3,20,14,15,0.0,23.5,3.8,15.5,23.5,20.78,11.75
2016,3,20,14,30,0.0,15.0,3.7,15.0,15.0,13.25,5.49
2016,3,20,14,45,0.0,42.0,3.6,15.0,42.0,37.14,25.59
2016,3,20,15,0,0.0,69.0,3.5,15.0,69.0,61.08,45.7
2016,3,20,15,15,0.0,54.5,3.35,15.0,54.5,48.19,35.0
2016,3,20,15,30,0.0,40.0,3.2,15.0,40.0,35.32,24.27
2016,3,20,15,45,0.0,26.0,3.1,15.0,26.0,22.92,13.85
2016,3,20,16,0,0.0,12.0,3.0,15.0,12.0,10.56,3.37
2016,3,20,16,15,0.0,10.5,2.85,14.5,10.5,9.24,2.27
2016,3,20,16,30,0.0,9.0,2.7,14.0,9.0,7.91,1.16
2016,3,20,16,45,0.0,7.5,2.6,14.0,7.5,6.59,0.03
2016,3,20,17,0,0.0,6.0,2.5,14.0,6.0,5.27,0.0
2016,3,20,17,15,0.0,4.5,2.4,13.5,4.5,3.95,0.0
2016,3,20,17,30,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2016,3,20,17,45,0.0,2.0,2.2,13.0,2.0,1.75,0.0
2016,3,20,18,0,0.0,1.0,2.1,13.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,2.1,12.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,10.5,2.8,11.0,11.5,9.6,0.0
2016,3,21,6,30,35.0,21.0,2.9,11.0,23.0,21.49,1.55
2016,3,21,6,45,116.0,40.0,3.05,11.5,56.5,55.22,34.5
2016,3,21,7,0,197.0,59.0,3.2,12.0,90.0,98.28,69.25
2016,3,21,7,15,251.0,77.0,3.3,12.0,131.5,143.87,108.66
2016,3,21,7,30,305.0,95.0,3.4,12.0,173.0,201.25,158.84
2016,3,21,7,45,365.0,103.5,3.55,12.5,217.0,254.09,204.92
2016,3,21,8,0,425.0,112.0,3.7,13.0,261.0,313.65,256.15
2016,3,21,8,15,526.0,108.0,3.75,13.0,321.0,391.85,322.21
2016,3,21,8,30,627.0,104.0,3.8,13.0,381.0,476.41,392.4
2016,3,21,8,45,323.5,149.0,3.9,13.0,292.5,367.47,303.55
2016,3,21,9,0,20.0,194.0,4.0,13.0,204.0,191.87,155.45
2016,3,21,9,15,10.0,130.5,4.05,13.0,135.5,124.38,99.41
2016,3,21,9,30,0.0,67.0,4.1,13.0,67.0,59.31,44.53
2016,3,21,9,45,0.0,100.0,4.2,13.5,100.0,88.86,69.06
2016,3,21,10,0,0.0,133.0,4.3,14.0,133.0,119.35,93.98
2016,3,21,10,15,4.0,173.5,4.4,14.0,176.5,160.96,128.05
2016,3,21,10,30,8.0,214.0,4.5,14.0,220.0,203.53,162.53
2016,3,21,10,45,8.0,216.0,4.65,14.5,222.0,205.59,163.65
2016,3,21,11,0,8.0,218.0,4.8,15.0,224.0,207.65,164.85
2016,3,21,11,15,4.0,175.0,4.85,15.0,178.0,162.7,128.3
2016,3,21,11,30,0.0,132.0,4.9,15.0,132.0,118.5,92.15
2016,3,21,11,45,0.0,111.0,5.0,15.0,111.0,99.15,76.32
2016,3,21,12,0,0.0,90.0,5.1,15.0,90.0,79.98,60.58
2016,3,21,12,15,0.0,90.0,5.1,15.0,90.0,79.99,60.59
2016,3,21,12,30,0.0,90.0,5.1,15.0,90.0,79.98,60.59
2016,3,21,12,45,210.0,211.5,5.1,15.0,375.5,445.51,361.52
2016,3,21,13,0,420.0,333.0,5.1,15.0,661.0,800.52,632.07
2016,3,21,13,15,424.0,322.0,5.0,15.0,648.0,785.56,619.35
2016,3,21,13,30,428.0,311.0,4.9,15.0,635.0,768.38,607.01
2016,3,21,13,45,319.0,327.5,4.85,15.0,564.5,658.07,522.65
2016,3,21,14,0,210.0,344.0,4.8,15.0,494.0,551.42,439.66
2016,3,21,14,15,108.5,273.5,4.8,14.5,350.5,378.71,304.99
2016,3,21,14,30,7.0,203.0,4.8,14.0,207.0,191.78,153.21
2016,3,21,14,45,8.5,202.5,4.8,14.0,207.5,192.45,154.39
2016,3,21,15,0,10.0,202.0,4.8,14.0,208.0,193.04,155.27
2016,3,21,15,15,34.5,213.0,4.65,13.5,231.5,230.94,187.63
2016,3,21,15,30,59.0,224.0,4.5,13.0,255.0,257.65,210.63
2016,3,21,15,45,29.5,136.0,4.35,13.0,151.5,146.45,118.68
2016,3,21,16,0,0.0,48.0,4.2,13.0,48.0,42.37,30.64
2016,3,21,16,15,135.0,92.5,4.0,12.5,141.5,166.17,136.93
2016,3,21,16,30,270.0,137.0,3.8,12.0,235.0,264.94,218.04
2016,3,21,16,45,373.5,111.0,3.65,12.0,223.0,267.84,216.84
2016,3,21,17,0,477.0,85.0,3.5,12.0,211.0,250.8,196.63
2016,3,21,17,15,397.5,73.0,3.35,11.5,162.5,185.31,139.26
2016,3,21,17,30,318.0,61.0,3.2,11.0,114.0,129.62,91.21
2016,3,21,17,45,220.0,43.5,3.1,11.0,74.0,76.21,47.72
2016,3,21,18,0,122.0,26.0,3.0,11.0,34.0,34.46,10.72
2016,3,21,18,15,61.0,13.0,2.95,10.5,17.0,12.44,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,10.82,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,34.77,8.01
2016,3,22,6,45,321.5,35.0,2.4,9.5,77.5,81.08,47.52
2016,3,22,7,0,457.0,47.0,2.5,10.0,121.0,142.93,96.81
2016,3,22,7,15,535.5,55.0,2.6,10.5,172.0,203.24,149.9
2016,3,22,7,30,614.0,63.0,2.7,11.0,223.0,272.99,211.97
2016,3,22,7,45,665.5,68.5,2.8,11.5,276.5,338.7,270.84
2016,3,22,8,0,717.0,74.0,2.9,12.0,330.0,409.56,332.47
2016,3,22,8,15,751.0,78.5,2.9,12.0,381.5,474.59,388.23
2016,3,22,8,30,785.0,83.0,2.9,12.0,433.0,542.33,444.32
2016,3,22,8,45,813.5,85.0,2.95,12.5,482.5,605.76,494.64
2016,3,22,9,0,842.0,87.0,3.0,13.0,532.0,669.93,543.86
2016,3,22,9,15,859.0,89.5,3.0,13.0,575.5,726.76,586.1
2016,3,22,9,30,876.0,92.0,3.0,13.0,619.0,776.85,621.25
2016,3,22,9,45,892.5,92.5,3.05,13.5,658.0,827.88,655.72
2016,3,22,10,0,909.0,93.0,3.1,14.0,697.0,877.11,688.35
2016,3,22,10,15,918.0,94.5,3.1,14.0,729.0,918.77,716.16
2016,3,22,10,30,927.0,96.0,3.1,14.0,761.0,957.56,741.8
2016,3,22,10,45,934.5,96.5,3.1,14.0,785.5,990.72,763.41
2016,3,22,11,0,942.0,97.0,3.1,14.0,810.0,1020.5,782.67
2016,3,22,11,15,945.5,98.0,3.1,14.0,826.5,1043.37,797.25
2016,3,22,11,30,949.0,99.0,3.1,14.0,843.0,1062.38,809.33
2016,3,22,11,45,952.0,98.5,3.15,14.0,851.5,1075.26,817.9
2016,3,22,12,0,955.0,98.0,3.2,14.0,860.0,1084.09,823.95
2016,3,22,12,15,955.0,98.0,3.25,14.0,860.0,1086.33,825.75
2016,3,22,12,30,955.0,98.0,3.3,14.0,860.0,1084.43,824.99
2016,3,22,12,45,716.0,201.0,3.4,14.5,769.0,969.35,745.95
2016,3,22,13,0,477.0,304.0,3.5,15.0,678.0,826.62,641.2
2016,3,22,13,15,505.5,286.0,3.55,15.0,676.0,827.38,644.42
2016,3,22,13,30,534.0,268.0,3.6,15.0,674.0,824.72,644.18
2016,3,22,13,45,539.0,255.5,3.7,15.0,654.5,802.2,629.37
2016,3,22,14,0,544.0,243.0,3.8,15.0,635.0,777.11,612.7
2016,3,22,14,15,727.0,167.5,3.8,14.5,668.0,845.71,667.6
2016,3,22,14,30,910.0,92.0,3.8,14.0,701.0,879.58,694.03
2016,3,22,14,45,899.5,89.5,3.85,14.0,663.5,833.15,661.75
2016,3,22,15,0,889.0,87.0,3.9,14.0,626.0,784.42,627.96
2016,3,22,15,15,872.5,84.5,3.85,14.0,582.5,729.33,588.54
2016,3,22,15,30,856.0,82.0,3.8,14.0,539.0,677.26,549.84
2016,3,22,15,45,834.5,78.5,3.8,14.0,491.0,615.23,501.35
2016,3,22,16,0,813.0,75.0,3.8,14.0,443.0,553.18,451.4
2016,3,22,16,15,781.5,71.5,3.7,13.5,391.5,486.35,396.59
2016,3,22,16,30,750.0,68.0,3.6,13.0,340.0,421.34,341.32
2016,3,22,16,45,705.5,62.5,3.5,13.0,287.5,351.32,279.75
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,285.5,220.24
2016,3,22,17,15,589.0,50.5,3.3,12.5,183.0,215.89,158.08
2016,3,22,17,30,517.0,44.0,3.2,12.0,131.0,154.74,103.86
2016,3,22,17,45,393.0,33.5,3.1,11.5,86.0,91.37,52.76
2016,3,22,18,0,269.0,23.0,3.0,11.0,41.0,43.16,13.62
2016,3,22,18,15,134.5,11.5,2.95,10.5,20.5,11.64,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,11.5,1.8,7.5,14.0,10.66,0.0
2016,3,23,6,30,79.0,23.0,1.8,8.0,28.0,27.07,8.76
2016,3,23,6,45,137.5,41.5,1.8,8.5,60.5,59.5,38.13
2016,3,23,7,0,196.0,60.0,1.8,9.0,93.0,99.19,71.17
2016,3,23,7,15,228.0,79.5,1.75,9.5,130.5,140.55,107.73
2016,3,23,7,30,260.0,99.0,1.7,10.0,168.0,186.0,147.91
2016,3,23,7,45,286.5,115.5,1.7,10.5,207.0,230.13,186.64
2016,3,23,8,0,313.0,132.0,1.7,11.0,246.0,277.2,226.96
2016,3,23,8,15,470.5,119.5,1.7,11.5,318.0,371.95,304.97
2016,3,23,8,30,628.0,107.0,1.7,12.0,390.0,481.34,392.7
2016,3,23,8,45,734.0,98.5,1.75,13.0,464.0,573.38,463.64
2016,3,23,9,0,840.0,90.0,1.8,14.0,538.0,672.72,537.65
2016,3,23,9,15,857.5,92.5,1.7,14.0,582.0,729.8,577.69
2016,3,23,9,30,875.0,95.0,1.6,14.0,626.0,785.82,614.82
2016,3,23,9,45,889.0,96.5,1.55,14.5,664.5,830.16,642.22
2016,3,23,10,0,903.0,98.0,1.5,15.0,703.0,878.21,671.68
2016,3,23,10,15,912.5,100.0,1.5,15.0,735.0,920.6,698.6
2016,3,23,10,30,922.0,102.0,1.5,15.0,767.0,960.15,723.43
2016,3,23,10,45,928.5,103.0,1.5,15.5,791.5,992.73,742.1
2016,3,23,11,0,935.0,104.0,1.5,16.0,816.0,1021.9,758.48
2016,3,23,11,15,796.0,170.0,1.55,16.0,785.0,985.67,734.56
2016,3,23,11,30,657.0,236.0,1.6,16.0,754.0,937.99,703.63
2016,3,23,11,45,621.0,255.5,1.7,16.5,749.0,929.38,697.12
2016,3,23,12,0,585.0,275.0,1.8,17.0,744.0,914.03,685.71
2016,3,23,12,15,614.0,262.5,1.85,17.0,755.0,935.46,701.48
2016,3,23,12,30,643.0,250.0,1.9,17.0,766.0,950.96,713.01
2016,3,23,12,45,638.5,248.5,1.95,17.0,756.5,940.26,706.41
2016,3,23,13,0,634.0,247.0,2.0,17.0,747.0,926.53,698.12
2016,3,23,13,15,613.0,248.5,2.05,17.0,724.5,896.67,678.6
2016,3,23,13,30,592.0,250.0,2.1,17.0,702.0,860.6,654.94
2016,3,23,13,45,740.0,183.5,2.2,17.0,731.0,919.87,699.18
2016,3,23,14,0,888.0,117.0,2.3,17.0,760.0,946.6,718.66
2016,3,23,14,15,878.0,115.0,2.35,17.0,728.5,916.01,699.13
2016,3,23,14,30,868.0,113.0,2.4,17.0,697.0,873.81,672.01
2016,3,23,14,45,853.0,111.0,2.45,17.0,658.5,825.1,640.03
2016,3,23,15,0,838.0,109.0,2.5,17.0,620.0,774.54,606.27
2016,3,23,15,15,819.5,105.5,2.5,16.5,576.5,718.33,568.56
2016,3,23,15,30,801.0,102.0,2.5,16.0,533.0,661.23,527.45
2016,3,23,15,45,605.5,131.0,2.55,16.0,440.0,529.75,426.0
2016,3,23,16,0,410.0,160.0,2.6,16.0,347.0,408.87,330.39
2016,3,23,16,15,402.0,141.5,2.6,15.5,307.0,360.6,292.11
2016,3,23,16,30,394.0,123.0,2.6,15.0,267.0,312.52,252.29
2016,3,23,16,45,347.0,111.5,2.6,14.5,224.5,256.52,205.03
2016,3,23,17,0,300.0,100.0,2.6,14.0,182.0,200.79,157.28
2016,3,23,17,15,258.5,81.5,2.55,13.0,141.5,151.21,114.36
2016,3,23,17,30,217.0,63.0,2.5,12.0,101.0,106.86,76.01
2016,3,23,17,45,147.0,44.5,2.5,11.5,66.0,64.04,41.11
2016,3,23,18,0,77.0,26.0,2.5,11.0,31.0,30.04,11.84
2016,3,23,18,15,38.5,13.0,2.45,11.0,15.5,12.12,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
