Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,88.5,12.5,2.6,9.5,18.5,11.93,0.0
2016,3,24,6,30,177.0,25.0,2.7,10.0,37.0,36.9,13.98
2016,3,24,6,45,287.5,39.0,2.8,10.5,79.5,79.56,48.13
2016,3,24,7,0,398.0,53.0,2.9,11.0,122.0,138.04,95.28
2016,3,24,7,15,472.5,63.0,2.9,11.5,172.0,195.81,145.73
2016,3,24,7,30,547.0,73.0,2.9,12.0,222.0,262.61,204.62
2016,3,24,7,45,580.0,84.5,2.95,12.5,271.5,323.35,258.81
2016,3,24,8,0,613.0,96.0,3.0,13.0,321.0,387.25,314.07
2016,3,24,8,15,649.5,102.5,3.0,13.5,371.5,450.65,367.18
2016,3,24,8,30,686.0,109.0,3.0,14.0,422.0,516.78,420.67
2016,3,24,8,45,689.5,123.0,3.05,14.5,466.0,572.66,464.32
2016,3,24,9,0,693.0,137.0,3.1,15.0,510.0,627.1,505.45
2016,3,24,9,15,714.5,141.0,3.0,15.0,552.5,682.45,546.82
2016,3,24,9,30,736.0,145.0,2.9,15.0,595.0,737.49,586.83
2016,3,24,9,45,763.0,143.5,2.8,15.5,635.0,790.38,622.26
2016,3,24,10,0,790.0,142.0,2.7,16.0,675.0,838.11,652.8
2016,3,24,10,15,802.0,144.5,2.6,16.5,706.5,880.17,678.76
2016,3,24,10,30,814.0,147.0,2.5,17.0,738.0,919.89,702.61
2016,3,24,10,45,824.5,147.5,2.45,17.5,762.5,953.49,722.36
2016,3,24,11,0,835.0,148.0,2.4,18.0,787.0,984.16,739.95
2016,3,24,11,15,840.0,149.5,2.4,18.0,804.0,1007.38,754.43
2016,3,24,11,30,845.0,151.0,2.4,18.0,821.0,1027.11,766.72
2016,3,24,11,45,838.5,157.0,2.4,18.0,827.5,1036.48,772.3
2016,3,24,12,0,832.0,163.0,2.4,18.0,834.0,1041.94,775.56
2016,3,24,12,15,707.5,220.5,2.4,18.0,791.5,987.29,739.28
2016,3,24,12,30,583.0,278.0,2.4,18.0,749.0,914.82,689.02
2016,3,24,12,45,601.5,266.5,2.4,18.0,748.0,916.85,691.89
2016,3,24,13,0,620.0,255.0,2.4,18.0,747.0,920.0,694.77
2016,3,24,13,15,619.5,249.0,2.4,18.0,732.5,902.95,683.66
2016,3,24,13,30,619.0,243.0,2.4,18.0,718.0,883.01,670.78
2016,3,24,13,45,739.5,184.5,2.4,18.0,734.5,919.76,697.99
2016,3,24,14,0,860.0,126.0,2.4,18.0,751.0,939.24,711.79
2016,3,24,14,15,850.0,124.0,2.4,18.0,720.0,900.53,686.29
2016,3,24,14,30,840.0,122.0,2.4,18.0,689.0,859.19,659.33
2016,3,24,14,45,817.5,123.0,2.45,18.0,650.0,808.57,625.97
2016,3,24,15,0,795.0,124.0,2.5,18.0,611.0,756.73,591.23
2016,3,24,15,15,775.5,120.0,2.55,17.5,568.0,703.72,555.3
2016,3,24,15,30,756.0,116.0,2.6,17.0,525.0,647.09,514.7
2016,3,24,15,45,721.0,114.5,2.65,17.0,476.5,583.22,466.21
2016,3,24,16,0,686.0,113.0,2.7,17.0,428.0,520.9,417.49
2016,3,24,16,15,650.5,106.0,2.8,16.5,377.0,454.71,365.12
2016,3,24,16,30,615.0,99.0,2.9,16.0,326.0,391.13,312.9
2016,3,24,16,45,582.5,87.5,3.0,15.5,276.5,327.29,258.64
2016,3,24,17,0,550.0,76.0,3.1,15.0,227.0,266.53,205.22
2016,3,24,17,15,479.0,65.5,3.1,14.5,177.0,199.93,147.12
2016,3,24,17,30,408.0,55.0,3.1,14.0,127.0,141.93,96.92
2016,3,24,17,45,308.5,40.5,3.15,13.5,84.0,85.29,51.35
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,41.14,16.27
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,12.49,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,103.0,14.0,2.05,9.0,22.0,13.53,0.0
2016,3,25,6,30,206.0,28.0,2.1,9.0,44.0,42.24,18.32
2016,3,25,6,45,312.0,42.0,2.2,9.5,87.0,87.59,54.15
2016,3,25,7,0,418.0,56.0,2.3,10.0,130.0,145.44,101.19
2016,3,25,7,15,491.0,65.5,2.4,10.5,180.5,203.75,152.37
2016,3,25,7,30,564.0,75.0,2.5,11.0,231.0,270.85,211.7
2016,3,25,7,45,627.0,78.0,2.6,11.5,284.5,335.85,269.12
2016,3,25,8,0,690.0,81.0,2.7,12.0,338.0,407.26,330.58
2016,3,25,8,15,723.5,86.0,2.75,12.5,389.0,471.74,384.83
2016,3,25,8,30,757.0,91.0,2.8,13.0,440.0,537.48,438.25
2016,3,25,8,45,789.0,91.5,2.85,13.5,489.0,600.07,487.57
2016,3,25,9,0,821.0,92.0,2.9,14.0,538.0,663.72,536.14
2016,3,25,9,15,838.0,95.0,2.75,14.5,581.5,720.0,576.04
2016,3,25,9,30,855.0,98.0,2.6,15.0,625.0,775.23,612.57
2016,3,25,9,45,867.5,100.5,2.5,15.5,662.5,818.45,639.87
2016,3,25,10,0,880.0,103.0,2.4,16.0,700.0,865.39,669.27
2016,3,25,10,15,889.5,105.0,2.35,16.0,732.0,906.83,695.93
2016,3,25,10,30,899.0,107.0,2.3,16.0,764.0,945.52,720.43
2016,3,25,10,45,901.0,110.5,2.25,16.5,787.0,975.82,737.65
2016,3,25,11,0,903.0,114.0,2.2,17.0,810.0,1002.58,752.42
2016,3,25,11,15,907.5,115.0,2.15,17.0,826.5,1025.42,765.96
2016,3,25,11,30,912.0,116.0,2.1,17.0,843.0,1044.6,777.12
2016,3,25,11,45,916.0,115.5,2.05,17.5,852.0,1057.87,783.02
2016,3,25,12,0,920.0,115.0,2.0,18.0,861.0,1067.26,786.54
2016,3,25,12,15,920.0,114.5,2.0,18.0,860.5,1068.63,787.24
2016,3,25,12,30,920.0,114.0,2.0,18.0,860.0,1066.01,785.6
2016,3,25,12,45,926.5,109.0,2.05,18.5,854.0,1061.02,781.85
2016,3,25,13,0,933.0,104.0,2.1,19.0,848.0,1051.9,775.58
2016,3,25,13,15,928.5,103.5,2.15,19.0,831.0,1032.8,764.45
2016,3,25,13,30,924.0,103.0,2.2,19.0,814.0,1009.95,750.98
2016,3,25,13,45,918.0,101.0,2.25,19.0,790.0,980.43,733.11
2016,3,25,14,0,912.0,99.0,2.3,19.0,766.0,947.51,712.91
2016,3,25,14,15,902.5,97.5,2.35,19.0,734.5,908.85,688.67
2016,3,25,14,30,893.0,96.0,2.4,19.0,703.0,867.39,662.28
2016,3,25,14,45,879.0,94.5,2.5,19.0,665.0,819.75,631.61
2016,3,25,15,0,865.0,93.0,2.6,19.0,627.0,770.16,599.0
2016,3,25,15,15,848.0,90.5,2.65,18.5,583.5,720.56,566.54
2016,3,25,15,30,831.0,88.0,2.7,18.0,540.0,664.33,527.0
2016,3,25,15,45,802.0,86.0,2.8,17.5,491.0,600.46,479.74
2016,3,25,16,0,773.0,84.0,2.9,17.0,442.0,537.4,431.3
2016,3,25,16,15,740.5,80.0,2.95,16.5,391.0,471.66,378.77
2016,3,25,16,30,708.0,76.0,3.0,16.0,340.0,408.3,326.14
2016,3,25,16,45,657.0,71.0,3.1,15.5,287.0,338.64,266.85
2016,3,25,17,0,606.0,66.0,3.2,15.0,234.0,274.06,210.12
2016,3,25,17,15,535.0,58.0,3.2,14.5,183.5,206.64,150.89
2016,3,25,17,30,464.0,50.0,3.2,14.0,133.0,147.71,99.51
2016,3,25,17,45,345.0,38.5,3.25,13.5,88.5,87.79,51.96
2016,3,25,18,0,226.0,27.0,3.3,13.0,44.0,43.03,17.98
2016,3,25,18,15,113.0,13.5,3.25,12.5,22.0,12.87,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,154.5,12.5,2.4,10.5,24.5,12.76,0.0
2016,3,26,6,30,309.0,25.0,2.4,11.0,49.0,48.58,20.53
2016,3,26,6,45,417.0,34.5,2.45,12.0,94.0,95.39,55.7
2016,3,26,7,0,525.0,44.0,2.5,13.0,139.0,156.14,104.92
2016,3,26,7,15,590.5,50.5,2.45,13.5,190.0,216.05,157.96
2016,3,26,7,30,656.0,57.0,2.4,14.0,241.0,283.86,218.12
2016,3,26,7,45,697.5,61.5,2.4,14.5,293.0,347.08,274.23
2016,3,26,8,0,739.0,66.0,2.4,15.0,345.0,414.13,331.73
2016,3,26,8,15,768.5,70.0,2.4,15.0,395.5,477.93,385.48
2016,3,26,8,30,798.0,74.0,2.4,15.0,446.0,543.37,438.69
2016,3,26,8,45,818.0,77.5,2.4,15.5,493.0,603.61,485.3
2016,3,26,9,0,838.0,81.0,2.4,16.0,540.0,663.72,530.17
2016,3,26,9,15,853.5,83.0,2.45,16.5,582.5,713.78,565.38
2016,3,26,9,30,869.0,85.0,2.5,17.0,625.0,766.65,601.06
2016,3,26,9,45,878.5,88.0,2.55,17.5,661.0,814.23,632.34
2016,3,26,10,0,888.0,91.0,2.6,18.0,697.0,859.52,661.58
2016,3,26,10,15,896.0,92.0,2.6,18.0,727.5,898.72,687.15
2016,3,26,10,30,904.0,93.0,2.6,18.0,758.0,935.04,710.61
2016,3,26,10,45,910.5,93.5,2.65,18.5,781.5,966.32,729.62
2016,3,26,11,0,917.0,94.0,2.7,19.0,805.0,994.26,746.34
2016,3,26,11,15,920.5,95.0,2.7,19.0,820.5,1016.3,760.09
2016,3,26,11,30,924.0,96.0,2.7,19.0,836.0,1034.59,771.47
2016,3,26,11,45,923.0,97.5,2.75,19.0,843.0,1045.07,778.33
2016,3,26,12,0,922.0,99.0,2.8,19.0,850.0,1051.55,782.78
2016,3,26,12,15,922.0,99.0,2.8,19.0,850.0,1053.39,783.86
2016,3,26,12,30,922.0,99.0,2.8,19.0,850.0,1051.23,782.49
2016,3,26,12,45,651.0,228.5,2.85,19.5,756.5,930.93,701.35
2016,3,26,13,0,380.0,358.0,2.9,20.0,663.0,769.39,582.71
2016,3,26,13,15,453.0,319.0,2.95,19.5,675.0,807.49,614.44
2016,3,26,13,30,526.0,280.0,3.0,19.0,687.0,826.79,631.85
2016,3,26,13,45,539.5,264.5,3.05,19.0,671.0,809.16,620.74
2016,3,26,14,0,553.0,249.0,3.1,19.0,655.0,788.5,607.7
2016,3,26,14,15,475.5,265.5,3.15,19.0,604.5,718.2,556.67
2016,3,26,14,30,398.0,282.0,3.2,19.0,554.0,638.01,498.05
2016,3,26,14,45,423.5,258.0,3.25,19.0,533.5,628.51,492.84
2016,3,26,15,0,449.0,234.0,3.3,19.0,513.0,603.1,475.48
2016,3,26,15,15,433.5,219.0,3.3,18.5,473.0,553.7,439.71
2016,3,26,15,30,418.0,204.0,3.3,18.0,433.0,504.46,403.34
2016,3,26,15,45,318.0,200.5,3.35,18.0,365.5,405.88,326.17
2016,3,26,16,0,218.0,197.0,3.4,18.0,298.0,319.29,257.03
2016,3,26,16,15,382.0,148.5,3.4,17.5,301.5,355.07,286.4
2016,3,26,16,30,546.0,100.0,3.4,17.0,305.0,359.34,287.69
2016,3,26,16,45,502.0,92.0,3.4,16.5,259.0,298.69,235.93
2016,3,26,17,0,458.0,84.0,3.4,16.0,213.0,239.6,184.59
2016,3,26,17,15,398.5,71.5,3.35,15.5,166.5,180.53,133.2
2016,3,26,17,30,339.0,59.0,3.3,15.0,120.0,128.73,88.53
2016,3,26,17,45,242.0,44.0,3.3,14.5,80.5,77.07,47.55
2016,3,26,18,0,145.0,29.0,3.3,14.0,41.0,37.99,17.5
2016,3,26,18,15,72.5,14.5,3.25,13.5,20.5,13.48,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,136.5,14.5,2.6,10.0,26.0,14.61,0.0
2016,3,27,6,30,273.0,29.0,2.7,10.0,52.0,50.02,23.7
2016,3,27,6,45,379.0,40.5,2.8,10.5,97.5,96.38,58.72
2016,3,27,7,0,485.0,52.0,2.9,11.0,143.0,156.48,107.87
2016,3,27,7,15,554.5,60.0,2.9,11.5,195.0,216.7,161.16
2016,3,27,7,30,624.0,68.0,2.9,12.0,247.0,285.16,221.97
2016,3,27,7,45,340.5,110.0,2.95,12.5,210.5,252.55,203.78
2016,3,27,8,0,57.0,152.0,3.0,13.0,174.0,169.49,137.88
2016,3,27,8,15,102.0,178.0,3.1,13.0,223.5,228.6,187.27
2016,3,27,8,30,147.0,204.0,3.2,13.0,273.0,287.06,235.39
2016,3,27,8,45,132.0,225.5,3.3,13.5,292.5,308.37,251.71
2016,3,27,9,0,117.0,247.0,3.4,14.0,312.0,327.97,266.29
2016,3,27,9,15,218.5,258.0,3.45,14.0,390.5,419.01,340.15
2016,3,27,9,30,320.0,269.0,3.5,14.0,469.0,530.75,428.08
2016,3,27,9,45,599.0,189.5,3.6,14.5,592.0,706.86,565.87
2016,3,27,10,0,878.0,110.0,3.7,15.0,715.0,879.51,691.02
2016,3,27,10,15,888.0,112.0,3.75,15.0,746.5,913.84,713.19
2016,3,27,10,30,898.0,114.0,3.8,15.0,778.0,952.79,739.6
2016,3,27,10,45,904.5,115.5,3.85,15.5,802.5,984.95,759.7
2016,3,27,11,0,911.0,117.0,3.9,16.0,827.0,1013.78,777.45
2016,3,27,11,15,915.5,118.0,3.9,16.0,844.0,1036.62,792.21
2016,3,27,11,30,920.0,119.0,3.9,16.0,861.0,1055.74,804.54
2016,3,27,11,45,920.5,121.0,3.95,16.0,869.0,1068.1,812.77
2016,3,27,12,0,921.0,123.0,4.0,16.0,877.0,1076.5,818.5
2016,3,27,12,15,732.5,211.0,4.0,16.0,811.0,1001.31,766.93
2016,3,27,12,30,544.0,299.0,4.0,16.0,745.0,895.88,690.5
2016,3,27,12,45,728.5,212.0,4.05,16.0,802.5,991.02,761.89
2016,3,27,13,0,913.0,125.0,4.1,16.0,860.0,1053.74,805.02
2016,3,27,13,15,711.5,205.5,4.1,16.0,771.5,946.62,730.89
2016,3,27,13,30,510.0,286.0,4.1,16.0,683.0,816.91,636.07
2016,3,27,13,45,545.5,263.5,4.2,16.0,676.5,812.9,636.17
2016,3,27,14,0,581.0,241.0,4.3,16.0,670.0,804.66,632.44
2016,3,27,14,15,649.5,202.0,4.35,16.0,663.0,809.5,638.82
2016,3,27,14,30,718.0,163.0,4.4,16.0,656.0,801.83,635.17
2016,3,27,14,45,612.0,188.0,4.45,16.0,592.5,712.52,568.7
2016,3,27,15,0,506.0,213.0,4.5,16.0,529.0,624.21,501.21
2016,3,27,15,15,485.0,203.5,4.45,15.5,489.0,574.0,463.99
2016,3,27,15,30,464.0,194.0,4.4,15.0,449.0,524.25,426.13
2016,3,27,15,45,460.0,175.5,4.4,14.5,410.0,476.7,389.55
2016,3,27,16,0,456.0,157.0,4.4,14.0,371.0,428.47,351.31
2016,3,27,16,15,405.5,145.5,4.3,13.5,320.0,363.19,297.78
2016,3,27,16,30,355.0,134.0,4.2,13.0,269.0,302.88,247.31
2016,3,27,16,45,306.0,123.0,4.15,12.5,227.0,243.33,196.7
2016,3,27,17,0,257.0,112.0,4.1,12.0,185.0,196.17,155.84
2016,3,27,17,15,220.0,92.0,4.1,11.5,145.0,149.15,114.75
2016,3,27,17,30,183.0,72.0,4.1,11.0,105.0,106.85,77.95
2016,3,27,17,45,125.0,51.5,4.1,11.0,70.5,66.19,44.4
2016,3,27,18,0,67.0,31.0,4.1,11.0,36.0,32.78,16.91
2016,3,27,18,15,33.5,15.5,4.1,11.0,18.0,14.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,14.0,4.3,8.0,30.5,13.95,0.0
2016,3,28,6,30,365.0,28.0,4.4,8.0,61.0,56.51,26.33
2016,3,28,6,45,477.5,37.0,4.55,8.5,110.0,107.49,64.4
2016,3,28,7,0,590.0,46.0,4.7,9.0,159.0,172.95,118.83
2016,3,28,7,15,653.0,52.0,4.75,9.0,213.0,236.4,176.96
2016,3,28,7,30,716.0,58.0,4.8,9.0,267.0,306.63,241.72
2016,3,28,7,45,758.0,62.0,4.9,9.5,321.0,373.26,302.85
2016,3,28,8,0,800.0,66.0,5.0,10.0,375.0,443.64,365.49
2016,3,28,8,15,828.0,69.5,5.0,10.5,428.0,509.63,422.54
2016,3,28,8,30,856.0,73.0,5.0,11.0,481.0,576.93,478.65
2016,3,28,8,45,877.0,75.5,5.0,11.5,530.0,636.39,526.79
2016,3,28,9,0,898.0,78.0,5.0,12.0,579.0,698.34,575.22
2016,3,28,9,15,913.0,80.0,4.95,12.0,623.0,754.83,617.08
2016,3,28,9,30,928.0,82.0,4.9,12.0,667.0,809.86,656.65
2016,3,28,9,45,938.5,84.0,4.85,12.0,705.0,859.46,691.6
2016,3,28,10,0,949.0,86.0,4.8,12.0,743.0,906.62,724.32
2016,3,28,10,15,956.5,87.5,4.75,12.0,774.5,947.88,752.38
2016,3,28,10,30,964.0,89.0,4.7,12.0,806.0,986.01,777.97
2016,3,28,10,45,969.0,90.0,4.7,12.5,830.0,1017.88,797.88
2016,3,28,11,0,974.0,91.0,4.7,13.0,854.0,1046.1,815.13
2016,3,28,11,15,977.0,91.5,4.65,13.0,869.5,1068.0,829.02
2016,3,28,11,30,980.0,92.0,4.6,13.0,885.0,1085.9,840.22
2016,3,28,11,45,769.0,195.0,4.6,13.5,821.0,1014.07,788.05
2016,3,28,12,0,558.0,298.0,4.6,14.0,757.0,908.81,709.01
2016,3,28,12,15,768.5,196.0,4.5,14.0,828.0,1021.22,791.67
2016,3,28,12,30,979.0,94.0,4.4,14.0,899.0,1102.66,846.1
2016,3,28,12,45,746.0,198.5,4.35,14.0,808.5,993.55,769.7
2016,3,28,13,0,513.0,303.0,4.3,14.0,718.0,857.34,669.49
2016,3,28,13,15,516.0,293.5,4.2,14.0,704.0,841.26,658.85
2016,3,28,13,30,519.0,284.0,4.1,14.0,690.0,822.64,645.78
2016,3,28,13,45,522.0,273.0,4.05,14.0,671.0,799.99,630.06
2016,3,28,14,0,525.0,262.0,4.0,14.0,652.0,774.93,612.54
2016,3,28,14,15,470.0,272.0,3.9,14.0,610.5,718.28,569.87
2016,3,28,14,30,415.0,282.0,3.8,14.0,569.0,662.92,527.9
2016,3,28,14,45,207.5,150.0,3.75,14.0,293.5,326.77,267.21
2016,3,28,15,0,0.0,18.0,3.7,14.0,18.0,15.9,7.74
2016,3,28,15,15,292.5,87.0,3.6,13.5,249.0,317.19,264.54
2016,3,28,15,30,585.0,156.0,3.5,13.0,480.0,570.31,466.27
2016,3,28,15,45,690.5,121.0,3.4,13.0,470.5,567.17,462.72
2016,3,28,16,0,796.0,86.0,3.3,13.0,461.0,549.43,447.85
2016,3,28,16,15,764.0,81.5,3.15,12.5,409.0,482.16,392.51
2016,3,28,16,30,732.0,77.0,3.0,12.0,357.0,416.85,337.15
2016,3,28,16,45,690.0,71.0,2.95,12.0,304.0,348.51,277.3
2016,3,28,17,0,648.0,65.0,2.9,12.0,251.0,283.96,219.16
2016,3,28,17,15,579.5,57.5,2.9,11.5,198.5,215.32,158.14
2016,3,28,17,30,511.0,50.0,2.9,11.0,146.0,154.79,104.7
2016,3,28,17,45,399.0,39.5,2.9,10.5,99.5,94.11,55.84
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,47.93,22.01
2016,3,28,18,15,143.5,14.5,2.9,9.5,26.5,13.45,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,14.0,1.7,7.5,32.0,14.25,0.0
2016,3,29,6,30,371.0,28.0,1.8,8.0,64.0,57.43,27.29
2016,3,29,6,45,481.0,36.5,1.95,9.0,113.0,108.11,64.74
2016,3,29,7,0,591.0,45.0,2.1,10.0,162.0,173.44,118.58
2016,3,29,7,15,652.5,51.0,2.25,10.0,215.5,236.12,175.35
2016,3,29,7,30,714.0,57.0,2.4,10.0,269.0,305.83,238.66
2016,3,29,7,45,757.0,61.0,2.6,10.5,323.5,372.71,298.82
2016,3,29,8,0,800.0,65.0,2.8,11.0,378.0,443.47,360.47
2016,3,29,8,15,828.0,68.0,2.75,11.5,430.5,508.86,415.43
2016,3,29,8,30,856.0,71.0,2.7,12.0,483.0,572.92,467.26
2016,3,29,8,45,876.0,74.0,2.7,12.5,532.0,634.94,515.68
2016,3,29,9,0,896.0,77.0,2.7,13.0,581.0,696.65,562.13
2016,3,29,9,15,911.0,79.0,2.5,13.0,625.0,752.98,601.12
2016,3,29,9,30,926.0,81.0,2.3,13.0,669.0,807.84,637.54
2016,3,29,9,45,936.0,83.0,2.15,13.5,707.0,856.87,667.97
2016,3,29,10,0,946.0,85.0,2.0,14.0,745.0,903.43,695.81
2016,3,29,10,15,954.0,86.5,1.9,14.0,776.0,944.95,721.33
2016,3,29,10,30,962.0,88.0,1.8,14.0,807.0,983.36,744.35
2016,3,29,10,45,966.0,89.5,1.7,14.5,831.0,1014.71,760.9
2016,3,29,11,0,970.0,91.0,1.6,15.0,855.0,1042.36,774.79
2016,3,29,11,15,973.5,91.5,1.55,15.0,870.5,1064.58,787.28
2016,3,29,11,30,977.0,92.0,1.5,15.0,886.0,1082.83,797.28
2016,3,29,11,45,977.0,93.0,1.5,15.5,893.5,1094.05,802.31
2016,3,29,12,0,977.0,94.0,1.5,16.0,901.0,1101.07,804.88
2016,3,29,12,15,976.5,94.0,1.5,16.0,900.5,1102.24,805.46
2016,3,29,12,30,976.0,94.0,1.5,16.0,900.0,1099.2,803.61
2016,3,29,12,45,970.5,95.0,1.5,16.0,890.0,1088.03,796.82
2016,3,29,13,0,965.0,96.0,1.5,16.0,880.0,1072.79,787.67
2016,3,29,13,15,961.0,95.5,1.55,16.0,863.0,1053.41,776.87
2016,3,29,13,30,957.0,95.0,1.6,16.0,846.0,1030.15,763.62
2016,3,29,13,45,947.5,95.5,1.65,16.0,820.0,999.09,745.25
2016,3,29,14,0,938.0,96.0,1.7,16.0,794.0,964.72,724.61
2016,3,29,14,15,928.5,94.5,1.75,15.5,762.0,925.04,701.53
2016,3,29,14,30,919.0,93.0,1.8,15.0,730.0,882.5,676.11
2016,3,29,14,45,903.5,92.5,1.85,15.0,690.5,833.6,644.58
2016,3,29,15,0,888.0,92.0,1.9,15.0,651.0,782.81,611.19
2016,3,29,15,15,871.0,89.5,1.95,14.5,606.5,727.2,574.74
2016,3,29,15,30,854.0,87.0,2.0,14.0,562.0,674.45,537.98
2016,3,29,15,45,829.0,84.5,2.05,14.0,513.0,611.35,490.3
2016,3,29,16,0,804.0,82.0,2.1,14.0,464.0,548.62,441.3
2016,3,29,16,15,772.5,78.0,2.1,13.5,412.0,481.76,387.88
2016,3,29,16,30,741.0,74.0,2.1,13.0,360.0,416.78,333.89
2016,3,29,16,45,695.0,69.0,2.15,13.0,306.0,347.34,274.06
2016,3,29,17,0,649.0,64.0,2.2,13.0,252.0,282.3,216.29
2016,3,29,17,15,581.5,57.0,2.2,12.0,200.0,214.47,156.72
2016,3,29,17,30,514.0,50.0,2.2,11.0,148.0,154.6,104.3
2016,3,29,17,45,399.5,39.5,2.2,10.5,101.5,93.53,55.41
2016,3,29,18,0,285.0,29.0,2.2,10.0,55.0,47.27,22.07
2016,3,29,18,15,142.5,14.5,2.2,9.5,27.5,11.85,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.5,1.85,8.5,30.5,17.08,0.0
2016,3,30,6,30,238.0,37.0,1.9,9.0,61.0,54.35,29.89
2016,3,30,6,45,341.5,49.5,1.95,9.5,106.5,99.14,63.4
2016,3,30,7,0,445.0,62.0,2.0,10.0,152.0,159.45,112.83
2016,3,30,7,15,512.0,71.0,1.95,10.5,203.5,217.8,164.15
2016,3,30,7,30,579.0,80.0,1.9,11.0,255.0,284.09,222.43
2016,3,30,7,45,630.0,85.5,1.85,11.5,308.0,348.06,278.24
2016,3,30,8,0,681.0,91.0,1.8,12.0,361.0,417.06,336.51
2016,3,30,8,15,713.5,96.0,1.8,12.0,412.0,480.61,389.46
2016,3,30,8,30,746.0,101.0,1.8,12.0,463.0,546.23,442.31
2016,3,30,8,45,691.5,122.5,1.8,12.5,484.0,576.55,465.07
2016,3,30,9,0,637.0,144.0,1.8,13.0,505.0,599.19,481.02
2016,3,30,9,15,737.0,127.5,1.8,13.0,575.5,686.86,547.57
2016,3,30,9,30,837.0,111.0,1.8,13.0,646.0,778.23,612.63
2016,3,30,9,45,852.0,112.5,1.85,13.5,684.0,827.84,644.81
2016,3,30,10,0,867.0,114.0,1.9,14.0,722.0,875.6,675.63
2016,3,30,10,15,876.5,115.5,1.9,14.0,753.0,908.26,696.43
2016,3,30,10,30,886.0,117.0,1.9,14.0,784.0,945.62,720.46
2016,3,30,10,45,894.0,117.5,1.95,14.5,808.0,977.56,739.89
2016,3,30,11,0,902.0,118.0,2.0,15.0,832.0,1006.27,757.13
2016,3,30,11,15,906.0,119.0,2.0,15.0,848.0,1028.18,770.64
2016,3,30,11,30,910.0,120.0,2.0,15.0,864.0,1046.41,781.86
2016,3,30,11,45,913.0,120.0,2.0,15.5,872.0,1058.78,787.91
2016,3,30,12,0,916.0,120.0,2.0,16.0,880.0,1067.27,791.6
2016,3,30,12,15,916.0,120.0,2.0,16.0,879.5,1068.77,792.42
2016,3,30,12,30,916.0,120.0,2.0,16.0,879.0,1066.3,790.89
2016,3,30,12,45,707.0,215.5,2.0,16.0,798.0,971.05,728.51
2016,3,30,13,0,498.0,311.0,2.0,16.0,717.0,849.17,642.86
2016,3,30,13,15,704.5,212.0,2.05,16.0,774.0,944.22,714.42
2016,3,30,13,30,911.0,113.0,2.1,16.0,831.0,1004.88,755.17
2016,3,30,13,45,904.5,111.5,2.15,16.0,806.5,975.45,736.26
2016,3,30,14,0,898.0,110.0,2.2,16.0,782.0,942.73,716.01
2016,3,30,14,15,888.5,108.0,2.3,16.0,750.5,903.71,691.79
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,861.97,665.34
2016,3,30,14,45,667.0,171.5,2.5,16.0,622.0,736.98,578.0
2016,3,30,15,0,455.0,237.0,2.6,16.0,525.0,607.02,480.15
2016,3,30,15,15,637.0,166.5,2.75,15.5,540.0,647.06,516.2
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,659.83,529.84
2016,3,30,15,45,795.5,92.5,3.05,15.0,506.5,598.26,482.42
2016,3,30,16,0,772.0,89.0,3.2,15.0,458.0,537.01,434.08
2016,3,30,16,15,740.0,84.5,3.25,14.5,407.0,471.11,380.88
2016,3,30,16,30,708.0,80.0,3.3,14.0,356.0,407.4,327.48
2016,3,30,16,45,662.5,74.5,3.4,13.5,303.0,339.53,269.09
2016,3,30,17,0,617.0,69.0,3.5,13.0,250.0,276.09,212.8
2016,3,30,17,15,549.5,61.5,3.4,12.5,198.5,209.76,153.99
2016,3,30,17,30,482.0,54.0,3.3,12.0,147.0,151.44,102.79
2016,3,30,17,45,371.5,42.5,3.25,11.5,101.0,92.09,55.37
2016,3,30,18,0,261.0,31.0,3.2,11.0,55.0,47.08,23.02
2016,3,30,18,15,130.5,15.5,3.1,10.5,27.5,12.54,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,18.5,2.3,10.0,33.5,17.72,0.28
2016,3,31,6,30,286.0,37.0,2.4,10.0,67.0,59.86,32.71
2016,3,31,6,45,389.0,48.0,2.5,10.5,114.0,106.84,67.68
2016,3,31,7,0,492.0,59.0,2.6,11.0,161.0,167.1,117.26
2016,3,31,7,15,556.5,67.0,2.6,11.0,213.0,226.78,170.42
2016,3,31,7,30,621.0,75.0,2.6,11.0,265.0,294.0,230.44
2016,3,31,7,45,318.0,110.0,2.6,11.5,208.0,244.35,197.92
2016,3,31,8,0,15.0,145.0,2.6,12.0,151.0,138.05,111.9
2016,3,31,8,15,46.0,176.5,2.55,12.5,198.5,190.42,155.41
2016,3,31,8,30,77.0,208.0,2.5,13.0,246.0,242.3,197.58
2016,3,31,8,45,214.0,219.5,2.45,13.5,339.0,352.48,287.38
2016,3,31,9,0,351.0,231.0,2.4,14.0,432.0,478.54,386.66
2016,3,31,9,15,610.0,165.5,2.4,14.0,545.5,634.59,508.91
2016,3,31,9,30,869.0,100.0,2.4,14.0,659.0,791.32,624.77
2016,3,31,9,45,882.5,101.0,2.4,14.5,697.0,834.0,651.25
2016,3,31,10,0,896.0,102.0,2.4,15.0,735.0,880.3,680.88
2016,3,31,10,15,904.5,103.5,2.4,15.0,766.0,920.4,707.04
2016,3,31,10,30,913.0,105.0,2.4,15.0,797.0,957.59,731.07
2016,3,31,10,45,920.0,106.0,2.45,15.5,820.5,989.74,750.67
2016,3,31,11,0,927.0,107.0,2.5,16.0,844.0,1018.51,767.96
2016,3,31,11,15,930.5,107.5,2.5,16.0,859.5,1039.76,781.16
2016,3,31,11,30,934.0,108.0,2.5,16.0,875.0,1057.21,791.99
2016,3,31,11,45,936.0,108.0,2.5,16.5,883.0,1068.72,797.53
2016,3,31,12,0,938.0,108.0,2.5,17.0,891.0,1076.25,800.63
2016,3,31,12,15,938.0,108.0,2.6,17.0,890.0,1077.7,802.6
2016,3,31,12,30,938.0,108.0,2.7,17.0,889.0,1075.1,802.09
2016,3,31,12,45,941.0,104.5,2.8,17.0,881.5,1067.67,798.53
2016,3,31,13,0,944.0,101.0,2.9,17.0,874.0,1056.13,792.37
2016,3,31,13,15,940.0,100.5,2.95,17.0,857.5,1036.94,780.72
2016,3,31,13,30,936.0,100.0,3.0,17.0,841.0,1013.96,766.63
2016,3,31,13,45,929.0,99.0,3.15,17.0,816.0,983.97,748.61
2016,3,31,14,0,922.0,98.0,3.3,17.0,791.0,950.61,728.11
2016,3,31,14,15,913.5,96.5,3.4,16.5,759.5,912.23,704.84
2016,3,31,14,30,905.0,95.0,3.5,16.0,728.0,870.97,679.17
2016,3,31,14,45,892.5,93.5,3.6,16.0,690.0,823.87,647.61
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,774.68,614.07
2016,3,31,15,15,864.5,89.5,3.7,15.5,608.5,720.48,576.94
2016,3,31,15,30,849.0,87.0,3.7,15.0,565.0,668.92,539.45
2016,3,31,15,45,826.5,84.5,3.75,15.0,516.5,607.62,491.79
2016,3,31,16,0,804.0,82.0,3.8,15.0,468.0,546.45,442.78
2016,3,31,16,15,774.5,78.0,3.75,14.5,417.0,480.65,389.11
2016,3,31,16,30,745.0,74.0,3.7,14.0,366.0,416.52,334.9
2016,3,31,16,45,702.0,69.0,3.7,13.5,313.0,348.21,275.69
2016,3,31,17,0,659.0,64.0,3.7,13.0,260.0,283.6,217.99
2016,3,31,17,15,595.5,57.5,3.55,12.5,207.5,216.84,158.34
2016,3,31,17,30,532.0,51.0,3.4,12.0,155.0,157.51,105.82
2016,3,31,17,45,425.0,41.0,3.25,11.5,108.0,96.97,57.19
2016,3,31,18,0,318.0,31.0,3.1,11.0,61.0,50.24,24.06
2016,3,31,18,15,159.0,15.5,2.95,10.5,30.5,12.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,36.5,18.01,2.2
2016,4,1,6,30,346.0,35.0,2.5,10.0,73.0,63.34,33.46
2016,4,1,6,45,442.0,44.5,2.65,10.5,121.0,111.87,69.72
2016,4,1,7,0,538.0,54.0,2.8,11.0,169.0,172.68,120.35
2016,4,1,7,15,598.0,61.0,2.8,11.5,221.5,232.98,174.26
2016,4,1,7,30,658.0,68.0,2.8,12.0,274.0,300.19,234.2
2016,4,1,7,45,698.0,73.5,2.8,12.5,326.5,364.32,291.02
2016,4,1,8,0,738.0,79.0,2.8,13.0,379.0,432.05,349.05
2016,4,1,8,15,766.5,83.0,2.75,13.0,430.0,495.32,402.3
2016,4,1,8,30,795.0,87.0,2.7,13.0,481.0,560.05,454.92
2016,4,1,8,45,816.0,90.0,2.7,13.5,528.5,620.09,501.51
2016,4,1,9,0,837.0,93.0,2.7,14.0,576.0,680.04,546.46
2016,4,1,9,15,852.5,96.0,2.65,14.0,618.5,735.58,586.6
2016,4,1,9,30,868.0,99.0,2.6,14.0,661.0,784.26,619.9
2016,4,1,9,45,879.5,101.0,2.6,14.5,698.0,831.92,651.14
2016,4,1,10,0,891.0,103.0,2.6,15.0,735.0,877.4,680.32
2016,4,1,10,15,899.5,104.5,2.5,15.0,766.0,917.24,705.62
2016,4,1,10,30,908.0,106.0,2.4,15.0,797.0,954.2,728.6
2016,4,1,10,45,914.5,106.5,2.35,15.5,820.5,985.11,746.36
2016,4,1,11,0,921.0,107.0,2.3,16.0,844.0,1012.65,761.72
2016,4,1,11,15,925.0,108.0,2.25,16.0,859.5,1034.73,774.83
2016,4,1,11,30,929.0,109.0,2.2,16.0,875.0,1053.06,785.52
2016,4,1,11,45,931.5,108.5,2.2,16.0,883.0,1064.4,792.38
2016,4,1,12,0,934.0,108.0,2.2,16.0,891.0,1071.77,796.87
2016,4,1,12,15,934.0,108.0,2.2,16.0,890.5,1073.14,797.62
2016,4,1,12,30,934.0,108.0,2.2,16.0,890.0,1070.48,795.96
2016,4,1,12,45,935.0,106.0,2.2,16.5,882.0,1062.62,789.62
2016,4,1,13,0,936.0,104.0,2.2,17.0,874.0,1050.74,780.87
2016,4,1,13,15,932.0,103.5,2.25,16.5,857.5,1031.61,771.06
2016,4,1,13,30,928.0,103.0,2.3,16.0,841.0,1008.73,758.81
2016,4,1,13,45,923.0,101.5,2.35,16.0,817.0,980.19,741.33
2016,4,1,14,0,918.0,100.0,2.4,16.0,793.0,948.23,721.47
2016,4,1,14,15,909.5,98.5,2.45,16.0,761.5,909.93,697.13
2016,4,1,14,30,901.0,97.0,2.5,16.0,730.0,868.77,670.59
2016,4,1,14,45,890.0,94.5,2.6,16.0,692.0,821.91,640.05
2016,4,1,15,0,879.0,92.0,2.7,16.0,654.0,772.87,607.42
2016,4,1,15,15,863.5,89.5,2.75,15.5,610.5,718.7,571.2
2016,4,1,15,30,848.0,87.0,2.8,15.0,567.0,667.13,534.42
2016,4,1,15,45,827.0,84.0,2.9,15.0,519.0,606.27,487.92
2016,4,1,16,0,806.0,81.0,3.0,15.0,471.0,545.39,439.84
2016,4,1,16,15,777.0,77.0,3.0,14.5,419.5,479.79,386.82
2016,4,1,16,30,748.0,73.0,3.0,14.0,368.0,415.79,333.12
2016,4,1,16,45,705.5,68.5,3.0,13.5,315.0,348.07,274.69
2016,4,1,17,0,663.0,64.0,3.0,13.0,262.0,283.91,217.6
2016,4,1,17,15,600.5,57.0,2.85,12.5,210.0,216.74,157.8
2016,4,1,17,30,538.0,50.0,2.7,12.0,158.0,156.9,104.97
2016,4,1,17,45,434.0,40.5,2.55,11.5,110.5,96.98,56.88
2016,4,1,18,0,330.0,31.0,2.4,11.0,63.0,50.46,24.2
2016,4,1,18,15,165.0,15.5,2.3,10.5,31.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.0,18.5,1.5,9.5,38.0,19.17,4.24
2016,4,2,6,30,344.0,37.0,1.5,10.0,76.0,65.47,35.44
2016,4,2,6,45,431.0,47.5,1.5,10.5,123.5,113.61,71.74
2016,4,2,7,0,518.0,58.0,1.5,11.0,171.0,172.89,121.17
2016,4,2,7,15,259.0,80.0,1.4,11.0,136.5,154.82,119.0
2016,4,2,7,30,0.0,102.0,1.3,11.0,102.0,91.18,72.94
2016,4,2,7,45,1.5,120.5,1.25,11.5,121.0,108.75,87.68
2016,4,2,8,0,3.0,139.0,1.2,12.0,140.0,126.61,102.23
2016,4,2,8,15,7.0,156.0,1.15,12.5,159.5,144.62,116.68
2016,4,2,8,30,11.0,173.0,1.1,13.0,179.0,163.16,131.34
2016,4,2,8,45,87.0,218.0,1.1,13.5,268.5,262.18,211.9
2016,4,2,9,0,163.0,263.0,1.1,14.0,358.0,373.49,298.93
2016,4,2,9,15,316.5,251.0,1.1,14.0,452.0,492.13,390.99
2016,4,2,9,30,470.0,239.0,1.1,14.0,546.0,625.88,490.66
2016,4,2,9,45,523.0,233.5,1.1,14.5,593.0,685.3,531.46
2016,4,2,10,0,576.0,228.0,1.1,15.0,640.0,746.67,573.41
2016,4,2,10,15,551.0,250.0,1.15,15.0,657.0,769.12,587.42
2016,4,2,10,30,526.0,272.0,1.2,15.0,674.0,787.76,599.15
2016,4,2,10,45,691.0,209.5,1.25,15.5,754.5,899.54,677.05
2016,4,2,11,0,856.0,147.0,1.3,16.0,835.0,1002.87,742.23
2016,4,2,11,15,860.5,148.0,1.3,16.0,850.5,1024.7,754.24
2016,4,2,11,30,865.0,149.0,1.3,16.0,866.0,1042.94,765.13
2016,4,2,11,45,871.5,147.0,1.35,16.5,874.5,1056.28,772.52
2016,4,2,12,0,878.0,145.0,1.4,17.0,883.0,1065.83,777.66
2016,4,2,12,15,877.5,144.5,1.45,17.0,882.0,1066.04,778.51
2016,4,2,12,30,877.0,144.0,1.5,17.0,881.0,1062.32,777.13
2016,4,2,12,45,887.0,136.0,1.55,17.0,875.0,1045.52,767.53
2016,4,2,13,0,897.0,128.0,1.6,17.0,869.0,1036.86,763.39
2016,4,2,13,15,892.5,127.0,1.65,17.0,852.0,1017.25,752.13
2016,4,2,13,30,888.0,126.0,1.7,17.0,835.0,994.05,738.66
2016,4,2,13,45,882.0,124.5,1.75,17.0,810.5,965.49,721.63
2016,4,2,14,0,876.0,123.0,1.8,17.0,786.0,933.68,702.38
2016,4,2,14,15,866.5,121.0,1.8,17.0,754.5,903.3,683.37
2016,4,2,14,30,857.0,119.0,1.8,17.0,723.0,861.5,656.43
2016,4,2,14,45,840.0,118.0,1.85,17.0,684.5,812.33,624.7
2016,4,2,15,0,823.0,117.0,1.9,17.0,646.0,761.57,591.32
2016,4,2,15,15,805.5,114.0,1.9,16.5,602.5,707.08,554.67
2016,4,2,15,30,788.0,111.0,1.9,16.0,559.0,651.7,515.14
2016,4,2,15,45,760.5,108.0,1.9,16.0,510.5,590.9,469.26
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,529.44,421.52
2016,4,2,16,15,701.0,100.0,1.9,15.5,411.0,464.85,370.55
2016,4,2,16,30,669.0,95.0,1.9,15.0,360.0,402.39,319.36
2016,4,2,16,45,615.5,89.5,1.95,15.0,307.0,333.69,261.3
2016,4,2,17,0,562.0,84.0,2.0,15.0,254.0,270.44,206.43
2016,4,2,17,15,496.0,74.5,2.0,14.0,203.0,206.05,151.09
2016,4,2,17,30,430.0,65.0,2.0,13.0,152.0,149.58,102.8
2016,4,2,17,45,324.5,51.5,2.0,12.5,106.0,91.01,56.53
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,48.14,26.1
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.94,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
