Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,4.5,1.7,7.5,5.0,0.0,0.0
2016,4,3,6,0,55.0,9.0,1.7,8.0,10.0,8.19,0.0
2016,4,3,6,15,199.0,24.0,1.75,8.5,45.5,25.1,8.88
2016,4,3,6,30,343.0,39.0,1.8,9.0,81.0,67.67,37.54
2016,4,3,6,45,438.0,49.5,1.85,9.5,130.0,117.08,74.79
2016,4,3,7,0,533.0,60.0,1.9,10.0,179.0,178.66,126.17
2016,4,3,7,15,593.0,67.5,1.9,10.5,232.0,239.33,180.16
2016,4,3,7,30,653.0,75.0,1.9,11.0,285.0,306.9,239.95
2016,4,3,7,45,326.5,99.5,1.9,11.5,204.5,237.78,192.0
2016,4,3,8,0,0.0,124.0,1.9,12.0,124.0,111.13,89.09
2016,4,3,8,15,0.0,140.5,1.9,12.0,140.5,126.33,101.76
2016,4,3,8,30,0.0,157.0,1.9,12.0,157.0,141.61,114.12
2016,4,3,8,45,17.5,195.0,1.9,12.5,205.5,188.4,152.34
2016,4,3,9,0,35.0,233.0,1.9,13.0,254.0,246.1,198.56
2016,4,3,9,15,215.0,249.5,1.9,13.5,390.0,405.93,327.78
2016,4,3,9,30,395.0,266.0,1.9,14.0,526.0,583.77,463.9
2016,4,3,9,45,643.5,189.0,1.95,14.5,639.5,743.02,582.95
2016,4,3,10,0,892.0,112.0,2.0,15.0,753.0,888.2,683.04
2016,4,3,10,15,901.0,114.0,2.0,15.0,784.0,928.9,708.17
2016,4,3,10,30,910.0,116.0,2.0,15.0,815.0,966.73,732.26
2016,4,3,10,45,914.0,118.0,2.0,15.5,838.5,996.77,749.61
2016,4,3,11,0,918.0,120.0,2.0,16.0,862.0,1023.31,764.63
2016,4,3,11,15,713.5,218.5,2.0,16.0,801.0,961.45,722.7
2016,4,3,11,30,509.0,317.0,2.0,16.0,740.0,865.91,653.84
2016,4,3,11,45,536.0,312.0,2.0,16.5,761.5,893.83,672.97
2016,4,3,12,0,563.0,307.0,2.0,17.0,783.0,919.46,689.13
2016,4,3,12,15,743.5,216.5,2.05,17.0,844.5,1013.89,755.48
2016,4,3,12,30,924.0,126.0,2.1,17.0,906.0,1078.23,797.07
2016,4,3,12,45,919.0,127.0,2.15,17.0,896.0,1067.49,790.26
2016,4,3,13,0,914.0,128.0,2.2,17.0,886.0,1052.9,781.93
2016,4,3,13,15,770.5,191.5,2.25,17.0,821.5,983.33,737.34
2016,4,3,13,30,627.0,255.0,2.3,17.0,757.0,894.28,677.73
2016,4,3,13,45,578.5,261.5,2.4,17.0,714.5,835.15,638.39
2016,4,3,14,0,530.0,268.0,2.5,17.0,672.0,779.93,600.5
2016,4,3,14,15,565.0,242.5,2.55,17.0,657.5,765.2,592.55
2016,4,3,14,30,600.0,217.0,2.6,17.0,643.0,750.65,584.08
2016,4,3,14,45,713.5,170.0,2.65,17.0,650.0,768.28,600.1
2016,4,3,15,0,827.0,123.0,2.7,17.0,657.0,769.72,603.07
2016,4,3,15,15,809.5,119.5,2.7,16.5,613.0,714.47,564.65
2016,4,3,15,30,792.0,116.0,2.7,16.0,569.0,658.33,523.97
2016,4,3,15,45,764.5,113.0,2.75,15.5,520.0,597.45,478.48
2016,4,3,16,0,737.0,110.0,2.8,15.0,471.0,535.71,430.75
2016,4,3,16,15,704.5,104.5,2.75,14.5,419.5,470.1,378.07
2016,4,3,16,30,672.0,99.0,2.7,14.0,368.0,406.67,325.34
2016,4,3,16,45,627.0,92.0,2.7,14.0,315.0,339.55,267.68
2016,4,3,17,0,582.0,85.0,2.7,14.0,262.0,276.89,212.45
2016,4,3,17,15,516.0,75.5,2.6,13.0,210.0,211.32,155.56
2016,4,3,17,30,450.0,66.0,2.5,12.0,158.0,153.66,105.88
2016,4,3,17,45,352.0,52.5,2.45,11.5,111.5,94.83,58.85
2016,4,3,18,0,254.0,39.0,2.4,11.0,65.0,50.73,27.46
2016,4,3,18,15,127.0,19.5,2.35,11.0,32.5,15.33,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,11.82,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,27.01,11.33
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,70.78,39.93
2016,4,4,6,45,440.5,52.0,2.95,11.5,134.5,120.33,77.03
2016,4,4,7,0,539.0,62.0,3.0,12.0,184.0,182.48,128.61
2016,4,4,7,15,599.5,69.0,3.0,12.5,237.5,243.26,182.59
2016,4,4,7,30,660.0,76.0,3.0,13.0,291.0,310.95,242.48
2016,4,4,7,45,703.0,81.0,3.0,13.5,345.0,376.04,299.58
2016,4,4,8,0,746.0,86.0,3.0,14.0,399.0,445.06,358.17
2016,4,4,8,15,774.5,90.0,2.95,14.0,451.0,508.66,411.33
2016,4,4,8,30,803.0,94.0,2.9,14.0,503.0,573.79,463.91
2016,4,4,8,45,822.5,98.0,2.9,14.5,550.5,634.27,510.49
2016,4,4,9,0,842.0,102.0,2.9,15.0,598.0,694.5,555.31
2016,4,4,9,15,857.5,104.5,2.8,15.5,641.5,749.61,593.76
2016,4,4,9,30,873.0,107.0,2.7,16.0,685.0,803.4,629.01
2016,4,4,9,45,882.5,110.5,2.65,16.5,722.0,845.2,655.32
2016,4,4,10,0,892.0,114.0,2.6,17.0,759.0,890.43,683.64
2016,4,4,10,15,900.5,115.5,2.5,17.0,789.5,930.08,708.48
2016,4,4,10,30,909.0,117.0,2.4,17.0,820.0,966.82,731.03
2016,4,4,10,45,913.5,119.5,2.35,17.5,843.0,997.74,748.54
2016,4,4,11,0,918.0,122.0,2.3,18.0,866.0,1025.18,763.62
2016,4,4,11,15,921.5,122.5,2.25,18.0,881.5,1045.93,775.7
2016,4,4,11,30,925.0,123.0,2.2,18.0,897.0,1062.91,785.41
2016,4,4,11,45,925.0,124.5,2.2,18.0,903.5,1073.57,791.78
2016,4,4,12,0,925.0,126.0,2.2,18.0,910.0,1080.26,795.79
2016,4,4,12,15,924.5,125.5,2.15,18.0,909.0,1080.35,795.06
2016,4,4,12,30,924.0,125.0,2.1,18.0,908.0,1076.45,791.98
2016,4,4,12,45,924.0,123.5,2.1,18.5,899.5,1068.03,785.35
2016,4,4,13,0,924.0,122.0,2.1,19.0,891.0,1055.66,776.38
2016,4,4,13,15,919.5,121.0,2.2,19.0,873.5,1035.51,765.27
2016,4,4,13,30,915.0,120.0,2.3,19.0,856.0,1011.68,751.75
2016,4,4,13,45,905.0,120.0,2.45,19.0,830.0,980.23,733.6
2016,4,4,14,0,895.0,120.0,2.6,19.0,804.0,945.67,713.1
2016,4,4,14,15,756.5,165.5,2.85,18.5,727.5,856.86,656.81
2016,4,4,14,30,618.0,211.0,3.1,18.0,651.0,758.79,590.02
2016,4,4,14,45,618.0,196.5,3.35,18.0,617.0,717.76,562.94
2016,4,4,15,0,618.0,182.0,3.6,18.0,583.0,674.54,532.98
2016,4,4,15,15,713.5,144.5,3.7,17.5,577.5,673.62,535.66
2016,4,4,15,30,809.0,107.0,3.8,17.0,572.0,659.17,527.22
2016,4,4,15,45,784.5,103.5,3.9,17.0,523.5,597.45,479.49
2016,4,4,16,0,760.0,100.0,4.0,17.0,475.0,536.9,431.42
2016,4,4,16,15,728.0,95.0,3.8,16.5,423.0,470.96,377.88
2016,4,4,16,30,696.0,90.0,3.6,16.0,371.0,407.11,324.36
2016,4,4,16,45,652.0,84.0,3.45,15.5,318.0,340.14,266.99
2016,4,4,17,0,608.0,78.0,3.3,15.0,265.0,277.47,211.84
2016,4,4,17,15,541.5,69.5,3.15,14.5,212.5,211.3,153.98
2016,4,4,17,30,475.0,61.0,3.0,14.0,160.0,153.05,103.64
2016,4,4,17,45,373.0,49.5,2.9,13.5,113.5,95.83,58.41
2016,4,4,18,0,271.0,38.0,2.8,13.0,67.0,50.43,26.69
2016,4,4,18,15,135.5,19.0,2.7,12.5,33.5,14.92,0.19
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,50.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,100.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,4,5,6,15,251.5,26.5,1.65,10.5,54.0,29.34,12.52
2016,4,5,6,30,403.0,40.0,1.6,11.0,92.0,74.79,40.91
2016,4,5,6,45,492.5,49.0,1.55,12.0,142.5,126.05,79.4
2016,4,5,7,0,582.0,58.0,1.5,13.0,193.0,188.66,131.34
2016,4,5,7,15,639.0,64.0,1.55,13.5,247.0,250.12,185.64
2016,4,5,7,30,696.0,70.0,1.6,14.0,301.0,317.98,245.13
2016,4,5,7,45,739.5,73.5,1.65,14.5,356.0,384.14,302.31
2016,4,5,8,0,783.0,77.0,1.7,15.0,411.0,453.67,360.37
2016,4,5,8,15,809.5,81.0,1.75,15.5,462.5,518.28,412.7
2016,4,5,8,30,836.0,85.0,1.8,16.0,514.0,584.0,463.93
2016,4,5,8,45,857.0,87.0,1.85,16.5,562.5,644.87,509.79
2016,4,5,9,0,878.0,89.0,1.9,17.0,611.0,701.56,551.22
2016,4,5,9,15,892.0,91.5,1.95,17.0,654.0,756.4,589.56
2016,4,5,9,30,906.0,94.0,2.0,17.0,697.0,809.69,625.66
2016,4,5,9,45,914.0,96.5,2.05,17.5,733.5,856.25,655.41
2016,4,5,10,0,922.0,99.0,2.1,18.0,770.0,900.23,683.04
2016,4,5,10,15,929.5,100.5,2.15,18.0,800.0,939.88,708.77
2016,4,5,10,30,937.0,102.0,2.2,18.0,830.0,976.47,732.36
2016,4,5,10,45,941.0,104.0,2.25,18.5,853.0,1007.03,750.49
2016,4,5,11,0,945.0,106.0,2.3,19.0,876.0,1034.0,766.24
2016,4,5,11,15,948.0,106.5,2.3,19.0,891.0,1054.64,778.77
2016,4,5,11,30,951.0,107.0,2.3,19.0,906.0,1071.4,788.93
2016,4,5,11,45,951.5,107.5,2.35,19.5,912.5,1081.68,794.15
2016,4,5,12,0,952.0,108.0,2.4,20.0,919.0,1087.89,796.94
2016,4,5,12,15,951.5,108.0,2.35,20.0,918.0,1088.46,796.58
2016,4,5,12,30,951.0,108.0,2.3,20.0,917.0,1084.93,793.79
2016,4,5,12,45,949.0,107.0,2.25,20.5,907.5,1074.75,785.41
2016,4,5,13,0,947.0,106.0,2.2,21.0,898.0,1060.56,774.69
2016,4,5,13,15,942.5,105.5,2.15,21.0,880.5,1040.53,761.87
2016,4,5,13,30,938.0,105.0,2.1,21.0,863.0,1016.73,746.78
2016,4,5,13,45,931.0,104.0,2.05,21.0,837.5,986.45,727.54
2016,4,5,14,0,924.0,103.0,2.0,21.0,812.0,952.82,706.16
2016,4,5,14,15,914.5,101.0,2.0,21.0,779.5,912.78,681.02
2016,4,5,14,30,905.0,99.0,2.0,21.0,747.0,869.96,653.84
2016,4,5,14,45,892.0,97.5,2.0,21.0,708.0,822.33,623.1
2016,4,5,15,0,879.0,96.0,2.0,21.0,669.0,772.69,590.56
2016,4,5,15,15,863.0,93.5,1.95,20.5,624.5,718.14,554.76
2016,4,5,15,30,847.0,91.0,1.9,20.0,580.0,666.14,518.13
2016,4,5,15,45,825.0,87.5,1.85,20.0,531.0,604.2,471.87
2016,4,5,16,0,803.0,84.0,1.8,20.0,482.0,542.39,424.34
2016,4,5,16,15,773.5,80.0,1.7,19.5,430.5,476.81,372.93
2016,4,5,16,30,744.0,76.0,1.6,19.0,379.0,412.92,321.0
2016,4,5,16,45,702.5,71.0,1.55,18.5,325.5,345.52,264.8
2016,4,5,17,0,661.0,66.0,1.5,18.0,272.0,281.4,209.64
2016,4,5,17,15,600.0,59.5,1.5,17.0,219.5,215.56,153.18
2016,4,5,17,30,539.0,53.0,1.5,16.0,167.0,156.82,102.97
2016,4,5,17,45,440.5,43.5,1.5,15.5,119.0,98.0,56.82
2016,4,5,18,0,342.0,34.0,1.5,15.0,71.0,51.83,25.59
2016,4,5,18,15,171.0,17.0,1.5,14.5,35.5,13.46,0.77
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,51.0,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,102.0,14.0,2.5,13.0,17.0,12.73,0.0
2016,4,6,6,15,243.0,27.5,2.55,13.5,55.0,30.32,13.56
2016,4,6,6,30,384.0,41.0,2.6,14.0,93.0,74.45,40.92
2016,4,6,6,45,472.5,50.5,2.65,14.5,143.0,124.9,78.77
2016,4,6,7,0,561.0,60.0,2.7,15.0,193.0,186.59,129.97
2016,4,6,7,15,617.5,67.0,2.65,15.5,246.5,247.62,183.71
2016,4,6,7,30,674.0,74.0,2.6,16.0,300.0,315.04,242.64
2016,4,6,7,45,714.0,78.5,2.55,16.5,354.0,379.17,298.1
2016,4,6,8,0,754.0,83.0,2.5,17.0,408.0,446.92,354.65
2016,4,6,8,15,781.5,87.5,2.5,17.5,459.5,510.93,406.49
2016,4,6,8,30,809.0,92.0,2.5,18.0,511.0,576.24,457.42
2016,4,6,8,45,830.5,95.0,2.5,18.5,559.0,637.09,503.23
2016,4,6,9,0,852.0,98.0,2.5,19.0,607.0,697.84,547.42
2016,4,6,9,15,867.0,100.5,2.5,19.5,650.5,752.86,585.13
2016,4,6,9,30,882.0,103.0,2.5,20.0,694.0,800.89,616.13
2016,4,6,9,45,894.0,105.0,2.55,20.5,731.5,849.14,647.14
2016,4,6,10,0,906.0,107.0,2.6,21.0,769.0,895.17,676.18
2016,4,6,10,15,914.5,108.5,2.6,21.0,799.5,935.09,701.66
2016,4,6,10,30,923.0,110.0,2.6,21.0,830.0,972.06,725.02
2016,4,6,10,45,928.0,111.0,2.6,21.5,853.5,1002.05,742.22
2016,4,6,11,0,933.0,112.0,2.6,22.0,877.0,1028.53,757.08
2016,4,6,11,15,936.5,113.0,2.55,22.0,892.0,1049.88,769.55
2016,4,6,11,30,940.0,114.0,2.5,22.0,907.0,1067.43,779.62
2016,4,6,11,45,940.5,114.5,2.45,22.5,913.5,1077.51,783.48
2016,4,6,12,0,941.0,115.0,2.4,23.0,920.0,1083.58,784.95
2016,4,6,12,15,940.5,115.0,2.35,23.0,919.0,1084.06,784.54
2016,4,6,12,30,940.0,115.0,2.3,23.0,918.0,1080.5,781.77
2016,4,6,12,45,936.0,115.5,2.25,23.5,907.5,1069.93,773.22
2016,4,6,13,0,932.0,116.0,2.2,24.0,897.0,1055.44,762.42
2016,4,6,13,15,927.5,115.0,2.15,24.0,879.5,1035.06,749.53
2016,4,6,13,30,923.0,114.0,2.1,24.0,862.0,1010.98,734.41
2016,4,6,13,45,723.5,194.5,2.05,24.5,770.5,903.05,663.4
2016,4,6,14,0,524.0,275.0,2.0,25.0,679.0,778.56,576.67
2016,4,6,14,15,469.0,284.5,1.9,25.0,635.5,721.24,537.33
2016,4,6,14,30,414.0,294.0,1.8,25.0,592.0,665.31,497.86
2016,4,6,14,45,637.0,199.5,1.75,25.0,630.0,733.62,550.73
2016,4,6,15,0,860.0,105.0,1.7,25.0,668.0,772.01,579.28
2016,4,6,15,15,632.5,163.5,1.6,25.0,563.0,633.35,479.9
2016,4,6,15,30,405.0,222.0,1.5,25.0,458.0,503.54,384.15
2016,4,6,15,45,415.0,199.0,1.45,25.0,423.0,463.26,355.53
2016,4,6,16,0,425.0,176.0,1.4,25.0,388.0,420.99,323.9
2016,4,6,16,15,389.5,161.5,1.3,24.5,340.0,362.44,279.32
2016,4,6,16,30,354.0,147.0,1.2,24.0,292.0,301.19,231.7
2016,4,6,16,45,323.0,132.5,1.1,23.5,251.0,252.36,192.53
2016,4,6,17,0,292.0,118.0,1.0,23.0,210.0,206.91,155.24
2016,4,6,17,15,397.5,88.5,1.0,22.5,188.5,188.67,134.91
2016,4,6,17,30,503.0,59.0,1.0,22.0,167.0,154.98,100.39
2016,4,6,17,45,403.5,48.5,1.0,22.0,119.5,97.47,56.47
2016,4,6,18,0,304.0,38.0,1.0,22.0,72.0,52.8,26.92
2016,4,6,18,15,152.0,19.0,0.85,22.0,36.0,14.9,2.28
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.75,12.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.8,13.0,13.0,11.45,0.0
2016,4,7,6,15,47.5,32.5,1.9,13.5,39.0,29.17,16.3
2016,4,7,6,30,95.0,52.0,2.0,14.0,65.0,55.06,36.51
2016,4,7,6,45,127.0,74.0,2.1,14.5,99.5,87.32,62.59
2016,4,7,7,0,159.0,96.0,2.2,15.0,134.0,124.07,93.34
2016,4,7,7,15,192.0,113.5,2.25,15.0,171.0,164.34,127.65
2016,4,7,7,30,225.0,131.0,2.3,15.0,208.0,206.38,163.54
2016,4,7,7,45,112.5,127.0,2.35,15.5,165.5,167.27,133.84
2016,4,7,8,0,0.0,123.0,2.4,16.0,123.0,109.92,86.79
2016,4,7,8,15,23.0,167.5,2.4,16.0,180.0,163.22,130.67
2016,4,7,8,30,46.0,212.0,2.4,16.0,237.0,226.44,181.77
2016,4,7,8,45,167.0,236.5,2.4,16.5,335.5,338.44,271.73
2016,4,7,9,0,288.0,261.0,2.4,17.0,434.0,464.77,369.81
2016,4,7,9,15,424.0,237.0,2.35,17.0,512.5,565.98,447.49
2016,4,7,9,30,560.0,213.0,2.3,17.0,591.0,668.51,524.37
2016,4,7,9,45,490.0,256.5,2.25,17.5,600.0,680.71,528.8
2016,4,7,10,0,420.0,300.0,2.2,18.0,609.0,685.27,528.12
2016,4,7,10,15,458.0,296.0,2.15,18.0,645.5,731.83,561.19
2016,4,7,10,30,496.0,292.0,2.1,18.0,682.0,778.68,593.58
2016,4,7,10,45,495.0,303.5,2.1,18.0,701.5,804.38,610.23
2016,4,7,11,0,494.0,315.0,2.1,18.0,721.0,827.83,625.42
2016,4,7,11,15,493.5,322.5,2.1,18.0,734.5,845.39,636.66
2016,4,7,11,30,493.0,330.0,2.1,18.0,748.0,860.56,646.33
2016,4,7,11,45,499.5,327.0,2.15,18.0,753.0,869.62,652.8
2016,4,7,12,0,506.0,324.0,2.2,18.0,758.0,876.23,657.74
2016,4,7,12,15,478.5,336.5,2.2,18.0,747.5,861.75,646.99
2016,4,7,12,30,451.0,349.0,2.2,18.0,737.0,844.77,634.78
2016,4,7,12,45,438.0,351.0,2.25,18.0,724.0,829.56,624.8
2016,4,7,13,0,425.0,353.0,2.3,18.0,711.0,812.31,613.38
2016,4,7,13,15,486.5,323.0,2.3,17.5,725.5,833.62,631.63
2016,4,7,13,30,548.0,293.0,2.3,17.0,740.0,850.15,646.25
2016,4,7,13,45,525.5,288.5,2.35,17.0,706.5,809.49,618.49
2016,4,7,14,0,503.0,284.0,2.4,17.0,673.0,767.71,590.11
2016,4,7,14,15,512.5,267.0,2.4,17.0,649.5,740.34,572.1
2016,4,7,14,30,522.0,250.0,2.4,17.0,626.0,710.36,551.87
2016,4,7,14,45,556.0,223.0,2.45,17.0,604.5,687.07,537.07
2016,4,7,15,0,590.0,196.0,2.5,17.0,583.0,663.9,521.76
2016,4,7,15,15,391.5,229.5,2.5,16.5,479.5,523.19,415.12
2016,4,7,15,30,193.0,263.0,2.5,16.0,376.0,386.36,308.57
2016,4,7,15,45,160.5,241.0,2.5,16.0,329.5,333.5,267.63
2016,4,7,16,0,128.0,219.0,2.5,16.0,283.0,283.86,228.26
2016,4,7,16,15,76.5,186.5,2.4,15.5,224.0,212.07,170.72
2016,4,7,16,30,25.0,154.0,2.3,15.0,165.0,149.5,119.95
2016,4,7,16,45,18.5,134.0,2.25,15.0,141.5,127.04,101.56
2016,4,7,17,0,12.0,114.0,2.2,15.0,118.0,105.45,83.64
2016,4,7,17,15,6.0,93.0,2.05,14.5,95.0,84.02,65.79
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,63.53,48.52
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,45.23,32.56
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,27.28,16.77
2016,4,7,18,15,0.0,15.5,1.65,13.5,15.5,13.64,2.65
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.0,30.5,26.29,15.26
2016,4,8,6,30,9.0,49.0,1.5,12.0,50.0,43.66,30.87
2016,4,8,6,45,22.0,70.5,1.55,12.5,75.5,66.29,50.03
2016,4,8,7,0,35.0,92.0,1.6,13.0,101.0,90.67,70.64
2016,4,8,7,15,46.5,113.5,1.6,13.5,128.0,116.55,92.46
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,144.06,115.42
2016,4,8,7,45,29.5,139.0,1.6,14.5,149.5,140.06,112.34
2016,4,8,8,0,1.0,143.0,1.6,15.0,144.0,128.75,102.66
2016,4,8,8,15,17.0,174.5,1.55,15.0,184.0,166.5,133.46
2016,4,8,8,30,33.0,206.0,1.5,15.0,224.0,212.7,170.61
2016,4,8,8,45,25.0,212.0,1.5,15.5,226.5,208.57,166.29
2016,4,8,9,0,17.0,218.0,1.5,16.0,229.0,209.94,166.51
2016,4,8,9,15,12.0,209.5,1.5,16.0,217.5,198.96,157.25
2016,4,8,9,30,7.0,201.0,1.5,16.0,206.0,187.56,147.72
2016,4,8,9,45,58.0,276.0,1.55,16.0,319.0,312.01,246.69
2016,4,8,10,0,109.0,351.0,1.6,16.0,432.0,434.92,340.37
2016,4,8,10,15,56.5,264.5,1.65,16.0,307.0,303.83,238.73
2016,4,8,10,30,4.0,178.0,1.7,16.0,182.0,164.38,128.03
2016,4,8,10,45,22.0,265.0,1.75,16.0,284.0,275.6,216.37
2016,4,8,11,0,40.0,352.0,1.8,16.0,386.0,382.85,298.17
2016,4,8,11,15,45.5,366.5,1.85,16.0,405.5,404.37,313.8
2016,4,8,11,30,51.0,381.0,1.9,16.0,425.0,425.89,329.88
2016,4,8,11,45,50.5,383.0,1.95,16.0,426.5,428.15,331.41
2016,4,8,12,0,50.0,385.0,2.0,16.0,428.0,430.11,332.89
2016,4,8,12,15,69.0,401.0,2.0,16.0,460.5,466.25,360.38
2016,4,8,12,30,88.0,417.0,2.0,16.0,493.0,502.05,387.18
2016,4,8,12,45,214.5,404.5,2.05,16.5,587.0,630.9,484.19
2016,4,8,13,0,341.0,392.0,2.1,17.0,681.0,755.47,573.98
2016,4,8,13,15,279.5,397.0,2.1,17.0,631.0,694.28,528.61
2016,4,8,13,30,218.0,402.0,2.1,17.0,581.0,619.03,474.35
2016,4,8,13,45,217.0,389.5,2.15,17.0,563.0,598.67,461.0
2016,4,8,14,0,216.0,377.0,2.2,17.0,545.0,577.48,446.53
2016,4,8,14,15,357.0,318.5,2.2,16.5,583.0,644.14,500.6
2016,4,8,14,30,498.0,260.0,2.2,16.0,621.0,699.38,544.92
2016,4,8,14,45,259.0,250.5,2.25,16.0,438.0,466.17,369.01
2016,4,8,15,0,20.0,241.0,2.3,16.0,255.0,235.08,185.71
2016,4,8,15,15,10.0,148.5,2.3,16.0,155.5,140.21,110.41
2016,4,8,15,30,0.0,56.0,2.3,16.0,56.0,49.53,35.87
2016,4,8,15,45,0.0,65.5,2.3,16.0,65.5,57.94,43.08
2016,4,8,16,0,0.0,75.0,2.3,16.0,75.0,66.36,50.27
2016,4,8,16,15,0.0,91.5,2.25,15.5,91.5,81.15,62.94
2016,4,8,16,30,0.0,108.0,2.2,15.0,108.0,96.16,75.86
2016,4,8,16,45,0.0,92.5,2.15,15.0,92.5,82.13,64.24
2016,4,8,17,0,0.0,77.0,2.1,15.0,77.0,68.19,52.58
2016,4,8,17,15,0.0,61.5,2.0,14.5,61.5,54.35,40.9
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,40.6,29.1
2016,4,8,17,45,0.0,32.5,1.8,14.0,32.5,28.64,18.63
2016,4,8,18,0,0.0,19.0,1.7,14.0,19.0,16.71,8.14
2016,4,8,18,15,0.0,9.5,1.65,13.5,9.5,8.34,0.0
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,12.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,12.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.0,12.0,9.0,7.9,0.73
2016,4,9,6,30,0.0,15.0,2.0,12.0,15.0,13.18,5.54
2016,4,9,6,45,0.0,23.0,2.05,12.5,23.0,20.23,11.75
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,27.3,17.92
2016,4,9,7,15,0.0,39.5,2.1,13.0,39.5,34.82,24.45
2016,4,9,7,30,0.0,48.0,2.1,13.0,48.0,42.35,30.89
2016,4,9,7,45,0.0,33.5,2.15,13.0,33.5,29.53,19.8
2016,4,9,8,0,0.0,19.0,2.2,13.0,19.0,16.73,8.75
2016,4,9,8,15,0.0,52.0,2.15,13.0,52.0,45.93,33.65
2016,4,9,8,30,0.0,85.0,2.1,13.0,85.0,75.27,58.3
2016,4,9,8,45,0.0,86.0,2.1,13.0,86.0,76.19,58.84
2016,4,9,9,0,0.0,87.0,2.1,13.0,87.0,77.11,59.43
2016,4,9,9,15,27.0,190.5,2.05,13.0,209.0,198.65,159.96
2016,4,9,9,30,54.0,294.0,2.0,13.0,331.0,324.14,259.62
2016,4,9,9,45,35.5,278.0,2.0,13.5,303.0,295.36,235.1
2016,4,9,10,0,17.0,262.0,2.0,14.0,275.0,254.47,201.69
2016,4,9,10,15,11.0,224.5,2.0,14.0,233.5,214.02,169.35
2016,4,9,10,30,5.0,187.0,2.0,14.0,192.0,173.65,136.81
2016,4,9,10,45,2.5,142.0,2.05,14.5,144.5,129.78,101.12
2016,4,9,11,0,0.0,97.0,2.1,15.0,97.0,86.41,65.6
2016,4,9,11,15,4.0,151.5,2.05,15.0,155.5,140.22,109.4
2016,4,9,11,30,8.0,206.0,2.0,15.0,214.0,195.07,153.17
2016,4,9,11,45,4.0,140.5,2.0,15.0,144.5,130.26,101.06
2016,4,9,12,0,0.0,75.0,2.0,15.0,75.0,66.72,49.39
2016,4,9,12,15,5.0,151.5,2.0,15.0,156.0,141.46,110.34
2016,4,9,12,30,10.0,228.0,2.0,15.0,237.0,217.97,171.27
2016,4,9,12,45,33.0,306.5,2.0,15.0,334.5,330.57,259.52
2016,4,9,13,0,56.0,385.0,2.0,15.0,432.0,433.95,338.04
2016,4,9,13,15,56.5,377.5,2.0,15.0,424.5,425.38,331.28
2016,4,9,13,30,57.0,370.0,2.0,15.0,417.0,416.54,325.0
2016,4,9,13,45,34.5,307.0,2.0,15.0,335.0,328.94,258.13
2016,4,9,14,0,12.0,244.0,2.0,15.0,253.0,233.56,183.82
2016,4,9,14,15,6.0,175.5,2.0,15.0,180.0,163.45,128.43
2016,4,9,14,30,0.0,107.0,2.0,15.0,107.0,95.24,73.23
2016,4,9,14,45,0.0,104.0,2.05,15.0,104.0,92.47,71.21
2016,4,9,15,0,0.0,101.0,2.1,15.0,101.0,89.72,69.12
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,76.67,58.51
2016,4,9,15,30,0.0,72.0,2.0,15.0,72.0,63.74,47.93
2016,4,9,15,45,3.5,120.5,2.0,15.0,122.5,109.54,86.27
2016,4,9,16,0,7.0,169.0,2.0,15.0,173.0,156.06,124.81
2016,4,9,16,15,3.5,103.0,1.9,14.5,105.0,93.28,73.23
2016,4,9,16,30,0.0,37.0,1.8,14.0,37.0,32.63,22.31
2016,4,9,16,45,0.0,32.0,1.75,14.0,32.0,28.19,18.61
2016,4,9,17,0,0.0,27.0,1.7,14.0,27.0,23.77,14.85
2016,4,9,17,15,0.0,21.5,1.55,13.5,21.5,18.91,10.69
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.06,6.48
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.09,2.96
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,4,9,18,15,0.0,4.0,1.2,13.0,4.0,3.5,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,5.7,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,9.65,2.56
2016,4,10,6,45,0.0,16.5,1.9,12.0,16.5,14.5,6.86
2016,4,10,7,0,0.0,22.0,2.0,12.0,22.0,19.35,11.14
2016,4,10,7,15,0.0,28.0,2.0,12.0,28.0,24.65,15.76
2016,4,10,7,30,0.0,34.0,2.0,12.0,34.0,29.96,20.33
2016,4,10,7,45,0.0,34.0,2.05,12.5,34.0,29.97,20.23
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,29.98,20.12
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,28.23,18.54
2016,4,10,8,30,0.0,30.0,2.1,13.0,30.0,26.48,16.97
2016,4,10,8,45,0.0,52.0,2.1,13.0,52.0,45.98,33.43
2016,4,10,9,0,0.0,74.0,2.1,13.0,74.0,65.54,49.76
2016,4,10,9,15,0.0,80.0,2.1,13.0,80.0,70.91,54.08
2016,4,10,9,30,0.0,86.0,2.1,13.0,86.0,76.28,58.42
2016,4,10,9,45,2.5,139.0,2.15,13.5,141.0,126.47,99.59
2016,4,10,10,0,5.0,192.0,2.2,14.0,196.0,177.84,140.84
2016,4,10,10,15,11.5,237.5,2.25,14.0,247.0,226.68,179.76
2016,4,10,10,30,18.0,283.0,2.3,14.0,298.0,276.52,218.9
2016,4,10,10,45,14.0,259.0,2.35,14.0,271.0,250.25,197.78
2016,4,10,11,0,10.0,235.0,2.4,14.0,244.0,223.93,176.78
2016,4,10,11,15,12.0,254.0,2.45,14.0,265.0,244.19,192.83
2016,4,10,11,30,14.0,273.0,2.5,14.0,286.0,264.56,208.76
2016,4,10,11,45,12.0,250.0,2.55,14.5,261.0,240.74,189.52
2016,4,10,12,0,10.0,227.0,2.6,15.0,236.0,216.99,170.45
2016,4,10,12,15,10.5,226.5,2.65,15.0,235.5,217.04,170.59
2016,4,10,12,30,11.0,226.0,2.7,15.0,235.0,217.01,170.64
2016,4,10,12,45,16.0,268.0,2.8,15.0,281.5,261.83,206.19
2016,4,10,13,0,21.0,310.0,2.9,15.0,328.0,306.99,241.59
2016,4,10,13,15,11.5,233.5,2.95,14.5,243.5,224.05,176.68
2016,4,10,13,30,2.0,157.0,3.0,14.0,159.0,143.16,112.13
2016,4,10,13,45,3.0,166.0,3.05,14.0,168.5,152.29,119.83
2016,4,10,14,0,4.0,175.0,3.1,14.0,178.0,161.39,127.39
2016,4,10,14,15,5.5,192.5,3.1,14.0,197.0,178.81,141.7
2016,4,10,14,30,7.0,210.0,3.1,14.0,216.0,196.23,156.0
2016,4,10,14,45,3.5,183.0,3.1,14.0,186.0,167.87,133.21
2016,4,10,15,0,0.0,156.0,3.1,14.0,156.0,140.02,110.72
2016,4,10,15,15,0.0,158.0,3.05,13.5,158.0,141.85,112.77
2016,4,10,15,30,0.0,160.0,3.0,13.0,160.0,143.71,114.82
2016,4,10,15,45,0.0,138.0,3.0,13.0,138.0,123.43,98.36
2016,4,10,16,0,0.0,116.0,3.0,13.0,116.0,103.32,81.9
2016,4,10,16,15,0.0,73.5,2.9,13.0,73.5,65.01,49.86
2016,4,10,16,30,0.0,31.0,2.8,13.0,31.0,27.32,17.86
2016,4,10,16,45,0.0,27.0,2.75,13.0,27.0,23.78,14.88
2016,4,10,17,0,0.0,23.0,2.7,13.0,23.0,20.24,11.86
2016,4,10,17,15,0.0,18.5,2.55,12.5,18.5,16.27,8.45
2016,4,10,17,30,0.0,14.0,2.4,12.0,14.0,12.3,4.99
2016,4,10,17,45,0.0,10.0,2.25,12.0,10.0,8.78,1.86
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,2.0,11.5,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,10.5,14.5,10.46,0.0
2016,4,11,6,0,103.0,23.0,0.6,11.0,29.0,18.04,3.19
2016,4,11,6,15,213.0,39.0,0.65,11.0,68.0,39.73,22.6
2016,4,11,6,30,323.0,55.0,0.7,11.0,107.0,81.64,50.13
2016,4,11,6,45,399.5,66.5,0.8,11.5,155.0,128.34,86.08
2016,4,11,7,0,476.0,78.0,0.9,12.0,203.0,187.09,135.01
2016,4,11,7,15,530.0,86.5,0.95,12.0,254.0,243.81,184.59
2016,4,11,7,30,584.0,95.0,1.0,12.0,305.0,306.68,239.19
2016,4,11,7,45,618.0,103.0,1.1,12.5,355.5,366.58,290.45
2016,4,11,8,0,652.0,111.0,1.2,13.0,406.0,429.47,342.59
2016,4,11,8,15,459.0,169.5,1.2,13.0,389.0,419.96,336.8
2016,4,11,8,30,266.0,228.0,1.2,13.0,372.0,384.37,308.58
2016,4,11,8,45,217.5,256.0,1.25,13.5,380.5,388.87,311.31
2016,4,11,9,0,169.0,284.0,1.3,14.0,389.0,395.63,314.84
2016,4,11,9,15,108.5,288.0,1.3,14.0,357.5,354.56,281.68
2016,4,11,9,30,48.0,292.0,1.3,14.0,326.0,316.73,250.63
2016,4,11,9,45,54.5,313.5,1.35,14.5,354.0,346.15,272.82
2016,4,11,10,0,61.0,335.0,1.4,15.0,382.0,376.06,294.74
2016,4,11,10,15,107.0,364.0,1.4,15.0,448.5,449.19,350.43
2016,4,11,10,30,153.0,393.0,1.4,15.0,515.0,538.96,416.59
2016,4,11,10,45,156.5,405.0,1.4,15.5,533.0,559.8,429.75
2016,4,11,11,0,160.0,417.0,1.4,16.0,551.0,580.11,442.98
2016,4,11,11,15,98.5,389.5,1.4,16.0,472.0,478.99,367.92
2016,4,11,11,30,37.0,362.0,1.4,16.0,393.0,390.76,301.18
2016,4,11,11,45,254.5,355.5,1.4,16.0,577.0,634.72,486.54
2016,4,11,12,0,472.0,349.0,1.4,16.0,761.0,863.81,646.77
2016,4,11,12,15,665.0,248.5,1.4,16.0,828.0,960.31,713.73
2016,4,11,12,30,858.0,148.0,1.4,16.0,895.0,1039.56,763.98
2016,4,11,12,45,838.0,158.5,1.45,16.0,881.5,1023.67,753.8
2016,4,11,13,0,818.0,169.0,1.5,16.0,868.0,1004.23,742.65
2016,4,11,13,15,813.0,167.5,1.5,16.0,851.0,983.93,730.19
2016,4,11,13,30,808.0,166.0,1.5,16.0,834.0,960.31,715.61
2016,4,11,13,45,801.0,164.0,1.55,16.0,809.5,931.17,698.1
2016,4,11,14,0,794.0,162.0,1.6,16.0,785.0,899.12,678.55
2016,4,11,14,15,783.0,159.0,1.6,16.0,753.5,859.87,653.34
2016,4,11,14,30,772.0,156.0,1.6,16.0,722.0,822.47,629.24
2016,4,11,14,45,764.5,150.0,1.65,16.0,686.0,778.17,600.55
2016,4,11,15,0,757.0,144.0,1.7,16.0,650.0,731.87,569.35
2016,4,11,15,15,738.5,140.0,1.7,15.5,607.0,678.14,531.94
2016,4,11,15,30,720.0,136.0,1.7,15.0,564.0,623.88,493.04
2016,4,11,15,45,697.5,130.5,1.7,15.0,517.5,565.48,448.93
2016,4,11,16,0,675.0,125.0,1.7,15.0,471.0,507.61,403.9
2016,4,11,16,15,643.0,118.5,1.7,15.0,421.0,444.96,353.78
2016,4,11,16,30,611.0,112.0,1.7,15.0,371.0,384.61,303.94
2016,4,11,16,45,576.0,102.0,1.7,15.0,320.5,322.44,251.31
2016,4,11,17,0,541.0,92.0,1.7,15.0,270.0,263.69,200.23
2016,4,11,17,15,481.0,82.5,1.65,14.5,219.5,202.94,148.05
2016,4,11,17,30,421.0,73.0,1.6,14.0,169.0,147.13,100.7
2016,4,11,17,45,345.5,59.0,1.55,13.5,124.0,95.41,59.72
2016,4,11,18,0,270.0,45.0,1.5,13.0,79.0,53.39,30.49
2016,4,11,18,15,154.5,28.0,1.55,12.5,45.5,21.89,10.75
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,11.5,2.4,11.0,15.0,10.46,0.0
2016,4,12,6,0,100.0,23.0,2.5,11.0,30.0,17.99,5.0
2016,4,12,6,15,201.5,40.0,2.55,11.0,68.5,40.42,23.39
2016,4,12,6,30,303.0,57.0,2.6,11.0,107.0,81.72,51.08
2016,4,12,6,45,383.5,68.5,2.65,11.5,155.0,127.87,86.73
2016,4,12,7,0,464.0,80.0,2.7,12.0,203.0,184.14,133.81
2016,4,12,7,15,232.0,68.0,2.7,12.0,129.5,136.53,104.84
2016,4,12,7,30,0.0,56.0,2.7,12.0,56.0,49.45,37.03
2016,4,12,7,45,0.0,100.5,2.75,12.5,100.5,89.25,70.82
2016,4,12,8,0,0.0,145.0,2.8,13.0,145.0,129.78,104.43
2016,4,12,8,15,108.5,191.0,2.8,13.0,250.0,241.33,196.89
2016,4,12,8,30,217.0,237.0,2.8,13.0,355.0,356.85,290.52
2016,4,12,8,45,136.5,251.0,2.85,13.5,328.0,332.03,268.67
2016,4,12,9,0,56.0,265.0,2.9,14.0,301.0,289.7,232.71
2016,4,12,9,15,91.5,295.5,2.9,14.0,357.5,349.29,280.27
2016,4,12,9,30,127.0,326.0,2.9,14.0,414.0,422.89,337.53
2016,4,12,9,45,186.0,341.5,2.95,14.5,477.5,493.32,391.51
2016,4,12,10,0,245.0,357.0,3.0,15.0,541.0,567.72,447.37
2016,4,12,10,15,218.5,375.5,3.05,15.0,544.5,572.64,449.37
2016,4,12,10,30,192.0,394.0,3.1,15.0,548.0,575.12,449.93
2016,4,12,10,45,196.0,402.0,3.2,15.5,563.0,593.24,462.41
2016,4,12,11,0,200.0,410.0,3.3,16.0,578.0,610.66,474.25
2016,4,12,11,15,117.0,384.0,3.35,16.0,483.0,506.42,394.55
2016,4,12,11,30,34.0,358.0,3.4,16.0,388.0,383.23,299.03
2016,4,12,11,45,35.5,360.0,3.45,16.0,391.5,387.3,302.61
2016,4,12,12,0,37.0,362.0,3.5,16.0,395.0,391.16,305.59
2016,4,12,12,15,452.5,252.5,3.55,16.0,648.0,743.71,581.95
2016,4,12,12,30,868.0,143.0,3.6,16.0,901.0,1031.33,785.36
2016,4,12,12,45,844.0,156.0,3.65,16.0,887.0,1025.95,779.79
2016,4,12,13,0,820.0,169.0,3.7,16.0,873.0,1005.08,766.34
2016,4,12,13,15,644.5,246.5,3.8,16.0,793.0,907.64,699.41
2016,4,12,13,30,469.0,324.0,3.9,16.0,713.0,800.96,620.4
2016,4,12,13,45,510.0,299.0,4.0,16.0,710.5,800.24,622.82
2016,4,12,14,0,551.0,274.0,4.1,16.0,708.0,795.11,621.31
2016,4,12,14,15,663.5,216.5,4.1,15.5,719.0,818.91,643.27
2016,4,12,14,30,776.0,159.0,4.1,15.0,730.0,827.66,652.78
2016,4,12,14,45,630.0,199.0,4.2,15.0,647.0,720.61,573.22
2016,4,12,15,0,484.0,239.0,4.3,15.0,564.0,617.52,494.33
2016,4,12,15,15,492.5,219.5,4.3,15.0,531.5,579.3,466.21
2016,4,12,15,30,501.0,200.0,4.3,15.0,499.0,538.88,435.41
2016,4,12,15,45,413.0,202.0,4.35,15.0,435.5,459.35,372.22
2016,4,12,16,0,325.0,204.0,4.4,15.0,372.0,380.77,309.0
2016,4,12,16,15,328.0,181.0,4.3,14.5,335.5,339.54,275.66
2016,4,12,16,30,331.0,158.0,4.2,14.0,299.0,297.54,240.54
2016,4,12,16,45,290.0,146.5,4.15,13.5,258.0,249.45,199.9
2016,4,12,17,0,249.0,135.0,4.1,13.0,217.0,205.87,162.69
2016,4,12,17,15,217.5,114.0,4.0,12.5,176.5,160.69,123.82
2016,4,12,17,30,186.0,93.0,3.9,12.0,136.0,119.55,88.63
2016,4,12,17,45,142.0,72.0,3.85,12.0,99.5,81.13,57.14
2016,4,12,18,0,98.0,51.0,3.8,12.0,63.0,48.8,32.16
2016,4,12,18,15,49.0,30.0,3.75,11.5,36.0,24.86,13.53
2016,4,12,18,30,0.0,9.0,3.7,11.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.65,11.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
