Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,63.0,13.0,2.25,9.5,17.5,11.82,0.0
2016,4,13,6,0,126.0,26.0,2.3,10.0,35.0,20.36,7.96
2016,4,13,6,15,239.0,42.0,2.4,10.5,76.0,43.7,25.32
2016,4,13,6,30,352.0,58.0,2.5,11.0,117.0,87.85,54.22
2016,4,13,6,45,434.0,68.0,2.65,11.5,167.0,138.25,93.35
2016,4,13,7,0,516.0,78.0,2.8,12.0,217.0,197.08,142.8
2016,4,13,7,15,569.0,86.0,2.8,12.5,270.0,255.55,194.42
2016,4,13,7,30,622.0,94.0,2.8,13.0,323.0,319.96,250.83
2016,4,13,7,45,660.0,100.0,2.85,13.5,375.5,381.76,304.4
2016,4,13,8,0,698.0,106.0,2.9,14.0,428.0,446.9,359.13
2016,4,13,8,15,725.5,111.0,2.85,14.0,478.5,508.41,409.91
2016,4,13,8,30,753.0,116.0,2.8,14.0,529.0,571.3,460.18
2016,4,13,8,45,777.0,118.5,2.8,14.5,576.0,629.21,504.49
2016,4,13,9,0,801.0,121.0,2.8,15.0,623.0,688.24,548.24
2016,4,13,9,15,816.0,124.0,2.75,15.0,665.0,741.03,586.88
2016,4,13,9,30,831.0,127.0,2.7,15.0,707.0,792.55,622.15
2016,4,13,9,45,853.5,123.5,2.7,15.5,745.5,841.83,654.37
2016,4,13,10,0,876.0,120.0,2.7,16.0,784.0,882.31,679.91
2016,4,13,10,15,883.5,122.0,2.7,16.0,813.0,920.23,704.75
2016,4,13,10,30,891.0,124.0,2.7,16.0,842.0,955.25,727.45
2016,4,13,10,45,894.5,126.0,2.7,16.0,863.5,983.4,745.39
2016,4,13,11,0,898.0,128.0,2.7,16.0,885.0,1008.11,761.06
2016,4,13,11,15,901.0,128.5,2.7,16.0,899.5,1027.23,773.05
2016,4,13,11,30,904.0,129.0,2.7,16.0,914.0,1042.69,782.71
2016,4,13,11,45,899.5,133.0,2.7,16.5,919.0,1050.43,785.92
2016,4,13,12,0,895.0,137.0,2.7,17.0,924.0,1054.27,786.74
2016,4,13,12,15,895.0,137.0,2.7,17.0,922.5,1054.74,786.99
2016,4,13,12,30,895.0,137.0,2.7,17.0,921.0,1051.38,784.89
2016,4,13,12,45,889.5,138.5,2.7,17.0,910.5,1040.24,777.81
2016,4,13,13,0,884.0,140.0,2.7,17.0,900.0,1025.43,768.49
2016,4,13,13,15,879.5,139.0,2.75,17.0,883.0,1005.52,756.37
2016,4,13,13,30,875.0,138.0,2.8,17.0,866.0,982.14,741.96
2016,4,13,13,45,861.5,140.0,2.85,17.0,839.5,959.81,728.29
2016,4,13,14,0,848.0,142.0,2.9,17.0,813.0,924.5,705.67
2016,4,13,14,15,608.0,229.5,2.9,16.5,700.5,782.51,606.62
2016,4,13,14,30,368.0,317.0,2.9,16.0,588.0,632.12,494.55
2016,4,13,14,45,578.5,228.5,2.95,16.0,629.5,703.62,553.61
2016,4,13,15,0,789.0,140.0,3.0,16.0,671.0,746.36,589.09
2016,4,13,15,15,772.0,136.0,3.0,15.5,628.0,694.92,551.67
2016,4,13,15,30,755.0,132.0,3.0,15.0,585.0,640.13,511.43
2016,4,13,15,45,730.0,128.0,3.05,15.0,537.0,580.08,465.2
2016,4,13,16,0,705.0,124.0,3.1,15.0,489.0,520.73,418.15
2016,4,13,16,15,674.0,118.0,3.1,14.5,438.5,457.52,367.26
2016,4,13,16,30,643.0,112.0,3.1,14.0,388.0,396.42,316.38
2016,4,13,16,45,596.0,105.0,3.1,13.5,335.0,330.9,260.64
2016,4,13,17,0,549.0,98.0,3.1,13.0,282.0,270.14,207.67
2016,4,13,17,15,488.5,88.0,2.95,12.5,230.5,205.85,151.77
2016,4,13,17,30,428.0,78.0,2.8,12.0,179.0,151.67,105.22
2016,4,13,17,45,332.5,65.0,2.7,11.5,131.0,98.13,63.25
2016,4,13,18,0,237.0,52.0,2.6,11.0,83.0,56.75,34.86
2016,4,13,18,15,132.5,32.5,2.55,10.5,48.5,26.12,15.01
2016,4,13,18,30,28.0,13.0,2.5,10.0,14.0,11.82,0.0
2016,4,13,18,45,14.0,6.5,2.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.5,14.5,2.2,9.5,19.5,13.19,0.0
2016,4,14,6,0,127.0,29.0,2.2,10.0,39.0,22.69,10.73
2016,4,14,6,15,243.5,44.5,2.25,10.0,81.0,46.23,27.35
2016,4,14,6,30,360.0,60.0,2.3,10.0,123.0,90.75,56.58
2016,4,14,6,45,436.0,71.5,2.35,10.5,173.0,139.99,95.14
2016,4,14,7,0,512.0,83.0,2.4,11.0,223.0,201.22,146.91
2016,4,14,7,15,511.5,92.5,2.5,11.0,258.0,245.16,188.39
2016,4,14,7,30,511.0,102.0,2.6,11.0,293.0,288.48,228.83
2016,4,14,7,45,589.5,99.5,2.75,11.5,350.5,352.26,283.62
2016,4,14,8,0,668.0,97.0,2.9,12.0,408.0,423.9,343.93
2016,4,14,8,15,622.0,125.5,2.95,12.5,440.0,468.08,380.62
2016,4,14,8,30,576.0,154.0,3.0,13.0,472.0,505.46,410.28
2016,4,14,8,45,381.0,221.5,3.1,13.5,439.5,466.47,377.64
2016,4,14,9,0,186.0,289.0,3.2,14.0,407.0,411.17,330.59
2016,4,14,9,15,197.5,309.0,3.25,14.0,441.5,449.66,360.56
2016,4,14,9,30,209.0,329.0,3.3,14.0,476.0,488.7,390.21
2016,4,14,9,45,211.0,347.0,3.4,14.5,502.0,518.34,411.51
2016,4,14,10,0,213.0,365.0,3.5,15.0,528.0,547.49,432.21
2016,4,14,10,15,536.0,255.0,3.55,15.0,684.5,756.18,595.02
2016,4,14,10,30,859.0,145.0,3.6,15.0,841.0,956.38,739.09
2016,4,14,10,45,624.5,257.5,3.65,15.0,771.0,878.88,680.89
2016,4,14,11,0,390.0,370.0,3.7,15.0,701.0,765.45,593.61
2016,4,14,11,15,620.0,268.5,3.8,15.0,804.5,912.48,705.82
2016,4,14,11,30,850.0,167.0,3.9,15.0,908.0,1039.09,794.39
2016,4,14,11,45,836.5,177.5,4.0,15.0,910.5,1044.2,797.22
2016,4,14,12,0,823.0,188.0,4.1,15.0,913.0,1045.29,798.46
2016,4,14,12,15,823.0,187.5,4.2,15.0,911.5,1045.18,799.03
2016,4,14,12,30,823.0,187.0,4.3,15.0,910.0,1041.38,797.16
2016,4,14,12,45,850.0,167.5,4.4,15.5,907.5,1041.59,797.09
2016,4,14,13,0,877.0,148.0,4.5,16.0,905.0,1037.01,793.8
2016,4,14,13,15,872.5,147.0,4.55,15.5,888.0,1016.69,782.35
2016,4,14,13,30,868.0,146.0,4.6,15.0,871.0,992.85,768.51
2016,4,14,13,45,854.0,148.5,4.65,15.0,844.5,960.49,747.14
2016,4,14,14,0,840.0,151.0,4.7,15.0,818.0,925.35,723.72
2016,4,14,14,15,830.0,149.0,4.7,15.0,786.0,886.55,697.15
2016,4,14,14,30,820.0,147.0,4.7,15.0,754.0,845.29,668.62
2016,4,14,14,45,808.0,143.0,4.75,15.0,716.0,798.2,635.86
2016,4,14,15,0,796.0,139.0,4.8,15.0,678.0,749.32,601.06
2016,4,14,15,15,778.5,135.0,4.8,14.5,634.0,697.14,562.64
2016,4,14,15,30,761.0,131.0,4.8,14.0,590.0,641.75,520.77
2016,4,14,15,45,750.0,122.0,4.8,14.0,544.0,584.75,475.66
2016,4,14,16,0,739.0,113.0,4.8,14.0,498.0,527.04,428.67
2016,4,14,16,15,708.5,107.5,4.7,13.5,446.5,462.88,375.62
2016,4,14,16,30,678.0,102.0,4.6,13.0,395.0,400.71,322.63
2016,4,14,16,45,641.0,94.5,4.6,13.0,343.0,336.54,266.26
2016,4,14,17,0,604.0,87.0,4.6,13.0,291.0,275.88,211.78
2016,4,14,17,15,545.0,79.0,4.35,12.5,238.5,213.19,156.28
2016,4,14,17,30,486.0,71.0,4.1,12.0,186.0,157.45,107.78
2016,4,14,17,45,399.0,59.0,3.95,11.5,138.0,102.04,63.76
2016,4,14,18,0,312.0,47.0,3.8,11.0,90.0,56.12,32.23
2016,4,14,18,15,156.0,32.0,3.7,10.5,53.5,24.95,14.43
2016,4,14,18,30,0.0,17.0,3.6,10.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,22.5,12.28,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,45.0,22.09,11.27
2016,4,15,6,15,357.0,38.5,2.75,8.5,90.0,47.07,25.43
2016,4,15,6,30,475.0,50.0,2.8,9.0,135.0,95.82,56.21
2016,4,15,6,45,544.0,59.0,2.9,9.5,187.0,149.13,98.64
2016,4,15,7,0,613.0,68.0,3.0,10.0,239.0,210.99,152.18
2016,4,15,7,15,661.5,74.5,3.15,10.5,293.5,272.6,207.77
2016,4,15,7,30,710.0,81.0,3.3,11.0,348.0,339.43,267.48
2016,4,15,7,45,740.0,87.0,3.45,11.5,401.0,402.89,323.59
2016,4,15,8,0,770.0,93.0,3.6,12.0,454.0,468.87,380.07
2016,4,15,8,15,795.0,97.0,3.55,12.5,505.5,531.51,431.8
2016,4,15,8,30,820.0,101.0,3.5,13.0,557.0,595.07,482.4
2016,4,15,8,45,838.0,105.0,3.45,13.5,604.5,654.71,528.24
2016,4,15,9,0,856.0,109.0,3.4,14.0,652.0,713.84,572.16
2016,4,15,9,15,870.0,111.5,3.3,14.5,694.5,767.64,609.82
2016,4,15,9,30,884.0,114.0,3.2,15.0,737.0,819.9,644.29
2016,4,15,9,45,900.5,113.0,3.1,15.5,775.0,862.35,671.04
2016,4,15,10,0,917.0,112.0,3.0,16.0,813.0,908.56,699.97
2016,4,15,10,15,924.5,113.5,2.95,16.0,842.5,947.13,724.77
2016,4,15,10,30,932.0,115.0,2.9,16.0,872.0,982.64,747.31
2016,4,15,10,45,939.0,114.5,2.9,16.5,895.0,1012.36,764.82
2016,4,15,11,0,946.0,114.0,2.9,17.0,918.0,1038.63,779.96
2016,4,15,11,15,948.5,115.0,2.9,17.0,932.5,1058.44,792.29
2016,4,15,11,30,951.0,116.0,2.9,17.0,947.0,1074.37,802.19
2016,4,15,11,45,954.0,115.0,2.95,17.5,953.5,1084.78,807.57
2016,4,15,12,0,957.0,114.0,3.0,18.0,960.0,1091.19,810.49
2016,4,15,12,15,955.5,114.0,3.0,18.0,957.5,1090.05,809.66
2016,4,15,12,30,954.0,114.0,3.0,18.0,955.0,1084.84,806.39
2016,4,15,12,45,954.5,111.5,3.05,18.0,945.5,1075.0,800.72
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,1061.11,792.52
2016,4,15,13,15,950.5,108.0,3.1,18.0,917.5,1039.97,779.15
2016,4,15,13,30,946.0,107.0,3.1,18.0,899.0,1015.09,763.39
2016,4,15,13,45,940.0,105.5,3.15,18.0,873.0,984.69,744.36
2016,4,15,14,0,934.0,104.0,3.2,18.0,847.0,950.92,722.95
2016,4,15,14,15,925.0,102.5,3.2,18.0,814.5,911.36,697.06
2016,4,15,14,30,916.0,101.0,3.2,18.0,782.0,869.0,669.05
2016,4,15,14,45,904.0,99.0,3.2,18.0,742.5,821.2,636.93
2016,4,15,15,0,892.0,97.0,3.2,18.0,703.0,771.31,602.95
2016,4,15,15,15,877.0,94.5,3.15,18.0,658.5,717.01,564.91
2016,4,15,15,30,862.0,92.0,3.1,18.0,614.0,664.64,525.44
2016,4,15,15,45,842.0,89.0,3.05,18.0,565.0,604.0,478.79
2016,4,15,16,0,822.0,86.0,3.0,18.0,516.0,543.27,430.72
2016,4,15,16,15,795.5,82.5,2.9,17.5,464.5,479.12,379.12
2016,4,15,16,30,769.0,79.0,2.8,17.0,413.0,416.29,326.78
2016,4,15,16,45,734.5,73.5,2.7,16.5,359.5,350.2,270.27
2016,4,15,17,0,700.0,68.0,2.6,16.0,306.0,287.13,214.75
2016,4,15,17,15,647.0,62.0,2.55,15.5,252.5,221.13,156.82
2016,4,15,17,30,594.0,56.0,2.5,15.0,199.0,162.24,105.7
2016,4,15,17,45,513.0,47.5,2.45,14.5,149.5,104.09,59.78
2016,4,15,18,0,432.0,39.0,2.4,14.0,100.0,56.18,28.51
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.5,21.75,11.93
2016,4,15,18,30,156.0,15.0,2.5,13.0,21.0,12.15,0.0
2016,4,15,18,45,78.0,7.5,2.55,12.5,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,13.5,1.4,11.5,24.0,12.28,0.0
2016,4,16,6,0,254.0,27.0,1.3,12.0,48.0,21.93,11.55
2016,4,16,6,15,363.5,39.0,1.25,12.5,92.5,48.13,25.63
2016,4,16,6,30,473.0,51.0,1.2,13.0,137.0,96.96,56.34
2016,4,16,6,45,541.5,59.5,1.2,13.5,189.0,149.63,97.47
2016,4,16,7,0,610.0,68.0,1.2,14.0,241.0,210.76,149.13
2016,4,16,7,15,657.0,74.0,1.2,14.5,294.5,271.22,202.15
2016,4,16,7,30,704.0,80.0,1.2,15.0,348.0,336.7,258.66
2016,4,16,7,45,737.0,85.0,1.3,15.5,401.0,399.98,312.52
2016,4,16,8,0,770.0,90.0,1.4,16.0,454.0,466.21,366.96
2016,4,16,8,15,794.0,94.0,1.4,16.5,505.0,528.21,415.91
2016,4,16,8,30,818.0,98.0,1.4,17.0,556.0,591.01,463.58
2016,4,16,8,45,835.0,102.0,1.45,17.5,603.0,649.79,506.9
2016,4,16,9,0,852.0,106.0,1.5,18.0,650.0,707.97,548.39
2016,4,16,9,15,866.0,108.5,1.5,18.5,692.0,761.46,584.11
2016,4,16,9,30,880.0,111.0,1.5,19.0,734.0,807.87,613.14
2016,4,16,9,45,892.0,112.0,1.55,19.5,771.0,854.14,642.19
2016,4,16,10,0,904.0,113.0,1.6,20.0,808.0,898.16,669.33
2016,4,16,10,15,911.5,114.5,1.6,20.0,837.0,936.2,692.9
2016,4,16,10,30,919.0,116.0,1.6,20.0,866.0,971.24,714.39
2016,4,16,10,45,929.0,114.5,1.6,20.5,889.5,1002.34,731.84
2016,4,16,11,0,939.0,113.0,1.6,21.0,913.0,1030.16,747.11
2016,4,16,11,15,941.5,113.5,1.6,21.0,927.5,1049.24,758.27
2016,4,16,11,30,944.0,114.0,1.6,21.0,942.0,1064.49,767.2
2016,4,16,11,45,948.0,112.5,1.65,21.5,948.5,1075.24,772.79
2016,4,16,12,0,952.0,111.0,1.7,22.0,955.0,1082.03,776.06
2016,4,16,12,15,951.0,111.0,1.7,22.0,953.0,1081.33,775.53
2016,4,16,12,30,950.0,111.0,1.7,22.0,951.0,1076.59,772.7
2016,4,16,12,45,948.5,110.0,1.7,22.0,941.0,1066.3,766.58
2016,4,16,13,0,947.0,109.0,1.7,22.0,931.0,1052.05,758.15
2016,4,16,13,15,943.0,108.0,1.7,22.0,913.5,1031.49,745.87
2016,4,16,13,30,939.0,107.0,1.7,22.0,896.0,1007.21,731.33
2016,4,16,13,45,934.0,105.5,1.7,22.0,870.5,977.89,713.6
2016,4,16,14,0,929.0,104.0,1.7,22.0,845.0,945.17,693.66
2016,4,16,14,15,920.5,102.0,1.7,22.0,812.5,905.68,669.18
2016,4,16,14,30,912.0,100.0,1.7,22.0,780.0,863.38,642.66
2016,4,16,14,45,902.5,97.5,1.75,22.0,742.0,817.18,613.73
2016,4,16,15,0,893.0,95.0,1.8,22.0,704.0,768.72,582.77
2016,4,16,15,15,878.5,93.0,1.8,21.5,660.0,715.27,548.27
2016,4,16,15,30,864.0,91.0,1.8,21.0,616.0,660.54,509.89
2016,4,16,15,45,841.0,89.0,1.8,21.0,566.5,602.19,466.54
2016,4,16,16,0,818.0,87.0,1.8,21.0,517.0,540.98,419.73
2016,4,16,16,15,791.5,83.5,1.75,20.5,465.5,477.1,369.89
2016,4,16,16,30,765.0,80.0,1.7,20.0,414.0,414.56,319.21
2016,4,16,16,45,708.5,79.5,1.65,19.5,358.0,344.76,261.55
2016,4,16,17,0,652.0,79.0,1.6,19.0,302.0,281.18,207.6
2016,4,16,17,15,598.0,72.0,1.5,18.5,250.0,217.97,153.45
2016,4,16,17,30,544.0,65.0,1.4,18.0,198.0,160.99,105.2
2016,4,16,17,45,439.0,57.0,1.35,17.5,147.5,103.73,61.9
2016,4,16,18,0,334.0,49.0,1.3,17.0,97.0,58.12,32.71
2016,4,16,18,15,216.5,33.0,1.3,16.5,59.0,25.77,15.2
2016,4,16,18,30,99.0,17.0,1.3,16.0,21.0,13.4,0.0
2016,4,16,18,45,49.5,8.5,1.3,16.0,10.5,7.73,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,15.0,0.7,12.5,24.0,11.83,0.0
2016,4,17,6,0,207.0,30.0,0.7,13.0,48.0,23.45,13.18
2016,4,17,6,15,308.5,44.0,0.75,13.0,91.5,49.35,27.88
2016,4,17,6,30,410.0,58.0,0.8,13.0,135.0,97.14,59.16
2016,4,17,6,45,479.5,68.0,0.85,13.5,185.5,147.4,98.26
2016,4,17,7,0,549.0,78.0,0.9,14.0,236.0,206.34,147.57
2016,4,17,7,15,597.0,85.5,0.95,14.5,288.5,264.86,198.31
2016,4,17,7,30,645.0,93.0,1.0,15.0,341.0,328.61,252.83
2016,4,17,7,45,681.5,98.5,1.05,15.5,393.5,390.48,304.79
2016,4,17,8,0,718.0,104.0,1.1,16.0,446.0,455.42,357.49
2016,4,17,8,15,743.5,108.5,1.15,16.5,496.0,516.18,405.31
2016,4,17,8,30,769.0,113.0,1.2,17.0,546.0,577.45,451.84
2016,4,17,8,45,792.0,115.0,1.25,17.5,593.5,635.59,494.6
2016,4,17,9,0,815.0,117.0,1.3,18.0,641.0,693.79,536.07
2016,4,17,9,15,829.5,120.0,1.35,18.5,682.5,746.47,572.18
2016,4,17,9,30,844.0,123.0,1.4,19.0,724.0,797.78,605.16
2016,4,17,9,45,861.5,121.5,1.45,19.5,761.0,845.17,634.96
2016,4,17,10,0,879.0,120.0,1.5,20.0,798.0,883.57,658.37
2016,4,17,10,15,886.5,122.0,1.55,20.5,827.5,921.22,681.15
2016,4,17,10,30,894.0,124.0,1.6,21.0,857.0,955.96,701.82
2016,4,17,10,45,900.5,124.5,1.65,21.5,879.0,985.13,718.79
2016,4,17,11,0,907.0,125.0,1.7,22.0,901.0,1010.97,733.63
2016,4,17,11,15,910.5,125.5,1.7,22.0,915.5,1030.41,745.14
2016,4,17,11,30,914.0,126.0,1.7,22.0,930.0,1046.17,754.45
2016,4,17,11,45,916.0,126.5,1.7,22.5,936.5,1056.66,759.12
2016,4,17,12,0,918.0,127.0,1.7,23.0,943.0,1063.31,761.53
2016,4,17,12,15,917.5,126.5,1.65,23.0,941.5,1062.53,760.18
2016,4,17,12,30,917.0,126.0,1.6,23.0,940.0,1057.86,756.61
2016,4,17,12,45,917.0,124.0,1.6,23.5,930.5,1048.28,749.49
2016,4,17,13,0,917.0,122.0,1.6,24.0,921.0,1034.84,740.15
2016,4,17,13,15,913.0,121.0,1.5,24.0,903.5,1014.75,726.7
2016,4,17,13,30,909.0,120.0,1.4,24.0,886.0,991.06,711.14
2016,4,17,13,45,905.0,117.5,1.3,24.0,861.5,962.36,692.5
2016,4,17,14,0,901.0,115.0,1.2,24.0,837.0,930.31,671.8
2016,4,17,14,15,892.5,113.0,1.05,24.0,805.0,891.72,646.13
2016,4,17,14,30,884.0,111.0,0.9,24.0,773.0,850.41,618.69
2016,4,17,14,45,875.5,107.5,0.8,24.5,735.0,805.07,588.15
2016,4,17,15,0,867.0,104.0,0.7,25.0,697.0,757.47,556.06
2016,4,17,15,15,852.0,101.5,0.6,25.0,653.5,708.32,523.13
2016,4,17,15,30,837.0,99.0,0.5,25.0,610.0,653.32,484.38
2016,4,17,15,45,819.5,94.5,0.4,25.0,562.0,593.92,441.71
2016,4,17,16,0,802.0,90.0,0.3,25.0,514.0,534.26,397.68
2016,4,17,16,15,776.0,86.0,0.35,24.5,463.0,471.04,351.72
2016,4,17,16,30,750.0,82.0,0.4,24.0,412.0,409.15,304.58
2016,4,17,16,45,715.5,77.0,0.45,24.0,359.0,344.81,253.11
2016,4,17,17,0,681.0,72.0,0.5,24.0,306.0,282.35,201.45
2016,4,17,17,15,630.0,65.5,0.65,23.0,253.5,218.76,149.27
2016,4,17,17,30,579.0,59.0,0.8,22.0,201.0,160.95,101.76
2016,4,17,17,45,500.0,50.0,0.95,21.0,151.5,103.71,58.44
2016,4,17,18,0,421.0,41.0,1.1,20.0,102.0,56.46,28.63
2016,4,17,18,15,296.0,28.5,1.15,19.5,62.5,22.91,12.87
2016,4,17,18,30,171.0,16.0,1.2,19.0,23.0,12.92,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,11.5,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.55,13.5,27.5,12.08,0.0
2016,4,18,6,0,273.0,30.0,0.5,14.0,55.0,24.4,14.27
2016,4,18,6,15,377.5,42.0,0.5,14.5,100.5,52.14,28.16
2016,4,18,6,30,482.0,54.0,0.5,15.0,146.0,101.52,59.25
2016,4,18,6,45,550.0,62.0,0.5,15.5,198.0,154.29,100.04
2016,4,18,7,0,618.0,70.0,0.5,16.0,250.0,215.4,150.88
2016,4,18,7,15,664.0,76.0,0.45,16.5,304.0,276.05,202.84
2016,4,18,7,30,710.0,82.0,0.4,17.0,358.0,341.56,257.75
2016,4,18,7,45,741.5,87.5,0.4,17.5,411.5,404.99,309.78
2016,4,18,8,0,773.0,93.0,0.4,18.0,465.0,471.19,361.88
2016,4,18,8,15,797.0,97.0,0.45,18.5,515.5,533.25,409.36
2016,4,18,8,30,821.0,101.0,0.5,19.0,566.0,596.08,455.65
2016,4,18,8,45,839.5,104.0,0.6,20.0,613.5,654.8,497.1
2016,4,18,9,0,858.0,107.0,0.7,21.0,661.0,713.04,536.82
2016,4,18,9,15,871.5,109.0,0.8,21.0,702.5,765.74,572.95
2016,4,18,9,30,885.0,111.0,0.9,21.0,744.0,811.36,602.96
2016,4,18,9,45,900.0,110.5,1.0,21.5,781.5,858.56,632.66
2016,4,18,10,0,915.0,110.0,1.1,22.0,819.0,903.7,660.63
2016,4,18,10,15,922.0,111.5,1.15,22.5,848.0,941.47,682.81
2016,4,18,10,30,929.0,113.0,1.2,23.0,877.0,976.17,702.94
2016,4,18,10,45,934.5,113.5,1.25,23.5,899.5,1005.17,719.39
2016,4,18,11,0,940.0,114.0,1.3,24.0,922.0,1030.67,733.68
2016,4,18,11,15,943.0,114.5,1.3,24.0,936.0,1050.1,744.81
2016,4,18,11,30,946.0,115.0,1.3,24.0,950.0,1065.7,753.73
2016,4,18,11,45,946.0,116.0,1.3,24.0,955.5,1074.92,758.88
2016,4,18,12,0,946.0,117.0,1.3,24.0,961.0,1080.14,761.81
2016,4,18,12,15,945.0,117.0,1.3,24.0,959.0,1079.32,761.23
2016,4,18,12,30,944.0,117.0,1.3,24.0,957.0,1074.5,758.42
2016,4,18,12,45,937.5,118.5,1.3,24.5,945.5,1061.79,749.51
2016,4,18,13,0,931.0,120.0,1.3,25.0,934.0,1045.28,738.49
2016,4,18,13,15,926.5,119.5,1.3,25.0,916.0,1024.96,726.7
2016,4,18,13,30,922.0,119.0,1.3,25.0,898.0,1001.01,712.75
2016,4,18,13,45,909.5,121.0,1.3,25.0,871.0,968.77,693.63
2016,4,18,14,0,897.0,123.0,1.3,25.0,844.0,933.59,672.64
2016,4,18,14,15,888.0,121.0,1.3,24.5,811.5,894.69,650.39
2016,4,18,14,30,879.0,119.0,1.3,24.0,779.0,853.13,626.11
2016,4,18,14,45,857.0,121.5,1.35,24.0,738.0,809.44,599.48
2016,4,18,15,0,835.0,124.0,1.4,24.0,697.0,757.99,567.12
2016,4,18,15,15,818.5,121.0,1.4,23.5,653.0,703.92,531.43
2016,4,18,15,30,802.0,118.0,1.4,23.0,609.0,648.91,493.64
2016,4,18,15,45,617.5,153.0,1.45,23.0,513.5,532.06,408.04
2016,4,18,16,0,433.0,188.0,1.5,23.0,418.0,425.98,328.55
2016,4,18,16,15,380.0,177.0,1.5,22.0,364.5,362.54,281.19
2016,4,18,16,30,327.0,166.0,1.5,21.0,311.0,299.35,232.46
2016,4,18,16,45,294.0,152.5,1.55,20.5,270.5,252.84,195.15
2016,4,18,17,0,261.0,139.0,1.6,20.0,230.0,209.91,160.0
2016,4,18,17,15,237.5,117.5,1.6,19.0,190.0,165.87,123.6
2016,4,18,17,30,214.0,96.0,1.6,18.0,150.0,124.87,89.62
2016,4,18,17,45,176.5,75.5,1.6,17.0,113.0,86.33,59.06
2016,4,18,18,0,139.0,55.0,1.6,16.0,76.0,52.93,34.4
2016,4,18,18,15,69.5,36.0,1.65,15.5,46.5,29.64,18.85
2016,4,18,18,30,0.0,17.0,1.7,15.0,17.0,14.9,0.0
2016,4,18,18,45,0.0,8.5,1.75,14.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,13.39,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,26.55,16.39
2016,4,19,6,15,339.0,47.0,1.05,13.5,101.0,55.37,31.85
2016,4,19,6,30,440.0,60.0,1.0,14.0,146.0,102.87,62.46
2016,4,19,6,45,518.5,67.0,1.0,14.5,198.5,153.9,101.77
2016,4,19,7,0,597.0,74.0,1.0,15.0,251.0,214.63,152.25
2016,4,19,7,15,643.0,80.5,0.95,15.5,304.0,274.48,204.1
2016,4,19,7,30,689.0,87.0,0.9,16.0,357.0,339.22,259.13
2016,4,19,7,45,729.0,90.0,0.9,16.5,411.5,402.49,311.77
2016,4,19,8,0,769.0,93.0,0.9,17.0,466.0,469.52,365.44
2016,4,19,8,15,793.0,96.5,0.9,17.5,516.5,530.76,412.85
2016,4,19,8,30,817.0,100.0,0.9,18.0,567.0,592.78,458.97
2016,4,19,8,45,835.0,103.0,0.9,18.5,613.5,650.88,500.52
2016,4,19,9,0,853.0,106.0,0.9,19.0,660.0,708.45,540.21
2016,4,19,9,15,866.5,109.0,0.85,19.5,702.0,761.86,574.23
2016,4,19,9,30,880.0,112.0,0.8,20.0,744.0,808.22,601.58
2016,4,19,9,45,882.5,118.0,0.8,20.5,778.0,851.5,627.16
2016,4,19,10,0,885.0,124.0,0.8,21.0,812.0,891.85,650.43
2016,4,19,10,15,892.5,125.5,0.8,21.5,841.5,929.02,671.36
2016,4,19,10,30,900.0,127.0,0.8,22.0,871.0,963.25,690.2
2016,4,19,10,45,768.5,202.5,0.8,22.5,849.0,955.61,682.86
2016,4,19,11,0,637.0,278.0,0.8,23.0,827.0,921.62,658.09
2016,4,19,11,15,639.5,283.0,0.85,23.0,841.5,941.08,671.3
2016,4,19,11,30,642.0,288.0,0.9,23.0,856.0,957.63,681.98
2016,4,19,11,45,589.5,317.5,0.95,23.0,842.0,939.2,669.45
2016,4,19,12,0,537.0,347.0,1.0,23.0,828.0,919.23,656.32
2016,4,19,12,15,508.0,353.5,1.05,23.0,808.0,896.69,642.47
2016,4,19,12,30,479.0,360.0,1.1,23.0,788.0,871.65,626.93
2016,4,19,12,45,386.0,391.0,1.15,23.0,733.5,793.18,574.93
2016,4,19,13,0,293.0,422.0,1.2,23.0,679.0,728.29,530.94
2016,4,19,13,15,372.0,381.5,1.25,22.5,701.0,756.51,554.88
2016,4,19,13,30,451.0,341.0,1.3,22.0,723.0,792.89,582.96
2016,4,19,13,45,388.5,355.0,1.4,22.0,677.5,724.56,536.82
2016,4,19,14,0,326.0,369.0,1.5,22.0,632.0,670.39,500.07
2016,4,19,14,15,343.0,348.5,1.55,21.5,615.0,651.66,490.02
2016,4,19,14,30,360.0,328.0,1.6,21.0,598.0,630.57,477.74
2016,4,19,14,45,233.5,324.0,1.7,21.0,495.5,501.09,383.81
2016,4,19,15,0,107.0,320.0,1.8,21.0,393.0,382.79,295.27
2016,4,19,15,15,121.5,300.5,1.85,20.5,379.0,376.52,292.62
2016,4,19,15,30,136.0,281.0,1.9,20.0,365.0,359.2,280.86
2016,4,19,15,45,120.0,257.0,2.0,19.5,326.5,317.79,249.94
2016,4,19,16,0,104.0,233.0,2.1,19.0,288.0,271.97,215.04
2016,4,19,16,15,100.5,209.5,2.15,18.5,258.5,241.29,191.42
2016,4,19,16,30,97.0,186.0,2.2,18.0,229.0,211.04,167.54
2016,4,19,16,45,86.5,165.0,2.25,17.5,199.5,181.01,143.4
2016,4,19,17,0,76.0,144.0,2.3,17.0,170.0,152.29,119.95
2016,4,19,17,15,66.5,120.5,2.25,16.5,141.0,123.03,95.69
2016,4,19,17,30,57.0,97.0,2.2,16.0,112.0,95.25,72.49
2016,4,19,17,45,44.5,75.0,2.2,15.5,85.0,69.97,51.54
2016,4,19,18,0,32.0,53.0,2.2,15.0,58.0,46.82,32.59
2016,4,19,18,15,16.0,33.5,2.15,14.5,36.0,28.55,18.2
2016,4,19,18,30,0.0,14.0,2.1,14.0,14.0,12.33,0.0
2016,4,19,18,45,0.0,7.0,2.05,14.0,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.5,1.15,11.5,30.5,13.22,0.0
2016,4,20,6,0,281.0,33.0,1.2,12.0,61.0,26.84,16.96
2016,4,20,6,15,382.0,44.5,1.2,12.5,107.0,55.27,30.64
2016,4,20,6,30,483.0,56.0,1.2,13.0,153.0,104.25,62.03
2016,4,20,6,45,547.5,64.5,1.3,14.0,205.0,156.98,103.43
2016,4,20,7,0,612.0,73.0,1.4,15.0,257.0,217.6,154.53
2016,4,20,7,15,656.5,79.0,1.35,15.5,310.5,277.41,206.74
2016,4,20,7,30,701.0,85.0,1.3,16.0,364.0,341.87,262.04
2016,4,20,7,45,734.0,89.5,1.3,16.5,416.5,404.32,314.57
2016,4,20,8,0,767.0,94.0,1.3,17.0,469.0,469.75,367.54
2016,4,20,8,15,790.5,98.0,1.3,17.0,519.5,531.05,416.27
2016,4,20,8,30,814.0,102.0,1.3,17.0,570.0,593.08,463.88
2016,4,20,8,45,838.0,102.5,1.35,17.5,617.5,652.23,507.4
2016,4,20,9,0,862.0,103.0,1.4,18.0,665.0,711.39,549.54
2016,4,20,9,15,874.5,105.0,1.4,18.0,706.0,758.77,581.76
2016,4,20,9,30,887.0,107.0,1.4,18.0,747.0,808.31,614.15
2016,4,20,9,45,773.0,166.0,1.45,18.5,743.5,820.68,620.25
2016,4,20,10,0,659.0,225.0,1.5,19.0,740.0,812.38,611.4
2016,4,20,10,15,798.0,164.5,1.55,19.0,810.5,892.74,666.64
2016,4,20,10,30,937.0,104.0,1.6,19.0,881.0,972.92,718.24
2016,4,20,10,45,750.5,209.5,1.65,19.5,842.0,945.02,697.64
2016,4,20,11,0,564.0,315.0,1.7,20.0,803.0,885.35,653.63
2016,4,20,11,15,534.5,333.0,1.7,20.0,801.5,885.53,653.16
2016,4,20,11,30,505.0,351.0,1.7,20.0,800.0,882.26,649.8
2016,4,20,11,45,497.0,356.5,1.75,20.0,800.5,884.91,651.71
2016,4,20,12,0,489.0,362.0,1.8,20.0,801.0,884.93,651.88
2016,4,20,12,15,701.0,247.5,1.8,20.0,876.0,985.63,723.86
2016,4,20,12,30,913.0,133.0,1.8,20.0,951.0,1057.38,768.81
2016,4,20,12,45,741.5,227.0,1.85,20.0,886.5,995.34,729.14
2016,4,20,13,0,570.0,321.0,1.9,20.0,822.0,908.54,670.3
2016,4,20,13,15,570.5,312.0,1.9,20.0,805.0,889.01,658.82
2016,4,20,13,30,571.0,303.0,1.9,20.0,788.0,866.9,644.86
2016,4,20,13,45,516.0,309.0,1.95,20.0,738.0,806.39,604.04
2016,4,20,14,0,461.0,315.0,2.0,20.0,688.0,746.39,563.13
2016,4,20,14,15,661.0,220.5,2.0,19.5,732.0,810.61,614.75
2016,4,20,14,30,861.0,126.0,2.0,19.0,776.0,849.54,644.33
2016,4,20,14,45,848.5,123.5,2.0,19.0,737.5,802.25,612.55
2016,4,20,15,0,836.0,121.0,2.0,19.0,699.0,753.09,579.92
2016,4,20,15,15,819.5,117.5,1.95,18.5,655.0,698.58,542.13
2016,4,20,15,30,803.0,114.0,1.9,18.0,611.0,643.15,502.32
2016,4,20,15,45,719.5,121.5,1.9,18.0,540.5,559.09,439.01
2016,4,20,16,0,636.0,129.0,1.9,18.0,470.0,480.75,378.58
2016,4,20,16,15,612.5,120.5,1.85,17.5,422.5,423.03,333.08
2016,4,20,16,30,589.0,112.0,1.8,17.0,375.0,366.76,287.07
2016,4,20,16,45,540.0,109.5,1.8,17.0,327.5,308.63,238.16
2016,4,20,17,0,491.0,107.0,1.8,17.0,280.0,252.52,190.24
2016,4,20,17,15,514.0,87.0,1.7,16.0,241.5,208.86,150.38
2016,4,20,17,30,537.0,67.0,1.6,15.0,203.0,159.02,105.15
2016,4,20,17,45,462.5,56.5,1.55,14.5,154.5,103.83,61.99
2016,4,20,18,0,388.0,46.0,1.5,14.0,106.0,58.09,32.15
2016,4,20,18,15,268.5,32.5,1.5,13.5,66.5,26.18,16.44
2016,4,20,18,30,149.0,19.0,1.5,13.0,27.0,14.95,0.0
2016,4,20,18,45,74.5,9.5,1.5,13.0,13.5,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,10.72
2016,4,21,6,15,0.0,38.0,1.0,14.0,38.0,33.46,22.57
2016,4,21,6,30,0.0,54.0,1.1,14.0,54.0,47.39,34.8
2016,4,21,6,45,0.0,72.5,1.2,14.5,72.5,63.65,48.78
2016,4,21,7,0,0.0,91.0,1.3,15.0,91.0,80.11,62.67
2016,4,21,7,15,0.0,110.5,1.35,15.0,110.5,97.61,77.28
2016,4,21,7,30,0.0,130.0,1.4,15.0,130.0,115.27,91.78
2016,4,21,7,45,39.5,168.5,1.5,15.0,188.0,169.97,136.31
2016,4,21,8,0,79.0,207.0,1.6,15.0,246.0,227.88,183.01
2016,4,21,8,15,121.5,233.0,1.65,15.0,300.0,286.39,229.68
2016,4,21,8,30,164.0,259.0,1.7,15.0,354.0,344.55,275.48
2016,4,21,8,45,171.5,281.5,1.8,15.5,388.0,381.22,303.14
2016,4,21,9,0,179.0,304.0,1.9,16.0,422.0,418.36,330.77
2016,4,21,9,15,233.0,317.0,1.95,16.0,480.0,480.68,378.49
2016,4,21,9,30,287.0,330.0,2.0,16.0,538.0,557.27,435.72
2016,4,21,9,45,354.5,325.0,2.05,16.5,594.5,620.95,482.22
2016,4,21,10,0,422.0,320.0,2.1,17.0,651.0,699.02,537.93
2016,4,21,10,15,247.0,354.0,2.1,17.0,549.5,583.16,449.58
2016,4,21,10,30,72.0,388.0,2.1,17.0,448.0,440.57,339.96
2016,4,21,10,45,95.5,409.0,2.1,17.5,491.0,486.46,374.39
2016,4,21,11,0,119.0,430.0,2.1,18.0,534.0,547.28,417.89
2016,4,21,11,15,132.5,439.5,2.15,18.0,556.5,573.19,436.46
2016,4,21,11,30,146.0,449.0,2.2,18.0,579.0,598.77,454.98
2016,4,21,11,45,151.5,448.0,2.25,18.0,583.5,604.99,459.54
2016,4,21,12,0,157.0,447.0,2.3,18.0,588.0,610.39,463.7
2016,4,21,12,15,327.5,392.5,2.35,18.0,686.5,739.89,560.98
2016,4,21,12,30,498.0,338.0,2.4,18.0,785.0,866.46,652.22
2016,4,21,12,45,486.5,345.5,2.5,18.0,778.5,857.55,645.49
2016,4,21,13,0,475.0,353.0,2.6,18.0,772.0,846.36,638.46
2016,4,21,13,15,674.5,241.5,2.65,18.0,823.5,920.53,696.11
2016,4,21,13,30,874.0,130.0,2.7,18.0,875.0,963.08,725.46
2016,4,21,13,45,878.0,123.0,2.8,18.0,853.0,938.02,709.7
2016,4,21,14,0,882.0,116.0,2.9,18.0,831.0,909.27,691.95
2016,4,21,14,15,873.5,114.0,2.9,18.0,799.5,871.32,666.97
2016,4,21,14,30,865.0,112.0,2.9,18.0,768.0,830.75,640.03
2016,4,21,14,45,517.5,219.5,2.95,18.0,606.5,637.84,498.81
2016,4,21,15,0,170.0,327.0,3.0,18.0,445.0,444.26,348.24
2016,4,21,15,15,219.5,299.5,2.95,17.5,442.0,441.95,349.49
2016,4,21,15,30,269.0,272.0,2.9,17.0,439.0,442.38,351.44
2016,4,21,15,45,266.0,251.0,2.9,17.0,405.0,404.06,321.88
2016,4,21,16,0,263.0,230.0,2.9,17.0,371.0,365.55,291.75
2016,4,21,16,15,311.0,197.0,2.85,16.5,348.5,340.14,271.78
2016,4,21,16,30,359.0,164.0,2.8,16.0,326.0,309.07,245.85
2016,4,21,16,45,340.0,147.0,2.8,16.0,285.0,262.73,206.57
2016,4,21,17,0,321.0,130.0,2.8,16.0,244.0,218.32,168.26
2016,4,21,17,15,298.5,110.5,2.65,15.5,203.0,172.96,129.2
2016,4,21,17,30,276.0,91.0,2.5,15.0,162.0,130.4,92.78
2016,4,21,17,45,239.0,72.5,2.4,14.5,124.0,90.05,60.25
2016,4,21,18,0,202.0,54.0,2.3,14.0,86.0,54.16,34.2
2016,4,21,18,15,130.5,37.0,2.25,13.5,54.5,29.68,19.51
2016,4,21,18,30,59.0,20.0,2.2,13.0,23.0,16.38,0.98
2016,4,21,18,45,29.5,10.0,2.15,13.0,11.5,9.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,18.5,3.75,13.0,20.5,16.26,1.61
2016,4,22,6,0,36.0,37.0,3.8,13.0,41.0,30.56,20.35
2016,4,22,6,15,64.5,58.0,3.85,13.0,70.0,51.77,36.26
2016,4,22,6,30,93.0,79.0,3.9,13.0,99.0,78.76,57.52
2016,4,22,6,45,115.0,101.5,4.0,13.5,132.5,109.92,83.25
2016,4,22,7,0,137.0,124.0,4.1,14.0,166.0,144.21,112.09
2016,4,22,7,15,154.5,144.5,4.2,14.0,200.5,178.32,141.32
2016,4,22,7,30,172.0,165.0,4.3,14.0,235.0,214.6,172.26
2016,4,22,7,45,177.0,189.0,4.45,14.0,269.0,250.87,203.04
2016,4,22,8,0,182.0,213.0,4.6,14.0,303.0,287.71,233.74
2016,4,22,8,15,98.0,207.0,4.7,14.0,256.0,248.92,202.12
2016,4,22,8,30,14.0,201.0,4.8,14.0,209.0,188.82,151.88
2016,4,22,8,45,8.0,187.0,4.9,14.5,192.0,172.96,138.25
2016,4,22,9,0,2.0,173.0,5.0,15.0,175.0,156.46,124.07
2016,4,22,9,15,1.0,151.0,5.1,15.0,152.0,135.78,106.88
2016,4,22,9,30,0.0,129.0,5.2,15.0,129.0,115.09,89.71
2016,4,22,9,45,17.5,225.0,5.35,15.0,239.0,217.76,173.48
2016,4,22,10,0,35.0,321.0,5.5,15.0,349.0,335.59,267.26
2016,4,22,10,15,32.0,325.5,5.55,14.5,351.5,339.14,269.88
2016,4,22,10,30,29.0,330.0,5.6,14.0,354.0,342.37,272.52
2016,4,22,10,45,23.5,316.0,5.65,14.0,336.0,311.92,248.12
2016,4,22,11,0,18.0,302.0,5.7,14.0,318.0,293.93,233.56
2016,4,22,11,15,28.5,341.5,5.7,14.0,367.0,356.61,283.17
2016,4,22,11,30,39.0,381.0,5.7,14.0,416.0,407.67,323.03
2016,4,22,11,45,68.5,413.0,5.7,14.0,474.5,470.37,372.33
2016,4,22,12,0,98.0,445.0,5.7,14.0,533.0,533.31,421.22
2016,4,22,12,15,60.5,391.5,5.6,14.0,446.0,440.76,348.8
2016,4,22,12,30,23.0,338.0,5.5,14.0,359.0,334.32,264.8
2016,4,22,12,45,78.5,390.5,5.4,14.0,460.0,456.36,362.01
2016,4,22,13,0,134.0,443.0,5.3,14.0,561.0,577.46,455.53
2016,4,22,13,15,494.5,295.5,5.2,14.0,720.0,797.07,631.0
2016,4,22,13,30,855.0,148.0,5.1,14.0,879.0,972.08,761.46
2016,4,22,13,45,474.5,268.0,5.05,14.0,672.0,725.1,575.97
2016,4,22,14,0,94.0,388.0,5.0,14.0,465.0,456.75,362.28
2016,4,22,14,15,210.5,364.0,5.0,14.0,527.0,539.7,431.02
2016,4,22,14,30,327.0,340.0,5.0,14.0,589.0,612.61,489.68
2016,4,22,14,45,328.5,321.0,5.0,14.0,560.5,579.78,464.98
2016,4,22,15,0,330.0,302.0,5.0,14.0,532.0,545.83,439.54
2016,4,22,15,15,290.5,289.0,5.0,13.5,482.0,488.44,395.43
2016,4,22,15,30,251.0,276.0,5.0,13.0,432.0,433.94,352.93
2016,4,22,15,45,163.0,253.0,5.0,13.0,351.5,337.7,275.24
2016,4,22,16,0,75.0,230.0,5.0,13.0,271.0,252.4,205.47
2016,4,22,16,15,37.5,172.0,4.9,13.0,192.5,175.08,141.97
2016,4,22,16,30,0.0,114.0,4.8,13.0,114.0,101.13,80.46
2016,4,22,16,45,16.0,124.0,4.7,13.0,130.0,115.65,92.8
2016,4,22,17,0,32.0,134.0,4.6,13.0,146.0,129.5,104.12
2016,4,22,17,15,23.5,113.5,4.35,12.5,121.5,106.19,84.64
2016,4,22,17,30,15.0,93.0,4.1,12.0,97.0,83.7,65.73
2016,4,22,17,45,188.5,73.0,3.9,12.0,104.0,84.57,58.52
2016,4,22,18,0,362.0,53.0,3.7,12.0,111.0,60.66,35.59
2016,4,22,18,15,238.5,39.0,3.5,11.5,71.0,30.3,20.31
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,19.65,4.02
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,11.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
