Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,14.26,2.26
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,29.14,19.49
2016,4,23,6,15,409.0,46.0,2.4,11.0,117.0,58.82,32.71
2016,4,23,6,30,505.0,56.0,2.4,11.0,163.0,107.76,64.61
2016,4,23,6,45,562.5,64.0,2.45,11.5,214.0,160.19,106.9
2016,4,23,7,0,620.0,72.0,2.5,12.0,265.0,219.56,158.36
2016,4,23,7,15,662.5,78.0,2.5,12.5,318.0,279.11,211.53
2016,4,23,7,30,705.0,84.0,2.5,13.0,371.0,343.04,267.8
2016,4,23,7,45,729.0,90.0,2.5,13.5,422.0,403.2,319.99
2016,4,23,8,0,753.0,96.0,2.5,14.0,473.0,465.39,372.02
2016,4,23,8,15,775.5,100.0,2.5,14.0,522.0,525.15,421.16
2016,4,23,8,30,798.0,104.0,2.5,14.0,571.0,585.55,469.27
2016,4,23,8,45,810.5,109.0,2.5,14.5,615.0,640.87,511.12
2016,4,23,9,0,823.0,114.0,2.5,15.0,659.0,695.19,550.89
2016,4,23,9,15,836.0,116.5,2.5,15.0,699.5,746.05,587.73
2016,4,23,9,30,849.0,119.0,2.5,15.0,740.0,795.37,621.49
2016,4,23,9,45,866.5,116.5,2.5,15.5,776.5,835.16,646.87
2016,4,23,10,0,884.0,114.0,2.5,16.0,813.0,878.8,674.66
2016,4,23,10,15,891.0,115.5,2.5,16.0,841.0,915.12,698.29
2016,4,23,10,30,898.0,117.0,2.5,16.0,869.0,948.49,719.83
2016,4,23,10,45,902.0,118.0,2.55,16.5,890.0,975.4,736.03
2016,4,23,11,0,906.0,119.0,2.6,17.0,911.0,998.9,749.97
2016,4,23,11,15,909.0,120.0,2.6,17.0,924.5,1017.89,761.85
2016,4,23,11,30,912.0,121.0,2.6,17.0,938.0,1033.21,771.42
2016,4,23,11,45,910.5,122.5,2.6,17.0,943.0,1040.82,776.03
2016,4,23,12,0,909.0,124.0,2.6,17.0,948.0,1044.59,778.31
2016,4,23,12,15,908.0,124.0,2.65,17.0,945.5,1043.52,778.09
2016,4,23,12,30,907.0,124.0,2.7,17.0,943.0,1038.64,775.53
2016,4,23,12,45,902.0,125.5,2.8,17.5,932.0,1027.53,768.02
2016,4,23,13,0,897.0,127.0,2.9,18.0,921.0,1012.77,758.19
2016,4,23,13,15,892.5,126.0,3.05,17.5,903.5,992.41,747.94
2016,4,23,13,30,888.0,125.0,3.2,17.0,886.0,968.6,735.23
2016,4,23,13,45,542.0,262.0,3.35,17.0,722.5,779.51,602.05
2016,4,23,14,0,196.0,399.0,3.5,17.0,559.0,569.57,441.98
2016,4,23,14,15,277.0,365.0,3.55,17.0,582.0,607.96,474.37
2016,4,23,14,30,358.0,331.0,3.6,17.0,605.0,627.95,491.72
2016,4,23,14,45,415.5,292.0,3.7,17.0,594.5,627.25,493.25
2016,4,23,15,0,473.0,253.0,3.8,17.0,584.0,611.29,483.41
2016,4,23,15,15,624.5,186.5,3.8,16.5,594.5,630.83,501.89
2016,4,23,15,30,776.0,120.0,3.8,16.0,605.0,628.37,502.71
2016,4,23,15,45,750.5,117.5,3.85,16.0,557.0,569.96,456.79
2016,4,23,16,0,725.0,115.0,3.9,16.0,509.0,511.51,409.87
2016,4,23,16,15,696.5,110.5,3.85,15.5,459.5,450.7,360.31
2016,4,23,16,30,668.0,106.0,3.8,15.0,410.0,391.66,310.65
2016,4,23,16,45,619.0,102.5,3.8,14.5,357.0,328.27,256.45
2016,4,23,17,0,570.0,99.0,3.8,14.0,304.0,269.74,205.33
2016,4,23,17,15,516.0,90.0,3.65,13.5,253.5,210.21,153.41
2016,4,23,17,30,462.0,81.0,3.5,13.0,203.0,154.71,105.93
2016,4,23,17,45,384.5,69.5,3.4,13.0,155.5,103.43,65.7
2016,4,23,18,0,307.0,58.0,3.3,13.0,108.0,61.85,38.07
2016,4,23,18,15,202.0,41.5,3.2,12.5,69.5,32.14,21.9
2016,4,23,18,30,97.0,25.0,3.1,12.0,31.0,20.26,5.65
2016,4,23,18,45,48.5,12.5,3.05,12.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,22.5,3.35,10.5,34.5,17.57,5.41
2016,4,24,6,0,207.0,45.0,3.5,11.0,69.0,34.84,24.52
2016,4,24,6,15,300.0,60.0,3.5,11.0,114.0,64.12,40.25
2016,4,24,6,30,393.0,75.0,3.5,11.0,159.0,110.22,71.64
2016,4,24,6,45,471.0,83.0,3.55,11.5,211.5,159.35,110.33
2016,4,24,7,0,549.0,91.0,3.6,12.0,264.0,220.43,162.0
2016,4,24,7,15,595.5,98.5,3.6,12.5,317.5,278.43,213.33
2016,4,24,7,30,642.0,106.0,3.6,13.0,371.0,341.41,268.47
2016,4,24,7,45,686.5,108.5,3.6,13.5,425.0,403.39,321.84
2016,4,24,8,0,731.0,111.0,3.6,14.0,479.0,469.21,376.9
2016,4,24,8,15,756.0,115.5,3.55,14.5,529.0,530.01,426.33
2016,4,24,8,30,781.0,120.0,3.5,15.0,579.0,591.26,474.45
2016,4,24,8,45,805.5,121.0,3.5,15.5,626.5,649.48,518.95
2016,4,24,9,0,830.0,122.0,3.5,16.0,674.0,707.81,562.2
2016,4,24,9,15,844.0,124.5,3.4,16.0,715.5,759.7,599.95
2016,4,24,9,30,858.0,127.0,3.3,16.0,757.0,810.12,634.28
2016,4,24,9,45,870.5,127.5,3.25,16.5,793.0,855.48,663.52
2016,4,24,10,0,883.0,128.0,3.2,17.0,829.0,891.32,685.63
2016,4,24,10,15,890.0,130.0,3.25,17.0,857.5,928.04,710.17
2016,4,24,10,30,897.0,132.0,3.3,17.0,886.0,961.81,732.56
2016,4,24,10,45,624.5,267.0,3.4,17.5,798.0,879.93,672.41
2016,4,24,11,0,352.0,402.0,3.5,18.0,710.0,753.49,575.15
2016,4,24,11,15,630.5,269.5,3.7,18.0,832.0,914.37,697.84
2016,4,24,11,30,909.0,137.0,3.9,18.0,954.0,1045.19,788.43
2016,4,24,11,45,903.0,142.0,4.1,18.0,957.5,1051.66,792.83
2016,4,24,12,0,897.0,147.0,4.3,18.0,961.0,1054.24,795.72
2016,4,24,12,15,896.0,147.0,4.5,17.5,959.0,1053.13,798.22
2016,4,24,12,30,895.0,147.0,4.7,17.0,957.0,1048.26,798.56
2016,4,24,12,45,734.5,235.5,4.95,17.0,895.5,991.76,761.97
2016,4,24,13,0,574.0,324.0,5.2,17.0,834.0,910.5,703.27
2016,4,24,13,15,520.0,332.0,5.35,17.0,787.5,855.62,664.5
2016,4,24,13,30,466.0,340.0,5.5,17.0,741.0,800.2,624.5
2016,4,24,13,45,513.0,313.0,5.65,17.0,742.5,802.83,629.26
2016,4,24,14,0,560.0,286.0,5.8,17.0,744.0,800.73,630.21
2016,4,24,14,15,656.0,238.0,5.85,16.5,754.5,818.14,647.44
2016,4,24,14,30,752.0,190.0,5.9,16.0,765.0,823.7,655.73
2016,4,24,14,45,622.5,218.5,5.95,16.0,678.5,719.17,575.53
2016,4,24,15,0,493.0,247.0,6.0,16.0,592.0,619.13,497.64
2016,4,24,15,15,592.0,208.5,6.0,15.5,598.0,624.51,504.82
2016,4,24,15,30,691.0,170.0,6.0,15.0,604.0,623.35,505.65
2016,4,24,15,45,687.0,156.5,6.05,15.0,560.0,570.0,463.01
2016,4,24,16,0,683.0,143.0,6.1,15.0,516.0,515.4,418.36
2016,4,24,16,15,652.5,136.5,6.05,14.5,465.0,453.75,367.27
2016,4,24,16,30,622.0,130.0,6.0,14.0,414.0,394.23,316.56
2016,4,24,16,45,589.0,120.0,6.0,14.0,363.0,333.03,262.88
2016,4,24,17,0,556.0,110.0,6.0,14.0,312.0,274.99,211.03
2016,4,24,17,15,501.0,99.5,5.95,13.5,260.0,212.06,156.07
2016,4,24,17,30,446.0,89.0,5.9,13.0,208.0,158.42,110.06
2016,4,24,17,45,367.5,76.0,5.85,12.5,159.5,106.68,69.46
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,64.8,41.33
2016,4,24,18,15,190.5,44.5,5.7,11.5,71.5,34.42,24.04
2016,4,24,18,30,92.0,26.0,5.6,11.0,32.0,21.03,7.26
2016,4,24,18,45,46.0,13.0,5.6,11.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,47.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,94.0,10.0,3.2,8.0,12.0,9.1,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,17.76,6.61
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,27.21,18.19
2016,4,25,6,15,502.5,42.5,3.5,9.0,132.5,60.98,31.83
2016,4,25,6,30,594.0,51.0,3.6,9.0,182.0,114.04,66.59
2016,4,25,6,45,651.0,57.0,3.75,9.5,235.5,171.91,114.07
2016,4,25,7,0,708.0,63.0,3.9,10.0,289.0,234.44,169.37
2016,4,25,7,15,747.0,68.0,3.9,10.5,344.0,296.95,226.44
2016,4,25,7,30,786.0,73.0,3.9,11.0,399.0,363.28,286.12
2016,4,25,7,45,813.5,76.5,3.95,11.5,452.5,426.69,342.27
2016,4,25,8,0,841.0,80.0,4.0,12.0,506.0,491.81,398.02
2016,4,25,8,15,861.5,83.0,4.0,12.5,557.0,552.7,448.55
2016,4,25,8,30,882.0,86.0,4.0,13.0,608.0,614.53,498.02
2016,4,25,8,45,898.0,88.5,4.0,13.5,655.0,672.83,543.16
2016,4,25,9,0,914.0,91.0,4.0,14.0,702.0,730.21,586.19
2016,4,25,9,15,925.0,93.0,3.95,14.0,743.5,782.19,623.1
2016,4,25,9,30,936.0,95.0,3.9,14.0,785.0,832.2,657.77
2016,4,25,9,45,944.0,96.5,3.9,14.5,820.5,877.02,687.23
2016,4,25,10,0,952.0,98.0,3.9,15.0,856.0,919.14,714.39
2016,4,25,10,15,957.5,99.5,3.9,15.0,884.5,956.13,739.02
2016,4,25,10,30,963.0,101.0,3.9,15.0,913.0,989.84,761.27
2016,4,25,10,45,966.5,102.0,3.9,15.5,934.0,1017.72,777.98
2016,4,25,11,0,970.0,103.0,3.9,16.0,955.0,1041.92,792.15
2016,4,25,11,15,972.0,103.5,3.9,16.0,968.0,1060.34,803.91
2016,4,25,11,30,974.0,104.0,3.9,16.0,981.0,1074.83,813.14
2016,4,25,11,45,971.5,106.0,3.9,16.0,985.5,1082.39,817.84
2016,4,25,12,0,969.0,108.0,3.9,16.0,990.0,1085.85,819.98
2016,4,25,12,15,968.0,108.0,3.85,16.0,987.5,1084.69,818.78
2016,4,25,12,30,967.0,108.0,3.8,16.0,985.0,1079.48,815.04
2016,4,25,12,45,959.0,111.0,3.8,16.5,973.0,1066.42,805.05
2016,4,25,13,0,951.0,114.0,3.8,17.0,961.0,1049.54,792.68
2016,4,25,13,15,947.0,113.0,3.75,17.0,942.5,1028.74,778.91
2016,4,25,13,30,943.0,112.0,3.7,17.0,924.0,1004.25,762.74
2016,4,25,13,45,936.0,111.0,3.7,17.0,898.0,973.47,742.65
2016,4,25,14,0,929.0,110.0,3.7,17.0,872.0,939.44,720.29
2016,4,25,14,15,920.5,108.5,3.75,17.0,839.0,900.55,694.73
2016,4,25,14,30,912.0,107.0,3.8,17.0,806.0,858.89,667.0
2016,4,25,14,45,900.5,105.5,3.85,17.0,767.0,812.37,635.47
2016,4,25,15,0,889.0,104.0,3.9,17.0,728.0,763.77,602.05
2016,4,25,15,15,874.0,101.0,3.95,16.5,684.0,709.47,564.04
2016,4,25,15,30,859.0,98.0,4.0,16.0,640.0,656.8,524.91
2016,4,25,15,45,839.0,95.5,4.05,16.0,591.0,597.31,478.41
2016,4,25,16,0,819.0,93.0,4.1,16.0,542.0,537.77,430.47
2016,4,25,16,15,793.5,89.0,4.1,15.5,490.0,474.38,378.68
2016,4,25,16,30,768.0,85.0,4.1,15.0,438.0,412.24,326.11
2016,4,25,16,45,730.0,81.0,4.1,15.0,384.0,347.18,269.24
2016,4,25,17,0,692.0,77.0,4.1,15.0,330.0,284.07,212.96
2016,4,25,17,15,642.5,71.0,4.0,14.5,277.0,221.3,157.41
2016,4,25,17,30,593.0,65.0,3.9,14.0,224.0,164.08,107.74
2016,4,25,17,45,512.5,57.0,3.85,13.5,173.0,107.47,63.56
2016,4,25,18,0,432.0,49.0,3.8,13.0,122.0,60.96,34.12
2016,4,25,18,15,314.0,37.0,3.7,12.5,80.0,29.8,20.06
2016,4,25,18,30,196.0,25.0,3.6,12.0,38.0,19.66,7.25
2016,4,25,18,45,98.0,12.5,3.5,11.5,19.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,77.5,27.0,1.8,9.0,36.5,21.85,10.34
2016,4,26,6,0,155.0,44.0,1.8,10.0,63.0,35.02,25.05
2016,4,26,6,15,202.0,62.5,1.85,10.5,100.0,62.09,41.45
2016,4,26,6,30,249.0,81.0,1.9,11.0,137.0,98.74,68.21
2016,4,26,6,45,274.0,100.5,2.0,11.5,177.0,138.48,101.13
2016,4,26,7,0,299.0,120.0,2.1,12.0,217.0,181.47,138.11
2016,4,26,7,15,331.5,134.0,2.1,12.5,258.5,224.89,175.48
2016,4,26,7,30,364.0,148.0,2.1,13.0,300.0,275.81,218.74
2016,4,26,7,45,364.0,170.0,2.15,13.5,339.0,316.03,253.0
2016,4,26,8,0,364.0,192.0,2.2,14.0,378.0,359.77,288.96
2016,4,26,8,15,372.5,212.0,2.1,14.0,418.0,405.69,325.81
2016,4,26,8,30,381.0,232.0,2.0,14.0,458.0,451.88,361.82
2016,4,26,8,45,479.0,217.0,1.9,14.5,524.0,529.98,421.57
2016,4,26,9,0,577.0,202.0,1.8,15.0,590.0,608.76,480.08
2016,4,26,9,15,571.0,221.0,1.8,15.0,624.0,651.57,510.47
2016,4,26,9,30,565.0,240.0,1.8,15.0,658.0,692.13,538.85
2016,4,26,9,45,558.0,258.5,1.8,15.0,687.5,729.08,564.1
2016,4,26,10,0,551.0,277.0,1.8,15.0,717.0,763.57,587.22
2016,4,26,10,15,504.0,306.0,1.9,15.0,719.0,770.5,590.79
2016,4,26,10,30,457.0,335.0,2.0,15.0,721.0,772.53,591.08
2016,4,26,10,45,453.0,346.5,2.15,15.5,737.5,793.36,604.97
2016,4,26,11,0,449.0,358.0,2.3,16.0,754.0,811.97,617.05
2016,4,26,11,15,372.5,396.5,2.4,16.0,728.5,773.11,588.07
2016,4,26,11,30,296.0,435.0,2.5,16.0,703.0,742.55,564.78
2016,4,26,11,45,259.0,446.5,2.7,16.0,682.0,720.66,549.38
2016,4,26,12,0,222.0,458.0,2.9,16.0,661.0,682.68,522.38
2016,4,26,12,15,256.0,449.5,3.0,16.0,683.0,722.04,552.06
2016,4,26,12,30,290.0,441.0,3.1,16.0,705.0,745.59,570.11
2016,4,26,12,45,401.5,395.5,3.25,16.0,756.5,805.68,616.96
2016,4,26,13,0,513.0,350.0,3.4,16.0,808.0,874.47,668.84
2016,4,26,13,15,667.0,259.0,3.45,16.0,842.5,923.94,708.24
2016,4,26,13,30,821.0,168.0,3.5,16.0,877.0,955.17,731.27
2016,4,26,13,45,826.0,159.0,3.6,16.0,855.0,929.54,714.65
2016,4,26,14,0,831.0,150.0,3.7,16.0,833.0,900.34,695.89
2016,4,26,14,15,822.0,148.0,3.75,16.0,802.0,862.85,670.86
2016,4,26,14,30,813.0,146.0,3.8,16.0,771.0,822.92,643.92
2016,4,26,14,45,796.5,145.0,3.85,16.0,732.5,775.97,611.58
2016,4,26,15,0,780.0,144.0,3.9,16.0,694.0,727.63,576.82
2016,4,26,15,15,763.0,140.5,3.95,15.5,651.0,677.1,540.16
2016,4,26,15,30,746.0,137.0,4.0,15.0,608.0,623.8,500.38
2016,4,26,15,45,653.0,147.0,4.05,15.0,536.5,538.85,433.64
2016,4,26,16,0,560.0,157.0,4.1,15.0,465.0,457.38,368.47
2016,4,26,16,15,606.5,135.0,4.1,14.5,440.0,428.63,344.39
2016,4,26,16,30,653.0,113.0,4.1,14.0,415.0,389.52,310.15
2016,4,26,16,45,620.5,105.0,4.2,14.0,364.5,328.87,257.33
2016,4,26,17,0,588.0,97.0,4.3,14.0,314.0,271.22,206.06
2016,4,26,17,15,536.5,88.5,4.2,13.5,263.0,211.93,154.08
2016,4,26,17,30,485.0,80.0,4.1,13.0,212.0,158.61,108.27
2016,4,26,17,45,407.0,69.5,4.05,12.5,163.5,104.8,66.17
2016,4,26,18,0,329.0,59.0,4.0,12.0,115.0,62.87,38.79
2016,4,26,18,15,227.5,43.5,3.95,11.5,76.0,33.62,23.54
2016,4,26,18,30,126.0,28.0,3.9,11.0,37.0,21.92,9.58
2016,4,26,18,45,63.0,14.0,3.85,11.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,10.91,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,21.12,10.37
2016,4,27,6,0,298.0,42.0,2.9,11.0,80.0,32.51,22.81
2016,4,27,6,15,387.0,53.0,2.95,11.0,126.0,65.04,38.25
2016,4,27,6,30,476.0,64.0,3.0,11.0,172.0,112.82,70.22
2016,4,27,6,45,528.5,73.5,3.15,11.5,222.0,163.9,111.77
2016,4,27,7,0,581.0,83.0,3.3,12.0,272.0,221.31,161.62
2016,4,27,7,15,290.5,67.5,3.45,12.0,162.0,154.21,118.48
2016,4,27,7,30,0.0,52.0,3.6,12.0,52.0,45.91,33.86
2016,4,27,7,45,92.0,136.5,3.8,12.5,184.0,165.98,134.49
2016,4,27,8,0,184.0,221.0,4.0,13.0,316.0,295.01,240.03
2016,4,27,8,15,203.5,243.0,4.15,13.0,357.0,338.15,275.06
2016,4,27,8,30,223.0,265.0,4.3,13.0,398.0,383.14,311.39
2016,4,27,8,45,115.0,234.5,4.45,13.0,303.5,297.9,241.96
2016,4,27,9,0,7.0,204.0,4.6,13.0,209.0,188.08,150.65
2016,4,27,9,15,5.5,193.0,4.7,13.0,197.0,177.34,141.7
2016,4,27,9,30,4.0,182.0,4.8,13.0,185.0,166.44,132.51
2016,4,27,9,45,11.5,234.0,4.9,13.5,243.5,220.83,176.34
2016,4,27,10,0,19.0,286.0,5.0,14.0,302.0,276.4,220.31
2016,4,27,10,15,29.5,323.0,5.05,14.0,348.0,332.88,264.91
2016,4,27,10,30,40.0,360.0,5.1,14.0,394.0,380.65,302.19
2016,4,27,10,45,29.0,331.5,5.15,14.0,357.0,343.55,272.54
2016,4,27,11,0,18.0,303.0,5.2,14.0,320.0,294.19,233.27
2016,4,27,11,15,450.0,229.0,5.2,14.0,636.5,690.53,553.41
2016,4,27,11,30,882.0,155.0,5.2,14.0,953.0,1032.69,803.85
2016,4,27,11,45,879.5,158.0,5.2,14.0,958.5,1052.74,815.39
2016,4,27,12,0,877.0,161.0,5.2,14.0,964.0,1056.91,818.04
2016,4,27,12,15,876.5,161.0,5.15,14.0,962.0,1056.18,817.08
2016,4,27,12,30,876.0,161.0,5.1,14.0,960.0,1051.66,813.62
2016,4,27,12,45,454.0,263.0,5.1,14.0,677.0,735.42,581.9
2016,4,27,13,0,32.0,365.0,5.1,14.0,394.0,381.82,301.06
2016,4,27,13,15,445.0,262.0,5.1,14.0,648.0,710.29,566.69
2016,4,27,13,30,858.0,159.0,5.1,14.0,902.0,979.28,766.72
2016,4,27,13,45,649.5,244.5,5.1,14.0,798.0,858.93,677.67
2016,4,27,14,0,441.0,330.0,5.1,14.0,694.0,735.38,582.12
2016,4,27,14,15,634.0,239.0,5.05,14.0,740.0,796.69,633.67
2016,4,27,14,30,827.0,148.0,5.0,14.0,786.0,835.0,664.74
2016,4,27,14,45,814.0,145.0,4.95,14.5,747.5,788.25,629.62
2016,4,27,15,0,801.0,142.0,4.9,15.0,709.0,739.81,592.66
2016,4,27,15,15,400.5,150.0,4.8,14.5,433.5,432.49,352.62
2016,4,27,15,30,0.0,158.0,4.7,14.0,158.0,141.08,111.75
2016,4,27,15,45,17.0,186.5,4.65,14.0,196.0,176.77,142.04
2016,4,27,16,0,34.0,215.0,4.6,14.0,234.0,215.0,173.78
2016,4,27,16,15,30.0,196.0,4.55,14.0,211.5,192.66,155.69
2016,4,27,16,30,26.0,177.0,4.5,14.0,189.0,168.07,135.67
2016,4,27,16,45,33.5,159.5,4.45,14.0,173.0,155.08,124.96
2016,4,27,17,0,41.0,142.0,4.4,14.0,157.0,138.46,110.86
2016,4,27,17,15,32.0,121.0,4.3,13.5,131.5,114.08,90.64
2016,4,27,17,30,23.0,100.0,4.2,13.0,106.0,91.06,71.43
2016,4,27,17,45,204.5,77.0,4.15,13.0,113.5,88.56,61.15
2016,4,27,18,0,386.0,54.0,4.1,13.0,121.0,62.75,37.1
2016,4,27,18,15,277.0,40.5,4.05,12.5,80.5,31.35,21.54
2016,4,27,18,30,168.0,27.0,4.0,12.0,40.0,21.15,9.62
2016,4,27,18,45,84.0,13.5,3.95,11.5,20.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,81.0,13.0,2.9,9.0,16.0,11.82,0.0
2016,4,28,5,45,215.5,26.5,3.0,9.5,51.0,21.44,11.19
2016,4,28,6,0,350.0,40.0,3.1,10.0,86.0,32.03,22.57
2016,4,28,6,15,437.0,49.5,3.1,10.5,133.0,64.73,36.46
2016,4,28,6,30,524.0,59.0,3.1,11.0,180.0,114.11,69.2
2016,4,28,6,45,586.0,65.0,3.1,12.0,232.5,166.65,111.42
2016,4,28,7,0,648.0,71.0,3.1,13.0,285.0,226.55,162.97
2016,4,28,7,15,687.5,76.5,3.05,13.5,338.0,286.15,216.26
2016,4,28,7,30,727.0,82.0,3.0,14.0,391.0,350.97,273.22
2016,4,28,7,45,757.5,85.5,2.95,14.5,443.0,412.06,325.99
2016,4,28,8,0,788.0,89.0,2.9,15.0,495.0,475.28,378.73
2016,4,28,8,15,809.5,92.0,2.8,15.5,544.5,534.94,426.79
2016,4,28,8,30,831.0,95.0,2.7,16.0,594.0,595.03,473.35
2016,4,28,8,45,848.5,97.0,2.65,16.5,640.5,651.63,515.8
2016,4,28,9,0,866.0,99.0,2.6,17.0,687.0,704.21,553.98
2016,4,28,9,15,878.5,101.5,2.55,17.0,727.5,755.38,589.74
2016,4,28,9,30,891.0,104.0,2.5,17.0,768.0,804.86,622.94
2016,4,28,9,45,907.5,102.0,2.45,17.5,805.0,851.06,652.12
2016,4,28,10,0,924.0,100.0,2.4,18.0,842.0,895.29,679.4
2016,4,28,10,15,930.5,101.0,2.35,18.0,870.5,931.5,702.12
2016,4,28,10,30,937.0,102.0,2.3,18.0,899.0,964.61,722.61
2016,4,28,10,45,938.5,105.0,2.3,18.5,919.5,991.8,738.19
2016,4,28,11,0,940.0,108.0,2.3,19.0,940.0,1015.34,751.34
2016,4,28,11,15,942.5,108.5,2.35,19.0,954.0,1033.56,763.05
2016,4,28,11,30,945.0,109.0,2.4,19.0,968.0,1048.0,772.44
2016,4,28,11,45,943.5,111.5,2.5,19.5,972.5,1056.65,777.31
2016,4,28,12,0,942.0,114.0,2.6,20.0,977.0,1061.35,779.77
2016,4,28,12,15,941.5,113.5,2.65,20.0,975.0,1060.07,779.44
2016,4,28,12,30,941.0,113.0,2.7,20.0,973.0,1054.88,776.73
2016,4,28,12,45,940.5,112.0,2.8,20.0,963.5,1045.27,771.8
2016,4,28,13,0,940.0,111.0,2.9,20.0,954.0,1031.8,764.4
2016,4,28,13,15,936.5,110.0,2.95,20.0,936.0,1011.64,752.19
2016,4,28,13,30,933.0,109.0,3.0,20.0,918.0,987.84,737.62
2016,4,28,13,45,923.5,110.0,3.1,20.0,892.0,957.11,718.77
2016,4,28,14,0,914.0,111.0,3.2,20.0,866.0,923.31,697.69
2016,4,28,14,15,906.0,109.5,3.3,19.5,834.5,885.4,674.86
2016,4,28,14,30,898.0,108.0,3.4,19.0,803.0,844.76,649.73
2016,4,28,14,45,880.5,109.5,3.5,19.0,763.0,797.27,618.1
2016,4,28,15,0,863.0,111.0,3.6,19.0,723.0,748.25,584.88
2016,4,28,15,15,848.5,108.0,3.65,18.5,679.5,699.23,550.47
2016,4,28,15,30,834.0,105.0,3.7,18.0,636.0,644.7,510.41
2016,4,28,15,45,808.5,104.5,3.8,18.0,587.0,585.41,464.58
2016,4,28,16,0,783.0,104.0,3.9,18.0,538.0,526.65,417.77
2016,4,28,16,15,757.0,99.5,3.9,17.5,487.5,464.65,367.62
2016,4,28,16,30,731.0,95.0,3.9,17.0,437.0,403.07,316.13
2016,4,28,16,45,692.0,91.0,3.95,16.5,383.5,339.7,261.89
2016,4,28,17,0,653.0,87.0,4.0,16.0,330.0,279.89,209.43
2016,4,28,17,15,603.0,80.0,3.95,15.0,278.0,218.62,156.12
2016,4,28,17,30,553.0,73.0,3.9,14.0,226.0,163.01,108.54
2016,4,28,17,45,476.5,64.0,3.85,13.5,176.0,108.68,66.26
2016,4,28,18,0,400.0,55.0,3.8,13.0,126.0,63.99,37.85
2016,4,28,18,15,290.5,41.5,3.6,12.5,84.0,32.12,22.27
2016,4,28,18,30,181.0,28.0,3.4,12.0,42.0,21.93,10.72
2016,4,28,18,45,90.5,14.0,3.2,11.5,21.0,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,1.7,9.0,11.0,10.01,0.0
2016,4,29,5,45,44.0,31.0,1.75,9.5,37.0,25.7,15.04
2016,4,29,6,0,88.0,51.0,1.8,10.0,63.0,41.22,30.74
2016,4,29,6,15,130.0,72.5,1.85,10.0,98.5,67.05,47.94
2016,4,29,6,30,172.0,94.0,1.9,10.0,134.0,100.64,73.56
2016,4,29,6,45,227.5,107.0,1.95,10.5,174.0,135.78,101.3
2016,4,29,7,0,283.0,120.0,2.0,11.0,214.0,177.61,135.97
2016,4,29,7,15,444.5,118.5,2.05,11.0,295.5,248.26,192.81
2016,4,29,7,30,606.0,117.0,2.1,11.0,377.0,338.72,267.28
2016,4,29,7,45,641.0,122.5,2.2,11.5,428.0,397.25,317.31
2016,4,29,8,0,676.0,128.0,2.3,12.0,479.0,458.65,368.44
2016,4,29,8,15,701.0,133.0,2.35,12.0,527.5,516.72,416.16
2016,4,29,8,30,726.0,138.0,2.4,12.0,576.0,575.85,463.4
2016,4,29,8,45,744.5,142.5,2.45,12.5,621.0,631.05,505.49
2016,4,29,9,0,763.0,147.0,2.5,13.0,666.0,686.0,546.2
2016,4,29,9,15,777.5,150.0,2.5,13.0,706.0,733.66,581.36
2016,4,29,9,30,792.0,153.0,2.5,13.0,746.0,781.91,615.88
2016,4,29,9,45,818.0,147.0,2.5,13.5,784.0,829.1,646.89
2016,4,29,10,0,844.0,141.0,2.5,14.0,822.0,875.07,676.54
2016,4,29,10,15,852.0,143.0,2.6,14.0,850.0,911.82,701.53
2016,4,29,10,30,860.0,145.0,2.7,14.0,878.0,945.78,724.61
2016,4,29,10,45,865.5,146.0,2.8,14.5,899.0,963.37,735.11
2016,4,29,11,0,871.0,147.0,2.9,15.0,920.0,987.13,750.01
2016,4,29,11,15,874.5,148.0,3.0,15.0,934.0,1005.63,762.7
2016,4,29,11,30,878.0,149.0,3.1,15.0,948.0,1020.64,773.18
2016,4,29,11,45,880.5,148.5,3.25,15.5,954.0,1029.65,778.71
2016,4,29,12,0,883.0,148.0,3.4,16.0,960.0,1035.03,781.92
2016,4,29,12,15,883.0,148.0,3.5,16.0,958.0,1034.74,782.48
2016,4,29,12,30,883.0,148.0,3.6,16.0,956.0,1030.78,780.72
2016,4,29,12,45,875.5,150.5,3.7,16.5,945.0,1018.21,771.77
2016,4,29,13,0,868.0,153.0,3.8,17.0,934.0,1013.59,768.38
2016,4,29,13,15,863.5,152.0,3.9,17.0,916.0,993.17,755.67
2016,4,29,13,30,859.0,151.0,4.0,17.0,898.0,969.35,740.71
2016,4,29,13,45,851.5,150.0,4.1,17.0,873.0,939.55,721.55
2016,4,29,14,0,844.0,149.0,4.2,17.0,848.0,906.78,700.2
2016,4,29,14,15,682.5,211.0,4.25,17.0,763.0,808.2,630.44
2016,4,29,14,30,521.0,273.0,4.3,17.0,678.0,707.53,554.66
2016,4,29,14,45,662.0,205.5,4.35,17.0,694.0,731.42,576.55
2016,4,29,15,0,803.0,138.0,4.4,17.0,710.0,735.01,582.33
2016,4,29,15,15,788.0,134.5,4.4,17.0,667.5,683.35,543.35
2016,4,29,15,30,773.0,131.0,4.4,17.0,625.0,631.63,503.68
2016,4,29,15,45,754.5,126.0,4.45,17.0,578.0,574.47,459.04
2016,4,29,16,0,736.0,121.0,4.5,17.0,531.0,517.34,413.15
2016,4,29,16,15,709.5,116.0,4.5,16.5,481.5,456.76,363.8
2016,4,29,16,30,683.0,111.0,4.5,16.0,432.0,397.72,314.13
2016,4,29,16,45,652.5,103.5,4.5,15.5,381.0,336.76,261.58
2016,4,29,17,0,622.0,96.0,4.5,15.0,330.0,278.49,210.13
2016,4,29,17,15,571.5,88.5,4.45,14.5,278.0,218.54,157.6
2016,4,29,17,30,521.0,81.0,4.4,14.0,226.0,164.36,111.12
2016,4,29,17,45,453.5,70.0,4.4,13.5,177.0,111.27,69.51
2016,4,29,18,0,386.0,59.0,4.4,13.0,128.0,64.74,38.94
2016,4,29,18,15,278.0,45.0,4.35,12.5,86.0,34.77,24.63
2016,4,29,18,30,170.0,31.0,4.3,12.0,44.0,24.27,12.93
2016,4,29,18,45,85.0,15.5,4.3,12.0,22.0,14.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,7.5,3.35,11.0,10.0,6.82,0.0
2016,4,30,5,30,124.0,15.0,3.4,11.0,20.0,11.83,0.0
2016,4,30,5,45,261.0,28.0,3.5,11.5,58.0,22.62,12.74
2016,4,30,6,0,398.0,41.0,3.6,12.0,96.0,32.74,23.11
2016,4,30,6,15,482.0,49.5,3.65,12.5,144.5,67.62,37.04
2016,4,30,6,30,566.0,58.0,3.7,13.0,193.0,118.6,70.64
2016,4,30,6,45,623.0,64.0,3.8,13.5,246.0,172.82,114.52
2016,4,30,7,0,680.0,70.0,3.9,14.0,299.0,233.71,167.41
2016,4,30,7,15,718.0,75.0,3.9,14.5,352.5,295.79,222.93
2016,4,30,7,30,756.0,80.0,3.9,15.0,406.0,359.72,279.42
2016,4,30,7,45,784.0,83.5,3.95,15.5,458.5,421.28,332.92
2016,4,30,8,0,812.0,87.0,4.0,16.0,511.0,484.62,386.21
2016,4,30,8,15,832.0,90.5,3.95,16.0,560.5,545.11,436.21
2016,4,30,8,30,852.0,94.0,3.9,16.0,610.0,605.82,484.84
2016,4,30,8,45,867.5,96.0,3.85,16.5,656.0,659.41,525.78
2016,4,30,9,0,883.0,98.0,3.8,17.0,702.0,714.06,566.14
2016,4,30,9,15,894.5,100.0,3.75,17.0,742.5,764.58,602.07
2016,4,30,9,30,906.0,102.0,3.7,17.0,783.0,813.27,635.48
2016,4,30,9,45,919.5,101.0,3.65,17.5,819.0,858.45,664.7
2016,4,30,10,0,933.0,100.0,3.6,18.0,855.0,901.4,691.9
2016,4,30,10,15,939.0,101.0,3.55,18.0,882.5,937.3,715.18
2016,4,30,10,30,945.0,102.0,3.5,18.0,910.0,970.04,736.16
2016,4,30,10,45,949.0,102.5,3.5,18.5,930.5,997.06,752.1
2016,4,30,11,0,953.0,103.0,3.5,19.0,951.0,1020.52,765.6
2016,4,30,11,15,955.0,103.5,3.45,19.0,964.0,1038.34,776.43
2016,4,30,11,30,957.0,104.0,3.4,19.0,977.0,1052.33,784.8
2016,4,30,11,45,957.0,104.5,3.4,19.5,982.0,1060.44,788.3
2016,4,30,12,0,957.0,105.0,3.4,20.0,987.0,1064.59,789.33
2016,4,30,12,15,956.0,105.0,3.35,20.0,984.5,1063.26,788.0
2016,4,30,12,30,955.0,105.0,3.3,20.0,982.0,1057.96,784.24
2016,4,30,12,45,949.0,106.5,3.25,20.0,970.0,1045.36,775.81
2016,4,30,13,0,943.0,108.0,3.2,20.0,958.0,1028.98,765.06
2016,4,30,13,15,939.0,107.5,3.15,20.0,940.0,1008.8,751.9
2016,4,30,13,30,935.0,107.0,3.1,20.0,922.0,985.01,736.43
2016,4,30,13,45,930.0,105.0,3.1,20.5,896.5,955.29,716.04
2016,4,30,14,0,925.0,103.0,3.1,21.0,871.0,922.27,693.47
2016,4,30,14,15,917.0,101.5,3.05,21.0,839.0,884.08,668.32
2016,4,30,14,30,909.0,100.0,3.0,21.0,807.0,843.12,641.14
2016,4,30,14,45,899.5,98.0,3.0,21.0,769.0,797.97,611.12
2016,4,30,15,0,890.0,96.0,3.0,21.0,731.0,750.62,579.21
2016,4,30,15,15,876.5,93.5,2.9,21.0,687.5,698.1,541.77
2016,4,30,15,30,863.0,91.0,2.8,21.0,644.0,644.27,501.42
2016,4,30,15,45,844.5,88.5,2.75,21.0,596.0,586.49,457.27
2016,4,30,16,0,826.0,86.0,2.7,21.0,548.0,529.58,412.46
2016,4,30,16,15,802.5,82.5,2.6,20.5,497.5,467.72,363.13
2016,4,30,16,30,779.0,79.0,2.5,20.0,447.0,406.87,312.91
2016,4,30,16,45,746.5,75.0,2.45,20.0,394.0,343.65,258.95
2016,4,30,17,0,714.0,71.0,2.4,20.0,341.0,283.15,206.08
2016,4,30,17,15,668.5,65.5,2.3,19.0,288.5,219.4,151.35
2016,4,30,17,30,623.0,60.0,2.2,18.0,236.0,162.24,102.94
2016,4,30,17,45,554.0,53.5,2.15,17.5,185.5,106.89,60.43
2016,4,30,18,0,485.0,47.0,2.1,17.0,135.0,60.01,31.84
2016,4,30,18,15,376.5,36.5,2.1,16.5,92.0,28.92,19.25
2016,4,30,18,30,268.0,26.0,2.1,16.0,49.0,21.03,10.59
2016,4,30,18,45,134.0,13.0,2.1,16.0,24.5,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,8.0,1.3,11.5,11.0,7.28,0.0
2016,5,1,5,30,127.0,16.0,1.2,12.0,22.0,12.61,0.0
2016,5,1,5,45,256.5,29.0,1.2,13.0,59.0,23.39,13.58
2016,5,1,6,0,386.0,42.0,1.2,14.0,96.0,33.46,23.63
2016,5,1,6,15,469.5,50.5,1.15,14.5,144.5,68.03,37.39
2016,5,1,6,30,553.0,59.0,1.1,15.0,193.0,118.16,70.12
2016,5,1,6,45,605.0,66.0,1.1,15.5,244.5,171.54,112.77
2016,5,1,7,0,657.0,73.0,1.1,16.0,296.0,231.0,163.36
2016,5,1,7,15,695.5,78.0,1.15,16.5,349.0,290.23,214.96
2016,5,1,7,30,734.0,83.0,1.2,17.0,402.0,354.57,269.9
2016,5,1,7,45,760.0,87.5,1.25,17.5,453.5,414.92,320.49
2016,5,1,8,0,786.0,92.0,1.3,18.0,505.0,476.88,370.6
2016,5,1,8,15,807.0,95.5,1.3,18.5,554.0,536.44,416.9
2016,5,1,8,30,828.0,99.0,1.3,19.0,603.0,596.39,461.72
2016,5,1,8,45,842.5,102.0,1.3,19.5,648.0,651.72,501.6
2016,5,1,9,0,857.0,105.0,1.3,20.0,693.0,702.65,537.12
2016,5,1,9,15,869.0,107.5,1.25,20.5,733.5,752.81,569.54
2016,5,1,9,30,881.0,110.0,1.2,21.0,774.0,801.25,599.0
2016,5,1,9,45,889.5,111.5,1.2,21.5,808.0,843.88,624.58
2016,5,1,10,0,898.0,113.0,1.2,22.0,842.0,884.01,648.17
2016,5,1,10,15,905.0,114.5,1.1,22.0,870.0,920.13,668.57
2016,5,1,10,30,912.0,116.0,1.0,22.0,898.0,953.26,686.66
2016,5,1,10,45,916.0,117.5,0.95,22.5,918.5,980.44,700.29
2016,5,1,11,0,920.0,119.0,0.9,23.0,939.0,1004.17,711.68
2016,5,1,11,15,922.5,119.5,0.85,23.0,952.5,1021.89,720.69
2016,5,1,11,30,925.0,120.0,0.8,23.0,966.0,1035.92,727.53
2016,5,1,11,45,925.5,120.5,0.75,23.5,971.0,1044.21,729.58
2016,5,1,12,0,926.0,121.0,0.7,24.0,976.0,1048.69,729.46
2016,5,1,12,15,925.5,120.5,0.65,24.0,973.5,1047.34,727.42
2016,5,1,12,30,925.0,120.0,0.6,24.0,971.0,1042.16,723.29
2016,5,1,12,45,923.5,119.0,0.6,24.0,961.0,1031.68,717.35
2016,5,1,13,0,922.0,118.0,0.6,24.0,951.0,1017.45,709.33
2016,5,1,13,15,918.0,117.5,0.65,24.0,933.0,997.63,699.17
2016,5,1,13,30,914.0,117.0,0.7,24.0,915.0,974.29,686.89
2016,5,1,13,45,907.0,116.0,0.8,24.0,889.5,944.31,671.44
2016,5,1,14,0,900.0,115.0,0.9,24.0,864.0,911.23,653.76
2016,5,1,14,15,892.0,113.5,1.0,23.5,832.0,873.86,634.18
2016,5,1,14,30,884.0,112.0,1.1,23.0,800.0,833.82,612.3
2016,5,1,14,45,871.5,110.5,1.25,23.0,762.0,787.86,585.31
2016,5,1,15,0,859.0,109.0,1.4,23.0,724.0,740.02,556.2
2016,5,1,15,15,844.5,106.0,1.45,22.5,680.5,691.14,524.1
2016,5,1,15,30,830.0,103.0,1.5,22.0,637.0,637.01,486.72
2016,5,1,15,45,809.5,100.5,1.55,22.0,589.5,579.06,444.27
2016,5,1,16,0,789.0,98.0,1.6,22.0,542.0,521.2,400.39
2016,5,1,16,15,764.5,94.0,1.6,21.5,491.5,460.37,353.23
2016,5,1,16,30,740.0,90.0,1.6,21.0,441.0,400.73,305.22
2016,5,1,16,45,704.5,85.5,1.65,20.5,388.5,336.81,252.5
2016,5,1,17,0,669.0,81.0,1.7,20.0,336.0,277.16,201.75
2016,5,1,17,15,622.0,74.5,1.6,19.0,284.0,216.43,150.15
2016,5,1,17,30,575.0,68.0,1.5,18.0,232.0,160.94,103.7
2016,5,1,17,45,505.5,60.0,1.45,17.5,182.5,107.17,62.69
2016,5,1,18,0,436.0,52.0,1.4,17.0,133.0,62.05,34.88
2016,5,1,18,15,331.5,40.0,1.35,16.0,90.5,31.83,21.86
2016,5,1,18,30,227.0,28.0,1.3,15.0,48.0,22.7,12.27
2016,5,1,18,45,113.5,14.0,1.3,14.5,24.0,11.04,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,8.19,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,14.15,0.0
2016,5,2,5,45,196.5,33.5,1.05,11.5,58.0,26.08,16.14
2016,5,2,6,0,304.0,49.0,1.1,12.0,94.0,37.68,27.6
2016,5,2,6,15,385.5,60.5,1.1,12.0,140.5,70.75,42.67
2016,5,2,6,30,467.0,72.0,1.1,12.0,187.0,119.79,76.12
2016,5,2,6,45,233.5,72.5,1.15,12.5,130.0,108.06,76.81
2016,5,2,7,0,0.0,73.0,1.2,13.0,73.0,64.47,49.75
2016,5,2,7,15,17.5,120.0,1.2,13.5,128.0,111.01,88.42
2016,5,2,7,30,35.0,167.0,1.2,14.0,183.0,162.18,130.12
2016,5,2,7,45,24.0,174.5,1.2,14.5,186.0,164.91,131.88
2016,5,2,8,0,13.0,182.0,1.2,15.0,189.0,168.17,133.99
2016,5,2,8,15,65.0,228.5,1.15,15.5,268.0,243.62,194.1
2016,5,2,8,30,117.0,275.0,1.1,16.0,347.0,328.32,259.53
2016,5,2,8,45,152.0,297.5,1.1,16.5,398.5,379.86,298.03
2016,5,2,9,0,187.0,320.0,1.1,17.0,450.0,434.58,338.35
2016,5,2,9,15,285.0,320.5,1.1,17.0,530.5,525.64,406.35
2016,5,2,9,30,383.0,321.0,1.1,17.0,611.0,616.25,472.08
2016,5,2,9,45,408.0,323.5,1.1,17.5,644.5,665.09,504.58
2016,5,2,10,0,433.0,326.0,1.1,18.0,678.0,705.95,531.48
2016,5,2,10,15,656.0,229.0,1.1,18.0,782.5,827.21,618.6
2016,5,2,10,30,879.0,132.0,1.1,18.0,887.0,938.15,690.39
2016,5,2,10,45,882.5,134.0,1.15,18.5,907.5,964.49,704.67
2016,5,2,11,0,886.0,136.0,1.2,19.0,928.0,987.48,717.94
2016,5,2,11,15,889.0,136.5,1.2,19.0,941.0,1005.08,728.32
2016,5,2,11,30,892.0,137.0,1.2,19.0,954.0,1019.14,736.61
2016,5,2,11,45,889.5,139.5,1.25,19.5,958.5,1026.11,740.08
2016,5,2,12,0,887.0,142.0,1.3,20.0,963.0,1029.37,741.41
2016,5,2,12,15,886.0,142.0,1.35,20.0,960.5,1028.02,741.4
2016,5,2,12,30,885.0,142.0,1.4,20.0,958.0,1023.01,739.24
2016,5,2,12,45,878.0,144.5,1.45,20.0,946.5,1010.91,732.72
2016,5,2,13,0,871.0,147.0,1.5,20.0,935.0,995.34,724.12
2016,5,2,13,15,866.0,146.0,1.55,20.0,917.0,974.96,712.47
2016,5,2,13,30,861.0,145.0,1.6,20.0,899.0,951.28,698.71
2016,5,2,13,45,703.5,222.0,1.65,20.0,827.0,879.42,653.07
2016,5,2,14,0,546.0,299.0,1.7,20.0,755.0,791.78,591.78
2016,5,2,14,15,543.5,284.0,1.75,20.0,723.5,755.1,568.66
2016,5,2,14,30,541.0,269.0,1.8,20.0,692.0,716.59,543.32
2016,5,2,14,45,558.0,246.5,1.85,20.0,664.5,684.09,522.11
2016,5,2,15,0,575.0,224.0,1.9,20.0,637.0,648.44,498.06
2016,5,2,15,15,586.5,203.0,1.9,19.5,602.5,611.13,472.62
2016,5,2,15,30,598.0,182.0,1.9,19.0,568.0,567.65,441.91
2016,5,2,15,45,634.0,162.5,1.9,18.5,544.5,537.02,419.71
2016,5,2,16,0,670.0,143.0,1.9,18.0,521.0,501.11,392.24
2016,5,2,16,15,457.0,169.0,1.9,17.5,416.0,381.61,299.82
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,283.54,223.5
2016,5,2,16,45,308.0,162.5,1.95,16.5,291.5,259.82,202.94
2016,5,2,17,0,372.0,130.0,2.0,16.0,272.0,231.11,176.2
2016,5,2,17,15,314.0,121.5,1.95,15.5,229.5,182.1,135.53
2016,5,2,17,30,256.0,113.0,1.9,15.0,187.0,142.26,103.37
2016,5,2,17,45,211.0,93.5,1.9,15.0,146.5,101.7,71.42
2016,5,2,18,0,166.0,74.0,1.9,15.0,106.0,67.02,46.51
2016,5,2,18,15,111.5,53.5,1.85,14.5,72.0,41.88,30.75
2016,5,2,18,30,57.0,33.0,1.8,14.0,38.0,27.22,16.21
2016,5,2,18,45,28.5,16.5,1.8,13.5,19.0,14.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
