Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.3,11.0,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,1.3,11.0,16.0,14.1,0.0
2016,5,3,5,45,42.5,36.0,1.3,11.5,42.5,29.63,19.31
2016,5,3,6,0,85.0,56.0,1.3,12.0,69.0,45.05,34.12
2016,5,3,6,15,118.5,78.0,1.25,12.0,103.0,71.03,51.34
2016,5,3,6,30,152.0,100.0,1.2,12.0,137.0,103.15,76.02
2016,5,3,6,45,194.0,115.0,1.2,12.5,174.5,136.35,102.34
2016,5,3,7,0,236.0,130.0,1.2,13.0,212.0,174.61,133.77
2016,5,3,7,15,168.0,156.5,1.25,13.0,219.5,192.11,151.76
2016,5,3,7,30,100.0,183.0,1.3,13.0,227.0,200.04,160.43
2016,5,3,7,45,239.5,191.0,1.4,13.5,313.5,281.09,224.95
2016,5,3,8,0,379.0,199.0,1.5,14.0,400.0,371.8,296.7
2016,5,3,8,15,283.5,238.0,1.6,14.0,396.5,380.07,303.5
2016,5,3,8,30,188.0,277.0,1.7,14.0,393.0,371.69,296.52
2016,5,3,8,45,298.5,275.5,1.8,14.5,475.0,459.29,364.93
2016,5,3,9,0,409.0,274.0,1.9,15.0,557.0,558.03,439.66
2016,5,3,9,15,361.5,307.0,1.85,15.0,567.5,568.01,444.97
2016,5,3,9,30,314.0,340.0,1.8,15.0,578.0,580.68,452.4
2016,5,3,9,45,336.5,352.5,1.8,15.5,618.0,625.56,483.97
2016,5,3,10,0,359.0,365.0,1.8,16.0,658.0,670.89,515.03
2016,5,3,10,15,239.5,394.5,1.7,16.0,593.0,608.47,465.96
2016,5,3,10,30,120.0,424.0,1.6,16.0,528.0,526.52,402.96
2016,5,3,10,45,214.0,425.0,1.55,16.5,615.0,619.23,471.51
2016,5,3,11,0,308.0,426.0,1.5,17.0,702.0,727.6,547.02
2016,5,3,11,15,254.0,444.5,1.4,17.0,674.5,700.29,524.31
2016,5,3,11,30,200.0,463.0,1.3,17.0,647.0,657.11,492.11
2016,5,3,11,45,145.5,458.5,1.2,17.5,593.0,601.0,450.11
2016,5,3,12,0,91.0,454.0,1.1,18.0,539.0,529.33,397.04
2016,5,3,12,15,141.0,460.5,1.05,17.5,591.5,599.28,448.77
2016,5,3,12,30,191.0,467.0,1.0,17.0,644.0,654.07,487.95
2016,5,3,12,45,304.0,425.5,1.0,17.0,703.0,733.36,545.12
2016,5,3,13,0,417.0,384.0,1.0,17.0,762.0,806.45,596.53
2016,5,3,13,15,348.5,403.0,1.05,17.0,715.0,741.37,551.21
2016,5,3,13,30,280.0,422.0,1.1,17.0,668.0,687.99,514.44
2016,5,3,13,45,384.0,370.0,1.15,17.5,697.0,721.17,540.92
2016,5,3,14,0,488.0,318.0,1.2,18.0,726.0,758.44,568.6
2016,5,3,14,15,385.0,340.5,1.3,17.5,655.0,665.6,504.41
2016,5,3,14,30,282.0,363.0,1.4,17.0,584.0,588.81,450.5
2016,5,3,14,45,389.5,307.5,1.5,17.0,597.0,603.67,465.69
2016,5,3,15,0,497.0,252.0,1.6,17.0,610.0,617.97,478.98
2016,5,3,15,15,460.0,249.5,1.65,17.0,565.5,565.03,440.06
2016,5,3,15,30,423.0,247.0,1.7,17.0,521.0,514.02,402.33
2016,5,3,15,45,344.0,243.5,1.8,17.0,455.5,434.08,341.89
2016,5,3,16,0,265.0,240.0,1.9,17.0,390.0,368.4,291.2
2016,5,3,16,15,305.0,209.5,1.95,16.5,367.5,341.7,270.69
2016,5,3,16,30,345.0,179.0,2.0,16.0,345.0,310.31,244.94
2016,5,3,16,45,204.0,165.5,2.05,16.0,261.0,225.24,177.26
2016,5,3,17,0,63.0,152.0,2.1,16.0,177.0,152.77,120.67
2016,5,3,17,15,50.5,131.0,2.05,15.5,149.0,126.24,99.15
2016,5,3,17,30,38.0,110.0,2.0,15.0,121.0,101.47,78.89
2016,5,3,17,45,26.5,88.5,1.95,15.0,95.0,78.26,59.73
2016,5,3,18,0,15.0,67.0,1.9,15.0,69.0,57.65,42.69
2016,5,3,18,15,7.5,46.0,1.8,14.5,47.0,39.3,28.58
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,22.0,12.24
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.0,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,11.44,0.0
2016,5,4,5,45,14.0,34.0,2.15,12.0,36.0,28.96,18.86
2016,5,4,6,0,28.0,55.0,2.2,12.0,59.0,45.49,34.54
2016,5,4,6,15,48.5,78.0,2.2,12.0,88.5,67.83,50.88
2016,5,4,6,30,69.0,101.0,2.2,12.0,118.0,94.01,72.04
2016,5,4,6,45,99.5,120.0,2.2,12.5,151.0,122.47,94.9
2016,5,4,7,0,130.0,139.0,2.2,13.0,184.0,154.84,121.41
2016,5,4,7,15,230.0,152.0,2.1,13.0,247.5,209.17,164.74
2016,5,4,7,30,330.0,165.0,2.0,13.0,311.0,273.89,217.37
2016,5,4,7,45,302.5,193.0,1.95,13.0,339.0,309.44,247.88
2016,5,4,8,0,275.0,221.0,1.9,13.0,367.0,341.66,274.58
2016,5,4,8,15,286.5,241.5,1.85,13.0,407.0,384.56,308.8
2016,5,4,8,30,298.0,262.0,1.8,13.0,447.0,428.22,342.77
2016,5,4,8,45,280.0,287.5,1.75,13.5,471.5,458.35,364.56
2016,5,4,9,0,262.0,313.0,1.7,14.0,496.0,486.18,383.98
2016,5,4,9,15,304.5,322.5,1.6,14.0,546.5,540.65,424.45
2016,5,4,9,30,347.0,332.0,1.5,14.0,597.0,597.77,465.77
2016,5,4,9,45,337.5,352.0,1.45,14.5,618.5,625.17,483.06
2016,5,4,10,0,328.0,372.0,1.4,15.0,640.0,650.76,498.93
2016,5,4,10,15,334.0,384.0,1.35,15.0,665.0,680.28,518.69
2016,5,4,10,30,340.0,396.0,1.3,15.0,690.0,708.84,537.45
2016,5,4,10,45,320.5,413.0,1.3,15.0,695.0,717.56,542.12
2016,5,4,11,0,301.0,430.0,1.3,15.0,700.0,724.05,545.45
2016,5,4,11,15,294.0,438.5,1.35,15.0,706.0,732.0,550.8
2016,5,4,11,30,287.0,447.0,1.4,15.0,712.0,738.28,555.01
2016,5,4,11,45,294.5,448.0,1.5,15.5,721.0,749.66,562.74
2016,5,4,12,0,302.0,449.0,1.6,16.0,730.0,759.52,569.37
2016,5,4,12,15,316.0,443.0,1.7,16.0,736.5,767.14,575.86
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,772.98,581.2
2016,5,4,12,45,325.0,433.5,1.9,16.0,732.0,760.9,573.72
2016,5,4,13,0,320.0,430.0,2.0,16.0,721.0,747.26,565.29
2016,5,4,13,15,314.0,423.0,2.05,16.0,704.0,727.75,552.39
2016,5,4,13,30,308.0,416.0,2.1,16.0,687.0,706.98,538.57
2016,5,4,13,45,363.5,380.5,2.15,16.0,692.0,712.18,545.0
2016,5,4,14,0,419.0,345.0,2.2,16.0,697.0,723.0,554.9
2016,5,4,14,15,434.5,324.5,2.25,16.0,677.0,700.29,540.0
2016,5,4,14,30,450.0,304.0,2.3,16.0,657.0,674.9,523.21
2016,5,4,14,45,433.5,296.0,2.4,16.0,623.0,634.12,494.43
2016,5,4,15,0,417.0,288.0,2.5,16.0,589.0,593.16,465.04
2016,5,4,15,15,349.5,286.0,2.5,16.0,528.0,516.33,407.22
2016,5,4,15,30,282.0,284.0,2.5,16.0,467.0,452.63,358.41
2016,5,4,15,45,319.0,253.5,2.55,16.0,446.0,428.38,340.63
2016,5,4,16,0,356.0,223.0,2.6,16.0,425.0,399.85,318.45
2016,5,4,16,15,371.5,197.5,2.55,15.5,391.5,361.41,287.82
2016,5,4,16,30,387.0,172.0,2.5,15.0,358.0,324.93,257.56
2016,5,4,16,45,375.0,152.5,2.5,15.0,316.0,277.07,217.02
2016,5,4,17,0,363.0,133.0,2.5,15.0,274.0,230.3,176.6
2016,5,4,17,15,315.5,122.0,2.4,14.5,232.0,182.31,136.27
2016,5,4,17,30,268.0,111.0,2.3,14.0,190.0,142.21,103.28
2016,5,4,17,45,227.0,92.5,2.2,14.0,150.0,102.35,71.63
2016,5,4,18,0,186.0,74.0,2.1,14.0,110.0,67.79,46.91
2016,5,4,18,15,130.5,54.0,2.0,13.5,75.5,42.34,31.39
2016,5,4,18,30,75.0,34.0,1.9,13.0,41.0,27.24,16.79
2016,5,4,18,45,37.5,17.0,1.8,12.5,20.5,14.5,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,12.0,16.0,14.09,0.18
2016,5,5,5,45,22.0,36.0,1.9,12.5,39.5,30.52,20.29
2016,5,5,6,0,44.0,56.0,2.0,13.0,63.0,46.34,35.2
2016,5,5,6,15,65.5,78.5,2.05,13.0,93.0,68.57,50.78
2016,5,5,6,30,87.0,101.0,2.1,13.0,123.0,96.18,72.81
2016,5,5,6,45,111.0,120.5,2.2,13.0,155.5,124.96,96.32
2016,5,5,7,0,135.0,140.0,2.3,13.0,188.0,156.84,122.9
2016,5,5,7,15,279.0,144.5,2.3,13.0,263.0,217.45,170.38
2016,5,5,7,30,423.0,149.0,2.3,13.0,338.0,296.9,234.71
2016,5,5,7,45,452.0,162.5,2.3,13.5,386.0,349.29,278.44
2016,5,5,8,0,481.0,176.0,2.3,14.0,434.0,404.31,323.26
2016,5,5,8,15,443.5,206.5,2.25,14.0,461.5,441.7,353.42
2016,5,5,8,30,406.0,237.0,2.2,14.0,489.0,474.25,378.64
2016,5,5,8,45,334.0,276.0,2.2,14.5,493.0,481.47,382.63
2016,5,5,9,0,262.0,315.0,2.2,15.0,497.0,487.53,385.01
2016,5,5,9,15,250.5,337.0,2.15,15.0,519.5,514.49,404.42
2016,5,5,9,30,239.0,359.0,2.1,15.0,542.0,530.79,415.54
2016,5,5,9,45,126.5,309.5,2.1,15.5,406.5,402.47,316.1
2016,5,5,10,0,14.0,260.0,2.1,16.0,271.0,246.99,193.02
2016,5,5,10,15,10.5,224.5,2.1,16.0,233.0,211.72,165.58
2016,5,5,10,30,7.0,189.0,2.1,16.0,195.0,176.34,137.46
2016,5,5,10,45,10.5,232.0,2.1,16.5,241.5,219.51,171.23
2016,5,5,11,0,14.0,275.0,2.1,17.0,288.0,263.19,204.64
2016,5,5,11,15,15.0,278.0,2.15,17.0,292.0,267.33,207.64
2016,5,5,11,30,16.0,281.0,2.2,17.0,296.0,271.42,210.76
2016,5,5,11,45,12.5,240.5,2.25,17.0,252.0,230.4,178.91
2016,5,5,12,0,9.0,200.0,2.3,17.0,208.0,189.54,146.98
2016,5,5,12,15,19.5,286.0,2.3,17.0,304.0,279.86,217.68
2016,5,5,12,30,30.0,372.0,2.3,17.0,400.0,385.47,297.83
2016,5,5,12,45,24.5,346.0,2.3,17.5,369.0,353.79,272.92
2016,5,5,13,0,19.0,320.0,2.3,18.0,338.0,310.53,239.78
2016,5,5,13,15,100.0,380.0,2.25,17.5,469.0,469.76,362.75
2016,5,5,13,30,181.0,440.0,2.2,17.0,600.0,600.84,460.07
2016,5,5,13,45,113.5,402.0,2.2,17.0,502.0,496.61,382.1
2016,5,5,14,0,46.0,364.0,2.2,17.0,404.0,384.67,297.84
2016,5,5,14,15,32.5,321.0,2.2,17.0,349.0,329.1,256.27
2016,5,5,14,30,19.0,278.0,2.2,17.0,294.0,266.8,208.5
2016,5,5,14,45,15.0,253.5,2.2,17.0,265.5,240.05,188.09
2016,5,5,15,0,11.0,229.0,2.2,17.0,237.0,213.74,167.73
2016,5,5,15,15,41.0,257.0,2.15,16.5,284.0,265.06,209.62
2016,5,5,15,30,71.0,285.0,2.1,16.0,331.0,307.33,243.72
2016,5,5,15,45,56.0,256.5,2.05,16.0,291.5,267.24,212.24
2016,5,5,16,0,41.0,228.0,2.0,16.0,252.0,228.9,182.14
2016,5,5,16,15,37.0,208.5,1.95,15.5,228.5,205.77,164.3
2016,5,5,16,30,33.0,189.0,1.9,15.0,205.0,183.16,146.58
2016,5,5,16,45,114.0,172.5,1.85,15.0,218.5,196.36,156.2
2016,5,5,17,0,195.0,156.0,1.8,15.0,232.0,196.48,153.37
2016,5,5,17,15,325.0,125.0,1.7,14.5,230.0,186.82,139.42
2016,5,5,17,30,455.0,94.0,1.6,14.0,228.0,160.15,109.92
2016,5,5,17,45,387.5,82.0,1.55,14.0,180.5,110.74,71.73
2016,5,5,18,0,320.0,70.0,1.5,14.0,133.0,69.65,44.98
2016,5,5,18,15,231.0,54.0,1.35,13.5,92.0,41.35,30.58
2016,5,5,18,30,142.0,38.0,1.2,13.0,51.0,30.32,19.55
2016,5,5,18,45,71.0,19.0,1.1,12.5,25.5,15.56,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,16.5,11.0,1.5,10.0,12.0,10.01,0.0
2016,5,6,5,30,33.0,22.0,1.5,10.0,24.0,18.53,3.75
2016,5,6,5,45,94.0,42.5,1.55,10.5,56.0,33.64,23.3
2016,5,6,6,0,155.0,63.0,1.6,11.0,88.0,48.93,37.83
2016,5,6,6,15,210.0,82.0,1.55,11.0,128.5,78.83,55.25
2016,5,6,6,30,265.0,101.0,1.5,11.0,169.0,117.68,83.66
2016,5,6,6,45,332.0,107.0,1.45,11.5,211.5,155.74,113.15
2016,5,6,7,0,399.0,113.0,1.4,12.0,254.0,201.37,150.76
2016,5,6,7,15,276.5,150.5,1.3,12.0,255.5,221.81,173.83
2016,5,6,7,30,154.0,188.0,1.2,12.0,257.0,226.57,181.53
2016,5,6,7,45,195.0,208.5,1.2,12.5,306.5,273.57,219.43
2016,5,6,8,0,236.0,229.0,1.2,13.0,356.0,329.53,263.69
2016,5,6,8,15,123.5,216.5,1.15,13.0,283.5,268.23,215.08
2016,5,6,8,30,11.0,204.0,1.1,13.0,211.0,188.68,150.31
2016,5,6,8,45,5.5,170.0,1.1,13.0,173.5,155.19,123.13
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,121.13,95.1
2016,5,6,9,15,0.0,124.5,1.1,13.0,124.5,110.85,86.57
2016,5,6,9,30,0.0,113.0,1.1,13.0,113.0,100.58,78.0
2016,5,6,9,45,0.0,117.0,1.15,13.5,117.0,104.25,80.72
2016,5,6,10,0,0.0,121.0,1.2,14.0,121.0,107.93,83.43
2016,5,6,10,15,10.0,215.5,1.2,14.0,224.0,202.93,159.77
2016,5,6,10,30,20.0,310.0,1.2,14.0,327.0,300.25,235.19
2016,5,6,10,45,19.0,309.5,1.25,14.0,326.0,299.56,233.97
2016,5,6,11,0,18.0,309.0,1.3,14.0,325.0,298.73,233.21
2016,5,6,11,15,19.0,319.5,1.3,14.0,337.0,310.04,241.75
2016,5,6,11,30,20.0,330.0,1.3,14.0,349.0,321.29,250.18
2016,5,6,11,45,29.5,364.5,1.35,14.5,392.5,377.33,292.25
2016,5,6,12,0,39.0,399.0,1.4,15.0,436.0,421.27,324.38
2016,5,6,12,15,29.0,361.5,1.4,15.0,389.5,374.07,288.74
2016,5,6,12,30,19.0,324.0,1.4,15.0,343.0,314.86,244.13
2016,5,6,12,45,20.0,320.5,1.4,15.0,339.5,312.24,242.59
2016,5,6,13,0,21.0,317.0,1.4,15.0,336.0,309.49,240.67
2016,5,6,13,15,18.5,302.5,1.4,15.0,319.0,292.97,228.13
2016,5,6,13,30,16.0,288.0,1.4,15.0,302.0,276.49,215.66
2016,5,6,13,45,30.5,325.0,1.4,15.0,351.0,334.33,260.69
2016,5,6,14,0,45.0,362.0,1.4,15.0,400.0,381.48,296.67
2016,5,6,14,15,24.5,266.5,1.3,15.0,287.0,269.58,210.82
2016,5,6,14,30,4.0,171.0,1.2,15.0,174.0,156.32,121.9
2016,5,6,14,45,10.0,210.0,1.2,15.0,217.5,196.17,154.39
2016,5,6,15,0,16.0,249.0,1.2,15.0,261.0,235.61,185.78
2016,5,6,15,15,59.5,272.5,1.1,15.0,312.0,291.94,230.78
2016,5,6,15,30,103.0,296.0,1.0,15.0,363.0,337.42,266.28
2016,5,6,15,45,97.5,272.5,0.95,15.0,332.5,305.77,241.71
2016,5,6,16,0,92.0,249.0,0.9,15.0,302.0,274.66,217.75
2016,5,6,16,15,130.5,227.5,0.85,15.0,295.0,270.64,214.77
2016,5,6,16,30,169.0,206.0,0.8,15.0,288.0,257.4,203.62
2016,5,6,16,45,109.5,179.5,0.8,15.0,230.5,200.67,158.58
2016,5,6,17,0,50.0,153.0,0.8,15.0,173.0,149.43,118.17
2016,5,6,17,15,40.0,132.0,0.75,14.5,146.5,124.38,98.02
2016,5,6,17,30,30.0,111.0,0.7,14.0,120.0,100.79,78.8
2016,5,6,17,45,20.0,89.5,0.7,14.0,95.0,78.35,60.3
2016,5,6,18,0,10.0,68.0,0.7,14.0,70.0,58.37,43.7
2016,5,6,18,15,5.0,47.5,0.7,13.5,48.5,40.65,30.04
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,23.73,14.25
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,11.88,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.5,21.5,18.93,10.68
2016,5,7,6,0,0.0,34.0,1.7,12.0,34.0,29.98,21.0
2016,5,7,6,15,0.0,50.0,1.75,12.0,50.0,43.98,32.2
2016,5,7,6,30,0.0,66.0,1.8,12.0,66.0,57.85,44.33
2016,5,7,6,45,0.0,83.0,1.85,12.5,83.0,72.75,57.03
2016,5,7,7,0,0.0,100.0,1.9,13.0,100.0,87.79,69.61
2016,5,7,7,15,0.0,118.5,1.95,13.0,118.5,104.27,83.31
2016,5,7,7,30,0.0,137.0,2.0,13.0,137.0,120.88,96.94
2016,5,7,7,45,8.0,164.0,2.05,13.0,168.5,148.53,119.5
2016,5,7,8,0,16.0,191.0,2.1,13.0,200.0,177.33,142.8
2016,5,7,8,15,13.5,198.5,2.1,13.0,206.5,184.05,147.83
2016,5,7,8,30,11.0,206.0,2.1,13.0,213.0,190.42,152.58
2016,5,7,8,45,5.5,164.5,2.15,13.5,168.0,150.2,119.2
2016,5,7,9,0,0.0,123.0,2.2,14.0,123.0,109.42,85.35
2016,5,7,9,15,0.0,93.5,2.15,14.0,93.5,83.02,63.51
2016,5,7,9,30,0.0,64.0,2.1,14.0,64.0,56.78,41.73
2016,5,7,9,45,0.0,74.0,2.1,14.5,74.0,65.72,48.96
2016,5,7,10,0,0.0,84.0,2.1,15.0,84.0,74.67,56.11
2016,5,7,10,15,0.0,89.0,2.05,15.0,89.0,79.2,59.71
2016,5,7,10,30,0.0,94.0,2.0,15.0,94.0,83.75,63.34
2016,5,7,10,45,0.0,66.5,2.0,15.5,66.5,59.17,43.1
2016,5,7,11,0,0.0,39.0,2.0,16.0,39.0,34.68,22.94
2016,5,7,11,15,0.0,51.0,1.95,16.0,51.0,45.39,31.72
2016,5,7,11,30,0.0,63.0,1.9,16.0,63.0,56.11,40.46
2016,5,7,11,45,0.0,80.0,1.9,16.0,80.0,71.37,52.86
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,86.7,65.26
2016,5,7,12,15,0.0,114.0,1.85,16.0,114.0,102.06,77.64
2016,5,7,12,30,0.0,131.0,1.8,16.0,131.0,117.46,89.99
2016,5,7,12,45,3.5,161.0,1.75,16.0,164.5,148.14,114.66
2016,5,7,13,0,7.0,191.0,1.7,16.0,198.0,178.84,139.11
2016,5,7,13,15,3.5,143.5,1.65,16.0,147.0,131.93,101.71
2016,5,7,13,30,0.0,96.0,1.6,16.0,96.0,85.59,64.44
2016,5,7,13,45,0.0,110.5,1.6,16.0,110.5,98.59,75.11
2016,5,7,14,0,0.0,125.0,1.6,16.0,125.0,111.6,85.7
2016,5,7,14,15,3.0,158.5,1.55,16.0,161.0,144.36,112.24
2016,5,7,14,30,6.0,192.0,1.5,16.0,197.0,177.03,138.47
2016,5,7,14,45,11.0,220.0,1.5,16.0,228.5,206.03,161.72
2016,5,7,15,0,16.0,248.0,1.5,16.0,260.0,234.6,184.52
2016,5,7,15,15,31.5,259.5,1.45,16.0,281.0,260.56,205.43
2016,5,7,15,30,47.0,271.0,1.4,16.0,302.0,278.57,219.95
2016,5,7,15,45,23.5,203.5,1.4,16.0,219.0,199.04,157.34
2016,5,7,16,0,0.0,136.0,1.4,16.0,136.0,120.74,94.52
2016,5,7,16,15,10.5,156.5,1.35,15.5,162.0,143.7,113.99
2016,5,7,16,30,21.0,177.0,1.3,15.0,188.0,165.08,131.81
2016,5,7,16,45,22.0,160.5,1.3,15.0,170.5,148.99,118.79
2016,5,7,17,0,23.0,144.0,1.3,15.0,153.0,132.79,105.58
2016,5,7,17,15,16.0,124.0,1.2,14.5,130.0,111.68,88.5
2016,5,7,17,30,9.0,104.0,1.1,14.0,107.0,91.58,72.09
2016,5,7,17,45,161.5,87.5,1.05,14.0,120.5,91.04,64.97
2016,5,7,18,0,314.0,71.0,1.0,14.0,134.0,69.99,45.49
2016,5,7,18,15,230.0,54.5,0.95,13.5,93.5,41.62,30.92
2016,5,7,18,30,146.0,38.0,0.9,13.0,53.0,30.39,19.96
2016,5,7,18,45,73.0,19.0,0.9,13.0,26.5,15.6,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.5,12.5,1.0,11.5,15.5,11.37,0.0
2016,5,8,5,30,95.0,25.0,1.0,12.0,31.0,20.3,7.06
2016,5,8,5,45,191.0,41.0,1.05,12.5,68.0,31.68,21.66
2016,5,8,6,0,287.0,57.0,1.1,13.0,105.0,43.44,32.81
2016,5,8,6,15,360.5,69.0,1.15,13.0,150.0,76.82,48.22
2016,5,8,6,30,434.0,81.0,1.2,13.0,195.0,121.89,79.07
2016,5,8,6,45,217.0,79.5,1.25,13.5,136.5,110.32,79.16
2016,5,8,7,0,0.0,78.0,1.3,14.0,78.0,68.84,53.22
2016,5,8,7,15,6.5,118.0,1.25,14.0,121.0,105.82,84.09
2016,5,8,7,30,13.0,158.0,1.2,14.0,164.0,143.98,115.33
2016,5,8,7,45,6.5,150.0,1.2,14.5,153.0,135.48,107.8
2016,5,8,8,0,0.0,142.0,1.2,15.0,142.0,125.93,99.47
2016,5,8,8,15,0.0,137.0,1.15,15.0,137.0,121.66,95.67
2016,5,8,8,30,0.0,132.0,1.1,15.0,132.0,117.31,91.83
2016,5,8,8,45,1.5,153.5,1.1,15.5,154.5,137.7,107.96
2016,5,8,9,0,3.0,175.0,1.1,16.0,177.0,158.37,124.04
2016,5,8,9,15,8.0,210.0,1.1,16.0,216.0,194.14,152.24
2016,5,8,9,30,13.0,245.0,1.1,16.0,255.0,230.62,180.54
2016,5,8,9,45,10.0,224.0,1.15,16.0,232.0,209.62,163.66
2016,5,8,10,0,7.0,203.0,1.2,16.0,209.0,188.36,146.78
2016,5,8,10,15,9.0,218.5,1.2,16.0,226.5,204.72,159.57
2016,5,8,10,30,11.0,234.0,1.2,16.0,244.0,221.22,172.27
2016,5,8,10,45,12.5,255.0,1.3,16.5,266.5,242.49,188.32
2016,5,8,11,0,14.0,276.0,1.4,17.0,289.0,263.86,204.3
2016,5,8,11,15,70.0,370.5,1.45,17.0,436.0,420.31,323.77
2016,5,8,11,30,126.0,465.0,1.5,17.0,583.0,583.4,441.81
2016,5,8,11,45,244.0,446.0,1.6,17.0,674.5,694.4,522.47
2016,5,8,12,0,362.0,427.0,1.7,17.0,766.0,792.74,593.04
2016,5,8,12,15,277.5,449.5,1.75,17.0,709.0,731.89,548.35
2016,5,8,12,30,193.0,472.0,1.8,17.0,652.0,657.23,494.94
2016,5,8,12,45,534.0,303.0,1.9,17.5,793.5,842.3,634.1
2016,5,8,13,0,875.0,134.0,2.0,18.0,935.0,978.96,727.35
2016,5,8,13,15,629.5,261.0,2.05,18.0,831.5,875.22,656.23
2016,5,8,13,30,384.0,388.0,2.1,18.0,728.0,745.5,562.12
2016,5,8,13,45,333.0,394.0,2.15,18.0,683.5,694.48,527.02
2016,5,8,14,0,282.0,400.0,2.2,18.0,639.0,644.58,491.45
2016,5,8,14,15,299.0,379.5,2.25,17.5,624.5,627.45,481.78
2016,5,8,14,30,316.0,359.0,2.3,17.0,610.0,608.15,470.07
2016,5,8,14,45,241.5,352.0,2.35,17.0,539.0,529.96,412.02
2016,5,8,15,0,167.0,345.0,2.4,17.0,468.0,449.01,351.15
2016,5,8,15,15,168.5,323.0,2.4,16.5,440.5,419.54,330.38
2016,5,8,15,30,170.0,301.0,2.4,16.0,413.0,389.6,308.57
2016,5,8,15,45,472.5,200.0,2.45,16.0,479.5,470.84,374.68
2016,5,8,16,0,775.0,99.0,2.5,16.0,546.0,509.52,403.96
2016,5,8,16,15,751.5,95.5,2.5,15.5,497.0,450.97,356.06
2016,5,8,16,30,728.0,92.0,2.5,15.0,448.0,393.51,307.96
2016,5,8,16,45,699.0,86.5,2.5,15.0,397.5,332.0,254.75
2016,5,8,17,0,670.0,81.0,2.5,15.0,347.0,274.21,203.48
2016,5,8,17,15,627.0,75.0,2.5,14.5,296.0,215.4,151.93
2016,5,8,17,30,584.0,69.0,2.5,14.0,245.0,161.26,105.41
2016,5,8,17,45,525.0,61.5,2.5,14.0,196.5,109.02,64.54
2016,5,8,18,0,466.0,54.0,2.5,14.0,148.0,63.98,36.45
2016,5,8,18,15,371.5,43.5,2.35,13.5,105.0,34.27,24.5
2016,5,8,18,30,277.0,33.0,2.2,13.0,62.0,26.63,16.89
2016,5,8,18,45,138.5,16.5,2.1,12.5,31.0,13.05,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,12.73,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,22.57,9.54
2016,5,9,5,45,199.5,44.5,2.05,10.5,73.0,34.4,24.26
2016,5,9,6,0,300.0,61.0,2.1,11.0,111.0,46.5,35.81
2016,5,9,6,15,376.0,73.0,2.05,11.0,158.0,80.99,51.65
2016,5,9,6,30,452.0,85.0,2.0,11.0,205.0,127.41,83.66
2016,5,9,6,45,226.0,98.5,2.0,11.5,158.5,128.07,94.5
2016,5,9,7,0,0.0,112.0,2.0,12.0,112.0,98.04,78.48
2016,5,9,7,15,7.0,136.0,1.95,12.0,139.0,121.51,97.94
2016,5,9,7,30,14.0,160.0,1.9,12.0,166.0,146.05,118.04
2016,5,9,7,45,24.0,186.0,1.9,12.5,198.5,174.64,141.04
2016,5,9,8,0,34.0,212.0,1.9,13.0,231.0,207.66,167.35
2016,5,9,8,15,75.5,248.0,1.85,13.0,294.0,265.76,213.94
2016,5,9,8,30,117.0,284.0,1.8,13.0,357.0,334.27,267.97
2016,5,9,8,45,159.0,306.0,1.75,13.5,413.5,389.52,310.25
2016,5,9,9,0,201.0,328.0,1.7,14.0,470.0,448.56,354.63
2016,5,9,9,15,202.0,348.0,1.7,14.0,497.5,479.24,376.94
2016,5,9,9,30,203.0,368.0,1.7,14.0,525.0,509.49,398.79
2016,5,9,9,45,276.0,369.0,1.7,14.5,592.0,588.35,456.91
2016,5,9,10,0,349.0,370.0,1.7,15.0,659.0,662.68,510.08
2016,5,9,10,15,410.0,357.0,1.65,15.0,707.5,725.44,554.37
2016,5,9,10,30,471.0,344.0,1.6,15.0,756.0,781.89,593.64
2016,5,9,10,45,472.0,355.5,1.6,15.5,776.5,807.14,608.71
2016,5,9,11,0,473.0,367.0,1.6,16.0,797.0,830.36,622.55
2016,5,9,11,15,690.5,248.0,1.6,16.0,884.5,934.4,698.26
2016,5,9,11,30,908.0,129.0,1.6,16.0,972.0,1018.33,751.66
2016,5,9,11,45,908.0,129.5,1.65,16.5,977.0,1025.75,754.5
2016,5,9,12,0,908.0,130.0,1.7,17.0,982.0,1029.47,756.04
2016,5,9,12,15,907.5,130.0,1.75,17.0,980.0,1028.51,756.12
2016,5,9,12,30,907.0,130.0,1.8,17.0,978.0,1023.85,753.98
2016,5,9,12,45,902.5,131.0,1.85,17.5,967.0,1012.6,746.29
2016,5,9,13,0,898.0,132.0,1.9,18.0,956.0,997.78,736.43
2016,5,9,13,15,894.5,131.0,1.9,18.0,938.5,978.5,724.48
2016,5,9,13,30,891.0,130.0,1.9,18.0,921.0,955.79,710.36
2016,5,9,13,45,885.5,128.5,1.95,18.0,896.5,927.49,693.14
2016,5,9,14,0,880.0,127.0,2.0,18.0,872.0,896.1,673.76
2016,5,9,14,15,872.0,125.5,2.0,18.0,841.0,859.7,650.33
2016,5,9,14,30,864.0,124.0,2.0,18.0,810.0,820.71,624.97
2016,5,9,14,45,854.5,121.0,2.05,18.0,773.0,776.76,596.31
2016,5,9,15,0,845.0,118.0,2.1,18.0,736.0,734.94,568.43
2016,5,9,15,15,653.5,177.5,2.1,17.5,638.5,626.11,487.98
2016,5,9,15,30,462.0,237.0,2.1,17.0,541.0,524.85,411.61
2016,5,9,15,45,621.5,171.5,2.1,17.0,549.5,532.79,419.1
2016,5,9,16,0,781.0,106.0,2.1,17.0,558.0,518.83,407.57
2016,5,9,16,15,757.5,102.0,2.1,16.5,508.0,459.48,359.93
2016,5,9,16,30,734.0,98.0,2.1,16.0,458.0,399.9,310.75
2016,5,9,16,45,516.5,123.0,2.15,16.0,362.5,298.39,229.82
2016,5,9,17,0,299.0,148.0,2.2,16.0,267.0,220.79,169.49
2016,5,9,17,15,435.0,112.5,2.2,15.5,259.0,201.95,147.32
2016,5,9,17,30,571.0,77.0,2.2,15.0,251.0,166.05,109.5
2016,5,9,17,45,499.5,69.5,2.25,14.5,200.5,113.27,69.06
2016,5,9,18,0,428.0,62.0,2.3,14.0,150.0,69.34,41.99
2016,5,9,18,15,332.0,50.0,2.25,13.5,106.5,38.35,28.11
2016,5,9,18,30,236.0,38.0,2.2,13.0,63.0,29.54,19.46
2016,5,9,18,45,118.0,19.0,2.2,12.5,31.5,14.88,1.3
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,10.5,18.5,12.28,0.0
2016,5,10,5,30,141.0,27.0,1.7,11.0,37.0,21.14,9.24
2016,5,10,5,45,251.5,40.5,1.75,11.5,76.0,31.34,21.6
2016,5,10,6,0,362.0,54.0,1.8,12.0,115.0,41.27,31.08
2016,5,10,6,15,435.0,64.0,1.7,12.5,162.5,78.84,47.57
2016,5,10,6,30,508.0,74.0,1.6,13.0,210.0,126.72,79.93
2016,5,10,6,45,300.0,109.5,1.55,13.5,194.5,150.88,109.61
2016,5,10,7,0,92.0,145.0,1.5,14.0,179.0,148.88,117.0
2016,5,10,7,15,166.5,165.0,1.35,14.5,237.5,198.08,155.78
2016,5,10,7,30,241.0,185.0,1.2,15.0,296.0,257.7,203.04
2016,5,10,7,45,209.5,212.0,1.05,15.5,316.5,281.89,222.82
2016,5,10,8,0,178.0,239.0,0.9,16.0,337.0,305.09,240.75
2016,5,10,8,15,262.0,248.5,0.8,16.5,407.0,375.49,294.48
2016,5,10,8,30,346.0,258.0,0.7,17.0,477.0,449.91,349.56
2016,5,10,8,45,583.5,189.0,0.65,17.5,588.5,566.63,436.11
2016,5,10,9,0,821.0,120.0,0.6,18.0,700.0,690.68,524.39
2016,5,10,9,15,833.5,122.5,0.6,18.5,739.5,739.71,555.87
2016,5,10,9,30,846.0,125.0,0.6,19.0,779.0,787.19,585.0
2016,5,10,9,45,844.5,133.5,0.6,19.5,810.0,827.6,608.81
2016,5,10,10,0,843.0,142.0,0.6,20.0,841.0,864.96,630.36
2016,5,10,10,15,850.5,143.5,0.65,20.0,868.5,900.0,652.36
2016,5,10,10,30,858.0,145.0,0.7,20.0,896.0,923.27,666.86
2016,5,10,10,45,867.0,144.0,0.8,20.5,917.5,950.9,684.0
2016,5,10,11,0,876.0,143.0,0.9,21.0,939.0,975.51,699.13
2016,5,10,11,15,879.5,144.0,0.95,21.0,952.5,993.57,710.59
2016,5,10,11,30,883.0,145.0,1.0,21.0,966.0,1008.18,720.07
2016,5,10,11,45,888.0,143.0,1.1,21.5,973.0,1017.89,726.23
2016,5,10,12,0,893.0,141.0,1.2,22.0,980.0,1024.04,730.28
2016,5,10,12,15,893.0,140.5,1.3,22.0,978.0,1023.1,731.4
2016,5,10,12,30,893.0,140.0,1.4,22.0,976.0,1018.52,730.38
2016,5,10,12,45,897.0,136.0,1.5,22.5,968.0,1010.83,726.05
2016,5,10,13,0,901.0,132.0,1.6,23.0,960.0,999.41,719.41
2016,5,10,13,15,897.5,131.0,1.7,22.5,942.5,980.09,710.51
2016,5,10,13,30,894.0,130.0,1.8,22.0,925.0,957.35,699.34
2016,5,10,13,45,891.0,127.0,1.9,22.0,901.5,929.8,683.54
2016,5,10,14,0,888.0,124.0,2.0,22.0,878.0,899.01,665.42
2016,5,10,14,15,880.5,122.5,2.05,22.0,847.0,862.82,642.98
2016,5,10,14,30,873.0,121.0,2.1,22.0,816.0,824.0,618.53
2016,5,10,14,45,865.5,117.5,2.2,22.0,779.0,780.79,591.13
2016,5,10,15,0,858.0,114.0,2.3,22.0,742.0,735.37,561.64
2016,5,10,15,15,844.5,111.0,2.35,21.5,699.5,687.57,528.66
2016,5,10,15,30,831.0,108.0,2.4,21.0,657.0,634.65,490.95
2016,5,10,15,45,815.5,104.0,2.45,21.0,611.0,578.67,448.82
2016,5,10,16,0,800.0,100.0,2.5,21.0,565.0,522.27,404.99
2016,5,10,16,15,777.0,96.5,2.55,20.5,515.0,462.73,357.98
2016,5,10,16,30,754.0,93.0,2.6,20.0,465.0,404.18,310.02
2016,5,10,16,45,724.5,87.5,2.65,19.5,413.5,341.08,257.03
2016,5,10,17,0,695.0,82.0,2.7,19.0,362.0,281.76,205.73
2016,5,10,17,15,652.5,76.5,2.65,18.0,309.5,222.13,154.42
2016,5,10,17,30,610.0,71.0,2.6,17.0,257.0,167.07,107.87
2016,5,10,17,45,550.0,63.0,2.6,16.5,207.5,112.76,65.99
2016,5,10,18,0,490.0,55.0,2.6,16.0,158.0,65.77,37.02
2016,5,10,18,15,396.0,45.0,2.5,15.5,113.5,35.45,25.37
2016,5,10,18,30,302.0,35.0,2.4,15.0,69.0,28.3,18.33
2016,5,10,18,45,151.0,17.5,2.3,14.5,34.5,13.82,1.67
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.0,1.9,10.5,21.0,11.82,0.0
2016,5,11,5,30,214.0,26.0,2.0,11.0,42.0,21.25,9.9
2016,5,11,5,45,322.0,37.5,2.1,11.5,82.5,30.04,20.53
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,38.5,28.64
2016,5,11,6,15,501.5,57.5,2.1,12.5,172.0,77.04,43.84
2016,5,11,6,30,573.0,66.0,2.0,13.0,221.0,127.5,77.75
2016,5,11,6,45,286.5,91.5,1.95,13.5,169.0,133.63,95.85
2016,5,11,7,0,0.0,117.0,1.9,14.0,117.0,102.27,81.4
2016,5,11,7,15,5.5,137.5,1.85,14.0,140.0,122.29,97.83
2016,5,11,7,30,11.0,158.0,1.8,14.0,163.0,143.12,114.71
2016,5,11,7,45,34.5,192.5,1.75,14.5,211.5,186.9,149.81
2016,5,11,8,0,58.0,227.0,1.7,15.0,260.0,232.39,185.76
2016,5,11,8,15,189.5,246.0,1.65,15.5,364.0,329.21,262.22
2016,5,11,8,30,321.0,265.0,1.6,16.0,468.0,441.27,348.37
2016,5,11,8,45,311.0,288.5,1.55,16.5,496.5,475.43,372.43
2016,5,11,9,0,301.0,312.0,1.5,17.0,525.0,507.97,395.06
2016,5,11,9,15,360.5,311.5,1.45,17.0,580.5,566.56,438.29
2016,5,11,9,30,420.0,311.0,1.4,17.0,636.0,637.09,488.8
2016,5,11,9,45,491.5,300.0,1.4,17.5,696.5,703.31,534.95
2016,5,11,10,0,563.0,289.0,1.4,18.0,757.0,772.47,582.02
2016,5,11,10,15,577.5,295.5,1.4,18.0,789.5,811.12,607.29
2016,5,11,10,30,592.0,302.0,1.4,18.0,822.0,848.34,631.59
2016,5,11,10,45,746.5,218.5,1.45,18.5,888.5,927.94,686.2
2016,5,11,11,0,901.0,135.0,1.5,19.0,955.0,990.24,724.46
2016,5,11,11,15,903.5,135.5,1.55,19.0,967.5,1007.23,734.87
2016,5,11,11,30,906.0,136.0,1.6,19.0,980.0,1020.65,743.66
2016,5,11,11,45,910.5,133.5,1.65,19.5,986.5,1029.53,748.28
2016,5,11,12,0,915.0,131.0,1.7,20.0,993.0,1034.76,750.71
2016,5,11,12,15,914.5,131.0,1.75,20.0,990.0,1033.79,750.78
2016,5,11,12,30,914.0,131.0,1.8,20.0,987.0,1029.11,748.65
2016,5,11,12,45,915.0,128.0,1.9,20.0,978.0,1019.27,744.03
2016,5,11,13,0,916.0,125.0,2.0,20.0,969.0,1005.7,737.06
2016,5,11,13,15,912.5,124.0,2.05,20.0,951.0,986.16,725.62
2016,5,11,13,30,909.0,123.0,2.1,20.0,933.0,963.14,711.94
2016,5,11,13,45,903.0,122.0,2.15,20.0,908.0,934.52,694.53
2016,5,11,14,0,897.0,121.0,2.2,20.0,883.0,902.79,674.95
2016,5,11,14,15,889.5,119.0,2.2,20.0,851.5,865.88,651.28
2016,5,11,14,30,882.0,117.0,2.2,20.0,820.0,826.31,625.62
2016,5,11,14,45,870.5,115.5,2.2,20.0,782.5,781.74,596.25
2016,5,11,15,0,859.0,114.0,2.2,20.0,745.0,735.23,565.11
2016,5,11,15,15,845.5,111.0,2.15,19.5,702.5,687.43,531.35
2016,5,11,15,30,832.0,108.0,2.1,19.0,660.0,634.52,493.01
2016,5,11,15,45,815.0,104.5,2.1,19.0,613.0,578.2,450.34
2016,5,11,16,0,798.0,101.0,2.1,19.0,566.0,521.61,406.13
2016,5,11,16,15,774.5,97.5,2.05,18.5,516.0,462.02,358.76
2016,5,11,16,30,751.0,94.0,2.0,18.0,466.0,403.47,310.58
2016,5,11,16,45,722.5,88.5,1.95,18.0,414.5,340.94,257.38
2016,5,11,17,0,694.0,83.0,1.9,18.0,363.0,282.1,206.03
2016,5,11,17,15,651.0,77.0,1.8,17.5,311.0,222.02,154.19
2016,5,11,17,30,608.0,71.0,1.7,17.0,259.0,166.58,107.3
2016,5,11,17,45,549.5,63.5,1.65,16.5,209.0,113.06,66.17
2016,5,11,18,0,491.0,56.0,1.6,16.0,159.0,66.65,37.71
2016,5,11,18,15,398.5,45.5,1.55,15.0,114.5,35.79,25.77
2016,5,11,18,30,306.0,35.0,1.5,14.0,70.0,28.19,18.43
2016,5,11,18,45,153.0,17.5,1.45,13.5,35.0,13.76,2.42
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.0,20.0,13.19,0.0
2016,5,12,5,30,139.0,29.0,2.4,10.0,40.0,22.66,11.48
2016,5,12,5,45,235.5,44.0,2.55,10.5,78.5,33.95,24.08
2016,5,12,6,0,332.0,59.0,2.7,11.0,117.0,44.9,34.48
2016,5,12,6,15,204.0,83.0,2.7,11.5,122.5,79.5,55.95
2016,5,12,6,30,76.0,107.0,2.7,12.0,128.0,99.78,76.72
2016,5,12,6,45,92.5,127.5,2.75,12.5,158.0,126.86,98.94
2016,5,12,7,0,109.0,148.0,2.8,13.0,188.0,156.46,123.48
2016,5,12,7,15,167.0,168.5,2.75,13.0,241.0,200.91,159.52
2016,5,12,7,30,225.0,189.0,2.7,13.0,294.0,254.84,203.69
2016,5,12,7,45,237.0,211.0,2.65,13.5,332.5,295.46,237.02
2016,5,12,8,0,249.0,233.0,2.6,14.0,371.0,337.25,270.58
2016,5,12,8,15,299.0,246.0,2.55,14.5,426.0,392.11,313.81
2016,5,12,8,30,349.0,259.0,2.5,15.0,481.0,451.61,359.79
2016,5,12,8,45,372.0,273.0,2.5,15.5,524.5,499.12,395.55
2016,5,12,9,0,395.0,287.0,2.5,16.0,568.0,547.9,431.53
2016,5,12,9,15,604.5,215.0,2.4,16.0,671.5,663.14,519.82
2016,5,12,9,30,814.0,143.0,2.3,16.0,775.0,778.67,605.02
2016,5,12,9,45,831.0,141.0,2.25,16.5,810.0,822.26,632.05
2016,5,12,10,0,848.0,139.0,2.2,17.0,845.0,864.1,658.0
2016,5,12,10,15,855.0,140.5,2.15,17.0,872.0,890.73,674.44
2016,5,12,10,30,862.0,142.0,2.1,17.0,899.0,921.84,693.94
2016,5,12,10,45,868.0,142.0,2.1,17.5,919.0,947.65,708.91
2016,5,12,11,0,874.0,142.0,2.1,18.0,939.0,970.32,721.76
2016,5,12,11,15,876.5,143.0,2.1,18.0,952.0,987.33,732.27
2016,5,12,11,30,879.0,144.0,2.1,18.0,965.0,1000.88,740.63
2016,5,12,11,45,667.5,269.0,2.1,18.5,894.0,943.43,700.29
2016,5,12,12,0,456.0,394.0,2.1,19.0,823.0,858.84,636.51
2016,5,12,12,15,667.0,269.5,2.1,19.0,896.5,945.69,701.9
2016,5,12,12,30,878.0,145.0,2.1,19.0,970.0,1006.14,741.54
2016,5,12,12,45,681.5,259.5,2.15,19.0,896.0,940.16,697.9
2016,5,12,13,0,485.0,374.0,2.2,19.0,822.0,852.3,634.44
2016,5,12,13,15,470.5,366.5,2.25,19.0,794.0,821.73,615.1
2016,5,12,13,30,456.0,359.0,2.3,19.0,766.0,789.56,593.9
2016,5,12,13,45,465.5,344.0,2.35,19.0,749.5,770.33,582.03
2016,5,12,14,0,475.0,329.0,2.4,19.0,733.0,748.68,568.24
2016,5,12,14,15,631.0,245.5,2.4,18.5,762.0,783.64,598.43
2016,5,12,14,30,787.0,162.0,2.4,18.0,791.0,799.62,614.03
2016,5,12,14,45,779.0,157.0,2.45,18.0,755.5,757.06,584.79
2016,5,12,15,0,771.0,152.0,2.5,18.0,720.0,712.58,553.42
2016,5,12,15,15,600.5,202.0,2.55,17.5,629.0,611.26,478.18
2016,5,12,15,30,430.0,252.0,2.6,17.0,538.0,516.76,406.59
2016,5,12,15,45,571.5,191.0,2.65,17.0,542.5,516.82,408.19
2016,5,12,16,0,713.0,130.0,2.7,17.0,547.0,504.19,397.78
2016,5,12,16,15,687.0,125.0,2.75,16.5,498.0,446.03,351.06
2016,5,12,16,30,661.0,120.0,2.8,16.0,449.0,389.38,304.22
2016,5,12,16,45,634.0,111.5,2.9,16.0,399.5,330.97,254.2
2016,5,12,17,0,607.0,103.0,3.0,16.0,350.0,274.86,205.04
2016,5,12,17,15,561.5,95.5,3.0,15.5,299.0,217.95,155.9
2016,5,12,17,30,516.0,88.0,3.0,15.0,248.0,166.12,112.06
2016,5,12,17,45,458.5,77.5,3.05,14.5,200.0,113.81,71.35
2016,5,12,18,0,401.0,67.0,3.1,14.0,152.0,70.49,43.66
2016,5,12,18,15,312.5,54.0,3.05,13.5,109.5,41.23,30.73
2016,5,12,18,30,224.0,41.0,3.0,13.0,67.0,31.75,21.62
2016,5,12,18,45,112.0,24.5,2.95,13.0,37.5,19.17,6.45
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
