Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.0,21.5,13.19,0.0
2016,5,13,5,30,174.0,29.0,2.8,10.0,43.0,22.68,11.9
2016,5,13,5,45,280.0,42.5,2.95,10.5,84.0,32.85,23.17
2016,5,13,6,0,386.0,56.0,3.1,11.0,125.0,44.4,34.06
2016,5,13,6,15,457.0,66.0,3.1,11.0,173.0,81.82,49.65
2016,5,13,6,30,528.0,76.0,3.1,11.0,221.0,130.71,83.17
2016,5,13,6,45,355.0,111.5,3.15,11.5,218.0,162.99,118.56
2016,5,13,7,0,182.0,147.0,3.2,12.0,215.0,173.49,135.63
2016,5,13,7,15,180.5,170.5,3.15,12.0,246.5,206.59,164.53
2016,5,13,7,30,179.0,194.0,3.1,12.0,278.0,239.59,192.83
2016,5,13,7,45,238.0,210.0,3.1,12.5,334.5,294.66,237.6
2016,5,13,8,0,297.0,226.0,3.1,13.0,391.0,353.55,285.05
2016,5,13,8,15,451.0,200.0,3.1,13.5,475.0,435.98,351.06
2016,5,13,8,30,605.0,174.0,3.1,14.0,559.0,531.71,426.54
2016,5,13,8,45,717.5,149.0,3.1,14.5,637.0,611.65,488.35
2016,5,13,9,0,830.0,124.0,3.1,15.0,715.0,698.41,553.87
2016,5,13,9,15,842.0,126.5,3.15,15.0,754.0,747.3,590.05
2016,5,13,9,30,854.0,129.0,3.2,15.0,793.0,794.56,623.37
2016,5,13,9,45,595.5,253.0,3.25,15.5,725.5,742.98,580.01
2016,5,13,10,0,337.0,377.0,3.3,16.0,658.0,656.29,509.62
2016,5,13,10,15,384.5,368.0,3.35,16.0,699.0,701.39,543.99
2016,5,13,10,30,432.0,359.0,3.4,16.0,740.0,757.27,584.75
2016,5,13,10,45,673.5,241.5,3.5,16.5,850.0,880.9,677.78
2016,5,13,11,0,915.0,124.0,3.6,17.0,960.0,990.41,751.82
2016,5,13,11,15,917.5,124.5,3.7,17.0,972.5,1007.56,762.8
2016,5,13,11,30,920.0,125.0,3.8,17.0,985.0,1021.11,772.21
2016,5,13,11,45,922.5,124.0,3.9,17.0,990.5,1029.55,778.29
2016,5,13,12,0,925.0,123.0,4.0,17.0,996.0,1034.28,782.01
2016,5,13,12,15,924.5,123.0,4.05,17.0,993.5,1033.31,781.66
2016,5,13,12,30,924.0,123.0,4.1,17.0,991.0,1028.59,778.93
2016,5,13,12,45,920.5,123.0,4.15,17.0,980.5,1017.26,771.83
2016,5,13,13,0,917.0,123.0,4.2,17.0,970.0,1002.3,762.37
2016,5,13,13,15,913.5,122.5,4.2,16.5,952.5,983.29,751.32
2016,5,13,13,30,910.0,122.0,4.2,16.0,935.0,960.81,737.89
2016,5,13,13,45,909.0,118.0,4.25,16.0,912.0,933.77,720.17
2016,5,13,14,0,908.0,114.0,4.3,16.0,889.0,903.34,700.04
2016,5,13,14,15,901.0,112.5,4.25,16.0,858.0,867.1,675.17
2016,5,13,14,30,894.0,111.0,4.2,16.0,827.0,828.14,648.27
2016,5,13,14,45,889.5,107.0,4.2,16.0,791.0,786.09,619.15
2016,5,13,15,0,885.0,103.0,4.2,16.0,755.0,741.52,587.92
2016,5,13,15,15,872.5,100.5,4.15,15.5,713.0,690.73,550.79
2016,5,13,15,30,860.0,98.0,4.1,15.0,671.0,638.57,511.27
2016,5,13,15,45,850.0,93.0,4.05,15.0,626.0,584.31,468.12
2016,5,13,16,0,840.0,88.0,4.0,15.0,581.0,529.57,423.3
2016,5,13,16,15,819.5,85.0,3.9,14.5,531.0,469.87,373.87
2016,5,13,16,30,799.0,82.0,3.8,14.0,481.0,410.79,323.32
2016,5,13,16,45,777.0,76.5,3.75,14.0,430.0,349.71,269.23
2016,5,13,17,0,755.0,71.0,3.7,14.0,379.0,290.08,215.22
2016,5,13,17,15,717.0,66.5,3.6,13.5,326.5,229.42,160.97
2016,5,13,17,30,679.0,62.0,3.5,13.0,274.0,172.7,111.38
2016,5,13,17,45,626.5,55.5,3.45,13.0,223.5,114.19,64.87
2016,5,13,18,0,574.0,49.0,3.4,13.0,173.0,64.32,33.94
2016,5,13,18,15,485.5,41.0,3.2,12.5,126.5,31.95,22.69
2016,5,13,18,30,397.0,33.0,3.0,12.0,80.0,26.37,17.16
2016,5,13,18,45,249.5,22.0,2.85,11.5,46.5,17.78,6.3
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,10.01,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,7.73,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,14.96,6.07
2016,5,14,5,45,0.0,32.5,2.35,12.5,32.5,28.65,19.38
2016,5,14,6,0,0.0,48.0,2.5,13.0,48.0,41.77,31.49
2016,5,14,6,15,0.0,66.0,2.5,13.0,66.0,57.15,43.39
2016,5,14,6,30,0.0,84.0,2.5,13.0,84.0,72.84,56.96
2016,5,14,6,45,0.0,102.5,2.55,13.5,102.5,89.15,70.7
2016,5,14,7,0,0.0,121.0,2.6,14.0,121.0,105.63,84.32
2016,5,14,7,15,0.0,113.0,2.5,14.0,113.0,99.43,78.86
2016,5,14,7,30,0.0,105.0,2.4,14.0,105.0,92.77,73.02
2016,5,14,7,45,0.0,104.5,2.3,14.5,104.5,92.49,72.39
2016,5,14,8,0,0.0,104.0,2.2,15.0,104.0,92.14,71.71
2016,5,14,8,15,0.0,134.0,2.1,15.5,134.5,118.9,93.36
2016,5,14,8,30,0.0,164.0,2.0,16.0,165.0,145.87,114.77
2016,5,14,8,45,45.5,244.5,1.95,16.5,277.5,252.39,199.88
2016,5,14,9,0,91.0,325.0,1.9,17.0,390.0,361.7,283.95
2016,5,14,9,15,65.0,323.5,1.9,17.0,371.5,346.67,270.99
2016,5,14,9,30,39.0,322.0,1.9,17.0,353.0,329.07,256.55
2016,5,14,9,45,138.0,362.0,1.9,17.5,477.0,458.46,355.66
2016,5,14,10,0,237.0,402.0,1.9,18.0,601.0,586.42,449.19
2016,5,14,10,15,204.0,420.0,1.95,18.0,595.0,584.32,445.57
2016,5,14,10,30,171.0,438.0,2.0,18.0,589.0,579.55,440.96
2016,5,14,10,45,132.0,441.5,2.05,18.0,560.0,552.7,420.45
2016,5,14,11,0,93.0,445.0,2.1,18.0,531.0,511.59,389.66
2016,5,14,11,15,503.5,283.5,2.15,18.0,754.5,781.95,594.77
2016,5,14,11,30,914.0,122.0,2.2,18.0,978.0,1011.18,750.73
2016,5,14,11,45,913.0,123.5,2.25,18.5,982.5,1018.57,751.96
2016,5,14,12,0,912.0,125.0,2.3,19.0,987.0,1022.27,753.33
2016,5,14,12,15,696.0,257.5,2.35,19.0,915.0,960.07,712.92
2016,5,14,12,30,480.0,390.0,2.4,19.0,843.0,873.33,649.25
2016,5,14,12,45,399.0,414.0,2.45,19.0,787.5,803.58,601.24
2016,5,14,13,0,318.0,438.0,2.5,19.0,732.0,744.04,558.97
2016,5,14,13,15,274.0,440.0,2.55,19.0,690.0,698.08,526.75
2016,5,14,13,30,230.0,442.0,2.6,19.0,648.0,641.55,486.64
2016,5,14,13,45,371.0,381.5,2.65,19.0,703.0,711.09,541.02
2016,5,14,14,0,512.0,321.0,2.7,19.0,758.0,771.18,586.92
2016,5,14,14,15,468.0,321.5,2.75,18.5,710.0,716.27,548.63
2016,5,14,14,30,424.0,322.0,2.8,18.0,662.0,662.38,511.17
2016,5,14,14,45,390.0,318.5,2.85,18.0,620.5,606.4,470.86
2016,5,14,15,0,356.0,315.0,2.9,18.0,579.0,560.13,436.88
2016,5,14,15,15,258.0,311.5,2.9,17.5,497.0,472.74,371.12
2016,5,14,15,30,160.0,308.0,2.9,17.0,415.0,387.4,305.79
2016,5,14,15,45,454.0,213.5,2.95,17.0,487.0,469.36,372.48
2016,5,14,16,0,748.0,119.0,3.0,17.0,559.0,510.74,403.74
2016,5,14,16,15,723.5,114.5,2.95,16.5,510.0,452.13,355.9
2016,5,14,16,30,699.0,110.0,2.9,16.0,461.0,394.79,308.09
2016,5,14,16,45,531.0,126.0,2.9,16.0,376.0,304.63,234.98
2016,5,14,17,0,363.0,142.0,2.9,16.0,291.0,235.19,179.59
2016,5,14,17,15,327.0,129.5,2.85,15.5,250.0,189.44,141.1
2016,5,14,17,30,291.0,117.0,2.8,15.0,209.0,149.71,108.17
2016,5,14,17,45,264.5,98.0,2.75,15.0,170.0,110.03,76.34
2016,5,14,18,0,238.0,79.0,2.7,15.0,131.0,73.85,50.62
2016,5,14,18,15,252.0,60.0,2.55,14.5,102.0,45.54,34.44
2016,5,14,18,30,266.0,41.0,2.4,14.0,73.0,31.77,21.68
2016,5,14,18,45,152.5,26.0,2.25,13.5,42.5,20.36,8.54
2016,5,14,19,0,39.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.5,2.2,11.5,23.0,12.22,0.0
2016,5,15,5,30,174.0,31.0,2.2,12.0,46.0,24.21,13.6
2016,5,15,5,45,279.5,43.5,2.25,12.5,86.0,33.55,23.68
2016,5,15,6,0,385.0,56.0,2.3,13.0,126.0,44.13,33.6
2016,5,15,6,15,455.5,65.0,2.15,13.5,174.0,80.66,48.22
2016,5,15,6,30,526.0,74.0,2.0,14.0,222.0,128.41,80.3
2016,5,15,6,45,581.5,79.5,1.85,14.5,273.5,178.83,120.51
2016,5,15,7,0,637.0,85.0,1.7,15.0,325.0,235.64,168.67
2016,5,15,7,15,672.0,90.5,1.65,15.5,376.5,292.25,218.07
2016,5,15,7,30,707.0,96.0,1.6,16.0,428.0,352.16,269.42
2016,5,15,7,45,737.5,98.5,1.55,16.5,479.0,411.68,319.16
2016,5,15,8,0,768.0,101.0,1.5,17.0,530.0,471.56,367.52
2016,5,15,8,15,788.0,104.5,1.5,17.5,577.5,528.56,412.21
2016,5,15,8,30,808.0,108.0,1.5,18.0,625.0,585.86,455.51
2016,5,15,8,45,827.0,109.0,1.5,18.5,670.0,640.03,495.1
2016,5,15,9,0,846.0,110.0,1.5,19.0,715.0,690.61,530.95
2016,5,15,9,15,858.0,112.0,1.55,19.0,754.5,738.78,565.14
2016,5,15,9,30,870.0,114.0,1.6,19.0,794.0,785.27,596.21
2016,5,15,9,45,888.5,110.5,1.65,19.5,830.5,829.69,624.37
2016,5,15,10,0,907.0,107.0,1.7,20.0,867.0,872.34,650.97
2016,5,15,10,15,913.5,108.0,1.85,20.0,894.0,906.96,674.37
2016,5,15,10,30,920.0,109.0,2.0,20.0,921.0,938.59,695.82
2016,5,15,10,45,925.0,110.0,2.15,20.5,942.0,965.68,712.95
2016,5,15,11,0,930.0,111.0,2.3,21.0,963.0,989.4,727.86
2016,5,15,11,15,932.5,111.5,2.4,21.0,976.0,1006.76,739.55
2016,5,15,11,30,935.0,112.0,2.5,21.0,989.0,1020.46,749.0
2016,5,15,11,45,935.0,113.0,2.7,21.0,994.0,1028.51,755.91
2016,5,15,12,0,935.0,114.0,2.9,21.0,999.0,1032.79,760.44
2016,5,15,12,15,934.5,114.0,2.95,21.0,996.5,1031.83,760.24
2016,5,15,12,30,934.0,114.0,3.0,21.0,994.0,1027.1,757.73
2016,5,15,12,45,935.0,111.5,3.15,21.0,984.5,1017.59,753.06
2016,5,15,13,0,936.0,109.0,3.3,21.0,975.0,1004.31,745.92
2016,5,15,13,15,932.5,108.5,3.35,20.5,958.0,985.05,735.47
2016,5,15,13,30,929.0,108.0,3.4,20.0,941.0,962.25,722.64
2016,5,15,13,45,922.0,107.5,3.5,20.0,916.0,932.93,704.28
2016,5,15,14,0,915.0,107.0,3.6,20.0,891.0,900.5,683.67
2016,5,15,14,15,908.0,105.5,3.65,20.0,859.5,864.15,659.89
2016,5,15,14,30,901.0,104.0,3.7,20.0,828.0,825.07,633.99
2016,5,15,14,45,891.0,102.5,3.75,20.0,791.0,781.18,604.41
2016,5,15,15,0,881.0,101.0,3.8,20.0,754.0,735.21,572.98
2016,5,15,15,15,868.5,98.5,3.85,19.5,712.0,684.75,537.1
2016,5,15,15,30,856.0,96.0,3.9,19.0,670.0,632.93,498.8
2016,5,15,15,45,838.0,94.0,4.0,19.0,623.0,578.59,456.5
2016,5,15,16,0,820.0,92.0,4.1,19.0,576.0,522.16,411.34
2016,5,15,16,15,798.5,88.5,4.1,18.5,526.5,462.71,363.01
2016,5,15,16,30,777.0,85.0,4.1,18.0,477.0,404.04,313.67
2016,5,15,16,45,745.0,82.0,4.1,17.5,425.0,343.24,261.33
2016,5,15,17,0,713.0,79.0,4.1,17.0,373.0,285.04,210.03
2016,5,15,17,15,673.5,73.5,4.0,16.5,321.5,223.41,155.92
2016,5,15,17,30,634.0,68.0,3.9,16.0,270.0,167.95,108.17
2016,5,15,17,45,572.0,62.0,3.85,16.0,219.5,114.04,66.32
2016,5,15,18,0,510.0,56.0,3.8,16.0,169.0,67.56,37.86
2016,5,15,18,15,422.0,47.0,3.7,15.5,124.0,36.76,26.64
2016,5,15,18,30,334.0,38.0,3.6,15.0,79.0,30.56,20.61
2016,5,15,18,45,199.5,25.0,3.5,14.5,46.0,19.61,8.45
2016,5,15,19,0,65.0,12.0,3.4,14.0,13.0,10.91,0.0
2016,5,15,19,15,32.5,6.0,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.5,2.0,11.5,23.0,12.2,0.0
2016,5,16,5,30,178.0,31.0,2.0,12.0,46.0,24.18,13.83
2016,5,16,5,45,275.0,44.0,2.05,12.5,86.0,33.89,24.03
2016,5,16,6,0,372.0,57.0,2.1,13.0,126.0,43.33,32.92
2016,5,16,6,15,441.0,66.5,2.05,13.5,173.0,81.0,49.0
2016,5,16,6,30,510.0,76.0,2.0,14.0,220.0,128.05,80.71
2016,5,16,6,45,562.5,82.0,2.0,14.5,270.5,177.34,120.1
2016,5,16,7,0,615.0,88.0,2.0,15.0,321.0,232.67,167.17
2016,5,16,7,15,650.5,93.5,2.0,15.5,372.0,288.08,215.62
2016,5,16,7,30,686.0,99.0,2.0,16.0,423.0,346.86,266.24
2016,5,16,7,45,718.0,101.5,2.05,16.5,473.5,404.4,314.89
2016,5,16,8,0,750.0,104.0,2.1,17.0,524.0,465.27,364.71
2016,5,16,8,15,770.0,108.0,2.1,17.5,571.5,521.74,409.5
2016,5,16,8,30,790.0,112.0,2.1,18.0,619.0,578.55,453.02
2016,5,16,8,45,809.0,113.0,2.1,19.0,663.5,631.81,491.64
2016,5,16,9,0,828.0,114.0,2.1,20.0,708.0,684.65,528.57
2016,5,16,9,15,840.0,116.5,2.1,20.0,747.0,733.19,563.28
2016,5,16,9,30,852.0,119.0,2.1,20.0,786.0,775.4,591.4
2016,5,16,9,45,870.0,116.0,2.1,20.5,821.5,819.23,619.09
2016,5,16,10,0,888.0,113.0,2.1,21.0,857.0,861.31,645.14
2016,5,16,10,15,894.5,114.0,2.1,21.0,884.5,895.31,666.7
2016,5,16,10,30,901.0,115.0,2.1,21.0,912.0,926.39,686.25
2016,5,16,10,45,906.0,116.0,2.15,21.5,932.5,953.0,701.99
2016,5,16,11,0,911.0,117.0,2.2,22.0,953.0,976.31,715.57
2016,5,16,11,15,913.5,117.5,2.25,22.0,966.0,993.35,726.49
2016,5,16,11,30,916.0,118.0,2.3,22.0,979.0,1006.81,735.25
2016,5,16,11,45,917.5,118.5,2.35,22.5,984.5,1015.67,739.73
2016,5,16,12,0,919.0,119.0,2.4,23.0,990.0,1020.86,741.98
2016,5,16,12,15,919.0,118.5,2.45,23.0,987.5,1019.91,741.87
2016,5,16,12,30,919.0,118.0,2.5,23.0,985.0,1015.27,739.53
2016,5,16,12,45,918.0,117.0,2.6,23.0,975.5,1005.47,734.48
2016,5,16,13,0,917.0,116.0,2.7,23.0,966.0,992.03,727.13
2016,5,16,13,15,913.0,115.5,2.75,23.0,949.0,972.66,715.48
2016,5,16,13,30,909.0,115.0,2.8,23.0,932.0,949.85,701.6
2016,5,16,13,45,904.5,113.5,2.85,23.0,907.5,922.3,684.55
2016,5,16,14,0,900.0,112.0,2.9,23.0,883.0,891.58,665.31
2016,5,16,14,15,892.5,110.5,2.9,22.5,852.0,855.35,643.1
2016,5,16,14,30,885.0,109.0,2.9,22.0,821.0,816.47,618.83
2016,5,16,14,45,871.5,108.5,2.95,22.0,783.5,771.58,589.17
2016,5,16,15,0,858.0,108.0,3.0,22.0,746.0,724.94,557.83
2016,5,16,15,15,845.0,106.0,3.0,21.5,704.0,675.69,523.0
2016,5,16,15,30,832.0,104.0,3.0,21.0,662.0,627.29,487.68
2016,5,16,15,45,809.0,103.0,3.05,21.0,615.0,570.42,444.24
2016,5,16,16,0,786.0,102.0,3.1,21.0,568.0,513.86,399.77
2016,5,16,16,15,763.5,98.5,3.1,20.5,519.0,455.76,353.4
2016,5,16,16,30,741.0,95.0,3.1,20.0,470.0,398.62,306.2
2016,5,16,16,45,708.5,91.0,3.1,20.0,418.5,336.94,253.7
2016,5,16,17,0,676.0,87.0,3.1,20.0,367.0,279.47,203.65
2016,5,16,17,15,634.5,81.5,3.05,19.0,316.0,221.57,154.06
2016,5,16,17,30,593.0,76.0,3.0,18.0,265.0,168.1,109.08
2016,5,16,17,45,533.0,68.5,2.95,17.5,215.5,115.57,68.8
2016,5,16,18,0,473.0,61.0,2.9,17.0,166.0,70.31,40.93
2016,5,16,18,15,385.0,51.0,2.85,16.5,122.0,40.08,29.45
2016,5,16,18,30,297.0,41.0,2.8,16.0,78.0,31.77,21.6
2016,5,16,18,45,173.5,26.5,2.75,15.5,46.0,20.73,9.64
2016,5,16,19,0,50.0,12.0,2.7,15.0,14.0,10.91,0.0
2016,5,16,19,15,25.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.5,1.85,13.5,26.5,11.6,0.0
2016,5,17,5,30,270.0,29.0,1.9,14.0,53.0,23.54,13.37
2016,5,17,5,45,374.0,39.0,1.95,15.0,95.5,30.93,21.23
2016,5,17,6,0,478.0,49.0,2.0,16.0,138.0,38.06,27.9
2016,5,17,6,15,544.0,56.0,2.0,16.5,187.5,77.93,42.48
2016,5,17,6,30,610.0,63.0,2.0,17.0,237.0,128.67,75.92
2016,5,17,6,45,657.5,68.0,2.05,17.5,289.5,182.09,118.64
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,243.01,170.52
2016,5,17,7,15,737.0,77.5,2.15,18.5,394.0,301.26,221.5
2016,5,17,7,30,769.0,82.0,2.2,19.0,446.0,362.35,274.12
2016,5,17,7,45,794.0,85.5,2.3,20.0,497.5,422.05,323.94
2016,5,17,8,0,819.0,89.0,2.4,21.0,549.0,483.13,373.09
2016,5,17,8,15,837.0,92.0,2.4,21.0,597.0,541.06,419.42
2016,5,17,8,30,855.0,95.0,2.4,21.0,645.0,597.63,463.34
2016,5,17,8,45,869.0,97.5,2.45,21.5,689.5,651.54,503.28
2016,5,17,9,0,883.0,100.0,2.5,22.0,734.0,704.42,541.26
2016,5,17,9,15,894.0,102.0,2.45,22.5,773.5,753.32,574.08
2016,5,17,9,30,905.0,104.0,2.4,23.0,813.0,800.37,603.73
2016,5,17,9,45,913.5,105.0,2.4,23.5,847.0,842.34,629.73
2016,5,17,10,0,922.0,106.0,2.4,24.0,881.0,881.8,653.7
2016,5,17,10,15,927.5,107.5,2.35,24.0,908.0,916.43,675.04
2016,5,17,10,30,933.0,109.0,2.3,24.0,935.0,947.96,694.19
2016,5,17,10,45,936.5,110.0,2.3,24.5,955.0,973.92,708.72
2016,5,17,11,0,940.0,111.0,2.3,25.0,975.0,996.41,721.0
2016,5,17,11,15,942.0,111.5,2.25,25.0,987.5,1013.41,730.64
2016,5,17,11,30,944.0,112.0,2.2,25.0,1000.0,1026.72,738.02
2016,5,17,11,45,944.0,113.0,2.15,25.5,1005.0,1034.83,740.75
2016,5,17,12,0,944.0,114.0,2.1,26.0,1010.0,1039.15,741.21
2016,5,17,12,15,943.0,113.5,2.05,26.0,1007.0,1037.23,739.35
2016,5,17,12,30,942.0,113.0,2.0,26.0,1004.0,1031.52,735.29
2016,5,17,12,45,940.5,112.5,2.0,26.0,993.5,1021.56,729.35
2016,5,17,13,0,939.0,112.0,2.0,26.0,983.0,1007.87,721.19
2016,5,17,13,15,935.0,111.0,2.0,26.0,965.5,987.68,709.02
2016,5,17,13,30,931.0,110.0,2.0,26.0,948.0,963.97,694.7
2016,5,17,13,45,924.5,109.5,2.0,26.0,923.0,935.14,677.11
2016,5,17,14,0,918.0,109.0,2.0,26.0,898.0,903.17,657.45
2016,5,17,14,15,910.5,107.5,2.05,26.0,866.5,866.44,635.04
2016,5,17,14,30,903.0,106.0,2.1,26.0,835.0,826.99,610.58
2016,5,17,14,45,893.5,104.0,2.15,26.0,797.5,783.04,582.77
2016,5,17,15,0,884.0,102.0,2.2,26.0,760.0,736.96,553.09
2016,5,17,15,15,871.5,99.5,2.25,25.5,717.5,686.51,519.1
2016,5,17,15,30,859.0,97.0,2.3,25.0,675.0,634.69,482.76
2016,5,17,15,45,842.5,94.5,2.35,25.0,628.5,579.49,441.76
2016,5,17,16,0,826.0,92.0,2.4,25.0,582.0,524.44,399.51
2016,5,17,16,15,804.5,88.5,2.4,24.5,532.5,464.81,353.03
2016,5,17,16,30,783.0,85.0,2.4,24.0,483.0,405.95,305.47
2016,5,17,16,45,752.5,81.5,2.45,23.5,431.0,345.01,254.94
2016,5,17,17,0,722.0,78.0,2.5,23.0,379.0,286.48,205.08
2016,5,17,17,15,683.0,73.0,2.4,22.0,327.0,225.01,152.98
2016,5,17,17,30,644.0,68.0,2.3,21.0,275.0,169.64,106.73
2016,5,17,17,45,584.0,62.0,2.25,20.5,224.5,115.42,65.64
2016,5,17,18,0,524.0,56.0,2.2,20.0,174.0,68.37,37.39
2016,5,17,18,15,439.0,47.0,2.15,19.0,128.5,36.62,26.16
2016,5,17,18,30,354.0,38.0,2.1,18.0,83.0,30.4,20.3
2016,5,17,18,45,222.0,25.5,2.05,17.5,49.5,20.61,9.8
2016,5,17,19,0,90.0,13.0,2.0,17.0,16.0,11.82,0.0
2016,5,17,19,15,45.0,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,115.5,15.5,1.3,14.5,26.0,12.2,0.0
2016,5,18,5,30,231.0,31.0,1.3,15.0,52.0,24.22,14.04
2016,5,18,5,45,328.5,42.0,1.35,15.5,93.0,33.42,23.39
2016,5,18,6,0,426.0,53.0,1.4,16.0,134.0,41.27,30.75
2016,5,18,6,15,492.0,61.5,1.3,16.0,182.0,79.41,45.53
2016,5,18,6,30,558.0,70.0,1.2,16.0,230.0,128.25,78.05
2016,5,18,6,45,603.5,76.5,1.15,16.5,280.5,179.47,118.86
2016,5,18,7,0,649.0,83.0,1.1,17.0,331.0,235.82,166.48
2016,5,18,7,15,682.0,88.0,1.0,17.5,381.5,291.83,214.66
2016,5,18,7,30,715.0,93.0,0.9,18.0,432.0,350.87,264.31
2016,5,18,7,45,739.5,97.0,0.85,19.0,482.0,409.55,311.79
2016,5,18,8,0,764.0,101.0,0.8,20.0,532.0,467.89,357.03
2016,5,18,8,15,783.0,104.5,0.8,20.5,578.5,523.93,399.73
2016,5,18,8,30,802.0,108.0,0.8,21.0,625.0,580.17,440.96
2016,5,18,8,45,814.0,112.0,0.85,21.5,667.5,632.39,478.35
2016,5,18,9,0,826.0,116.0,0.9,22.0,710.0,683.56,513.86
2016,5,18,9,15,837.0,118.0,1.0,22.0,748.5,730.69,547.31
2016,5,18,9,30,848.0,120.0,1.1,22.0,787.0,771.44,574.64
2016,5,18,9,45,860.5,119.5,1.2,22.5,820.5,813.04,601.07
2016,5,18,10,0,873.0,119.0,1.3,23.0,854.0,852.56,625.83
2016,5,18,10,15,879.0,120.5,1.4,23.0,880.5,886.08,647.73
2016,5,18,10,30,885.0,122.0,1.5,23.0,907.0,916.71,667.78
2016,5,18,10,45,886.5,125.0,1.6,23.5,926.0,941.61,682.84
2016,5,18,11,0,888.0,128.0,1.7,24.0,945.0,963.14,695.76
2016,5,18,11,15,891.0,128.5,1.75,24.0,958.0,980.25,706.64
2016,5,18,11,30,894.0,129.0,1.8,24.0,971.0,993.9,715.45
2016,5,18,11,45,895.5,129.0,1.85,24.0,976.0,1002.09,720.93
2016,5,18,12,0,897.0,129.0,1.9,24.0,981.0,1006.72,724.32
2016,5,18,12,15,896.5,129.0,1.95,24.0,979.0,1005.81,724.33
2016,5,18,12,30,896.0,129.0,2.0,24.0,977.0,1001.31,722.22
2016,5,18,12,45,893.5,129.0,2.05,24.0,967.0,991.31,716.72
2016,5,18,13,0,891.0,129.0,2.1,24.0,957.0,977.8,709.08
2016,5,18,13,15,887.0,128.0,2.15,24.0,940.0,958.47,697.74
2016,5,18,13,30,883.0,127.0,2.2,24.0,923.0,935.8,684.27
2016,5,18,13,45,877.5,126.0,2.3,24.0,899.0,908.59,668.25
2016,5,18,14,0,872.0,125.0,2.4,24.0,875.0,878.35,650.06
2016,5,18,14,15,864.0,123.5,2.45,23.5,844.5,842.7,628.87
2016,5,18,14,30,856.0,122.0,2.5,23.0,814.0,804.52,605.65
2016,5,18,14,45,842.5,121.5,2.55,22.5,777.0,760.83,578.2
2016,5,18,15,0,829.0,121.0,2.6,22.0,740.0,719.41,551.16
2016,5,18,15,15,816.0,118.0,2.6,21.5,698.5,669.82,516.34
2016,5,18,15,30,803.0,115.0,2.6,21.0,657.0,619.08,479.66
2016,5,18,15,45,787.5,111.0,2.65,21.0,612.0,565.05,438.7
2016,5,18,16,0,772.0,107.0,2.7,21.0,567.0,510.66,396.19
2016,5,18,16,15,750.0,103.0,2.7,20.5,518.5,453.19,350.55
2016,5,18,16,30,728.0,99.0,2.7,20.0,470.0,395.1,302.91
2016,5,18,16,45,707.0,92.0,2.7,19.5,421.0,336.98,253.75
2016,5,18,17,0,686.0,85.0,2.7,19.0,372.0,280.32,204.52
2016,5,18,17,15,646.5,79.5,2.7,18.5,321.5,222.44,154.46
2016,5,18,17,30,607.0,74.0,2.7,18.0,271.0,168.71,108.92
2016,5,18,17,45,553.0,66.5,2.75,17.5,222.0,116.08,68.33
2016,5,18,18,0,499.0,59.0,2.8,17.0,173.0,69.93,39.79
2016,5,18,18,15,414.5,49.5,2.8,16.5,128.0,38.62,28.23
2016,5,18,18,30,330.0,40.0,2.8,16.0,83.0,32.06,21.95
2016,5,18,18,45,203.0,27.0,2.85,15.5,50.0,21.12,10.6
2016,5,18,19,0,76.0,14.0,2.9,15.0,17.0,12.73,0.0
2016,5,18,19,15,38.0,7.0,2.95,14.5,8.5,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,100.0,17.5,3.95,10.5,27.0,13.76,0.0
2016,5,19,5,30,200.0,35.0,4.1,11.0,54.0,27.3,16.97
2016,5,19,5,45,307.5,47.0,4.35,11.5,96.0,36.2,26.24
2016,5,19,6,0,415.0,59.0,4.6,12.0,138.0,46.48,35.89
2016,5,19,6,15,452.5,71.0,4.6,12.0,181.5,85.24,52.62
2016,5,19,6,30,490.0,83.0,4.6,12.0,225.0,131.21,85.1
2016,5,19,6,45,573.5,78.0,4.7,12.5,275.0,175.01,119.02
2016,5,19,7,0,657.0,73.0,4.8,13.0,325.0,228.35,164.32
2016,5,19,7,15,587.5,105.5,4.6,13.5,355.0,278.64,212.64
2016,5,19,7,30,518.0,138.0,4.4,14.0,385.0,317.2,249.22
2016,5,19,7,45,497.0,163.0,4.25,14.5,421.0,363.34,289.17
2016,5,19,8,0,476.0,188.0,4.1,15.0,457.0,406.51,325.05
2016,5,19,8,15,556.5,177.0,4.0,15.5,517.5,467.54,374.14
2016,5,19,8,30,637.0,166.0,3.9,16.0,578.0,538.84,430.14
2016,5,19,8,45,759.0,137.0,3.8,16.5,661.0,621.06,493.73
2016,5,19,9,0,881.0,108.0,3.7,17.0,744.0,709.06,560.05
2016,5,19,9,15,892.0,110.5,3.55,17.0,783.5,758.27,595.35
2016,5,19,9,30,903.0,113.0,3.4,17.0,823.0,805.65,627.29
2016,5,19,9,45,900.5,120.5,3.25,17.5,854.0,844.95,651.73
2016,5,19,10,0,898.0,128.0,3.1,18.0,885.0,880.97,673.43
2016,5,19,10,15,904.0,129.5,3.15,18.0,912.0,915.23,696.24
2016,5,19,10,30,910.0,131.0,3.2,18.0,939.0,946.5,716.94
2016,5,19,10,45,915.0,131.0,3.25,18.5,959.0,972.28,732.5
2016,5,19,11,0,920.0,131.0,3.3,19.0,979.0,994.74,745.82
2016,5,19,11,15,922.5,132.0,3.35,19.0,991.5,1012.34,757.35
2016,5,19,11,30,925.0,133.0,3.4,19.0,1004.0,1026.34,766.6
2016,5,19,11,45,927.5,132.0,3.45,19.5,1010.0,1034.79,770.81
2016,5,19,12,0,930.0,131.0,3.5,20.0,1016.0,1039.56,772.71
2016,5,19,12,15,704.5,264.0,3.55,20.0,933.0,968.79,725.51
2016,5,19,12,30,479.0,397.0,3.6,20.0,850.0,873.98,654.9
2016,5,19,12,45,492.0,387.0,3.7,20.0,848.5,871.92,655.33
2016,5,19,13,0,505.0,377.0,3.8,20.0,847.0,867.22,653.27
2016,5,19,13,15,499.0,368.0,3.95,19.5,825.5,843.08,638.86
2016,5,19,13,30,493.0,359.0,4.1,19.0,804.0,816.94,622.93
2016,5,19,13,45,503.0,342.0,4.25,19.0,786.0,795.59,609.45
2016,5,19,14,0,513.0,325.0,4.4,19.0,768.0,771.68,594.08
2016,5,19,14,15,706.5,220.5,4.5,18.5,806.5,816.34,633.41
2016,5,19,14,30,900.0,116.0,4.6,18.0,845.0,832.83,649.09
2016,5,19,14,45,752.5,170.5,4.7,18.0,761.5,747.1,587.0
2016,5,19,15,0,605.0,225.0,4.8,18.0,678.0,660.52,520.84
2016,5,19,15,15,606.0,208.0,4.9,17.5,639.5,616.09,489.09
2016,5,19,15,30,607.0,191.0,5.0,17.0,601.0,569.83,454.77
2016,5,19,15,45,552.0,192.5,5.1,16.5,546.0,503.7,403.45
2016,5,19,16,0,497.0,194.0,5.2,16.0,491.0,445.06,356.88
2016,5,19,16,15,501.5,175.0,5.25,15.5,453.0,400.04,320.14
2016,5,19,16,30,506.0,156.0,5.3,15.0,415.0,353.74,281.04
2016,5,19,16,45,446.5,149.5,5.4,14.5,360.0,294.92,231.62
2016,5,19,17,0,387.0,143.0,5.5,14.0,305.0,242.27,187.07
2016,5,19,17,15,350.5,131.5,5.4,13.5,263.5,197.19,148.31
2016,5,19,17,30,314.0,120.0,5.3,13.0,222.0,155.94,113.56
2016,5,19,17,45,284.0,102.0,5.25,13.0,182.0,115.42,80.8
2016,5,19,18,0,254.0,84.0,5.2,13.0,142.0,78.73,54.67
2016,5,19,18,15,208.0,66.0,5.2,12.5,105.5,51.42,40.06
2016,5,19,18,30,162.0,48.0,5.2,12.0,69.0,38.02,27.56
2016,5,19,18,45,81.0,31.5,5.25,12.0,42.0,25.31,14.36
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.14,0.0
2016,5,19,19,15,0.0,7.5,5.3,11.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,123.0,17.0,4.5,9.5,29.0,13.37,0.0
2016,5,20,5,30,246.0,34.0,4.5,10.0,58.0,26.57,16.58
2016,5,20,5,45,352.0,44.5,4.55,10.5,101.0,35.58,25.83
2016,5,20,6,0,458.0,55.0,4.6,11.0,144.0,42.97,32.91
2016,5,20,6,15,525.0,62.5,4.6,11.0,193.0,81.95,47.62
2016,5,20,6,30,592.0,70.0,4.6,11.0,242.0,131.95,81.5
2016,5,20,6,45,642.0,75.0,4.7,11.5,294.5,184.62,124.61
2016,5,20,7,0,692.0,80.0,4.8,12.0,347.0,242.89,175.71
2016,5,20,7,15,724.5,84.5,4.75,12.0,399.0,300.67,228.4
2016,5,20,7,30,757.0,89.0,4.7,12.0,451.0,363.14,284.64
2016,5,20,7,45,781.0,93.0,4.7,12.5,501.5,422.07,336.58
2016,5,20,8,0,805.0,97.0,4.7,13.0,552.0,482.29,388.04
2016,5,20,8,15,823.0,100.0,4.65,13.0,600.0,539.34,436.14
2016,5,20,8,30,841.0,103.0,4.6,13.0,648.0,596.4,482.85
2016,5,20,8,45,852.0,107.0,4.6,13.5,691.5,649.74,524.55
2016,5,20,9,0,863.0,111.0,4.6,14.0,735.0,698.87,561.89
2016,5,20,9,15,874.0,113.5,4.6,14.0,774.0,747.26,598.64
2016,5,20,9,30,885.0,116.0,4.6,14.0,813.0,793.86,631.79
2016,5,20,9,45,895.0,116.5,4.6,14.5,847.0,835.7,659.87
2016,5,20,10,0,905.0,117.0,4.6,15.0,881.0,875.19,685.9
2016,5,20,10,15,911.0,118.5,4.6,15.0,908.0,909.63,709.4
2016,5,20,10,30,917.0,120.0,4.6,15.0,935.0,941.07,730.69
2016,5,20,10,45,918.5,123.0,4.65,15.0,954.5,966.68,748.24
2016,5,20,11,0,920.0,126.0,4.7,15.0,974.0,988.81,763.42
2016,5,20,11,15,922.5,126.5,4.7,15.0,987.0,1005.92,774.75
2016,5,20,11,30,925.0,127.0,4.7,15.0,1000.0,1019.45,783.68
2016,5,20,11,45,924.0,128.5,4.75,15.0,1004.5,1026.9,788.98
2016,5,20,12,0,923.0,130.0,4.8,15.0,1009.0,1030.65,791.87
2016,5,20,12,15,922.5,130.0,4.8,15.0,1006.5,1029.77,791.24
2016,5,20,12,30,922.0,130.0,4.8,15.0,1004.0,1025.2,788.21
2016,5,20,12,45,914.5,133.0,4.85,15.0,992.5,1013.1,780.51
2016,5,20,13,0,907.0,136.0,4.9,15.0,981.0,997.52,770.49
2016,5,20,13,15,902.5,135.0,4.9,15.0,963.5,977.55,757.06
2016,5,20,13,30,898.0,134.0,4.9,15.0,946.0,954.22,741.31
2016,5,20,13,45,890.0,134.0,4.9,15.0,920.5,925.49,721.73
2016,5,20,14,0,882.0,134.0,4.9,15.0,895.0,893.81,700.03
2016,5,20,14,15,873.5,132.5,4.9,15.0,864.0,857.55,674.93
2016,5,20,14,30,865.0,131.0,4.9,15.0,833.0,818.75,647.84
2016,5,20,14,45,853.0,129.0,4.9,15.0,795.5,779.45,620.2
2016,5,20,15,0,841.0,127.0,4.9,15.0,758.0,732.64,585.73
2016,5,20,15,15,827.0,124.5,4.85,14.5,715.5,682.45,548.16
2016,5,20,15,30,813.0,122.0,4.8,14.0,673.0,631.15,508.76
2016,5,20,15,45,795.5,118.0,4.8,14.0,626.5,575.58,464.23
2016,5,20,16,0,778.0,114.0,4.8,14.0,580.0,519.84,418.38
2016,5,20,16,15,754.5,110.0,4.7,13.5,530.5,460.25,368.77
2016,5,20,16,30,731.0,106.0,4.6,13.0,481.0,402.54,319.24
2016,5,20,16,45,700.5,101.0,4.55,13.0,430.0,342.82,266.47
2016,5,20,17,0,670.0,96.0,4.5,13.0,379.0,285.61,215.0
2016,5,20,17,15,628.0,89.5,4.4,12.5,327.5,227.18,163.21
2016,5,20,17,30,586.0,83.0,4.3,12.0,276.0,173.25,116.47
2016,5,20,17,45,523.0,76.0,4.25,12.0,226.0,121.36,75.69
2016,5,20,18,0,460.0,69.0,4.2,12.0,176.0,77.14,47.73
2016,5,20,18,15,373.0,58.0,4.05,11.5,131.0,44.12,33.77
2016,5,20,18,30,286.0,47.0,3.9,11.0,86.0,36.26,26.22
2016,5,20,18,45,168.0,32.0,3.8,11.0,52.5,24.97,14.45
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,13.94,0.0
2016,5,20,19,15,25.0,8.5,3.6,10.5,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,16.0,2.05,10.0,17.0,14.15,0.0
2016,5,21,5,30,16.0,32.0,2.1,10.0,34.0,27.35,17.39
2016,5,21,5,45,36.5,52.0,2.2,10.5,58.5,43.2,32.61
2016,5,21,6,0,57.0,72.0,2.3,11.0,83.0,58.76,47.05
2016,5,21,6,15,72.5,94.0,2.35,11.0,112.5,81.92,62.63
2016,5,21,6,30,88.0,116.0,2.4,11.0,142.0,107.47,83.06
2016,5,21,6,45,103.5,136.0,2.45,11.5,172.0,134.89,105.53
2016,5,21,7,0,119.0,156.0,2.5,12.0,202.0,164.36,129.97
2016,5,21,7,15,213.5,170.5,2.6,12.0,267.5,216.5,171.44
2016,5,21,7,30,308.0,185.0,2.7,12.0,333.0,278.83,222.17
2016,5,21,7,45,163.5,194.5,2.8,12.5,274.0,244.37,196.83
2016,5,21,8,0,19.0,204.0,2.9,13.0,215.0,189.4,152.39
2016,5,21,8,15,92.0,250.0,2.95,13.0,309.0,273.83,221.02
2016,5,21,8,30,165.0,296.0,3.0,13.0,403.0,369.01,296.83
2016,5,21,8,45,87.0,255.0,3.1,13.0,311.5,286.96,230.74
2016,5,21,9,0,9.0,214.0,3.2,13.0,220.0,197.2,157.2
2016,5,21,9,15,8.5,213.0,3.15,13.0,219.0,196.61,156.57
2016,5,21,9,30,8.0,212.0,3.1,13.0,218.0,195.91,155.71
2016,5,21,9,45,13.0,252.5,3.1,13.0,263.5,237.34,188.74
2016,5,21,10,0,18.0,293.0,3.1,13.0,309.0,279.42,221.8
2016,5,21,10,15,86.5,367.5,3.05,13.0,445.0,418.65,331.64
2016,5,21,10,30,155.0,442.0,3.0,13.0,581.0,565.19,442.57
2016,5,21,10,45,135.0,449.5,3.0,13.0,572.5,559.45,436.47
2016,5,21,11,0,115.0,457.0,3.0,13.0,564.0,552.18,430.14
2016,5,21,11,15,113.5,463.5,2.95,13.0,570.0,560.1,435.59
2016,5,21,11,30,112.0,470.0,2.9,13.0,576.0,555.45,431.8
2016,5,21,11,45,185.5,470.5,2.9,13.0,647.5,640.31,496.29
2016,5,21,12,0,259.0,471.0,2.9,13.0,719.0,724.45,558.37
2016,5,21,12,15,249.5,472.0,2.9,13.0,710.0,716.06,551.47
2016,5,21,12,30,240.0,473.0,2.9,13.0,701.0,695.01,536.36
2016,5,21,12,45,168.5,465.0,2.9,13.0,624.5,616.02,477.32
2016,5,21,13,0,97.0,457.0,2.9,13.0,548.0,526.06,409.47
2016,5,21,13,15,247.0,422.0,2.9,13.0,647.0,650.41,506.7
2016,5,21,13,30,397.0,387.0,2.9,13.0,746.0,745.75,579.31
2016,5,21,13,45,448.5,357.5,2.9,13.5,753.0,760.43,589.74
2016,5,21,14,0,500.0,328.0,2.9,14.0,760.0,761.91,591.41
2016,5,21,14,15,484.5,317.0,2.9,14.0,724.0,720.55,561.86
2016,5,21,14,30,469.0,306.0,2.9,14.0,688.0,678.42,531.69
2016,5,21,14,45,486.0,283.5,2.9,14.0,663.5,649.52,511.54
2016,5,21,15,0,503.0,261.0,2.9,14.0,639.0,617.76,488.76
2016,5,21,15,15,620.0,205.5,2.9,14.0,645.0,622.12,494.02
2016,5,21,15,30,737.0,150.0,2.9,14.0,651.0,610.88,486.47
2016,5,21,15,45,609.0,175.5,2.9,14.0,570.5,523.11,417.44
2016,5,21,16,0,481.0,201.0,2.9,14.0,490.0,442.54,353.45
2016,5,21,16,15,577.5,161.0,2.9,14.0,479.0,425.26,338.24
2016,5,21,16,30,674.0,121.0,2.9,14.0,468.0,393.1,308.95
2016,5,21,16,45,651.0,112.5,2.95,14.0,419.5,335.96,259.38
2016,5,21,17,0,628.0,104.0,3.0,14.0,371.0,280.6,210.36
2016,5,21,17,15,586.5,97.0,2.95,13.5,320.5,224.32,161.26
2016,5,21,17,30,545.0,90.0,2.9,13.0,270.0,172.53,116.97
2016,5,21,17,45,492.0,80.5,2.9,13.0,222.0,122.05,77.21
2016,5,21,18,0,439.0,71.0,2.9,13.0,174.0,76.27,47.28
2016,5,21,18,15,358.0,59.5,2.7,12.5,130.0,45.17,34.59
2016,5,21,18,30,277.0,48.0,2.5,12.0,86.0,36.98,26.79
2016,5,21,18,45,172.5,32.5,2.35,11.5,53.0,25.34,14.95
2016,5,21,19,0,68.0,17.0,2.2,11.0,20.0,13.98,0.0
2016,5,21,19,15,34.0,8.5,2.15,10.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,18.5,1.7,10.5,29.0,14.52,0.0
2016,5,22,5,30,215.0,37.0,1.8,11.0,58.0,28.83,18.66
2016,5,22,5,45,309.5,49.5,1.95,11.5,99.5,38.05,27.99
2016,5,22,6,0,404.0,62.0,2.1,12.0,141.0,47.02,36.45
2016,5,22,6,15,202.0,61.5,2.1,12.0,101.0,60.57,39.89
2016,5,22,6,30,0.0,61.0,2.1,12.0,61.0,53.88,40.96
2016,5,22,6,45,0.0,74.0,2.1,12.5,74.0,65.22,50.58
2016,5,22,7,0,0.0,87.0,2.1,13.0,87.0,76.65,60.07
2016,5,22,7,15,6.5,126.5,2.05,13.0,130.0,112.95,90.3
2016,5,22,7,30,13.0,166.0,2.0,13.0,173.0,150.36,121.0
2016,5,22,7,45,6.5,143.0,2.0,13.5,146.5,128.97,102.8
2016,5,22,8,0,0.0,120.0,2.0,14.0,120.0,106.26,83.59
2016,5,22,8,15,0.0,107.0,1.95,14.0,107.0,94.86,73.92
2016,5,22,8,30,0.0,94.0,1.9,14.0,94.0,83.37,64.2
2016,5,22,8,45,0.0,114.0,1.9,14.5,114.0,101.24,78.62
2016,5,22,9,0,0.0,134.0,1.9,15.0,134.0,119.19,92.9
2016,5,22,9,15,6.0,189.0,1.9,15.0,194.0,173.08,136.3
2016,5,22,9,30,12.0,244.0,1.9,15.0,254.0,227.98,179.65
2016,5,22,9,45,23.0,294.0,1.95,15.0,314.0,283.25,222.73
2016,5,22,10,0,34.0,344.0,2.0,15.0,374.0,348.72,272.89
2016,5,22,10,15,50.0,377.5,2.05,15.0,422.5,396.57,309.09
2016,5,22,10,30,66.0,411.0,2.1,15.0,471.0,445.44,345.7
2016,5,22,10,45,267.0,394.0,2.15,15.5,640.5,635.54,489.86
2016,5,22,11,0,468.0,377.0,2.2,16.0,810.0,822.31,623.36
2016,5,22,11,15,352.5,423.5,2.25,16.0,752.5,757.5,573.72
2016,5,22,11,30,237.0,470.0,2.3,16.0,695.0,686.5,521.1
2016,5,22,11,45,240.0,472.5,2.4,16.0,701.0,694.32,527.66
2016,5,22,12,0,243.0,475.0,2.5,16.0,707.0,700.87,532.76
2016,5,22,12,15,245.5,473.5,2.55,16.0,707.5,712.95,541.42
2016,5,22,12,30,248.0,472.0,2.6,16.0,708.0,712.32,541.3
2016,5,22,12,45,279.5,458.0,2.7,16.0,721.5,725.77,552.51
2016,5,22,13,0,311.0,444.0,2.8,16.0,735.0,737.13,562.15
2016,5,22,13,15,258.5,447.0,2.85,16.0,686.0,684.75,523.94
2016,5,22,13,30,206.0,450.0,2.9,16.0,637.0,622.88,478.93
2016,5,22,13,45,269.0,422.5,2.95,16.0,659.5,655.02,504.95
2016,5,22,14,0,332.0,395.0,3.0,16.0,682.0,672.79,519.96
2016,5,22,14,15,419.0,345.0,3.05,15.5,694.5,691.95,537.67
2016,5,22,14,30,506.0,295.0,3.1,15.0,707.0,696.77,544.88
2016,5,22,14,45,420.5,311.0,3.15,15.0,643.0,625.2,490.98
2016,5,22,15,0,335.0,327.0,3.2,15.0,579.0,552.44,435.85
2016,5,22,15,15,297.5,315.0,3.2,15.0,530.0,498.83,395.3
2016,5,22,15,30,260.0,303.0,3.2,15.0,481.0,447.77,356.02
2016,5,22,15,45,245.0,283.0,3.25,15.0,441.5,405.14,323.14
2016,5,22,16,0,230.0,263.0,3.3,15.0,402.0,359.45,287.28
2016,5,22,16,15,247.0,237.0,3.3,14.5,375.0,332.75,266.24
2016,5,22,16,30,264.0,211.0,3.3,14.0,348.0,299.88,239.38
2016,5,22,16,45,218.5,192.5,3.3,14.0,298.0,247.61,196.5
2016,5,22,17,0,173.0,174.0,3.3,14.0,248.0,203.03,159.93
2016,5,22,17,15,157.0,154.0,3.2,13.5,214.5,169.4,131.88
2016,5,22,17,30,141.0,134.0,3.1,13.0,181.0,137.75,105.59
2016,5,22,17,45,128.0,112.0,3.05,13.0,149.0,107.03,80.35
2016,5,22,18,0,115.0,90.0,3.0,13.0,117.0,78.3,58.11
2016,5,22,18,15,91.0,69.5,2.8,12.5,88.0,55.36,43.64
2016,5,22,18,30,67.0,49.0,2.6,12.0,59.0,39.9,29.38
2016,5,22,18,45,33.5,31.5,2.45,11.5,36.5,26.19,15.85
2016,5,22,19,0,0.0,14.0,2.3,11.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.0,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
