Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,51.0,17.5,2.2,10.5,23.0,14.43,0.0
2016,5,23,5,30,102.0,35.0,2.3,11.0,46.0,28.09,18.13
2016,5,23,5,45,149.0,53.0,2.4,11.5,78.0,41.73,31.25
2016,5,23,6,0,196.0,71.0,2.5,12.0,110.0,55.0,43.56
2016,5,23,6,15,227.5,89.5,2.5,12.5,147.5,85.26,60.05
2016,5,23,6,30,259.0,108.0,2.5,13.0,185.0,121.19,86.44
2016,5,23,6,45,288.0,124.0,2.55,13.5,224.5,158.64,116.66
2016,5,23,7,0,317.0,140.0,2.6,14.0,264.0,199.52,151.01
2016,5,23,7,15,502.5,121.0,2.55,14.0,349.0,262.53,200.05
2016,5,23,7,30,688.0,102.0,2.5,14.0,434.0,346.78,268.29
2016,5,23,7,45,710.0,108.0,2.5,14.5,482.5,403.1,316.44
2016,5,23,8,0,732.0,114.0,2.5,15.0,531.0,460.64,364.17
2016,5,23,8,15,751.5,117.5,2.5,15.0,577.5,516.16,409.59
2016,5,23,8,30,771.0,121.0,2.5,15.0,624.0,570.88,453.11
2016,5,23,8,45,782.5,126.0,2.5,15.5,666.0,622.04,491.8
2016,5,23,9,0,794.0,131.0,2.5,16.0,708.0,672.19,528.56
2016,5,23,9,15,806.0,133.5,2.5,16.0,746.0,719.0,562.97
2016,5,23,9,30,818.0,136.0,2.5,16.0,784.0,764.33,595.13
2016,5,23,9,45,836.0,133.0,2.5,16.5,819.0,807.24,623.02
2016,5,23,10,0,854.0,130.0,2.5,17.0,854.0,842.16,644.94
2016,5,23,10,15,860.5,131.5,2.5,17.0,880.0,875.4,666.76
2016,5,23,10,30,867.0,133.0,2.5,17.0,906.0,905.84,686.56
2016,5,23,10,45,870.5,134.5,2.55,17.5,925.5,930.61,701.57
2016,5,23,11,0,874.0,136.0,2.6,18.0,945.0,952.17,714.43
2016,5,23,11,15,876.5,137.0,2.6,18.0,957.5,969.02,725.07
2016,5,23,11,30,879.0,138.0,2.6,18.0,970.0,982.46,733.55
2016,5,23,11,45,880.5,138.0,2.65,18.0,975.5,990.57,739.07
2016,5,23,12,0,882.0,138.0,2.7,18.0,981.0,995.2,742.44
2016,5,23,12,15,881.5,138.0,2.7,17.5,979.0,994.39,743.27
2016,5,23,12,30,881.0,138.0,2.7,17.0,977.0,990.09,741.93
2016,5,23,12,45,861.0,150.0,2.75,17.0,962.5,974.86,732.46
2016,5,23,13,0,841.0,162.0,2.8,17.0,948.0,967.78,728.63
2016,5,23,13,15,836.5,160.5,2.8,17.0,931.0,947.97,715.77
2016,5,23,13,30,832.0,159.0,2.8,17.0,914.0,924.98,700.88
2016,5,23,13,45,832.0,154.0,2.85,17.0,891.5,899.47,684.66
2016,5,23,14,0,832.0,149.0,2.9,17.0,869.0,870.79,666.19
2016,5,23,14,15,823.5,147.0,2.9,17.0,839.0,834.99,642.31
2016,5,23,14,30,815.0,145.0,2.9,17.0,809.0,796.81,616.62
2016,5,23,14,45,810.0,139.0,2.95,17.0,774.5,755.21,588.53
2016,5,23,15,0,805.0,133.0,3.0,17.0,740.0,711.4,557.16
2016,5,23,15,15,791.0,130.0,3.0,17.0,699.0,662.48,520.88
2016,5,23,15,30,777.0,127.0,3.0,17.0,658.0,612.55,482.99
2016,5,23,15,45,764.0,121.5,3.05,17.0,613.5,560.08,442.36
2016,5,23,16,0,751.0,116.0,3.1,17.0,569.0,507.06,400.09
2016,5,23,16,15,728.0,111.5,3.1,16.5,521.0,448.83,353.09
2016,5,23,16,30,705.0,107.0,3.1,16.0,473.0,392.52,306.08
2016,5,23,16,45,679.0,101.0,3.15,16.0,424.0,335.13,256.47
2016,5,23,17,0,653.0,95.0,3.2,16.0,375.0,279.76,207.56
2016,5,23,17,15,613.0,89.0,3.2,15.5,324.5,223.43,158.46
2016,5,23,17,30,573.0,83.0,3.2,15.0,274.0,171.33,113.95
2016,5,23,17,45,521.5,74.5,3.2,14.5,226.0,120.28,73.98
2016,5,23,18,0,470.0,66.0,3.2,14.0,178.0,75.41,45.32
2016,5,23,18,15,391.0,55.5,3.1,13.5,134.0,43.3,32.84
2016,5,23,18,30,312.0,45.0,3.0,13.0,90.0,34.67,24.73
2016,5,23,18,45,156.0,33.5,2.9,13.0,56.0,26.04,15.78
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,18.66,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.0,18.0,2.6,11.0,30.0,14.11,0.0
2016,5,24,5,30,232.0,36.0,2.7,11.0,60.0,28.03,18.14
2016,5,24,5,45,326.0,47.5,2.85,11.5,101.5,36.5,26.65
2016,5,24,6,0,420.0,59.0,3.0,12.0,143.0,46.04,35.59
2016,5,24,6,15,484.0,67.5,3.0,12.0,190.5,82.94,49.82
2016,5,24,6,30,548.0,76.0,3.0,12.0,238.0,130.69,82.02
2016,5,24,6,45,274.0,81.0,3.0,12.5,162.0,120.07,85.29
2016,5,24,7,0,0.0,86.0,3.0,13.0,86.0,75.8,59.29
2016,5,24,7,15,56.0,145.0,3.0,13.0,172.0,144.15,115.2
2016,5,24,7,30,112.0,204.0,3.0,13.0,258.0,221.45,178.07
2016,5,24,7,45,70.5,210.5,3.0,13.5,246.0,216.12,173.93
2016,5,24,8,0,29.0,217.0,3.0,14.0,234.0,207.67,166.72
2016,5,24,8,15,26.5,229.5,3.0,14.0,245.5,217.41,174.28
2016,5,24,8,30,24.0,242.0,3.0,14.0,257.0,229.12,183.28
2016,5,24,8,45,52.0,285.0,3.0,14.5,321.5,291.94,232.92
2016,5,24,9,0,80.0,328.0,3.0,15.0,386.0,354.22,281.06
2016,5,24,9,15,61.0,330.0,2.95,15.0,375.5,347.31,274.61
2016,5,24,9,30,42.0,332.0,2.9,15.0,365.0,338.48,266.85
2016,5,24,9,45,57.0,361.5,2.9,15.5,409.0,380.97,299.01
2016,5,24,10,0,72.0,391.0,2.9,16.0,453.0,424.6,331.37
2016,5,24,10,15,468.0,265.5,2.9,16.0,682.0,675.78,528.42
2016,5,24,10,30,864.0,140.0,2.9,16.0,911.0,908.71,696.1
2016,5,24,10,45,598.0,286.0,2.95,16.5,825.5,842.19,643.38
2016,5,24,11,0,332.0,432.0,3.0,17.0,740.0,738.3,561.85
2016,5,24,11,15,341.0,430.0,3.0,17.0,750.0,751.46,571.95
2016,5,24,11,30,350.0,428.0,3.0,17.0,760.0,763.18,580.2
2016,5,24,11,45,355.5,431.0,3.0,17.0,770.0,774.85,588.26
2016,5,24,12,0,361.0,434.0,3.0,17.0,780.0,784.79,595.13
2016,5,24,12,15,624.5,286.5,3.0,17.0,882.5,907.42,688.26
2016,5,24,12,30,888.0,139.0,3.0,17.0,985.0,996.79,749.9
2016,5,24,12,45,876.5,145.0,3.05,17.0,973.0,984.09,741.16
2016,5,24,13,0,865.0,151.0,3.1,17.0,961.0,968.11,731.22
2016,5,24,13,15,861.0,150.0,3.1,17.0,944.0,949.51,719.17
2016,5,24,13,30,857.0,149.0,3.1,17.0,927.0,927.68,704.98
2016,5,24,13,45,853.0,146.0,3.15,17.0,903.5,900.89,687.73
2016,5,24,14,0,849.0,143.0,3.2,17.0,880.0,878.68,673.64
2016,5,24,14,15,841.0,141.0,3.2,16.5,849.5,842.85,650.82
2016,5,24,14,30,833.0,139.0,3.2,16.0,819.0,804.56,626.08
2016,5,24,14,45,824.0,135.5,3.25,16.0,783.5,761.8,596.93
2016,5,24,15,0,815.0,132.0,3.3,16.0,748.0,717.08,564.72
2016,5,24,15,15,801.0,129.0,3.3,16.0,706.5,667.8,527.91
2016,5,24,15,30,787.0,126.0,3.3,16.0,665.0,617.48,489.45
2016,5,24,15,45,770.5,122.0,3.3,16.0,620.0,564.02,447.61
2016,5,24,16,0,754.0,118.0,3.3,16.0,575.0,510.34,404.43
2016,5,24,16,15,520.0,167.0,3.3,15.5,470.0,400.41,317.43
2016,5,24,16,30,286.0,216.0,3.3,15.0,365.0,312.98,248.42
2016,5,24,16,45,289.5,189.0,3.35,15.0,326.5,271.25,213.52
2016,5,24,17,0,293.0,162.0,3.4,15.0,288.0,229.1,177.3
2016,5,24,17,15,268.0,146.0,3.4,14.5,249.5,189.15,143.62
2016,5,24,17,30,243.0,130.0,3.4,14.0,211.0,152.03,112.69
2016,5,24,17,45,350.0,100.0,3.4,13.5,195.5,120.9,82.25
2016,5,24,18,0,457.0,70.0,3.4,13.0,180.0,78.48,48.4
2016,5,24,18,15,377.5,59.0,3.3,12.5,135.5,44.73,34.27
2016,5,24,18,30,298.0,48.0,3.2,12.0,91.0,36.92,26.85
2016,5,24,18,45,190.5,33.5,3.1,12.0,57.0,26.07,16.03
2016,5,24,19,0,83.0,19.0,3.0,12.0,23.0,15.58,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.0,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,18.0,2.3,11.0,30.5,14.1,0.21
2016,5,25,5,30,232.0,36.0,2.4,11.0,61.0,28.01,18.2
2016,5,25,5,45,321.5,47.5,2.55,11.5,101.5,36.47,26.65
2016,5,25,6,0,411.0,59.0,2.7,12.0,142.0,45.93,35.51
2016,5,25,6,15,474.0,67.5,2.7,12.5,189.5,82.08,49.38
2016,5,25,6,30,537.0,76.0,2.7,13.0,237.0,129.02,80.78
2016,5,25,6,45,268.5,89.5,2.75,13.5,170.0,126.03,90.17
2016,5,25,7,0,0.0,103.0,2.8,14.0,103.0,90.32,71.31
2016,5,25,7,15,0.0,110.5,2.8,14.0,110.5,97.21,76.93
2016,5,25,7,30,0.0,118.0,2.8,14.0,118.0,104.05,82.39
2016,5,25,7,45,0.0,131.0,2.85,14.5,131.0,115.7,91.62
2016,5,25,8,0,0.0,144.0,2.9,15.0,144.0,127.41,100.77
2016,5,25,8,15,0.5,156.5,2.9,15.0,157.0,138.99,109.94
2016,5,25,8,30,1.0,169.0,2.9,15.0,170.0,150.67,119.13
2016,5,25,8,45,3.5,185.0,2.95,15.0,188.0,166.84,131.95
2016,5,25,9,0,6.0,201.0,3.0,15.0,206.0,183.3,144.95
2016,5,25,9,15,11.5,236.5,3.0,15.0,246.0,219.84,173.96
2016,5,25,9,30,17.0,272.0,3.0,15.0,286.0,257.08,203.16
2016,5,25,9,45,25.0,307.5,3.0,15.5,329.0,304.31,239.46
2016,5,25,10,0,33.0,343.0,3.0,16.0,372.0,346.31,271.11
2016,5,25,10,15,81.0,392.0,3.0,16.0,464.0,436.29,340.48
2016,5,25,10,30,129.0,441.0,3.0,16.0,556.0,539.21,417.55
2016,5,25,10,45,183.0,449.5,3.0,16.5,617.0,601.06,462.7
2016,5,25,11,0,237.0,458.0,3.0,17.0,678.0,664.38,508.26
2016,5,25,11,15,339.0,427.5,3.0,17.0,746.5,746.41,568.91
2016,5,25,11,30,441.0,397.0,3.0,17.0,815.0,828.38,628.19
2016,5,25,11,45,678.5,256.0,3.05,17.5,903.5,927.23,702.09
2016,5,25,12,0,916.0,115.0,3.1,18.0,992.0,1004.15,752.48
2016,5,25,12,15,915.5,115.0,3.15,18.0,990.0,1003.39,751.68
2016,5,25,12,30,915.0,115.0,3.2,18.0,988.0,999.0,749.27
2016,5,25,12,45,909.0,117.5,3.25,18.0,977.5,988.16,742.65
2016,5,25,13,0,903.0,120.0,3.3,18.0,967.0,973.84,733.8
2016,5,25,13,15,900.0,119.0,3.35,18.0,950.5,955.56,722.32
2016,5,25,13,30,897.0,118.0,3.4,18.0,934.0,933.88,708.57
2016,5,25,13,45,894.5,115.5,3.5,18.0,911.0,907.9,692.17
2016,5,25,14,0,892.0,113.0,3.6,18.0,888.0,878.71,673.43
2016,5,25,14,15,885.0,111.5,3.65,18.0,858.0,843.7,650.2
2016,5,25,14,30,878.0,110.0,3.7,18.0,828.0,806.05,624.92
2016,5,25,14,45,870.0,107.5,3.75,18.0,793.0,764.23,596.41
2016,5,25,15,0,862.0,105.0,3.8,18.0,758.0,720.24,565.87
2016,5,25,15,15,850.5,103.0,3.85,17.5,717.0,672.46,531.22
2016,5,25,15,30,839.0,101.0,3.9,17.0,676.0,623.28,494.47
2016,5,25,15,45,823.0,98.5,3.95,17.0,631.0,570.99,453.28
2016,5,25,16,0,807.0,96.0,4.0,17.0,586.0,516.57,409.29
2016,5,25,16,15,786.5,93.0,4.0,16.5,538.0,459.45,362.5
2016,5,25,16,30,766.0,90.0,4.0,16.0,490.0,402.99,314.72
2016,5,25,16,45,735.0,87.0,4.05,16.0,439.0,343.8,263.05
2016,5,25,17,0,704.0,84.0,4.1,16.0,388.0,284.82,210.73
2016,5,25,17,15,666.5,79.0,4.1,15.5,337.5,227.18,159.89
2016,5,25,17,30,629.0,74.0,4.1,15.0,287.0,173.37,113.38
2016,5,25,17,45,567.0,69.0,4.1,14.5,236.5,120.92,72.56
2016,5,25,18,0,505.0,64.0,4.1,14.0,186.0,75.83,44.47
2016,5,25,18,15,425.5,55.0,4.0,13.5,141.0,42.77,32.4
2016,5,25,18,30,346.0,46.0,3.9,13.0,96.0,36.84,26.68
2016,5,25,18,45,221.0,33.0,3.8,13.0,60.5,25.7,15.77
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,15.72,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.5,1.9,11.5,30.0,15.25,1.35
2016,5,26,5,30,194.0,39.0,1.9,12.0,60.0,30.27,20.11
2016,5,26,5,45,283.5,52.5,1.95,12.5,101.0,40.19,29.83
2016,5,26,6,0,373.0,66.0,2.0,13.0,142.0,49.81,38.82
2016,5,26,6,15,438.5,75.5,1.9,13.0,189.0,84.94,52.92
2016,5,26,6,30,504.0,85.0,1.8,13.0,236.0,132.63,85.21
2016,5,26,6,45,430.5,110.0,1.75,13.5,256.0,172.31,121.68
2016,5,26,7,0,357.0,135.0,1.7,14.0,276.0,205.04,153.61
2016,5,26,7,15,511.5,123.5,1.6,14.5,356.0,266.11,201.33
2016,5,26,7,30,666.0,112.0,1.5,15.0,436.0,346.28,265.4
2016,5,26,7,45,693.0,116.5,1.4,15.5,485.0,401.96,311.72
2016,5,26,8,0,720.0,121.0,1.3,16.0,534.0,459.43,357.89
2016,5,26,8,15,740.5,125.0,1.25,16.0,580.5,514.49,401.5
2016,5,26,8,30,761.0,129.0,1.2,16.0,627.0,570.29,444.18
2016,5,26,8,45,778.5,131.5,1.15,16.5,670.5,622.24,481.8
2016,5,26,9,0,796.0,134.0,1.1,17.0,714.0,673.72,517.73
2016,5,26,9,15,808.0,136.5,1.05,17.5,752.0,720.53,549.12
2016,5,26,9,30,820.0,139.0,1.0,18.0,790.0,765.84,578.21
2016,5,26,9,45,820.0,147.0,1.0,18.5,820.5,805.27,602.2
2016,5,26,10,0,820.0,155.0,1.0,19.0,851.0,841.89,624.03
2016,5,26,10,15,827.0,156.5,1.0,19.0,877.5,875.28,644.68
2016,5,26,10,30,834.0,158.0,1.0,19.0,904.0,906.0,663.49
2016,5,26,10,45,841.5,158.0,1.05,19.5,924.5,932.86,679.33
2016,5,26,11,0,849.0,158.0,1.1,20.0,945.0,956.74,693.24
2016,5,26,11,15,852.0,158.5,1.15,20.0,958.0,973.73,704.15
2016,5,26,11,30,855.0,159.0,1.2,20.0,971.0,975.85,705.81
2016,5,26,11,45,858.0,158.0,1.3,20.5,977.0,984.33,711.28
2016,5,26,12,0,861.0,157.0,1.4,21.0,983.0,989.46,714.56
2016,5,26,12,15,861.0,157.0,1.55,21.0,981.0,989.23,716.64
2016,5,26,12,30,861.0,157.0,1.7,21.0,979.0,985.6,716.56
2016,5,26,12,45,870.0,149.0,1.85,21.0,972.5,979.81,715.08
2016,5,26,13,0,879.0,141.0,2.0,21.0,966.0,970.32,711.15
2016,5,26,13,15,875.5,140.0,2.15,21.0,949.5,952.04,701.43
2016,5,26,13,30,872.0,139.0,2.3,21.0,933.0,930.48,689.46
2016,5,26,13,45,865.5,138.5,2.45,21.0,909.0,903.56,673.73
2016,5,26,14,0,859.0,138.0,2.6,21.0,885.0,873.72,655.81
2016,5,26,14,15,851.0,136.0,2.7,21.0,855.0,838.49,633.57
2016,5,26,14,30,843.0,134.0,2.8,21.0,825.0,806.48,613.32
2016,5,26,14,45,832.5,132.0,2.9,21.0,789.0,763.84,585.3
2016,5,26,15,0,822.0,130.0,3.0,21.0,753.0,719.32,554.39
2016,5,26,15,15,809.0,127.5,3.05,20.5,712.5,671.03,520.34
2016,5,26,15,30,796.0,125.0,3.1,20.0,672.0,621.59,484.4
2016,5,26,15,45,779.5,121.0,3.2,19.5,627.0,567.83,444.22
2016,5,26,16,0,763.0,117.0,3.3,19.0,582.0,513.82,402.41
2016,5,26,16,15,741.0,113.0,3.35,18.5,534.0,456.03,356.14
2016,5,26,16,30,719.0,109.0,3.4,18.0,486.0,400.04,309.73
2016,5,26,16,45,690.0,104.0,3.45,18.0,436.0,341.86,259.82
2016,5,26,17,0,661.0,99.0,3.5,18.0,386.0,286.0,210.91
2016,5,26,17,15,621.5,93.0,3.45,17.5,335.5,229.39,161.89
2016,5,26,17,30,582.0,87.0,3.4,17.0,285.0,176.94,117.36
2016,5,26,17,45,526.5,79.0,3.4,16.5,236.0,125.37,77.38
2016,5,26,18,0,471.0,71.0,3.4,16.0,187.0,80.48,48.89
2016,5,26,18,15,391.0,60.5,3.3,15.0,141.5,45.84,34.91
2016,5,26,18,30,311.0,50.0,3.2,14.0,96.0,38.43,28.0
2016,5,26,18,45,199.0,35.5,3.1,13.5,61.0,27.6,17.44
2016,5,26,19,0,87.0,21.0,3.0,13.0,26.0,17.14,0.0
2016,5,26,19,15,43.5,10.5,2.95,12.5,13.0,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.5,1.0,11.5,31.0,15.25,1.92
2016,5,27,5,30,207.0,39.0,1.0,12.0,62.0,30.28,20.21
2016,5,27,5,45,302.5,51.5,1.05,12.5,103.5,39.45,29.23
2016,5,27,6,0,398.0,64.0,1.1,13.0,145.0,48.37,37.58
2016,5,27,6,15,462.5,73.0,1.15,13.5,192.5,85.65,52.7
2016,5,27,6,30,527.0,82.0,1.2,14.0,240.0,132.38,83.57
2016,5,27,6,45,577.5,88.0,1.25,14.5,291.0,181.68,122.48
2016,5,27,7,0,628.0,94.0,1.3,15.0,342.0,236.71,168.85
2016,5,27,7,15,661.5,99.5,1.3,15.5,392.5,291.62,216.41
2016,5,27,7,30,695.0,105.0,1.3,16.0,443.0,349.64,265.88
2016,5,27,7,45,725.0,107.5,1.3,17.0,493.5,406.2,312.53
2016,5,27,8,0,755.0,110.0,1.3,18.0,544.0,466.03,359.98
2016,5,27,8,15,774.5,113.5,1.25,18.5,591.0,521.39,402.83
2016,5,27,8,30,794.0,117.0,1.2,19.0,638.0,577.04,444.24
2016,5,27,8,45,812.5,118.5,1.2,19.5,682.0,630.1,482.67
2016,5,27,9,0,831.0,120.0,1.2,20.0,726.0,682.71,519.51
2016,5,27,9,15,842.0,122.0,1.15,20.5,764.0,729.71,550.76
2016,5,27,9,30,853.0,124.0,1.1,21.0,802.0,770.45,575.9
2016,5,27,9,45,869.5,121.0,1.05,21.5,837.0,812.74,600.95
2016,5,27,10,0,886.0,118.0,1.0,22.0,872.0,853.2,624.22
2016,5,27,10,15,892.5,119.5,0.95,22.5,898.5,887.34,642.94
2016,5,27,10,30,899.0,121.0,0.9,23.0,925.0,918.6,659.56
2016,5,27,10,45,905.0,120.5,0.9,23.5,946.0,944.46,673.47
2016,5,27,11,0,911.0,120.0,0.9,24.0,967.0,967.11,685.37
2016,5,27,11,15,914.0,120.5,0.95,24.0,979.5,984.56,696.37
2016,5,27,11,30,917.0,121.0,1.0,24.0,992.0,998.51,705.35
2016,5,27,11,45,919.0,121.0,1.1,24.5,998.0,1007.46,710.96
2016,5,27,12,0,921.0,121.0,1.2,25.0,1004.0,1012.8,714.43
2016,5,27,12,15,920.5,121.0,1.35,25.0,1002.0,1012.1,716.49
2016,5,27,12,30,920.0,121.0,1.5,25.0,1000.0,1007.76,716.3
2016,5,27,12,45,912.5,124.5,1.65,25.0,989.0,996.47,711.7
2016,5,27,13,0,905.0,128.0,1.8,25.0,978.0,981.73,704.86
2016,5,27,13,15,901.5,127.0,1.9,25.0,961.5,963.07,694.81
2016,5,27,13,30,898.0,126.0,2.0,25.0,945.0,941.03,682.52
2016,5,27,13,45,891.0,126.0,2.15,25.0,920.5,913.59,667.1
2016,5,27,14,0,884.0,126.0,2.3,25.0,896.0,883.17,649.47
2016,5,27,14,15,876.5,124.5,2.35,24.5,866.0,848.12,628.87
2016,5,27,14,30,869.0,123.0,2.4,24.0,836.0,810.48,606.22
2016,5,27,14,45,857.0,122.0,2.5,24.0,799.5,767.54,578.74
2016,5,27,15,0,845.0,121.0,2.6,24.0,763.0,726.48,551.34
2016,5,27,15,15,832.0,118.5,2.6,23.5,722.0,677.31,517.13
2016,5,27,15,30,819.0,116.0,2.6,23.0,681.0,626.93,481.05
2016,5,27,15,45,798.0,115.0,2.65,23.0,634.5,572.49,440.11
2016,5,27,16,0,777.0,114.0,2.7,23.0,588.0,518.16,398.03
2016,5,27,16,15,755.0,110.0,2.7,22.5,539.5,460.97,353.12
2016,5,27,16,30,733.0,106.0,2.7,22.0,491.0,403.0,306.14
2016,5,27,16,45,699.0,102.5,2.75,22.0,440.0,343.74,256.47
2016,5,27,17,0,665.0,99.0,2.8,22.0,389.0,287.32,208.17
2016,5,27,17,15,625.5,93.0,2.75,21.0,338.0,230.51,160.22
2016,5,27,17,30,586.0,87.0,2.7,20.0,287.0,177.85,116.43
2016,5,27,17,45,527.5,79.5,2.65,19.5,237.5,126.16,76.97
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,81.5,49.06
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,46.55,35.12
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,39.17,28.31
2016,5,27,18,45,204.0,36.5,2.35,16.5,62.5,28.37,17.94
2016,5,27,19,0,95.0,22.0,2.3,16.0,27.0,17.93,0.72
2016,5,27,19,15,47.5,11.0,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.48,1.92
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.77,18.78
2016,5,28,5,45,336.0,48.5,1.55,15.0,106.0,37.22,26.97
2016,5,28,6,0,424.0,60.0,1.6,16.0,148.0,46.67,35.62
2016,5,28,6,15,486.5,69.0,1.65,16.0,195.5,83.21,49.45
2016,5,28,6,30,549.0,78.0,1.7,16.0,243.0,131.1,81.0
2016,5,28,6,45,593.5,84.5,1.75,16.5,293.5,181.02,120.5
2016,5,28,7,0,638.0,91.0,1.8,17.0,344.0,235.91,166.9
2016,5,28,7,15,671.0,96.5,1.75,17.5,394.5,291.17,214.69
2016,5,28,7,30,704.0,102.0,1.7,18.0,445.0,349.46,264.32
2016,5,28,7,45,729.0,106.5,1.65,18.5,494.5,406.23,311.66
2016,5,28,8,0,754.0,111.0,1.6,19.0,544.0,465.76,359.47
2016,5,28,8,15,773.5,114.5,1.55,19.5,591.0,521.03,402.43
2016,5,28,8,30,793.0,118.0,1.5,20.0,638.0,576.58,444.0
2016,5,28,8,45,807.5,121.0,1.45,21.0,681.5,628.52,480.52
2016,5,28,9,0,822.0,124.0,1.4,22.0,725.0,679.66,514.98
2016,5,28,9,15,834.0,126.5,1.3,22.5,763.5,727.47,546.36
2016,5,28,9,30,846.0,129.0,1.2,23.0,802.0,773.71,574.86
2016,5,28,9,45,853.5,131.5,1.2,23.5,835.0,809.01,595.75
2016,5,28,10,0,861.0,134.0,1.2,24.0,868.0,846.73,618.05
2016,5,28,10,15,868.0,136.0,1.2,24.0,894.5,881.0,639.01
2016,5,28,10,30,875.0,138.0,1.2,24.0,921.0,912.49,658.07
2016,5,28,10,45,879.5,139.0,1.2,24.5,941.0,937.85,671.86
2016,5,28,11,0,884.0,140.0,1.2,25.0,961.0,960.04,683.64
2016,5,28,11,15,692.5,265.0,1.25,25.0,914.0,931.49,665.13
2016,5,28,11,30,501.0,390.0,1.3,25.0,867.0,876.54,625.31
2016,5,28,11,45,696.5,266.0,1.4,25.0,932.5,951.23,680.58
2016,5,28,12,0,892.0,142.0,1.5,25.0,998.0,1003.69,714.36
2016,5,28,12,15,891.5,142.0,1.6,25.0,996.5,1003.03,714.79
2016,5,28,12,30,891.0,142.0,1.7,25.0,995.0,998.86,713.7
2016,5,28,12,45,879.0,148.5,1.8,25.0,982.5,986.26,707.35
2016,5,28,13,0,867.0,155.0,1.9,25.0,970.0,970.4,698.98
2016,5,28,13,15,863.0,154.0,1.95,25.0,953.5,951.98,688.37
2016,5,28,13,30,859.0,153.0,2.0,25.0,937.0,930.34,675.69
2016,5,28,13,45,854.0,151.0,2.1,25.0,913.0,912.46,665.94
2016,5,28,14,0,849.0,149.0,2.2,25.0,889.0,882.15,647.89
2016,5,28,14,15,841.0,147.0,2.25,24.5,859.0,846.55,626.98
2016,5,28,14,30,833.0,145.0,2.3,24.0,829.0,808.49,604.11
2016,5,28,14,45,823.5,142.0,2.35,24.0,793.0,766.07,576.72
2016,5,28,15,0,814.0,139.0,2.4,24.0,757.0,721.74,546.18
2016,5,28,15,15,800.0,136.0,2.4,23.5,716.0,672.73,512.27
2016,5,28,15,30,786.0,133.0,2.4,23.0,675.0,622.68,476.61
2016,5,28,15,45,769.0,128.5,2.45,23.0,630.0,568.73,436.33
2016,5,28,16,0,752.0,124.0,2.5,23.0,585.0,513.8,394.11
2016,5,28,16,15,729.5,120.0,2.5,22.5,536.5,457.28,349.93
2016,5,28,16,30,707.0,116.0,2.5,22.0,488.0,401.74,305.04
2016,5,28,16,45,678.5,110.0,2.5,21.5,438.0,343.53,256.84
2016,5,28,17,0,650.0,104.0,2.5,21.0,388.0,287.6,209.37
2016,5,28,17,15,610.0,97.5,2.4,20.5,337.5,231.11,161.4
2016,5,28,17,30,570.0,91.0,2.3,20.0,287.0,178.84,117.81
2016,5,28,17,45,516.5,82.5,2.25,19.5,238.0,127.8,78.73
2016,5,28,18,0,463.0,74.0,2.2,19.0,189.0,83.21,50.53
2016,5,28,18,15,385.5,63.0,2.1,18.0,144.0,47.62,36.07
2016,5,28,18,30,308.0,52.0,2.0,17.0,99.0,39.9,28.97
2016,5,28,18,45,203.0,37.0,1.9,16.5,63.5,28.73,18.34
2016,5,28,19,0,98.0,22.0,1.8,16.0,28.0,17.26,1.64
2016,5,28,19,15,49.0,11.0,1.8,15.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,7.28,0.0
2016,5,29,5,15,131.5,23.5,1.65,12.5,37.0,18.44,4.51
2016,5,29,5,30,243.0,39.0,1.6,13.0,66.0,30.31,20.22
2016,5,29,5,45,336.0,50.5,1.55,13.5,108.0,38.74,28.49
2016,5,29,6,0,429.0,62.0,1.5,14.0,150.0,48.41,37.47
2016,5,29,6,15,492.5,70.5,1.4,14.5,198.5,84.54,50.77
2016,5,29,6,30,556.0,79.0,1.3,15.0,247.0,132.41,82.06
2016,5,29,6,45,601.0,85.5,1.25,15.5,297.5,182.78,121.85
2016,5,29,7,0,646.0,92.0,1.2,16.0,348.0,238.19,168.52
2016,5,29,7,15,679.0,97.0,1.15,16.5,399.0,293.42,216.12
2016,5,29,7,30,712.0,102.0,1.1,17.0,450.0,351.65,265.44
2016,5,29,7,45,737.0,106.5,1.05,17.5,500.0,408.82,312.71
2016,5,29,8,0,762.0,111.0,1.0,18.0,550.0,468.76,360.31
2016,5,29,8,15,781.0,114.5,1.0,18.5,597.0,524.14,403.1
2016,5,29,8,30,800.0,118.0,1.0,19.0,644.0,579.75,444.5
2016,5,29,8,45,815.0,121.0,1.0,19.5,687.0,632.3,482.26
2016,5,29,9,0,830.0,124.0,1.0,20.0,730.0,684.09,518.21
2016,5,29,9,15,841.0,126.5,1.05,20.0,768.5,731.5,551.64
2016,5,29,9,30,852.0,129.0,1.1,20.0,807.0,777.25,582.63
2016,5,29,9,45,859.5,131.5,1.15,20.5,839.5,812.78,604.47
2016,5,29,10,0,867.0,134.0,1.2,21.0,872.0,850.7,627.78
2016,5,29,10,15,873.5,135.5,1.25,21.0,899.0,884.25,649.19
2016,5,29,10,30,880.0,137.0,1.3,21.0,926.0,914.98,668.74
2016,5,29,10,45,882.0,139.5,1.4,21.5,945.0,939.6,683.77
2016,5,29,11,0,884.0,142.0,1.5,22.0,964.0,960.92,696.72
2016,5,29,11,15,886.5,142.5,1.55,22.0,976.5,977.49,707.33
2016,5,29,11,30,889.0,143.0,1.6,22.0,989.0,990.64,715.9
2016,5,29,11,45,888.5,144.0,1.7,22.5,994.0,997.93,720.18
2016,5,29,12,0,888.0,145.0,1.8,23.0,999.0,1001.72,722.35
2016,5,29,12,15,887.5,145.0,1.85,23.0,997.0,1001.09,722.57
2016,5,29,12,30,887.0,145.0,1.9,23.0,995.0,996.98,720.71
2016,5,29,12,45,877.0,150.0,1.95,23.0,983.0,984.96,713.92
2016,5,29,13,0,867.0,155.0,2.0,23.0,971.0,969.67,705.14
2016,5,29,13,15,863.0,154.0,2.05,23.0,954.0,951.31,694.41
2016,5,29,13,30,859.0,153.0,2.1,23.0,937.0,929.73,681.59
2016,5,29,13,45,856.0,149.5,2.15,23.0,914.0,912.17,671.42
2016,5,29,14,0,853.0,146.0,2.2,23.0,891.0,882.1,652.88
2016,5,29,14,15,845.0,144.0,2.25,22.5,861.0,846.45,631.76
2016,5,29,14,30,837.0,142.0,2.3,22.0,831.0,808.33,608.65
2016,5,29,14,45,829.5,138.0,2.35,22.0,795.5,766.37,581.38
2016,5,29,15,0,822.0,134.0,2.4,22.0,760.0,722.33,550.97
2016,5,29,15,15,808.5,131.5,2.4,22.0,719.0,673.88,516.17
2016,5,29,15,30,795.0,129.0,2.4,22.0,678.0,624.32,479.71
2016,5,29,15,45,646.5,164.0,2.45,22.0,591.0,532.1,410.21
2016,5,29,16,0,498.0,199.0,2.5,22.0,504.0,448.22,346.06
2016,5,29,16,15,441.5,196.0,2.5,21.5,450.5,389.6,301.02
2016,5,29,16,30,385.0,193.0,2.5,21.0,397.0,336.06,259.01
2016,5,29,16,45,525.0,146.5,2.55,20.5,394.5,319.6,242.2
2016,5,29,17,0,665.0,100.0,2.6,20.0,392.0,288.6,210.75
2016,5,29,17,15,625.5,94.0,2.6,19.5,341.5,231.86,162.2
2016,5,29,17,30,586.0,88.0,2.6,19.0,291.0,179.25,118.02
2016,5,29,17,45,532.5,80.0,2.65,18.5,241.5,127.7,78.29
2016,5,29,18,0,479.0,72.0,2.7,18.0,192.0,82.55,49.61
2016,5,29,18,15,400.5,62.0,2.6,17.0,147.0,46.89,35.59
2016,5,29,18,30,322.0,52.0,2.5,16.0,102.0,39.9,29.12
2016,5,29,18,45,213.0,37.5,2.45,15.5,65.5,29.12,18.83
2016,5,29,19,0,104.0,23.0,2.4,15.0,29.0,18.04,3.03
2016,5,29,19,15,52.0,11.5,2.4,14.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,18.45,4.95
2016,5,30,5,30,267.0,38.0,0.8,13.0,68.0,29.56,19.65
2016,5,30,5,45,361.5,48.0,0.8,13.5,110.5,38.09,27.98
2016,5,30,6,0,456.0,58.0,0.8,14.0,153.0,44.93,34.42
2016,5,30,6,15,273.0,88.5,0.75,14.5,149.5,86.12,59.11
2016,5,30,6,30,90.0,119.0,0.7,15.0,146.0,109.23,83.0
2016,5,30,6,45,102.5,140.0,0.7,15.5,176.5,136.77,105.03
2016,5,30,7,0,115.0,161.0,0.7,16.0,207.0,166.03,128.64
2016,5,30,7,15,426.0,127.0,0.7,16.5,330.5,241.71,181.42
2016,5,30,7,30,737.0,93.0,0.7,17.0,454.0,353.58,265.53
2016,5,30,7,45,762.5,96.0,0.75,17.5,504.0,410.46,312.32
2016,5,30,8,0,788.0,99.0,0.8,18.0,554.0,468.82,359.14
2016,5,30,8,15,806.0,102.5,0.8,18.5,601.0,524.92,402.35
2016,5,30,8,30,824.0,106.0,0.8,19.0,648.0,581.08,443.97
2016,5,30,8,45,838.0,108.5,0.85,19.5,691.0,633.57,482.0
2016,5,30,9,0,852.0,111.0,0.9,20.0,734.0,682.49,516.47
2016,5,30,9,15,862.5,113.0,0.95,20.5,772.0,729.2,548.42
2016,5,30,9,30,873.0,115.0,1.0,21.0,810.0,774.14,577.08
2016,5,30,9,45,883.0,115.5,1.1,21.5,843.5,815.26,603.19
2016,5,30,10,0,893.0,116.0,1.2,22.0,877.0,854.11,627.57
2016,5,30,10,15,898.5,117.5,1.25,22.0,903.5,887.59,648.82
2016,5,30,10,30,904.0,119.0,1.3,22.0,930.0,918.12,668.15
2016,5,30,10,45,907.5,120.0,1.4,22.5,949.5,943.28,683.44
2016,5,30,11,0,911.0,121.0,1.5,23.0,969.0,965.12,696.65
2016,5,30,11,15,913.5,121.5,1.55,23.0,982.0,982.15,707.49
2016,5,30,11,30,916.0,122.0,1.6,23.0,995.0,995.66,716.24
2016,5,30,11,45,916.5,122.5,1.7,23.5,1000.0,1003.71,720.97
2016,5,30,12,0,917.0,123.0,1.8,24.0,1005.0,1008.16,723.54
2016,5,30,12,15,916.5,123.0,1.85,24.0,1003.0,1007.56,723.78
2016,5,30,12,30,916.0,123.0,1.9,24.0,1001.0,1003.37,721.88
2016,5,30,12,45,910.0,125.5,1.95,24.0,990.0,992.72,716.0
2016,5,30,13,0,904.0,128.0,2.0,24.0,979.0,978.62,708.03
2016,5,30,13,15,900.5,127.0,2.05,24.0,962.0,960.14,697.3
2016,5,30,13,30,897.0,126.0,2.1,24.0,945.0,938.29,684.41
2016,5,30,13,45,891.5,124.5,2.2,24.0,921.5,910.95,668.39
2016,5,30,14,0,886.0,123.0,2.3,24.0,898.0,880.56,650.19
2016,5,30,14,15,878.5,121.5,2.35,24.0,868.0,845.65,628.34
2016,5,30,14,30,871.0,120.0,2.4,24.0,838.0,808.13,604.53
2016,5,30,14,45,862.5,117.5,2.5,24.0,802.0,766.53,577.94
2016,5,30,15,0,854.0,115.0,2.6,24.0,766.0,722.81,548.95
2016,5,30,15,15,841.5,112.5,2.6,23.5,725.0,677.2,517.15
2016,5,30,15,30,829.0,110.0,2.6,23.0,684.0,626.94,481.11
2016,5,30,15,45,814.0,106.5,2.65,23.0,639.0,573.26,440.76
2016,5,30,16,0,799.0,103.0,2.7,23.0,594.0,519.11,398.78
2016,5,30,16,15,778.5,99.5,2.65,22.5,546.0,462.18,353.86
2016,5,30,16,30,758.0,96.0,2.6,22.0,498.0,405.92,307.96
2016,5,30,16,45,671.5,101.0,2.6,21.5,431.0,333.14,249.12
2016,5,30,17,0,585.0,106.0,2.6,21.0,364.0,270.65,197.94
2016,5,30,17,15,538.0,103.5,2.5,20.5,317.5,219.96,155.19
2016,5,30,17,30,491.0,101.0,2.4,20.0,271.0,172.22,115.84
2016,5,30,17,45,451.5,89.0,2.35,19.5,226.0,124.65,78.87
2016,5,30,18,0,412.0,77.0,2.3,19.0,181.0,81.77,50.62
2016,5,30,18,15,354.0,64.0,2.15,18.0,139.0,48.18,36.59
2016,5,30,18,30,296.0,51.0,2.0,17.0,97.0,39.02,28.27
2016,5,30,18,45,203.0,37.0,1.95,16.5,63.0,28.67,18.46
2016,5,30,19,0,110.0,23.0,1.9,16.0,29.0,18.03,3.84
2016,5,30,19,15,55.0,11.5,1.9,15.5,14.5,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,12.0,10.0,8.19,0.0
2016,5,31,5,15,154.5,23.5,1.55,12.5,39.5,18.45,5.29
2016,5,31,5,30,277.0,38.0,1.5,13.0,69.0,29.57,19.66
2016,5,31,5,45,368.5,48.0,1.5,13.5,111.5,38.07,27.94
2016,5,31,6,0,460.0,58.0,1.5,14.0,154.0,44.9,34.37
2016,5,31,6,15,522.5,65.5,1.45,14.5,202.5,81.17,47.19
2016,5,31,6,30,585.0,73.0,1.4,15.0,251.0,129.73,78.62
2016,5,31,6,45,629.5,79.0,1.35,15.5,302.5,181.15,119.29
2016,5,31,7,0,674.0,85.0,1.3,16.0,354.0,237.5,166.94
2016,5,31,7,15,706.5,89.5,1.3,16.5,405.0,293.56,215.59
2016,5,31,7,30,739.0,94.0,1.3,17.0,456.0,354.54,267.53
2016,5,31,7,45,764.0,97.5,1.3,18.0,506.0,411.76,314.78
2016,5,31,8,0,789.0,101.0,1.3,19.0,556.0,470.41,361.38
2016,5,31,8,15,807.5,104.0,1.25,19.5,603.5,526.31,404.62
2016,5,31,8,30,826.0,107.0,1.2,20.0,651.0,582.33,446.23
2016,5,31,8,45,841.0,109.5,1.2,20.5,695.0,635.5,484.61
2016,5,31,9,0,856.0,112.0,1.2,21.0,739.0,685.2,519.34
2016,5,31,9,15,867.0,114.0,1.2,21.5,778.0,732.42,551.23
2016,5,31,9,30,878.0,116.0,1.2,22.0,817.0,777.9,579.79
2016,5,31,9,45,889.0,116.5,1.25,22.5,850.5,819.99,605.86
2016,5,31,10,0,900.0,117.0,1.3,23.0,884.0,859.85,630.17
2016,5,31,10,15,906.0,118.5,1.35,23.0,911.5,893.97,651.75
2016,5,31,10,30,912.0,120.0,1.4,23.0,939.0,925.15,671.42
2016,5,31,10,45,916.5,121.0,1.45,23.5,959.5,951.4,686.6
2016,5,31,11,0,921.0,122.0,1.5,24.0,980.0,974.36,699.69
2016,5,31,11,15,924.0,122.5,1.55,24.0,993.5,992.02,710.86
2016,5,31,11,30,927.0,123.0,1.6,24.0,1007.0,1006.16,719.93
2016,5,31,11,45,928.5,123.5,1.65,24.5,1012.5,1015.28,724.58
2016,5,31,12,0,930.0,124.0,1.7,25.0,1018.0,1020.77,727.1
2016,5,31,12,15,930.0,124.0,1.75,25.0,1016.5,1020.69,727.69
2016,5,31,12,30,930.0,124.0,1.8,25.0,1015.0,1016.96,726.15
2016,5,31,12,45,932.5,120.5,1.9,25.5,1007.0,1008.62,721.06
2016,5,31,13,0,935.0,117.0,2.0,26.0,999.0,996.55,713.69
2016,5,31,13,15,932.0,116.0,2.05,26.0,982.5,978.07,703.11
2016,5,31,13,30,929.0,115.0,2.1,26.0,966.0,956.1,690.34
2016,5,31,13,45,924.0,114.5,2.2,26.0,942.0,929.45,675.02
2016,5,31,14,0,919.0,114.0,2.3,26.0,918.0,899.62,657.47
2016,5,31,14,15,912.5,112.5,2.3,25.5,888.0,864.58,636.7
2016,5,31,14,30,906.0,111.0,2.3,25.0,858.0,826.77,613.84
2016,5,31,14,45,897.0,109.5,2.35,25.0,822.0,784.51,586.86
2016,5,31,15,0,888.0,108.0,2.4,25.0,786.0,740.07,557.86
2016,5,31,15,15,876.5,105.5,2.4,24.5,744.5,691.08,524.14
2016,5,31,15,30,865.0,103.0,2.4,24.0,703.0,640.61,488.32
2016,5,31,15,45,849.5,100.5,2.45,24.0,657.5,587.67,448.8
2016,5,31,16,0,834.0,98.0,2.5,24.0,612.0,532.52,406.41
2016,5,31,16,15,814.5,95.0,2.45,23.5,563.0,474.78,361.16
2016,5,31,16,30,795.0,92.0,2.4,23.0,514.0,417.52,314.71
2016,5,31,16,45,768.5,88.0,2.4,22.5,463.0,357.62,264.96
2016,5,31,17,0,742.0,84.0,2.4,22.0,412.0,299.6,215.45
2016,5,31,17,15,706.0,79.0,2.3,21.5,360.0,238.02,162.89
2016,5,31,17,30,670.0,74.0,2.2,21.0,308.0,182.31,115.96
2016,5,31,17,45,619.0,68.0,2.15,20.5,257.5,127.85,73.98
2016,5,31,18,0,568.0,62.0,2.1,20.0,207.0,79.32,43.6
2016,5,31,18,15,492.0,54.0,2.05,19.0,159.5,41.62,30.74
2016,5,31,18,30,416.0,46.0,2.0,18.0,112.0,36.46,25.96
2016,5,31,18,45,298.0,34.5,1.95,17.5,73.5,27.82,17.72
2016,5,31,19,0,180.0,23.0,1.9,17.0,35.0,18.09,4.56
2016,5,31,19,15,90.0,11.5,1.95,16.5,17.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,9.1,0.0
2016,6,1,5,15,176.5,24.0,2.35,12.5,42.0,18.87,5.83
2016,6,1,5,30,309.0,38.0,2.4,13.0,73.0,31.02,20.9
2016,6,1,5,45,398.0,48.5,2.5,13.5,117.0,38.57,28.36
2016,6,1,6,0,487.0,59.0,2.6,14.0,161.0,45.84,35.19
2016,6,1,6,15,549.5,66.5,2.55,14.5,210.5,83.16,48.15
2016,6,1,6,30,612.0,74.0,2.5,15.0,260.0,133.29,80.57
2016,6,1,6,45,481.5,106.0,2.5,15.5,269.0,175.8,121.49
2016,6,1,7,0,351.0,138.0,2.5,16.0,278.0,203.89,151.81
2016,6,1,7,15,557.5,116.0,2.5,16.0,373.5,272.57,204.47
2016,6,1,7,30,764.0,94.0,2.5,16.0,469.0,362.72,276.54
2016,6,1,7,45,789.0,97.5,2.5,16.5,520.0,421.3,326.4
2016,6,1,8,0,814.0,101.0,2.5,17.0,571.0,481.27,375.91
2016,6,1,8,15,832.0,104.0,2.45,17.5,619.0,538.21,421.34
2016,6,1,8,30,850.0,107.0,2.4,18.0,667.0,595.15,465.13
2016,6,1,8,45,865.0,109.0,2.4,18.5,711.5,648.97,505.32
2016,6,1,9,0,880.0,111.0,2.4,19.0,756.0,699.32,541.81
2016,6,1,9,15,890.5,113.0,2.35,19.0,795.0,747.2,576.17
2016,6,1,9,30,901.0,115.0,2.3,19.0,834.0,793.24,606.97
2016,6,1,9,45,912.0,115.0,2.3,19.5,868.5,835.69,633.75
2016,6,1,10,0,923.0,115.0,2.3,20.0,903.0,875.85,658.59
2016,6,1,10,15,929.0,116.5,2.3,20.0,930.5,910.67,680.83
2016,6,1,10,30,935.0,118.0,2.3,20.0,958.0,942.48,700.96
2016,6,1,10,45,938.5,119.5,2.3,20.5,978.5,968.86,716.06
2016,6,1,11,0,942.0,121.0,2.3,21.0,999.0,991.82,728.89
2016,6,1,11,15,944.5,121.5,2.3,21.0,1012.0,1009.38,739.62
2016,6,1,11,30,947.0,122.0,2.3,21.0,1025.0,1023.31,748.11
2016,6,1,11,45,946.5,123.5,2.3,21.5,1030.5,1031.65,751.67
2016,6,1,12,0,946.0,125.0,2.3,22.0,1036.0,1036.27,752.99
2016,6,1,12,15,758.5,242.5,2.3,22.0,971.5,987.87,721.73
2016,6,1,12,30,571.0,360.0,2.3,22.0,907.0,916.92,671.19
2016,6,1,12,45,745.0,249.5,2.35,22.0,956.5,971.87,713.38
2016,6,1,13,0,919.0,139.0,2.4,22.0,1006.0,1001.7,733.08
2016,6,1,13,15,915.5,138.0,2.4,22.0,989.0,983.11,721.12
2016,6,1,13,30,912.0,137.0,2.4,22.0,972.0,961.1,707.45
2016,6,1,13,45,707.0,236.5,2.45,22.0,873.5,868.74,646.68
2016,6,1,14,0,502.0,336.0,2.5,22.0,775.0,765.21,572.38
2016,6,1,14,15,522.5,313.0,2.45,21.5,756.5,742.69,559.45
2016,6,1,14,30,543.0,290.0,2.4,21.0,738.0,716.98,543.37
2016,6,1,14,45,572.0,261.5,2.4,21.0,715.5,689.21,525.01
2016,6,1,15,0,601.0,233.0,2.4,21.0,693.0,660.05,505.16
2016,6,1,15,15,718.5,178.0,2.4,20.5,698.5,658.83,507.02
2016,6,1,15,30,836.0,123.0,2.4,20.0,704.0,643.79,497.76
2016,6,1,15,45,820.5,119.0,2.4,20.0,658.0,589.05,456.08
