Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,805.0,115.0,2.4,20.0,612.0,533.85,413.09
2016,6,1,16,15,783.5,111.0,2.35,19.5,562.5,475.68,367.1
2016,6,1,16,30,762.0,107.0,2.3,19.0,513.0,416.56,318.88
2016,6,1,16,45,735.5,101.5,2.3,19.0,462.0,356.69,268.24
2016,6,1,17,0,709.0,96.0,2.3,19.0,411.0,298.78,218.1
2016,6,1,17,15,670.5,90.5,2.25,18.5,359.0,240.25,167.83
2016,6,1,17,30,632.0,85.0,2.2,18.0,307.0,185.66,121.68
2016,6,1,17,45,582.0,77.5,2.2,17.5,256.5,132.2,80.04
2016,6,1,18,0,532.0,70.0,2.2,17.0,206.0,84.64,49.55
2016,6,1,18,15,454.5,60.5,2.1,16.5,159.0,47.04,35.85
2016,6,1,18,30,377.0,51.0,2.0,16.0,112.0,40.8,29.99
2016,6,1,18,45,265.5,38.0,1.9,15.5,74.0,29.54,19.41
2016,6,1,19,0,154.0,25.0,1.8,15.0,36.0,19.64,6.19
2016,6,1,19,15,77.0,12.5,1.85,14.5,18.0,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,11.0,12.0,10.01,0.0
2016,6,2,5,15,177.0,24.5,1.65,11.5,43.0,19.26,6.39
2016,6,2,5,30,309.0,38.0,1.6,12.0,74.0,30.98,21.01
2016,6,2,5,45,403.5,48.0,1.6,13.0,118.5,38.1,28.04
2016,6,2,6,0,498.0,58.0,1.6,14.0,163.0,44.97,34.45
2016,6,2,6,15,559.5,65.0,1.5,14.5,212.5,82.0,46.98
2016,6,2,6,30,621.0,72.0,1.4,15.0,262.0,132.11,79.1
2016,6,2,6,45,344.5,115.0,1.35,15.5,223.5,158.56,112.79
2016,6,2,7,0,68.0,158.0,1.3,16.0,185.0,151.67,118.81
2016,6,2,7,15,62.0,177.5,1.2,16.5,205.0,172.27,135.73
2016,6,2,7,30,56.0,197.0,1.1,17.0,225.0,192.24,151.63
2016,6,2,7,45,144.5,222.5,1.05,17.5,304.0,257.85,202.29
2016,6,2,8,0,233.0,248.0,1.0,18.0,383.0,331.76,258.76
2016,6,2,8,15,206.5,274.0,0.95,18.5,401.0,355.87,276.39
2016,6,2,8,30,180.0,300.0,0.9,19.0,419.0,377.04,291.31
2016,6,2,8,45,530.5,204.5,0.85,19.5,587.0,528.31,405.74
2016,6,2,9,0,881.0,109.0,0.8,20.0,755.0,697.19,526.69
2016,6,2,9,15,891.0,111.5,0.75,20.5,794.0,745.21,556.49
2016,6,2,9,30,901.0,114.0,0.7,21.0,833.0,791.35,584.03
2016,6,2,9,45,902.0,119.5,0.7,21.5,864.5,831.17,607.37
2016,6,2,10,0,903.0,125.0,0.7,22.0,896.0,868.01,628.5
2016,6,2,10,15,909.0,126.0,0.7,22.5,923.0,901.75,647.41
2016,6,2,10,30,915.0,127.0,0.7,23.0,950.0,932.55,664.27
2016,6,2,10,45,919.0,128.0,0.75,23.5,970.0,958.44,678.98
2016,6,2,11,0,923.0,129.0,0.8,24.0,990.0,981.01,691.66
2016,6,2,11,15,925.5,129.5,0.85,24.5,1002.5,998.28,701.14
2016,6,2,11,30,928.0,130.0,0.9,25.0,1015.0,1012.0,708.58
2016,6,2,11,45,929.0,130.5,0.95,25.5,1020.5,1020.7,713.07
2016,6,2,12,0,930.0,131.0,1.0,26.0,1026.0,1025.77,715.5
2016,6,2,12,15,929.0,130.5,1.05,26.0,1023.5,1024.35,715.54
2016,6,2,12,30,928.0,130.0,1.1,26.0,1021.0,1019.29,713.55
2016,6,2,12,45,932.5,125.5,1.2,26.5,1013.0,1012.05,709.82
2016,6,2,13,0,937.0,121.0,1.3,27.0,1005.0,1001.04,703.79
2016,6,2,13,15,933.0,120.0,1.4,27.0,988.0,981.73,694.01
2016,6,2,13,30,929.0,119.0,1.5,27.0,971.0,958.97,682.02
2016,6,2,13,45,924.0,118.0,1.6,27.0,947.0,931.97,667.2
2016,6,2,14,0,919.0,117.0,1.7,27.0,923.0,901.79,650.15
2016,6,2,14,15,911.5,115.5,1.75,27.0,892.5,866.06,628.71
2016,6,2,14,30,904.0,114.0,1.8,27.0,862.0,827.62,605.27
2016,6,2,14,45,894.5,112.0,1.9,27.0,825.0,784.72,578.95
2016,6,2,15,0,885.0,110.0,2.0,27.0,788.0,739.68,550.45
2016,6,2,15,15,873.0,108.0,2.05,26.5,746.5,691.08,517.89
2016,6,2,15,30,861.0,106.0,2.1,26.0,705.0,641.05,483.21
2016,6,2,15,45,845.0,103.0,2.15,26.0,659.5,587.72,444.01
2016,6,2,16,0,829.0,100.0,2.2,26.0,614.0,532.15,401.93
2016,6,2,16,15,809.0,97.0,2.2,25.5,565.0,474.53,357.5
2016,6,2,16,30,789.0,94.0,2.2,25.0,516.0,417.45,311.88
2016,6,2,16,45,762.5,89.5,2.25,24.5,464.5,357.5,262.74
2016,6,2,17,0,736.0,85.0,2.3,24.0,413.0,299.43,213.78
2016,6,2,17,15,700.0,80.5,2.25,23.0,361.5,238.68,162.71
2016,6,2,17,30,664.0,76.0,2.2,22.0,310.0,183.8,116.99
2016,6,2,17,45,614.5,69.5,2.2,21.5,259.5,129.44,75.1
2016,6,2,18,0,565.0,63.0,2.2,21.0,209.0,80.83,44.44
2016,6,2,18,15,491.0,55.0,2.1,20.0,162.0,42.32,31.23
2016,6,2,18,30,417.0,47.0,2.0,19.0,115.0,37.19,26.52
2016,6,2,18,45,304.0,35.5,1.95,18.0,76.0,28.59,18.44
2016,6,2,19,0,191.0,24.0,1.9,17.0,37.0,18.87,6.19
2016,6,2,19,15,95.5,12.0,1.9,16.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.72,6.14
2016,6,3,5,30,326.0,36.0,1.1,15.0,74.0,29.11,19.18
2016,6,3,5,45,415.0,45.0,1.1,16.0,117.5,35.42,25.36
2016,6,3,6,0,504.0,54.0,1.1,17.0,161.0,41.53,31.0
2016,6,3,6,15,563.0,61.0,1.0,17.5,210.0,78.33,43.36
2016,6,3,6,30,622.0,68.0,0.9,18.0,259.0,128.26,74.89
2016,6,3,6,45,663.5,73.0,0.85,18.5,310.0,180.26,115.38
2016,6,3,7,0,705.0,78.0,0.8,19.0,361.0,236.76,162.57
2016,6,3,7,15,735.0,82.5,0.75,19.5,412.0,295.91,212.87
2016,6,3,7,30,765.0,87.0,0.7,20.0,463.0,355.09,262.36
2016,6,3,7,45,788.5,90.0,0.65,21.0,513.0,412.48,308.53
2016,6,3,8,0,812.0,93.0,0.6,22.0,563.0,471.09,353.6
2016,6,3,8,15,829.0,96.0,0.55,22.5,610.0,527.25,395.6
2016,6,3,8,30,846.0,99.0,0.5,23.0,657.0,582.4,435.1
2016,6,3,8,45,860.0,101.0,0.5,24.0,700.0,634.67,470.66
2016,6,3,9,0,874.0,103.0,0.5,25.0,743.0,685.95,504.11
2016,6,3,9,15,884.0,104.5,0.45,25.5,781.5,732.68,533.57
2016,6,3,9,30,894.0,106.0,0.4,26.0,820.0,777.56,559.33
2016,6,3,9,45,907.5,104.5,0.4,27.0,854.5,820.21,582.67
2016,6,3,10,0,921.0,103.0,0.4,28.0,889.0,860.77,604.19
2016,6,3,10,15,926.0,104.0,0.55,28.5,915.5,894.21,625.06
2016,6,3,10,30,931.0,105.0,0.7,29.0,942.0,924.61,644.11
2016,6,3,10,45,746.0,226.0,0.85,29.5,906.5,910.44,635.88
2016,6,3,11,0,561.0,347.0,1.0,30.0,871.0,870.14,607.27
2016,6,3,11,15,515.0,373.0,1.1,30.0,859.0,862.04,602.68
2016,6,3,11,30,469.0,399.0,1.2,30.0,847.0,850.21,595.23
2016,6,3,11,45,704.0,255.5,1.35,30.0,932.0,943.51,662.32
2016,6,3,12,0,939.0,112.0,1.5,30.0,1017.0,1015.65,707.64
2016,6,3,12,15,938.5,112.0,1.6,30.0,1015.0,1015.22,707.98
2016,6,3,12,30,938.0,112.0,1.7,30.0,1013.0,1011.12,706.98
2016,6,3,12,45,925.5,119.0,1.8,30.0,1000.5,998.66,700.89
2016,6,3,13,0,913.0,126.0,1.9,30.0,988.0,982.78,692.72
2016,6,3,13,15,909.5,125.0,1.95,29.5,971.5,964.39,683.76
2016,6,3,13,30,906.0,124.0,2.0,29.0,955.0,942.6,672.61
2016,6,3,13,45,901.0,122.5,2.05,29.0,931.5,915.73,656.82
2016,6,3,14,0,896.0,121.0,2.1,29.0,908.0,885.77,638.96
2016,6,3,14,15,889.0,119.5,2.1,29.0,878.5,851.21,617.54
2016,6,3,14,30,882.0,118.0,2.1,29.0,849.0,813.99,594.23
2016,6,3,14,45,874.0,115.5,2.15,29.0,813.5,772.61,568.29
2016,6,3,15,0,866.0,113.0,2.2,29.0,778.0,729.04,540.13
2016,6,3,15,15,712.5,163.5,2.15,28.5,691.0,641.0,477.61
2016,6,3,15,30,559.0,214.0,2.1,28.0,604.0,554.79,415.54
2016,6,3,15,45,473.5,226.0,2.1,28.0,541.5,487.0,365.93
2016,6,3,16,0,388.0,238.0,2.1,28.0,479.0,421.73,317.38
2016,6,3,16,15,581.0,166.5,2.05,27.5,494.5,431.43,323.75
2016,6,3,16,30,774.0,95.0,2.0,27.0,510.0,412.52,305.74
2016,6,3,16,45,747.5,91.0,2.0,26.5,459.5,353.91,257.9
2016,6,3,17,0,721.0,87.0,2.0,26.0,409.0,294.87,208.73
2016,6,3,17,15,685.5,82.0,1.9,25.0,358.0,236.97,160.42
2016,6,3,17,30,650.0,77.0,1.8,24.0,307.0,182.61,115.57
2016,6,3,17,45,600.0,71.0,1.7,23.5,257.0,129.46,75.02
2016,6,3,18,0,550.0,65.0,1.6,23.0,207.0,82.12,45.4
2016,6,3,18,15,477.0,56.5,1.55,22.0,160.5,43.47,31.97
2016,6,3,18,30,404.0,48.0,1.5,21.0,114.0,37.97,26.97
2016,6,3,18,45,295.0,36.5,1.45,20.5,76.0,29.42,18.97
2016,6,3,19,0,186.0,25.0,1.4,20.0,38.0,19.64,7.01
2016,6,3,19,15,93.0,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,16.0,8.0,7.28,0.0
2016,6,4,5,15,50.5,24.0,0.9,16.0,30.0,20.19,7.19
2016,6,4,5,30,101.0,40.0,0.8,16.0,52.0,31.89,21.47
2016,6,4,5,45,135.5,59.0,0.75,16.5,83.0,46.08,34.59
2016,6,4,6,0,170.0,78.0,0.7,17.0,114.0,59.85,47.04
2016,6,4,6,15,193.5,97.5,0.7,17.0,149.0,87.33,62.21
2016,6,4,6,30,217.0,117.0,0.7,17.0,184.0,120.7,86.36
2016,6,4,6,45,239.0,134.5,0.7,17.5,220.5,155.26,113.41
2016,6,4,7,0,261.0,152.0,0.7,18.0,257.0,192.47,143.53
2016,6,4,7,15,180.0,179.0,0.75,18.0,256.0,208.94,160.56
2016,6,4,7,30,99.0,206.0,0.8,18.0,255.0,214.74,167.66
2016,6,4,7,45,49.5,171.5,0.85,18.5,196.0,172.25,134.55
2016,6,4,8,0,0.0,137.0,0.9,19.0,137.0,121.14,93.63
2016,6,4,8,15,101.5,217.5,0.95,19.0,284.5,250.91,196.59
2016,6,4,8,30,203.0,298.0,1.0,19.0,432.0,387.67,300.56
2016,6,4,8,45,128.0,305.5,1.05,19.5,392.0,360.55,278.08
2016,6,4,9,0,53.0,313.0,1.1,20.0,352.0,320.08,245.98
2016,6,4,9,15,135.0,346.5,1.1,20.0,453.0,418.94,320.84
2016,6,4,9,30,217.0,380.0,1.1,20.0,554.0,518.77,393.45
2016,6,4,9,45,156.5,393.5,1.1,20.5,521.5,494.26,372.64
2016,6,4,10,0,96.0,407.0,1.1,21.0,489.0,456.63,343.31
2016,6,4,10,15,196.0,416.0,1.15,21.0,590.0,563.04,421.54
2016,6,4,10,30,296.0,425.0,1.2,21.0,691.0,675.09,500.19
2016,6,4,10,45,163.5,400.5,1.25,21.0,548.0,532.18,397.5
2016,6,4,11,0,31.0,376.0,1.3,21.0,405.0,380.94,286.27
2016,6,4,11,15,29.5,375.5,1.3,21.0,403.5,380.19,286.43
2016,6,4,11,30,28.0,375.0,1.3,21.0,402.0,379.16,285.51
2016,6,4,11,45,177.5,416.0,1.35,21.5,587.5,573.41,428.35
2016,6,4,12,0,327.0,457.0,1.4,22.0,773.0,767.86,561.55
2016,6,4,12,15,315.5,459.0,1.4,22.0,763.5,758.82,553.2
2016,6,4,12,30,304.0,461.0,1.4,22.0,754.0,748.13,545.92
2016,6,4,12,45,334.5,442.5,1.4,22.5,762.0,755.92,551.3
2016,6,4,13,0,365.0,424.0,1.4,23.0,770.0,761.48,555.01
2016,6,4,13,15,202.0,406.5,1.4,23.0,597.5,578.02,427.35
2016,6,4,13,30,39.0,389.0,1.4,23.0,425.0,399.29,297.77
2016,6,4,13,45,117.5,410.5,1.45,23.5,515.0,496.38,370.43
2016,6,4,14,0,196.0,432.0,1.5,24.0,605.0,578.57,428.96
2016,6,4,14,15,226.0,411.5,1.5,24.0,604.5,575.82,427.63
2016,6,4,14,30,256.0,391.0,1.5,24.0,604.0,577.87,430.14
2016,6,4,14,45,533.5,262.5,1.5,24.5,680.5,660.87,493.43
2016,6,4,15,0,811.0,134.0,1.5,25.0,757.0,713.85,533.14
2016,6,4,15,15,798.0,131.0,1.5,24.5,717.0,666.1,499.98
2016,6,4,15,30,785.0,128.0,1.5,24.0,677.0,617.22,465.97
2016,6,4,15,45,774.5,122.0,1.55,24.0,634.0,566.05,428.69
2016,6,4,16,0,764.0,116.0,1.6,24.0,591.0,514.04,389.52
2016,6,4,16,15,743.5,112.0,1.6,23.5,544.0,458.66,346.97
2016,6,4,16,30,723.0,108.0,1.6,23.0,497.0,402.25,302.19
2016,6,4,16,45,701.5,101.5,1.65,23.0,448.5,345.56,255.33
2016,6,4,17,0,680.0,95.0,1.7,23.0,400.0,290.3,208.44
2016,6,4,17,15,644.0,89.5,1.7,22.0,350.0,234.17,161.46
2016,6,4,17,30,608.0,84.0,1.7,21.0,300.0,181.68,117.95
2016,6,4,17,45,565.0,75.5,1.7,20.5,252.0,129.66,77.57
2016,6,4,18,0,522.0,67.0,1.7,20.0,204.0,82.66,47.15
2016,6,4,18,15,451.0,58.0,1.65,19.0,158.0,44.59,33.37
2016,6,4,18,30,380.0,49.0,1.6,18.0,112.0,38.72,28.0
2016,6,4,18,45,281.5,37.0,1.55,17.5,75.0,29.77,19.59
2016,6,4,19,0,183.0,25.0,1.5,17.0,38.0,19.62,7.57
2016,6,4,19,15,91.5,12.5,1.55,16.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,12.0,12.0,9.1,0.0
2016,6,5,5,15,185.5,23.5,1.65,12.5,42.5,18.46,6.38
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,29.95,20.09
2016,6,5,5,45,393.5,47.0,1.8,13.5,116.0,37.09,27.11
2016,6,5,6,0,480.0,57.0,1.9,14.0,159.0,43.96,33.56
2016,6,5,6,15,280.5,88.5,1.85,14.5,152.0,83.4,57.02
2016,6,5,6,30,81.0,120.0,1.8,15.0,145.0,109.23,83.58
2016,6,5,6,45,91.5,141.0,1.8,15.5,174.0,135.14,104.42
2016,6,5,7,0,102.0,162.0,1.8,16.0,203.0,162.77,126.88
2016,6,5,7,15,128.0,185.0,1.8,16.5,243.5,198.35,155.31
2016,6,5,7,30,154.0,208.0,1.8,17.0,284.0,237.11,186.17
2016,6,5,7,45,140.5,231.5,1.8,17.5,306.5,263.19,207.12
2016,6,5,8,0,127.0,255.0,1.8,18.0,329.0,287.77,226.25
2016,6,5,8,15,171.0,276.0,1.85,18.5,384.0,338.34,265.13
2016,6,5,8,30,215.0,297.0,1.9,19.0,439.0,393.24,306.72
2016,6,5,8,45,267.5,308.0,2.0,19.5,496.5,453.33,351.79
2016,6,5,9,0,320.0,319.0,2.1,20.0,554.0,513.28,396.06
2016,6,5,9,15,598.5,217.0,2.15,20.0,685.0,641.25,493.93
2016,6,5,9,30,877.0,115.0,2.2,20.0,816.0,771.69,589.85
2016,6,5,9,45,892.5,113.0,2.3,20.5,851.5,814.85,617.17
2016,6,5,10,0,908.0,111.0,2.4,21.0,887.0,856.1,643.66
2016,6,5,10,15,913.5,112.0,2.4,21.0,913.5,889.59,665.11
2016,6,5,10,30,919.0,113.0,2.4,21.0,940.0,920.11,684.51
2016,6,5,10,45,922.5,114.5,2.45,21.5,960.0,946.2,700.02
2016,6,5,11,0,926.0,116.0,2.5,22.0,980.0,968.94,713.32
2016,6,5,11,15,928.5,116.5,2.5,22.0,993.0,986.35,724.06
2016,6,5,11,30,931.0,117.0,2.5,22.0,1006.0,1000.22,732.6
2016,6,5,11,45,931.5,117.5,2.5,22.0,1012.0,1008.59,737.67
2016,6,5,12,0,932.0,118.0,2.5,22.0,1018.0,1013.32,740.54
2016,6,5,12,15,932.0,118.0,2.45,22.0,1016.5,1013.46,740.06
2016,6,5,12,30,932.0,118.0,2.4,22.0,1015.0,1009.95,737.37
2016,6,5,12,45,921.5,124.0,2.4,22.5,1003.5,998.56,728.83
2016,6,5,13,0,911.0,130.0,2.4,23.0,992.0,983.73,718.25
2016,6,5,13,15,908.0,129.0,2.4,23.0,976.0,965.95,707.24
2016,6,5,13,30,905.0,128.0,2.4,23.0,960.0,944.77,694.08
2016,6,5,13,45,902.0,126.0,2.4,23.0,937.5,919.33,678.15
2016,6,5,14,0,899.0,124.0,2.4,23.0,915.0,890.69,660.08
2016,6,5,14,15,892.0,122.5,2.45,23.0,885.0,856.17,638.4
2016,6,5,14,30,885.0,121.0,2.5,23.0,855.0,818.97,614.71
2016,6,5,14,45,877.5,118.0,2.55,23.0,820.0,777.51,587.82
2016,6,5,15,0,870.0,115.0,2.6,23.0,785.0,733.8,558.58
2016,6,5,15,15,858.0,113.0,2.65,22.5,744.0,686.02,525.51
2016,6,5,15,30,846.0,111.0,2.7,22.0,703.0,638.76,491.7
2016,6,5,15,45,832.0,107.5,2.75,22.0,658.0,585.18,451.3
2016,6,5,16,0,818.0,104.0,2.8,22.0,613.0,530.95,409.17
2016,6,5,16,15,798.0,100.5,2.8,21.5,564.5,473.56,363.9
2016,6,5,16,30,778.0,97.0,2.8,21.0,516.0,416.72,317.49
2016,6,5,16,45,752.5,92.5,2.85,21.0,465.5,357.84,267.67
2016,6,5,17,0,727.0,88.0,2.9,21.0,415.0,298.37,216.35
2016,6,5,17,15,691.5,83.0,2.85,20.0,363.5,240.16,166.56
2016,6,5,17,30,656.0,78.0,2.8,19.0,312.0,185.45,120.31
2016,6,5,17,45,608.0,71.5,2.8,18.5,262.0,131.74,78.16
2016,6,5,18,0,560.0,65.0,2.8,18.0,212.0,83.58,47.0
2016,6,5,18,15,488.0,56.5,2.7,17.5,165.0,43.37,32.53
2016,6,5,18,30,416.0,48.0,2.6,17.0,118.0,37.85,27.38
2016,6,5,18,45,309.0,36.5,2.55,16.5,79.0,29.3,19.3
2016,6,5,19,0,202.0,25.0,2.5,16.0,40.0,20.39,8.5
2016,6,5,19,15,101.0,12.5,2.5,15.5,20.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.45,13.0,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.5,13.0,12.0,9.1,0.0
2016,6,6,5,15,178.5,22.5,2.5,13.5,41.0,17.65,5.92
2016,6,6,5,30,294.0,35.0,2.5,14.0,70.0,28.06,18.38
2016,6,6,5,45,378.0,44.5,2.5,14.5,111.0,34.81,24.98
2016,6,6,6,0,462.0,54.0,2.5,15.0,152.0,41.31,31.06
2016,6,6,6,15,518.5,61.0,2.45,15.0,198.5,74.6,42.46
2016,6,6,6,30,575.0,68.0,2.4,15.0,245.0,121.33,72.32
2016,6,6,6,45,287.5,94.5,2.4,15.5,183.0,130.24,91.94
2016,6,6,7,0,0.0,121.0,2.4,16.0,121.0,105.41,83.29
2016,6,6,7,15,32.5,160.5,2.4,16.5,177.0,149.13,118.1
2016,6,6,7,30,65.0,200.0,2.4,17.0,233.0,197.46,156.37
2016,6,6,7,45,61.0,219.5,2.4,17.5,252.5,218.16,172.62
2016,6,6,8,0,57.0,239.0,2.4,18.0,272.0,238.44,188.24
2016,6,6,8,15,86.5,269.0,2.4,18.0,324.0,284.84,224.57
2016,6,6,8,30,116.0,299.0,2.4,18.0,376.0,338.68,266.22
2016,6,6,8,45,134.5,322.0,2.45,18.5,416.5,378.89,296.32
2016,6,6,9,0,153.0,345.0,2.5,19.0,457.0,420.66,327.23
2016,6,6,9,15,232.5,352.5,2.5,19.0,533.0,492.49,381.87
2016,6,6,9,30,312.0,360.0,2.5,19.0,609.0,576.96,444.59
2016,6,6,9,45,585.0,238.5,2.55,19.5,730.0,700.96,538.83
2016,6,6,10,0,858.0,117.0,2.6,20.0,851.0,820.2,623.88
2016,6,6,10,15,573.5,272.5,2.6,20.0,769.5,764.49,579.73
2016,6,6,10,30,289.0,428.0,2.6,20.0,688.0,670.86,506.15
2016,6,6,10,45,304.5,433.5,2.65,20.5,713.5,698.82,525.73
2016,6,6,11,0,320.0,439.0,2.7,21.0,739.0,726.08,543.78
2016,6,6,11,15,326.0,444.5,2.65,21.0,753.0,743.56,555.27
2016,6,6,11,30,332.0,450.0,2.6,21.0,767.0,759.65,565.82
2016,6,6,11,45,611.5,286.0,2.6,21.0,874.5,882.02,657.63
2016,6,6,12,0,891.0,122.0,2.6,21.0,982.0,977.25,722.0
2016,6,6,12,15,891.0,122.0,2.6,21.0,981.0,977.42,721.18
2016,6,6,12,30,891.0,122.0,2.6,21.0,980.0,974.12,719.11
2016,6,6,12,45,883.5,125.5,2.6,21.0,969.5,963.56,712.38
2016,6,6,13,0,876.0,129.0,2.6,21.0,959.0,949.68,703.6
2016,6,6,13,15,873.0,128.0,2.6,21.0,943.0,932.51,692.72
2016,6,6,13,30,870.0,127.0,2.6,21.0,927.0,912.06,679.73
2016,6,6,13,45,863.5,126.5,2.6,21.0,904.0,885.85,662.88
2016,6,6,14,0,857.0,126.0,2.6,21.0,881.0,856.74,644.07
2016,6,6,14,15,850.0,124.5,2.6,21.0,852.0,823.56,622.38
2016,6,6,14,30,843.0,123.0,2.6,21.0,823.0,787.84,598.82
2016,6,6,14,45,832.5,121.5,2.65,21.0,788.0,747.15,571.88
2016,6,6,15,0,822.0,120.0,2.7,21.0,753.0,708.1,544.91
2016,6,6,15,15,810.0,117.5,2.7,20.5,714.0,661.22,511.72
2016,6,6,15,30,798.0,115.0,2.7,20.0,675.0,613.09,476.68
2016,6,6,15,45,781.0,112.5,2.75,20.0,631.0,561.1,436.98
2016,6,6,16,0,764.0,110.0,2.8,20.0,587.0,508.86,395.93
2016,6,6,16,15,744.0,106.5,2.85,19.5,540.5,454.31,352.55
2016,6,6,16,30,724.0,103.0,2.9,19.0,494.0,398.67,306.87
2016,6,6,16,45,698.5,98.0,2.95,18.5,445.5,342.01,259.05
2016,6,6,17,0,673.0,93.0,3.0,18.0,397.0,287.2,211.57
2016,6,6,17,15,638.0,87.5,3.0,17.5,348.0,231.78,163.43
2016,6,6,17,30,603.0,82.0,3.0,17.0,299.0,179.88,119.0
2016,6,6,17,45,557.0,75.0,3.0,17.0,251.0,129.13,78.67
2016,6,6,18,0,511.0,68.0,3.0,17.0,203.0,83.73,48.72
2016,6,6,18,15,442.0,59.0,2.95,16.5,158.0,45.27,34.34
2016,6,6,18,30,373.0,50.0,2.9,16.0,113.0,39.44,28.9
2016,6,6,18,45,275.5,38.0,2.9,15.5,76.0,29.45,19.56
2016,6,6,19,0,178.0,26.0,2.9,15.0,39.0,20.38,8.86
2016,6,6,19,15,89.0,13.0,2.9,14.5,19.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.0,41.0,19.6,7.32
2016,6,7,5,30,267.0,39.0,2.4,13.0,70.0,30.28,20.38
2016,6,7,5,45,357.5,49.0,2.45,13.5,112.0,38.74,28.56
2016,6,7,6,0,448.0,59.0,2.5,14.0,154.0,45.55,34.95
2016,6,7,6,15,507.5,66.5,2.45,14.5,201.5,78.27,46.13
2016,6,7,6,30,567.0,74.0,2.4,15.0,249.0,125.08,75.85
2016,6,7,6,45,283.5,85.0,2.35,15.5,172.5,121.33,84.66
2016,6,7,7,0,0.0,96.0,2.3,16.0,96.0,84.33,65.69
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,103.55,81.55
2016,6,7,7,30,0.0,140.0,2.2,16.0,140.0,122.96,97.28
2016,6,7,7,45,10.0,174.0,2.15,16.5,180.0,156.99,124.43
2016,6,7,8,0,20.0,208.0,2.1,17.0,220.0,192.44,152.31
2016,6,7,8,15,13.0,200.5,2.1,17.5,209.0,184.01,144.84
2016,6,7,8,30,6.0,193.0,2.1,18.0,198.0,174.57,136.63
2016,6,7,8,45,178.5,252.0,2.15,18.5,383.0,342.36,269.84
2016,6,7,9,0,351.0,311.0,2.2,19.0,568.0,525.46,408.05
2016,6,7,9,15,282.0,345.5,2.25,19.0,559.5,526.65,406.53
2016,6,7,9,30,213.0,380.0,2.3,19.0,551.0,514.7,396.17
2016,6,7,9,45,125.5,367.5,2.35,19.5,469.5,444.85,342.12
2016,6,7,10,0,38.0,355.0,2.4,20.0,388.0,359.58,275.75
2016,6,7,10,15,176.5,387.5,2.45,20.0,545.5,518.55,397.3
2016,6,7,10,30,315.0,420.0,2.5,20.0,703.0,685.5,518.48
2016,6,7,10,45,602.5,274.5,2.6,20.5,831.5,824.35,621.06
2016,6,7,11,0,890.0,129.0,2.7,21.0,960.0,946.76,704.3
2016,6,7,11,15,893.0,129.5,2.75,20.5,973.5,964.11,716.05
2016,6,7,11,30,896.0,130.0,2.8,20.0,987.0,978.07,726.65
2016,6,7,11,45,898.5,130.0,2.85,20.0,993.5,987.66,733.09
2016,6,7,12,0,901.0,130.0,2.9,20.0,1000.0,993.77,737.36
2016,6,7,12,15,901.0,130.0,2.9,20.0,998.5,993.99,737.45
2016,6,7,12,30,901.0,130.0,2.9,20.0,997.0,990.71,735.37
2016,6,7,12,45,904.5,126.0,2.95,20.5,990.0,983.47,729.83
2016,6,7,13,0,908.0,122.0,3.0,21.0,983.0,972.61,722.02
2016,6,7,13,15,905.0,121.5,3.0,21.0,967.0,955.45,711.1
2016,6,7,13,30,902.0,121.0,3.0,21.0,951.0,934.92,698.01
2016,6,7,13,45,895.5,121.0,3.05,21.0,927.5,908.49,681.34
2016,6,7,14,0,889.0,121.0,3.1,21.0,904.0,879.07,662.58
2016,6,7,14,15,708.0,209.5,3.1,20.5,820.0,798.41,608.01
2016,6,7,14,30,527.0,298.0,3.1,20.0,736.0,710.86,543.69
2016,6,7,14,45,688.5,208.0,3.15,20.0,755.0,728.57,560.99
2016,6,7,15,0,850.0,118.0,3.2,20.0,774.0,722.64,560.19
2016,6,7,15,15,838.0,115.5,3.2,19.5,733.5,678.05,528.03
2016,6,7,15,30,826.0,113.0,3.2,19.0,693.0,628.7,491.79
2016,6,7,15,45,807.5,111.5,3.2,19.0,648.0,575.53,450.68
2016,6,7,16,0,789.0,110.0,3.2,19.0,603.0,522.17,408.31
2016,6,7,16,15,769.0,106.0,3.15,18.5,555.5,465.88,363.11
2016,6,7,16,30,749.0,102.0,3.1,18.0,508.0,410.19,316.93
2016,6,7,16,45,720.0,98.5,3.1,18.0,458.0,350.54,265.99
2016,6,7,17,0,691.0,95.0,3.1,18.0,408.0,294.82,217.23
2016,6,7,17,15,655.0,89.5,3.1,17.5,357.5,238.09,168.0
2016,6,7,17,30,619.0,84.0,3.1,17.0,307.0,184.98,122.55
2016,6,7,17,45,568.0,77.5,3.1,16.5,257.5,133.06,81.59
2016,6,7,18,0,517.0,71.0,3.1,16.0,208.0,87.1,51.42
2016,6,7,18,15,445.5,62.0,3.0,15.5,162.0,47.81,36.74
2016,6,7,18,30,374.0,53.0,2.9,15.0,116.0,42.08,31.36
2016,6,7,18,45,269.5,40.5,2.85,15.0,78.5,31.36,21.28
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,21.93,10.26
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,12.73,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,7.0,2.85,12.0,7.0,0.0,0.0
2016,6,8,5,0,0.0,14.0,2.9,12.0,14.0,12.73,0.0
2016,6,8,5,15,176.5,24.5,2.95,12.0,45.5,19.23,7.19
2016,6,8,5,30,353.0,35.0,3.0,12.0,77.0,28.16,18.65
2016,6,8,5,45,437.0,43.5,3.15,12.5,120.0,34.09,24.56
2016,6,8,6,0,521.0,52.0,3.3,13.0,163.0,39.83,30.0
2016,6,8,6,15,282.0,83.5,3.35,13.0,146.0,78.74,53.62
2016,6,8,6,30,43.0,115.0,3.4,13.0,129.0,100.99,79.03
2016,6,8,6,45,49.0,135.5,3.5,13.5,153.5,123.22,97.26
2016,6,8,7,0,55.0,156.0,3.6,14.0,178.0,146.42,116.31
2016,6,8,7,15,178.5,173.5,3.65,14.5,259.0,203.05,159.54
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,275.18,216.55
2016,6,8,7,45,482.0,160.5,3.75,15.5,426.5,344.13,271.24
2016,6,8,8,0,662.0,130.0,3.8,16.0,513.0,431.27,341.23
2016,6,8,8,15,555.0,184.5,3.8,16.0,524.0,460.7,366.24
2016,6,8,8,30,448.0,239.0,3.8,16.0,535.0,480.57,382.1
2016,6,8,8,45,371.0,282.0,3.85,16.5,538.0,491.9,389.82
2016,6,8,9,0,294.0,325.0,3.9,17.0,541.0,500.26,394.34
2016,6,8,9,15,409.5,302.0,3.9,17.0,620.0,581.74,457.68
2016,6,8,9,30,525.0,279.0,3.9,17.0,699.0,666.08,521.93
2016,6,8,9,45,555.5,283.5,3.9,17.5,744.0,716.28,557.47
2016,6,8,10,0,586.0,288.0,3.9,18.0,789.0,766.7,592.68
2016,6,8,10,15,569.5,309.0,3.9,18.0,808.5,792.78,610.08
2016,6,8,10,30,553.0,330.0,3.9,18.0,828.0,815.78,625.25
2016,6,8,10,45,520.5,354.5,3.9,18.0,832.0,824.7,630.05
2016,6,8,11,0,488.0,379.0,3.9,18.0,836.0,830.01,632.36
2016,6,8,11,15,500.0,383.0,3.95,18.0,856.5,854.4,649.56
2016,6,8,11,30,512.0,387.0,4.0,18.0,877.0,876.85,665.24
2016,6,8,11,45,491.5,397.5,4.05,18.0,870.0,872.27,661.4
2016,6,8,12,0,471.0,408.0,4.1,18.0,863.0,865.03,655.94
2016,6,8,12,15,510.0,390.5,4.1,18.0,882.5,886.22,671.87
2016,6,8,12,30,549.0,373.0,4.1,18.0,902.0,904.68,685.68
2016,6,8,12,45,533.0,376.0,4.1,18.0,885.5,887.36,673.29
2016,6,8,13,0,517.0,379.0,4.1,18.0,869.0,867.83,659.61
2016,6,8,13,15,504.5,374.0,4.05,17.5,845.5,842.11,642.83
2016,6,8,13,30,492.0,369.0,4.0,17.0,822.0,814.59,624.67
2016,6,8,13,45,508.5,350.0,4.0,17.0,808.0,797.93,613.98
2016,6,8,14,0,525.0,331.0,4.0,17.0,794.0,778.4,601.07
2016,6,8,14,15,523.0,315.5,3.95,17.0,764.0,744.05,576.82
2016,6,8,14,30,521.0,300.0,3.9,17.0,734.0,707.94,551.12
2016,6,8,14,45,464.5,305.0,3.85,17.0,679.5,648.23,506.58
2016,6,8,15,0,408.0,310.0,3.8,17.0,625.0,591.0,463.45
2016,6,8,15,15,448.5,276.0,3.8,16.5,605.0,566.58,447.16
2016,6,8,15,30,489.0,242.0,3.8,16.0,585.0,537.36,426.38
2016,6,8,15,45,449.0,238.5,3.8,16.0,538.0,484.63,385.07
2016,6,8,16,0,409.0,235.0,3.8,16.0,491.0,434.61,345.34
2016,6,8,16,15,576.0,169.5,3.8,15.5,499.5,432.84,343.2
2016,6,8,16,30,743.0,104.0,3.8,15.0,508.0,409.97,321.48
2016,6,8,16,45,612.0,120.0,3.8,15.0,431.5,331.9,256.69
2016,6,8,17,0,481.0,136.0,3.8,15.0,355.0,266.2,202.59
2016,6,8,17,15,467.0,120.5,3.75,15.0,311.5,218.2,160.3
2016,6,8,17,30,453.0,105.0,3.7,15.0,268.0,171.6,119.63
2016,6,8,17,45,405.5,96.5,3.7,15.0,226.0,128.16,85.14
2016,6,8,18,0,358.0,88.0,3.7,15.0,184.0,90.17,59.3
2016,6,8,18,15,312.5,73.0,3.55,14.5,144.0,54.44,42.77
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,44.02,33.2
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,33.12,22.92
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,21.86,10.53
2016,6,8,19,15,64.0,14.0,3.15,13.5,19.0,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,53.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,9,5,15,171.5,25.0,3.25,12.5,43.0,19.62,7.48
2016,6,9,5,30,290.0,39.0,3.4,13.0,73.0,30.32,20.41
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,38.78,28.58
2016,6,9,6,0,463.0,59.0,3.8,14.0,158.0,45.59,34.98
2016,6,9,6,15,522.5,66.5,3.8,14.0,206.0,78.12,45.98
2016,6,9,6,30,582.0,74.0,3.8,14.0,254.0,125.71,76.18
2016,6,9,6,45,291.0,89.5,3.8,14.5,179.5,125.75,88.44
2016,6,9,7,0,0.0,105.0,3.8,15.0,105.0,91.94,72.4
2016,6,9,7,15,12.5,143.0,3.75,15.5,149.0,128.39,102.1
2016,6,9,7,30,25.0,181.0,3.7,16.0,193.0,166.66,132.89
2016,6,9,7,45,13.5,173.5,3.7,16.5,180.0,157.92,125.34
2016,6,9,8,0,2.0,166.0,3.7,17.0,167.0,147.43,116.29
2016,6,9,8,15,3.0,174.0,3.65,17.0,176.0,155.49,122.51
2016,6,9,8,30,4.0,182.0,3.6,17.0,185.0,163.65,128.75
2016,6,9,8,45,9.0,212.0,3.55,17.5,218.5,193.94,152.5
2016,6,9,9,0,14.0,242.0,3.5,18.0,252.0,224.89,176.42
2016,6,9,9,15,12.5,239.0,3.45,18.0,248.5,222.17,173.83
2016,6,9,9,30,11.0,236.0,3.4,18.0,245.0,219.2,171.15
2016,6,9,9,45,11.5,243.5,3.4,18.5,253.5,227.1,176.76
2016,6,9,10,0,12.0,251.0,3.4,19.0,262.0,235.01,182.34
2016,6,9,10,15,23.0,309.0,3.35,19.0,329.5,305.47,236.77
2016,6,9,10,30,34.0,367.0,3.3,19.0,397.0,371.38,286.6
2016,6,9,10,45,117.5,417.0,3.3,19.0,526.0,505.38,388.49
2016,6,9,11,0,201.0,467.0,3.3,19.0,655.0,633.38,482.55
2016,6,9,11,15,326.5,434.5,3.3,19.0,745.0,733.16,556.17
2016,6,9,11,30,452.0,402.0,3.3,19.0,835.0,833.72,628.72
2016,6,9,11,45,469.0,388.5,3.35,19.5,840.0,842.04,633.29
2016,6,9,12,0,486.0,375.0,3.4,20.0,845.0,848.14,637.07
2016,6,9,12,15,694.5,253.0,3.45,20.0,923.0,932.0,701.1
2016,6,9,12,30,903.0,131.0,3.5,20.0,1001.0,992.72,741.93
2016,6,9,12,45,910.0,124.5,3.55,20.0,994.5,986.54,737.83
2016,6,9,13,0,917.0,118.0,3.6,20.0,988.0,976.61,731.86
2016,6,9,13,15,914.0,117.0,3.65,20.0,971.5,958.95,720.75
2016,6,9,13,30,911.0,116.0,3.7,20.0,955.0,937.88,707.39
2016,6,9,13,45,908.0,113.5,3.75,20.0,932.5,912.04,690.77
2016,6,9,14,0,905.0,111.0,3.8,20.0,910.0,882.99,671.89
2016,6,9,14,15,898.5,110.0,3.8,19.5,881.0,849.42,650.75
2016,6,9,14,30,892.0,109.0,3.8,19.0,852.0,813.13,627.49
2016,6,9,14,45,884.0,106.5,3.85,19.0,817.0,771.75,599.39
2016,6,9,15,0,876.0,104.0,3.9,19.0,782.0,728.15,569.33
2016,6,9,15,15,865.0,102.0,3.95,18.5,741.5,681.04,535.36
2016,6,9,15,30,854.0,100.0,4.0,18.0,701.0,632.42,499.25
2016,6,9,15,45,839.0,97.5,4.05,18.0,656.5,579.78,458.07
2016,6,9,16,0,824.0,95.0,4.1,18.0,612.0,526.76,415.41
2016,6,9,16,15,805.5,92.0,4.1,17.5,564.5,470.48,369.6
2016,6,9,16,30,787.0,89.0,4.1,17.0,517.0,414.56,322.56
2016,6,9,16,45,762.0,85.5,4.15,17.0,467.0,356.48,272.02
2016,6,9,17,0,737.0,82.0,4.2,17.0,417.0,300.07,221.86
2016,6,9,17,15,704.0,77.5,4.2,16.5,366.5,242.77,171.25
2016,6,9,17,30,671.0,73.0,4.2,16.0,316.0,185.8,121.77
2016,6,9,17,45,624.5,67.5,4.2,16.0,266.5,132.28,78.65
2016,6,9,18,0,578.0,62.0,4.2,16.0,217.0,84.06,46.57
2016,6,9,18,15,511.0,54.5,4.1,15.5,170.5,41.53,31.2
2016,6,9,18,30,444.0,47.0,4.0,15.0,124.0,36.8,26.75
2016,6,9,18,45,343.5,37.0,3.95,14.5,85.0,29.58,19.85
2016,6,9,19,0,243.0,27.0,3.9,14.0,46.0,22.09,10.92
2016,6,9,19,15,121.5,13.5,3.85,13.5,23.0,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,10,5,15,229.0,22.5,3.55,12.5,45.0,18.21,6.56
2016,6,10,5,30,357.0,34.0,3.7,13.0,76.0,27.25,17.78
2016,6,10,5,45,435.5,42.5,3.85,13.5,118.5,33.2,23.67
2016,6,10,6,0,514.0,51.0,4.0,14.0,161.0,38.96,29.09
2016,6,10,6,15,570.0,57.0,4.05,14.5,208.5,71.96,39.47
2016,6,10,6,30,626.0,63.0,4.1,15.0,256.0,120.59,69.74
2016,6,10,6,45,660.0,69.0,4.2,15.5,305.0,171.95,110.62
2016,6,10,7,0,694.0,75.0,4.3,16.0,354.0,229.51,160.33
2016,6,10,7,15,723.5,79.0,4.3,16.0,404.5,284.5,209.68
2016,6,10,7,30,753.0,83.0,4.3,16.0,455.0,342.04,261.1
2016,6,10,7,45,773.0,87.5,4.3,16.5,503.5,398.47,310.4
2016,6,10,8,0,793.0,92.0,4.3,17.0,552.0,455.81,358.99
2016,6,10,8,15,810.5,95.0,4.3,17.5,599.0,511.05,404.47
2016,6,10,8,30,828.0,98.0,4.3,18.0,646.0,566.32,448.52
2016,6,10,8,45,838.0,102.5,4.3,18.5,688.0,616.78,487.55
2016,6,10,9,0,848.0,107.0,4.3,19.0,730.0,666.73,524.98
2016,6,10,9,15,859.5,109.5,4.25,19.0,769.0,714.34,560.63
2016,6,10,9,30,871.0,112.0,4.2,19.0,808.0,760.33,593.3
2016,6,10,9,45,882.0,112.0,4.2,19.0,842.0,801.67,621.8
2016,6,10,10,0,893.0,112.0,4.2,19.0,876.0,840.86,648.53
2016,6,10,10,15,900.0,113.5,4.2,19.0,903.5,875.74,672.03
2016,6,10,10,30,907.0,115.0,4.2,19.0,931.0,907.79,693.46
2016,6,10,10,45,911.5,116.0,4.25,19.5,952.0,934.15,709.77
2016,6,10,11,0,916.0,117.0,4.3,20.0,973.0,957.26,723.83
2016,6,10,11,15,919.0,117.5,4.3,20.0,987.0,975.15,735.45
2016,6,10,11,30,922.0,118.0,4.3,20.0,1001.0,989.56,744.8
2016,6,10,11,45,696.5,263.0,4.3,20.0,932.0,939.35,709.72
2016,6,10,12,0,471.0,408.0,4.3,20.0,863.0,864.25,650.87
2016,6,10,12,15,456.5,408.0,4.3,20.0,848.5,850.64,641.63
2016,6,10,12,30,442.0,408.0,4.3,20.0,834.0,834.78,630.45
2016,6,10,12,45,327.5,441.0,4.3,20.0,755.5,746.06,565.32
2016,6,10,13,0,213.0,474.0,4.3,20.0,677.0,656.4,498.68
2016,6,10,13,15,253.5,456.5,4.3,20.0,693.5,681.66,518.65
2016,6,10,13,30,294.0,439.0,4.3,20.0,710.0,694.71,529.36
2016,6,10,13,45,233.5,437.5,4.3,20.0,649.5,622.84,476.45
2016,6,10,14,0,173.0,436.0,4.3,20.0,589.0,562.02,431.16
2016,6,10,14,15,189.5,419.0,4.3,19.5,581.5,552.31,426.04
2016,6,10,14,30,206.0,402.0,4.3,19.0,574.0,540.9,419.32
2016,6,10,14,45,157.5,382.5,4.3,19.0,510.5,476.67,370.76
2016,6,10,15,0,109.0,363.0,4.3,19.0,447.0,409.48,319.58
2016,6,10,15,15,101.5,341.0,4.3,19.0,416.5,377.97,295.98
2016,6,10,15,30,94.0,319.0,4.3,19.0,386.0,346.98,272.45
2016,6,10,15,45,108.5,300.0,4.3,19.0,372.0,331.88,261.3
2016,6,10,16,0,123.0,281.0,4.3,19.0,358.0,318.72,251.32
2016,6,10,16,15,115.0,257.5,4.3,18.5,325.5,285.2,225.45
2016,6,10,16,30,107.0,234.0,4.3,18.0,293.0,250.34,198.13
2016,6,10,16,45,58.0,193.5,4.3,18.0,225.0,190.21,150.32
2016,6,10,17,0,9.0,153.0,4.3,18.0,157.0,136.1,107.42
2016,6,10,17,15,266.5,123.0,4.25,17.5,220.5,171.84,128.36
2016,6,10,17,30,524.0,93.0,4.2,17.0,284.0,176.9,120.29
2016,6,10,17,45,535.5,81.5,4.2,16.5,251.0,133.94,83.77
2016,6,10,18,0,547.0,70.0,4.2,16.0,218.0,89.46,51.99
2016,6,10,18,15,476.0,61.5,4.0,15.5,171.0,47.29,36.3
2016,6,10,18,30,405.0,53.0,3.8,15.0,124.0,41.95,31.29
2016,6,10,18,45,298.5,41.5,3.65,14.5,84.5,32.15,22.09
2016,6,10,19,0,192.0,30.0,3.5,14.0,45.0,23.51,12.2
2016,6,10,19,15,96.0,15.0,3.4,13.5,22.5,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,11.82,0.0
2016,6,11,5,15,150.0,25.5,1.95,12.5,43.5,19.98,7.78
2016,6,11,5,30,300.0,38.0,2.0,13.0,74.0,30.8,20.85
2016,6,11,5,45,387.0,48.0,2.1,13.5,116.5,37.91,27.84
2016,6,11,6,0,474.0,58.0,2.2,14.0,159.0,44.76,34.26
2016,6,11,6,15,532.5,65.5,2.2,14.5,207.0,76.79,44.82
2016,6,11,6,30,591.0,73.0,2.2,15.0,255.0,124.74,74.68
2016,6,11,6,45,633.0,78.5,2.2,16.0,305.5,175.02,113.75
2016,6,11,7,0,675.0,84.0,2.2,17.0,356.0,229.9,159.92
2016,6,11,7,15,705.0,89.0,2.15,17.5,406.0,285.21,208.17
2016,6,11,7,30,735.0,94.0,2.1,18.0,456.0,345.31,259.8
2016,6,11,7,45,760.0,97.0,2.1,18.5,505.5,401.42,307.35
2016,6,11,8,0,785.0,100.0,2.1,19.0,555.0,458.98,354.6
2016,6,11,8,15,803.0,103.0,2.0,19.5,601.5,514.11,398.16
2016,6,11,8,30,821.0,106.0,1.9,20.0,648.0,569.34,440.09
2016,6,11,8,45,836.5,107.5,1.85,20.5,691.5,621.41,478.41
2016,6,11,9,0,852.0,109.0,1.8,21.0,735.0,670.48,513.32
2016,6,11,9,15,730.5,177.5,1.7,21.5,734.0,692.78,525.25
2016,6,11,9,30,609.0,246.0,1.6,22.0,733.0,698.09,524.69
2016,6,11,9,45,429.0,327.0,1.55,22.5,677.0,656.18,490.43
2016,6,11,10,0,249.0,408.0,1.5,23.0,621.0,596.01,443.12
2016,6,11,10,15,161.5,414.5,1.4,23.5,554.5,530.35,394.07
2016,6,11,10,30,74.0,421.0,1.3,24.0,488.0,457.42,339.19
2016,6,11,10,45,61.0,416.5,1.25,24.5,473.0,444.28,328.9
2016,6,11,11,0,48.0,412.0,1.2,25.0,458.0,430.19,317.56
2016,6,11,11,15,183.0,432.5,1.2,25.0,607.5,587.51,431.01
2016,6,11,11,30,318.0,453.0,1.2,25.0,757.0,747.48,539.51
2016,6,11,11,45,441.5,409.5,1.2,25.5,834.5,834.64,596.36
2016,6,11,12,0,565.0,366.0,1.2,26.0,912.0,914.4,647.71
2016,6,11,12,15,536.5,380.5,1.3,26.0,898.0,901.14,639.03
2016,6,11,12,30,508.0,395.0,1.4,26.0,884.0,885.28,629.71
2016,6,11,12,45,716.5,256.5,1.55,26.0,940.0,947.03,677.53
2016,6,11,13,0,925.0,118.0,1.7,26.0,996.0,983.64,702.25
2016,6,11,13,15,922.5,117.5,1.85,26.0,981.0,966.9,693.56
2016,6,11,13,30,920.0,117.0,2.0,26.0,966.0,946.71,683.09
2016,6,11,13,45,915.0,116.5,2.2,26.0,943.0,920.95,669.31
2016,6,11,14,0,910.0,116.0,2.4,26.0,920.0,892.04,653.14
2016,6,11,14,15,904.0,114.5,2.5,25.5,891.0,858.37,633.9
2016,6,11,14,30,898.0,113.0,2.6,25.0,862.0,821.92,612.46
2016,6,11,14,45,887.5,112.5,2.75,25.0,826.5,780.45,586.31
2016,6,11,15,0,877.0,112.0,2.9,25.0,791.0,736.93,558.0
