Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,865.5,109.5,2.95,24.5,750.5,689.04,524.97
2016,6,11,15,30,854.0,107.0,3.0,24.0,710.0,639.68,489.83
2016,6,11,15,45,835.5,106.0,3.05,24.0,664.5,587.61,450.58
2016,6,11,16,0,817.0,105.0,3.1,24.0,619.0,533.54,408.72
2016,6,11,16,15,797.5,102.0,3.05,23.5,571.0,477.13,364.38
2016,6,11,16,30,778.0,99.0,3.0,23.0,523.0,421.2,318.94
2016,6,11,16,45,748.0,96.0,3.0,23.0,472.0,362.24,269.48
2016,6,11,17,0,718.0,93.0,3.0,23.0,421.0,303.08,218.97
2016,6,11,17,15,683.5,87.5,2.95,22.0,370.0,245.2,169.91
2016,6,11,17,30,649.0,82.0,2.9,21.0,319.0,190.7,124.11
2016,6,11,17,45,599.5,76.0,2.85,20.5,269.0,137.56,82.5
2016,6,11,18,0,550.0,70.0,2.8,20.0,219.0,90.14,51.41
2016,6,11,18,15,481.5,61.0,2.75,19.0,172.0,46.82,35.37
2016,6,11,18,30,413.0,52.0,2.7,18.0,125.0,41.02,30.09
2016,6,11,18,45,311.5,40.5,2.65,17.5,85.5,32.59,22.2
2016,6,11,19,0,210.0,29.0,2.6,17.0,46.0,22.73,11.6
2016,6,11,19,15,105.0,14.5,2.55,16.5,23.0,13.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,12.0,13.0,10.91,0.0
2016,6,12,5,15,162.5,26.5,2.2,12.5,43.5,20.8,8.31
2016,6,12,5,30,279.0,41.0,2.3,13.0,74.0,31.86,21.75
2016,6,12,5,45,366.0,51.5,2.4,13.5,116.5,41.03,30.57
2016,6,12,6,0,453.0,62.0,2.5,14.0,159.0,48.19,37.3
2016,6,12,6,15,513.5,70.0,2.45,14.5,207.0,79.25,47.62
2016,6,12,6,30,574.0,78.0,2.4,15.0,255.0,126.66,77.08
2016,6,12,6,45,621.5,83.0,2.35,15.5,306.0,176.4,115.61
2016,6,12,7,0,669.0,88.0,2.3,16.0,357.0,231.43,161.95
2016,6,12,7,15,700.5,92.5,2.25,16.0,407.5,286.39,210.39
2016,6,12,7,30,732.0,97.0,2.2,16.0,458.0,344.16,260.95
2016,6,12,7,45,758.0,100.0,2.15,16.5,507.5,402.69,310.67
2016,6,12,8,0,784.0,103.0,2.1,17.0,557.0,460.6,358.4
2016,6,12,8,15,801.5,106.0,2.05,17.5,603.5,515.44,402.22
2016,6,12,8,30,819.0,109.0,2.0,18.0,650.0,570.34,444.49
2016,6,12,8,45,833.0,111.5,1.95,18.5,693.0,622.39,483.15
2016,6,12,9,0,847.0,114.0,1.9,19.0,736.0,673.59,519.84
2016,6,12,9,15,857.5,116.0,1.9,19.0,774.0,717.57,551.7
2016,6,12,9,30,868.0,118.0,1.9,19.0,812.0,762.3,582.58
2016,6,12,9,45,881.5,116.5,1.9,19.5,846.5,804.12,608.97
2016,6,12,10,0,895.0,115.0,1.9,20.0,881.0,843.96,633.62
2016,6,12,10,15,900.5,116.5,1.95,20.0,907.5,877.68,655.59
2016,6,12,10,30,906.0,118.0,2.0,20.0,934.0,908.5,675.6
2016,6,12,10,45,909.0,119.5,2.1,20.5,953.5,934.03,691.3
2016,6,12,11,0,912.0,121.0,2.2,21.0,973.0,956.27,704.84
2016,6,12,11,15,914.0,121.5,2.25,21.0,986.0,973.24,715.81
2016,6,12,11,30,916.0,122.0,2.3,21.0,999.0,986.72,724.63
2016,6,12,11,45,915.0,123.5,2.4,21.5,1004.0,994.78,729.16
2016,6,12,12,0,914.0,125.0,2.5,22.0,1009.0,999.25,731.48
2016,6,12,12,15,913.5,125.0,2.55,22.0,1007.5,999.24,731.91
2016,6,12,12,30,913.0,125.0,2.6,22.0,1006.0,995.69,730.17
2016,6,12,12,45,905.5,128.0,2.65,22.0,995.0,984.8,723.76
2016,6,12,13,0,898.0,131.0,2.7,22.0,984.0,970.52,715.24
2016,6,12,13,15,894.5,130.0,2.7,21.5,968.0,952.89,705.5
2016,6,12,13,30,891.0,129.0,2.7,21.0,952.0,931.94,693.57
2016,6,12,13,45,885.0,128.0,2.7,21.0,928.5,905.55,676.66
2016,6,12,14,0,879.0,127.0,2.7,21.0,905.0,876.17,657.73
2016,6,12,14,15,872.0,125.5,2.65,21.0,876.0,842.66,635.55
2016,6,12,14,30,865.0,124.0,2.6,21.0,847.0,806.54,611.5
2016,6,12,14,45,856.0,121.5,2.6,21.0,812.0,765.55,584.21
2016,6,12,15,0,847.0,119.0,2.6,21.0,777.0,722.49,554.63
2016,6,12,15,15,835.0,117.0,2.55,20.5,736.5,678.79,523.59
2016,6,12,15,30,823.0,115.0,2.5,20.0,696.0,630.29,488.3
2016,6,12,15,45,809.0,111.0,2.45,20.0,652.0,577.64,448.09
2016,6,12,16,0,795.0,107.0,2.4,20.0,608.0,524.38,406.34
2016,6,12,16,15,775.0,103.5,2.35,19.5,560.5,468.44,362.03
2016,6,12,16,30,755.0,100.0,2.3,19.0,513.0,413.06,316.7
2016,6,12,16,45,729.5,95.5,2.3,19.0,464.0,355.63,268.04
2016,6,12,17,0,704.0,91.0,2.3,19.0,415.0,297.57,217.88
2016,6,12,17,15,669.5,86.0,2.25,18.5,364.5,240.99,169.03
2016,6,12,17,30,635.0,81.0,2.2,18.0,314.0,187.78,123.61
2016,6,12,17,45,589.0,74.5,2.2,17.5,265.0,135.48,82.11
2016,6,12,18,0,543.0,68.0,2.2,17.0,216.0,88.47,50.72
2016,6,12,18,15,476.0,59.5,2.15,16.5,170.0,45.45,34.56
2016,6,12,18,30,409.0,51.0,2.1,16.0,124.0,40.05,29.53
2016,6,12,18,45,313.0,39.5,2.05,15.5,85.5,31.62,21.61
2016,6,12,19,0,217.0,28.0,2.0,15.0,47.0,21.93,11.29
2016,6,12,19,15,108.5,14.0,2.05,14.5,23.5,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,10.91,0.0
2016,6,13,5,15,178.5,25.0,2.8,12.0,43.0,19.63,7.51
2016,6,13,5,30,295.0,38.0,2.8,12.0,73.0,30.8,20.93
2016,6,13,5,45,385.0,47.5,2.85,12.5,115.5,37.47,27.55
2016,6,13,6,0,475.0,57.0,2.9,13.0,158.0,43.92,33.64
2016,6,13,6,15,260.5,86.5,2.9,13.5,144.0,80.59,56.15
2016,6,13,6,30,46.0,116.0,2.9,14.0,130.0,101.68,79.18
2016,6,13,6,45,53.5,136.5,2.95,14.5,156.0,124.33,97.57
2016,6,13,7,0,61.0,157.0,3.0,15.0,182.0,148.11,116.95
2016,6,13,7,15,41.5,167.5,3.0,15.0,185.5,157.0,125.01
2016,6,13,7,30,22.0,178.0,3.0,15.0,189.0,162.9,130.19
2016,6,13,7,45,49.5,212.0,3.05,15.5,240.0,206.34,164.78
2016,6,13,8,0,77.0,246.0,3.1,16.0,291.0,252.82,201.47
2016,6,13,8,15,99.5,272.0,3.15,16.0,335.0,293.04,233.25
2016,6,13,8,30,122.0,298.0,3.2,16.0,379.0,339.65,269.8
2016,6,13,8,45,185.0,316.0,3.25,16.5,447.5,402.58,318.56
2016,6,13,9,0,248.0,334.0,3.3,17.0,516.0,476.44,374.82
2016,6,13,9,15,333.5,325.5,3.3,17.0,584.0,541.89,425.18
2016,6,13,9,30,419.0,317.0,3.3,17.0,652.0,619.67,483.91
2016,6,13,9,45,661.0,213.0,3.3,17.5,766.5,732.04,569.76
2016,6,13,10,0,903.0,109.0,3.3,18.0,881.0,844.06,649.37
2016,6,13,10,15,909.5,110.5,3.4,18.0,908.5,878.91,672.59
2016,6,13,10,30,916.0,112.0,3.5,18.0,936.0,910.88,694.35
2016,6,13,10,45,920.0,113.5,3.6,18.5,957.0,937.59,711.12
2016,6,13,11,0,924.0,115.0,3.7,19.0,978.0,961.01,725.63
2016,6,13,11,15,926.5,115.5,3.8,19.0,991.5,978.69,737.66
2016,6,13,11,30,929.0,116.0,3.9,19.0,1005.0,992.86,747.43
2016,6,13,11,45,928.0,118.0,4.0,19.0,1010.5,1001.56,753.61
2016,6,13,12,0,927.0,120.0,4.1,19.0,1016.0,1006.63,757.48
2016,6,13,12,15,927.0,119.5,4.15,19.0,1015.0,1006.68,757.77
2016,6,13,12,30,927.0,119.0,4.2,19.0,1014.0,1003.14,755.77
2016,6,13,12,45,924.5,119.5,4.3,19.0,1005.0,994.58,750.76
2016,6,13,13,0,922.0,120.0,4.4,19.0,996.0,982.46,743.47
2016,6,13,13,15,919.0,119.0,4.45,19.0,980.0,964.96,732.42
2016,6,13,13,30,916.0,118.0,4.5,19.0,964.0,944.03,719.05
2016,6,13,13,45,907.5,119.5,4.55,19.0,940.0,917.3,701.65
2016,6,13,14,0,899.0,121.0,4.6,19.0,916.0,887.63,682.12
2016,6,13,14,15,892.0,119.5,4.6,18.5,886.5,853.57,660.34
2016,6,13,14,30,885.0,118.0,4.6,18.0,857.0,816.84,636.43
2016,6,13,14,45,874.0,117.0,4.7,18.0,821.5,775.09,607.96
2016,6,13,15,0,863.0,116.0,4.8,18.0,786.0,731.36,577.24
2016,6,13,15,15,851.5,113.5,4.8,17.5,745.5,684.15,542.58
2016,6,13,15,30,840.0,111.0,4.8,17.0,705.0,637.39,507.26
2016,6,13,15,45,834.0,104.0,4.85,17.0,662.5,585.69,466.5
2016,6,13,16,0,828.0,97.0,4.9,17.0,620.0,532.57,423.44
2016,6,13,16,15,809.0,94.0,4.9,17.0,572.0,475.95,376.19
2016,6,13,16,30,790.0,91.0,4.9,17.0,524.0,419.73,327.95
2016,6,13,16,45,770.0,86.0,4.9,17.0,475.0,361.95,277.28
2016,6,13,17,0,750.0,81.0,4.9,17.0,426.0,305.28,226.49
2016,6,13,17,15,708.0,73.5,4.9,16.5,368.0,242.28,171.28
2016,6,13,17,30,666.0,66.0,4.9,16.0,310.0,183.57,120.46
2016,6,13,17,45,624.0,65.0,4.9,15.5,266.5,132.25,78.75
2016,6,13,18,0,582.0,64.0,4.9,15.0,223.0,88.11,49.41
2016,6,13,18,15,516.0,56.5,4.8,14.5,176.0,43.29,32.93
2016,6,13,18,30,450.0,49.0,4.7,14.0,129.0,38.36,28.29
2016,6,13,18,45,341.5,39.0,4.65,14.0,89.0,31.18,21.37
2016,6,13,19,0,233.0,29.0,4.6,14.0,49.0,23.75,12.87
2016,6,13,19,15,116.5,14.5,4.6,13.5,24.5,11.44,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,63.0,12.0,3.7,11.0,14.0,10.91,0.0
2016,6,14,5,15,187.0,25.0,3.7,11.5,44.5,19.64,7.49
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,30.85,20.95
2016,6,14,5,45,411.5,45.5,3.75,12.5,118.5,35.78,26.05
2016,6,14,6,0,512.0,53.0,3.8,13.0,162.0,40.65,30.73
2016,6,14,6,15,568.5,59.5,3.8,13.5,210.0,71.89,40.42
2016,6,14,6,30,625.0,66.0,3.8,14.0,258.0,120.71,70.36
2016,6,14,6,45,672.5,69.0,3.85,14.5,309.5,171.56,109.99
2016,6,14,7,0,720.0,72.0,3.9,15.0,361.0,230.06,159.98
2016,6,14,7,15,748.0,75.5,3.85,15.0,411.0,285.53,209.98
2016,6,14,7,30,776.0,79.0,3.8,15.0,461.0,343.35,261.87
2016,6,14,7,45,799.0,81.5,3.75,15.5,510.5,400.28,311.71
2016,6,14,8,0,822.0,84.0,3.7,16.0,560.0,458.37,361.01
2016,6,14,8,15,838.0,86.5,3.65,16.5,606.0,513.96,406.81
2016,6,14,8,30,854.0,89.0,3.6,17.0,652.0,568.64,450.35
2016,6,14,8,45,865.0,91.5,3.55,17.5,694.5,619.8,489.8
2016,6,14,9,0,876.0,94.0,3.5,18.0,737.0,669.75,527.06
2016,6,14,9,15,886.0,96.0,3.5,18.0,775.5,717.05,562.51
2016,6,14,9,30,896.0,98.0,3.5,18.0,814.0,762.55,594.41
2016,6,14,9,45,892.5,105.5,3.5,18.0,844.0,800.86,620.53
2016,6,14,10,0,889.0,113.0,3.5,18.0,874.0,835.93,644.19
2016,6,14,10,15,895.0,114.5,3.55,18.0,900.5,869.95,667.26
2016,6,14,10,30,901.0,116.0,3.6,18.0,927.0,901.12,688.26
2016,6,14,10,45,906.0,116.5,3.65,18.5,947.5,927.45,704.53
2016,6,14,11,0,911.0,117.0,3.7,19.0,968.0,950.58,718.59
2016,6,14,11,15,913.5,117.5,3.75,18.5,981.5,968.09,731.61
2016,6,14,11,30,916.0,118.0,3.8,18.0,995.0,982.14,742.41
2016,6,14,11,45,917.5,118.0,3.9,18.0,1001.0,991.25,748.91
2016,6,14,12,0,919.0,118.0,4.0,18.0,1007.0,996.82,753.14
2016,6,14,12,15,679.5,263.0,4.1,18.0,920.0,925.63,704.21
2016,6,14,12,30,440.0,408.0,4.2,18.0,833.0,832.04,632.35
2016,6,14,12,45,458.5,400.5,4.35,18.0,840.0,838.51,638.83
2016,6,14,13,0,477.0,393.0,4.5,18.0,847.0,842.42,643.19
2016,6,14,13,15,511.0,370.5,4.55,17.5,849.5,843.97,647.15
2016,6,14,13,30,545.0,348.0,4.6,17.0,852.0,842.07,648.69
2016,6,14,13,45,541.5,337.0,4.65,17.0,828.0,814.36,629.67
2016,6,14,14,0,538.0,326.0,4.7,17.0,804.0,784.67,609.17
2016,6,14,14,15,537.0,311.5,4.7,16.5,774.5,751.92,587.23
2016,6,14,14,30,536.0,297.0,4.7,16.0,745.0,717.31,563.55
2016,6,14,14,45,708.0,199.5,4.7,16.0,765.5,736.11,581.86
2016,6,14,15,0,880.0,102.0,4.7,16.0,786.0,730.52,581.21
2016,6,14,15,15,869.5,100.0,4.7,16.0,746.5,683.82,545.51
2016,6,14,15,30,859.0,98.0,4.7,16.0,707.0,635.54,507.89
2016,6,14,15,45,640.5,166.0,4.75,16.0,604.0,533.04,425.94
2016,6,14,16,0,422.0,234.0,4.8,16.0,501.0,441.8,352.45
2016,6,14,16,15,444.0,208.0,4.8,16.0,469.5,403.81,321.49
2016,6,14,16,30,466.0,182.0,4.8,16.0,438.0,362.83,286.83
2016,6,14,16,45,503.0,153.0,4.85,16.0,405.5,321.69,250.6
2016,6,14,17,0,540.0,124.0,4.9,16.0,373.0,278.3,211.02
2016,6,14,17,15,368.0,133.5,4.9,15.5,294.0,207.03,154.87
2016,6,14,17,30,196.0,143.0,4.9,15.0,215.0,157.52,119.14
2016,6,14,17,45,178.5,123.5,4.9,14.5,182.0,124.98,92.71
2016,6,14,18,0,161.0,104.0,4.9,14.0,149.0,94.74,69.68
2016,6,14,18,15,141.0,84.5,4.8,13.5,118.0,66.92,54.07
2016,6,14,18,30,121.0,65.0,4.7,13.0,87.0,52.15,40.6
2016,6,14,18,45,85.0,47.0,4.6,13.0,60.0,38.32,27.68
2016,6,14,19,0,49.0,29.0,4.5,13.0,33.0,24.23,13.44
2016,6,14,19,15,24.5,14.5,4.45,12.5,16.5,12.47,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,12.73,0.0
2016,6,15,5,15,160.0,25.5,3.85,11.0,44.5,20.0,7.68
2016,6,15,5,30,320.0,37.0,3.9,11.0,75.0,29.95,20.26
2016,6,15,5,45,413.5,45.5,4.0,11.5,118.5,35.8,26.17
2016,6,15,6,0,507.0,54.0,4.1,12.0,162.0,41.5,31.6
2016,6,15,6,15,564.5,60.5,4.15,12.5,210.0,72.02,41.02
2016,6,15,6,30,622.0,67.0,4.2,13.0,258.0,120.66,70.8
2016,6,15,6,45,668.0,70.5,4.3,13.5,309.0,171.48,110.57
2016,6,15,7,0,714.0,74.0,4.4,14.0,360.0,229.87,160.73
2016,6,15,7,15,742.0,77.5,4.45,14.0,410.0,284.98,210.73
2016,6,15,7,30,770.0,81.0,4.5,14.0,460.0,342.45,262.76
2016,6,15,7,45,795.0,83.0,4.55,14.5,510.0,399.37,313.1
2016,6,15,8,0,820.0,85.0,4.6,15.0,560.0,457.69,363.23
2016,6,15,8,15,836.0,87.5,4.6,15.0,606.0,513.17,410.39
2016,6,15,8,30,852.0,90.0,4.6,15.0,652.0,567.75,455.55
2016,6,15,8,45,866.0,91.5,4.7,15.5,695.0,619.7,496.88
2016,6,15,9,0,880.0,93.0,4.8,16.0,738.0,670.7,536.39
2016,6,15,9,15,889.5,94.5,4.8,16.0,776.0,717.36,572.3
2016,6,15,9,30,899.0,96.0,4.8,16.0,814.0,762.18,604.55
2016,6,15,9,45,900.0,101.5,4.85,16.5,845.5,802.2,631.76
2016,6,15,10,0,901.0,107.0,4.9,17.0,877.0,839.31,656.6
2016,6,15,10,15,907.0,108.0,4.9,17.0,904.0,873.26,679.95
2016,6,15,10,30,913.0,109.0,4.9,17.0,931.0,904.33,701.15
2016,6,15,10,45,918.0,109.0,4.95,17.0,951.5,930.5,719.19
2016,6,15,11,0,923.0,109.0,5.0,17.0,972.0,953.45,734.99
2016,6,15,11,15,926.0,109.5,5.0,17.0,986.0,971.68,747.18
2016,6,15,11,30,929.0,110.0,5.0,17.0,1000.0,986.41,757.0
2016,6,15,11,45,617.5,286.5,5.05,17.0,879.5,884.55,683.05
2016,6,15,12,0,306.0,463.0,5.1,17.0,759.0,750.29,577.48
2016,6,15,12,15,620.5,285.5,5.05,17.0,885.0,890.19,688.47
2016,6,15,12,30,935.0,108.0,5.0,17.0,1011.0,999.96,766.69
2016,6,15,12,45,923.0,115.0,4.95,17.0,999.5,988.69,757.91
2016,6,15,13,0,911.0,122.0,4.9,17.0,988.0,973.99,747.66
2016,6,15,13,15,907.5,121.5,4.85,17.0,972.5,956.79,735.76
2016,6,15,13,30,904.0,121.0,4.8,17.0,957.0,936.21,721.57
2016,6,15,13,45,641.5,251.5,4.8,17.0,838.0,823.13,639.94
2016,6,15,14,0,379.0,382.0,4.8,17.0,719.0,694.16,539.92
2016,6,15,14,15,635.5,246.0,4.7,17.0,787.5,773.6,605.31
2016,6,15,14,30,892.0,110.0,4.6,17.0,856.0,815.3,638.24
2016,6,15,14,45,668.5,202.5,4.6,17.0,748.5,709.56,558.63
2016,6,15,15,0,445.0,295.0,4.6,17.0,641.0,604.51,476.26
2016,6,15,15,15,655.5,195.0,4.55,16.5,675.5,634.64,503.84
2016,6,15,15,30,866.0,95.0,4.5,16.0,710.0,637.52,508.99
2016,6,15,15,45,858.0,90.5,4.45,16.0,667.0,586.69,468.2
2016,6,15,16,0,850.0,86.0,4.4,16.0,624.0,534.53,425.52
2016,6,15,16,15,832.5,83.0,4.3,15.5,576.0,478.2,378.97
2016,6,15,16,30,815.0,80.0,4.2,15.0,528.0,420.89,330.22
2016,6,15,16,45,793.5,76.5,4.15,15.0,478.5,362.73,278.94
2016,6,15,17,0,772.0,73.0,4.1,15.0,429.0,305.77,227.61
2016,6,15,17,15,741.0,69.0,3.95,14.5,378.5,247.48,175.43
2016,6,15,17,30,710.0,65.0,3.8,14.0,328.0,192.07,126.44
2016,6,15,17,45,667.0,60.5,3.65,14.0,278.0,137.82,81.83
2016,6,15,18,0,624.0,56.0,3.5,14.0,228.0,85.3,45.4
2016,6,15,18,15,560.5,49.5,3.25,13.5,180.5,38.79,29.08
2016,6,15,18,30,497.0,43.0,3.0,13.0,133.0,33.27,23.94
2016,6,15,18,45,400.0,34.5,2.75,12.5,93.0,27.23,18.14
2016,6,15,19,0,303.0,26.0,2.5,12.0,53.0,20.99,11.07
2016,6,15,19,15,151.5,13.0,2.35,11.5,26.5,10.33,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.82,0.0
2016,6,16,5,15,149.0,25.0,1.2,12.0,42.5,19.6,7.3
2016,6,16,5,30,298.0,37.0,1.2,12.0,72.0,29.92,20.18
2016,6,16,5,45,382.5,46.5,1.3,12.5,113.5,36.61,26.82
2016,6,16,6,0,467.0,56.0,1.4,13.0,155.0,43.07,32.91
2016,6,16,6,15,233.5,64.5,1.3,13.0,114.0,59.57,39.35
2016,6,16,6,30,0.0,73.0,1.2,13.0,73.0,63.95,49.41
2016,6,16,6,45,0.0,87.5,1.2,13.5,87.5,76.6,60.0
2016,6,16,7,0,0.0,102.0,1.2,14.0,102.0,89.36,70.47
2016,6,16,7,15,69.5,154.5,1.15,14.5,189.0,154.01,121.67
2016,6,16,7,30,139.0,207.0,1.1,15.0,276.0,228.78,180.52
2016,6,16,7,45,97.0,222.0,1.1,15.5,272.0,233.53,184.69
2016,6,16,8,0,55.0,237.0,1.1,16.0,268.0,234.71,185.5
2016,6,16,8,15,48.5,252.0,1.1,16.0,281.5,249.22,196.67
2016,6,16,8,30,42.0,267.0,1.1,16.0,295.0,262.98,206.97
2016,6,16,8,45,29.5,259.5,1.1,16.5,280.0,252.09,197.56
2016,6,16,9,0,17.0,252.0,1.1,17.0,265.0,235.6,183.85
2016,6,16,9,15,39.0,302.5,1.15,17.5,333.5,302.92,235.48
2016,6,16,9,30,61.0,353.0,1.2,18.0,402.0,368.62,284.25
2016,6,16,9,45,175.0,375.5,1.3,18.5,523.5,488.82,374.34
2016,6,16,10,0,289.0,398.0,1.4,19.0,645.0,617.58,466.95
2016,6,16,10,15,596.0,252.5,1.5,19.0,782.5,759.82,573.04
2016,6,16,10,30,903.0,107.0,1.6,19.0,920.0,893.26,664.9
2016,6,16,10,45,908.5,107.0,1.7,19.5,940.5,919.68,680.12
2016,6,16,11,0,914.0,107.0,1.8,20.0,961.0,942.93,694.44
2016,6,16,11,15,916.5,107.5,1.9,20.0,974.0,960.6,706.48
2016,6,16,11,30,919.0,108.0,2.0,20.0,987.0,974.79,716.39
2016,6,16,11,45,921.0,107.5,2.1,20.0,993.5,984.04,723.19
2016,6,16,12,0,923.0,107.0,2.2,20.0,1000.0,989.72,727.8
2016,6,16,12,15,923.0,106.5,2.25,20.0,998.5,989.92,728.4
2016,6,16,12,30,923.0,106.0,2.3,20.0,997.0,986.54,726.81
2016,6,16,12,45,920.0,106.5,2.4,20.0,988.0,977.69,722.28
2016,6,16,13,0,917.0,107.0,2.5,20.0,979.0,965.32,715.49
2016,6,16,13,15,914.0,106.5,2.55,20.0,963.5,948.52,705.32
2016,6,16,13,30,911.0,106.0,2.6,20.0,948.0,928.3,692.93
2016,6,16,13,45,909.0,103.0,2.65,20.0,926.5,903.23,677.26
2016,6,16,14,0,907.0,100.0,2.7,20.0,905.0,874.88,659.32
2016,6,16,14,15,901.0,99.0,2.7,20.0,876.0,842.03,637.84
2016,6,16,14,30,895.0,98.0,2.7,20.0,847.0,806.44,614.35
2016,6,16,14,45,889.0,95.0,2.75,20.0,813.0,766.32,587.8
2016,6,16,15,0,883.0,92.0,2.8,20.0,779.0,723.82,559.24
2016,6,16,15,15,872.5,90.0,2.75,19.5,739.5,677.09,526.3
2016,6,16,15,30,862.0,88.0,2.7,19.0,700.0,628.8,490.81
2016,6,16,15,45,850.5,85.0,2.7,19.0,657.0,577.64,451.44
2016,6,16,16,0,839.0,82.0,2.7,19.0,614.0,525.5,410.15
2016,6,16,16,15,539.5,156.5,2.6,18.5,488.5,406.66,317.5
2016,6,16,16,30,240.0,231.0,2.5,18.0,363.0,308.51,241.58
2016,6,16,16,45,500.5,150.5,2.45,18.0,392.5,319.41,245.24
2016,6,16,17,0,761.0,70.0,2.4,18.0,422.0,300.23,219.95
2016,6,16,17,15,731.0,66.5,2.3,17.5,372.5,243.32,169.78
2016,6,16,17,30,701.0,63.0,2.2,17.0,323.0,189.17,122.65
2016,6,16,17,45,660.0,58.5,2.1,17.0,274.0,135.72,79.25
2016,6,16,18,0,619.0,54.0,2.0,17.0,225.0,86.87,46.14
2016,6,16,18,15,558.0,48.0,1.8,16.5,178.5,38.09,28.1
2016,6,16,18,30,497.0,42.0,1.6,16.0,132.0,32.4,22.89
2016,6,16,18,45,403.5,33.5,1.45,15.5,92.5,26.33,17.15
2016,6,16,19,0,310.0,25.0,1.3,15.0,53.0,20.07,10.26
2016,6,16,19,15,155.0,12.5,1.2,14.5,26.5,9.87,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,6,17,5,0,0.0,9.0,1.5,14.0,9.0,8.19,0.0
2016,6,17,5,15,34.0,24.0,1.55,14.0,28.0,20.18,7.45
2016,6,17,5,30,68.0,39.0,1.6,14.0,47.0,32.2,21.91
2016,6,17,5,45,88.5,57.5,1.7,14.5,73.0,46.46,35.18
2016,6,17,6,0,109.0,76.0,1.8,15.0,99.0,60.4,47.9
2016,6,17,6,15,121.5,96.5,1.8,15.0,128.5,82.58,61.47
2016,6,17,6,30,134.0,117.0,1.8,15.0,158.0,110.12,82.15
2016,6,17,6,45,139.5,139.0,1.8,15.5,188.5,139.48,105.86
2016,6,17,7,0,145.0,161.0,1.8,16.0,219.0,169.77,130.86
2016,6,17,7,15,453.0,117.5,1.8,16.0,333.5,233.08,174.17
2016,6,17,7,30,761.0,74.0,1.8,16.0,448.0,331.43,249.69
2016,6,17,7,45,780.0,77.5,1.85,16.5,495.5,386.78,297.33
2016,6,17,8,0,799.0,81.0,1.9,17.0,543.0,442.92,344.32
2016,6,17,8,15,815.0,83.5,1.95,17.5,588.5,497.38,388.5
2016,6,17,8,30,831.0,86.0,2.0,18.0,634.0,550.87,430.49
2016,6,17,8,45,844.5,88.0,2.05,18.5,676.0,601.97,469.37
2016,6,17,9,0,858.0,90.0,2.1,19.0,718.0,652.16,506.39
2016,6,17,9,15,637.0,204.0,2.15,19.0,684.0,648.87,500.54
2016,6,17,9,30,416.0,318.0,2.2,19.0,650.0,616.82,473.26
2016,6,17,9,45,310.0,366.0,2.3,19.5,619.5,591.22,452.12
2016,6,17,10,0,204.0,414.0,2.4,20.0,589.0,556.09,423.49
2016,6,17,10,15,172.5,429.0,2.45,20.0,580.5,552.13,419.79
2016,6,17,10,30,141.0,444.0,2.5,20.0,572.0,545.66,414.01
2016,6,17,10,45,83.0,398.0,2.55,20.0,474.0,445.64,339.86
2016,6,17,11,0,25.0,352.0,2.6,20.0,376.0,351.4,268.48
2016,6,17,11,15,73.0,414.5,2.65,20.0,484.5,456.86,348.45
2016,6,17,11,30,121.0,477.0,2.7,20.0,593.0,574.43,434.09
2016,6,17,11,45,152.5,482.5,2.75,20.5,630.0,611.45,459.89
2016,6,17,12,0,184.0,488.0,2.8,21.0,667.0,647.97,485.54
2016,6,17,12,15,135.0,478.0,2.8,20.5,609.0,591.78,445.08
2016,6,17,12,30,86.0,468.0,2.8,20.0,551.0,524.01,396.2
2016,6,17,12,45,103.5,470.5,2.85,20.0,569.5,541.9,410.29
2016,6,17,13,0,121.0,473.0,2.9,20.0,588.0,569.13,430.51
2016,6,17,13,15,93.0,450.0,2.9,20.0,538.0,508.28,385.95
2016,6,17,13,30,65.0,427.0,2.9,20.0,488.0,458.32,349.16
2016,6,17,13,45,55.5,405.0,2.9,20.0,456.0,426.5,325.97
2016,6,17,14,0,46.0,383.0,2.9,20.0,424.0,395.02,302.77
2016,6,17,14,15,120.5,394.0,2.9,19.5,496.5,472.3,363.42
2016,6,17,14,30,195.0,405.0,2.9,19.0,569.0,535.26,412.19
2016,6,17,14,45,139.5,380.5,2.95,19.0,495.5,461.52,356.7
2016,6,17,15,0,84.0,356.0,3.0,19.0,422.0,385.4,299.18
2016,6,17,15,15,151.5,340.5,3.05,18.5,451.0,416.81,325.69
2016,6,17,15,30,219.0,325.0,3.1,18.0,480.0,435.62,341.78
2016,6,17,15,45,158.5,302.5,3.2,18.0,411.5,367.57,289.17
2016,6,17,16,0,98.0,280.0,3.3,18.0,343.0,301.67,237.94
2016,6,17,16,15,94.0,257.5,3.4,17.5,313.5,272.94,216.11
2016,6,17,16,30,90.0,235.0,3.5,17.0,284.0,244.65,194.12
2016,6,17,16,45,104.5,213.5,3.6,17.0,266.0,224.42,177.61
2016,6,17,17,0,119.0,192.0,3.7,17.0,248.0,203.48,159.98
2016,6,17,17,15,94.0,168.0,3.7,16.5,209.0,167.3,130.96
2016,6,17,17,30,69.0,144.0,3.7,16.0,170.0,135.22,105.4
2016,6,17,17,45,62.0,123.5,3.7,15.5,144.0,111.47,86.11
2016,6,17,18,0,55.0,103.0,3.7,15.0,118.0,88.84,68.04
2016,6,17,18,15,44.5,83.0,3.5,14.5,93.5,67.78,54.64
2016,6,17,18,30,34.0,63.0,3.3,14.0,69.0,52.09,40.42
2016,6,17,18,45,17.0,45.0,3.15,14.0,48.0,37.83,27.21
2016,6,17,19,0,0.0,27.0,3.0,14.0,27.0,23.49,13.09
2016,6,17,19,15,0.0,13.5,2.85,14.0,13.5,11.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,12.0,14.0,10.01,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,17.38,5.57
2016,6,18,5,30,384.0,32.0,1.8,13.0,77.0,25.58,16.33
2016,6,18,5,45,468.5,39.5,1.85,13.5,120.5,30.8,21.56
2016,6,18,6,0,553.0,47.0,1.9,14.0,164.0,35.87,26.37
2016,6,18,6,15,609.0,52.5,1.9,14.5,213.0,65.69,34.84
2016,6,18,6,30,665.0,58.0,1.9,15.0,262.0,118.6,66.79
2016,6,18,6,45,704.5,62.5,1.9,15.5,313.0,171.27,107.5
2016,6,18,7,0,744.0,67.0,1.9,16.0,364.0,228.21,155.91
2016,6,18,7,15,773.0,70.5,1.85,16.5,415.5,285.23,206.13
2016,6,18,7,30,802.0,74.0,1.8,17.0,467.0,344.71,257.95
2016,6,18,7,45,824.0,77.0,1.75,17.5,517.5,403.08,307.78
2016,6,18,8,0,846.0,80.0,1.7,18.0,568.0,463.37,357.36
2016,6,18,8,15,862.5,82.5,1.6,18.0,616.0,519.74,402.74
2016,6,18,8,30,879.0,85.0,1.5,18.0,664.0,575.95,446.28
2016,6,18,8,45,892.5,86.5,1.45,18.5,708.0,628.91,485.28
2016,6,18,9,0,906.0,88.0,1.4,19.0,752.0,680.85,522.08
2016,6,18,9,15,916.0,90.0,1.35,19.5,791.5,729.53,555.24
2016,6,18,9,30,926.0,92.0,1.3,20.0,831.0,776.35,584.35
2016,6,18,9,45,929.5,96.0,1.3,20.5,864.0,817.99,609.79
2016,6,18,10,0,933.0,100.0,1.3,21.0,897.0,856.82,633.02
2016,6,18,10,15,939.0,101.0,1.3,21.0,925.0,891.88,654.72
2016,6,18,10,30,945.0,102.0,1.3,21.0,953.0,923.96,674.36
2016,6,18,10,45,950.5,102.0,1.3,21.5,974.5,951.48,689.67
2016,6,18,11,0,956.0,102.0,1.3,22.0,996.0,975.68,702.81
2016,6,18,11,15,959.0,102.5,1.35,22.0,1009.5,994.61,714.8
2016,6,18,11,30,962.0,103.0,1.4,22.0,1023.0,1009.92,724.65
2016,6,18,11,45,963.5,103.0,1.5,22.5,1030.0,1019.66,730.51
2016,6,18,12,0,965.0,103.0,1.6,23.0,1037.0,1025.66,734.14
2016,6,18,12,15,965.0,102.5,1.65,23.0,1036.0,1026.0,735.0
2016,6,18,12,30,965.0,102.0,1.7,23.0,1035.0,1022.58,733.66
2016,6,18,12,45,965.5,100.5,1.8,23.0,1027.0,1014.91,730.46
2016,6,18,13,0,966.0,99.0,1.9,23.0,1019.0,1003.47,724.9
2016,6,18,13,15,964.0,98.5,1.9,23.0,1003.5,986.94,714.89
2016,6,18,13,30,962.0,98.0,1.9,23.0,988.0,966.79,702.64
2016,6,18,13,45,958.0,97.0,1.95,23.0,965.5,940.84,687.26
2016,6,18,14,0,954.0,96.0,2.0,23.0,943.0,911.54,669.65
2016,6,18,14,15,948.5,95.0,2.0,23.0,914.0,877.81,648.48
2016,6,18,14,30,943.0,94.0,2.0,23.0,885.0,841.13,625.22
2016,6,18,14,45,934.0,93.5,2.05,23.0,849.5,799.54,598.86
2016,6,18,15,0,925.0,93.0,2.1,23.0,814.0,755.64,570.55
2016,6,18,15,15,914.5,91.0,2.1,23.0,773.0,707.21,536.96
2016,6,18,15,30,904.0,89.0,2.1,23.0,732.0,657.08,500.62
2016,6,18,15,45,888.5,88.0,2.15,23.0,686.5,603.58,460.99
2016,6,18,16,0,873.0,87.0,2.2,23.0,641.0,549.37,419.54
2016,6,18,16,15,855.5,84.5,2.2,22.5,593.0,492.36,375.19
2016,6,18,16,30,838.0,82.0,2.2,22.0,545.0,434.37,328.46
2016,6,18,16,45,815.0,78.5,2.25,22.0,494.0,374.37,278.2
2016,6,18,17,0,792.0,75.0,2.3,22.0,443.0,315.71,227.69
2016,6,18,17,15,761.0,71.5,2.3,21.0,391.0,256.67,177.17
2016,6,18,17,30,730.0,68.0,2.3,20.0,339.0,200.48,129.26
2016,6,18,17,45,687.5,63.0,2.3,19.5,288.0,144.54,84.48
2016,6,18,18,0,645.0,58.0,2.3,19.0,237.0,90.17,47.28
2016,6,18,18,15,581.5,51.5,2.3,18.0,188.5,42.21,31.52
2016,6,18,18,30,518.0,45.0,2.3,17.0,140.0,34.95,25.01
2016,6,18,18,45,421.0,36.5,2.35,16.5,98.5,28.95,19.32
2016,6,18,19,0,324.0,28.0,2.4,16.0,57.0,22.77,12.46
2016,6,18,19,15,162.0,14.0,2.4,15.5,28.5,11.17,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.2,14.0,14.0,10.01,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,46.5,17.42,5.37
2016,6,19,5,30,404.0,32.0,1.1,15.0,79.0,25.65,16.22
2016,6,19,5,45,489.0,39.5,1.1,15.5,123.5,30.88,21.45
2016,6,19,6,0,574.0,47.0,1.1,16.0,168.0,35.97,26.24
2016,6,19,6,15,628.0,52.5,1.1,16.5,217.0,69.09,37.19
2016,6,19,6,30,682.0,58.0,1.1,17.0,266.0,119.74,66.48
2016,6,19,6,45,598.0,82.5,1.1,18.0,289.0,167.99,108.09
2016,6,19,7,0,514.0,107.0,1.1,19.0,312.0,209.24,146.88
2016,6,19,7,15,662.5,90.0,1.1,19.5,391.5,268.84,193.14
2016,6,19,7,30,811.0,73.0,1.1,20.0,471.0,346.13,254.52
2016,6,19,7,45,831.0,76.0,1.15,20.5,520.0,405.61,304.28
2016,6,19,8,0,851.0,79.0,1.2,21.0,569.0,464.0,351.75
2016,6,19,8,15,866.0,81.0,1.15,21.5,616.0,519.41,394.86
2016,6,19,8,30,881.0,83.0,1.1,22.0,663.0,574.48,435.94
2016,6,19,8,45,892.0,85.5,1.1,23.0,706.0,627.01,473.03
2016,6,19,9,0,903.0,88.0,1.1,24.0,749.0,678.28,507.75
2016,6,19,9,15,912.5,89.5,1.1,24.0,788.0,726.03,540.85
2016,6,19,9,30,922.0,91.0,1.1,24.0,827.0,771.89,570.23
2016,6,19,9,45,934.5,89.5,1.1,24.5,861.5,814.99,596.09
2016,6,19,10,0,947.0,88.0,1.1,25.0,896.0,855.92,620.11
2016,6,19,10,15,952.0,89.0,1.15,25.0,923.5,890.62,641.78
2016,6,19,10,30,957.0,90.0,1.2,25.0,951.0,922.24,661.49
2016,6,19,10,45,959.5,91.5,1.25,25.5,971.5,948.91,676.73
2016,6,19,11,0,962.0,93.0,1.3,26.0,992.0,972.09,689.79
2016,6,19,11,15,964.0,93.5,1.4,26.0,1005.5,990.26,701.92
2016,6,19,11,30,966.0,94.0,1.5,26.0,1019.0,1004.77,711.89
2016,6,19,11,45,961.5,98.5,1.65,26.0,1024.0,1013.29,718.97
2016,6,19,12,0,957.0,103.0,1.8,26.0,1029.0,1017.96,723.73
2016,6,19,12,15,957.0,103.0,1.9,26.0,1028.0,1018.83,725.51
2016,6,19,12,30,957.0,103.0,2.0,26.0,1027.0,1015.98,725.05
2016,6,19,12,45,731.5,244.0,2.15,26.0,946.5,948.7,684.21
2016,6,19,13,0,506.0,385.0,2.3,26.0,866.0,862.16,623.9
2016,6,19,13,15,524.5,361.0,2.4,25.5,852.5,847.79,618.24
2016,6,19,13,30,543.0,337.0,2.5,25.0,839.0,830.45,609.82
2016,6,19,13,45,736.0,221.5,2.6,25.0,885.0,878.36,648.21
2016,6,19,14,0,929.0,106.0,2.7,25.0,931.0,900.33,663.87
2016,6,19,14,15,923.5,105.0,2.75,25.0,902.5,867.39,642.82
2016,6,19,14,30,918.0,104.0,2.8,25.0,874.0,831.57,620.12
2016,6,19,14,45,913.0,100.5,2.85,25.0,839.5,791.02,593.94
2016,6,19,15,0,908.0,97.0,2.9,25.0,805.0,747.92,565.7
2016,6,19,15,15,898.0,95.5,2.9,24.5,765.5,701.05,533.72
2016,6,19,15,30,888.0,94.0,2.9,24.0,726.0,652.47,499.06
2016,6,19,15,45,875.5,91.5,2.95,24.0,681.5,600.03,459.76
2016,6,19,16,0,863.0,89.0,3.0,24.0,637.0,546.62,418.51
2016,6,19,16,15,846.0,86.0,3.0,23.5,589.5,489.91,374.07
2016,6,19,16,30,829.0,83.0,3.0,23.0,542.0,432.2,327.31
2016,6,19,16,45,806.5,80.0,3.0,22.5,492.0,373.35,278.18
2016,6,19,17,0,784.0,77.0,3.0,22.0,442.0,315.78,228.71
2016,6,19,17,15,754.0,73.0,2.9,21.5,390.5,256.97,177.74
2016,6,19,17,30,724.0,69.0,2.8,21.0,339.0,200.89,129.56
2016,6,19,17,45,681.0,64.5,2.75,20.5,288.5,145.67,85.4
2016,6,19,18,0,638.0,60.0,2.7,20.0,238.0,91.95,48.66
2016,6,19,18,15,575.0,53.5,2.55,19.0,189.5,44.34,33.24
2016,6,19,18,30,512.0,47.0,2.4,18.0,141.0,36.61,26.35
2016,6,19,18,45,417.0,38.0,2.3,17.5,99.5,30.25,20.35
2016,6,19,19,0,322.0,29.0,2.2,17.0,58.0,23.67,13.17
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.0,11.61,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,60.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,120.0,12.0,2.5,12.0,15.0,10.91,0.0
2016,6,20,5,15,264.5,22.5,2.5,12.5,48.0,18.36,5.84
2016,6,20,5,30,409.0,33.0,2.5,13.0,81.0,26.58,17.13
2016,6,20,5,45,502.0,40.0,2.55,13.5,126.5,31.37,22.03
2016,6,20,6,0,595.0,47.0,2.6,14.0,172.0,39.39,29.47
2016,6,20,6,15,649.5,52.0,2.5,14.5,222.0,68.95,37.11
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,120.46,66.89
2016,6,20,6,45,744.5,60.5,2.35,15.5,324.5,174.68,108.61
2016,6,20,7,0,785.0,64.0,2.3,16.0,377.0,233.23,158.48
2016,6,20,7,15,811.5,67.0,2.3,16.5,429.0,291.44,210.16
2016,6,20,7,30,838.0,70.0,2.3,17.0,481.0,353.68,264.75
2016,6,20,7,45,858.5,72.5,2.35,18.0,531.5,412.52,315.05
2016,6,20,8,0,879.0,75.0,2.4,19.0,582.0,472.15,364.21
2016,6,20,8,15,894.0,77.5,2.4,19.5,629.5,529.5,410.44
2016,6,20,8,30,909.0,80.0,2.4,20.0,677.0,586.47,454.71
2016,6,20,8,45,920.5,82.0,2.4,21.0,721.0,640.2,494.09
2016,6,20,9,0,932.0,84.0,2.4,22.0,765.0,692.64,531.05
2016,6,20,9,15,941.0,85.5,2.4,22.0,804.5,741.33,566.18
2016,6,20,9,30,950.0,87.0,2.4,22.0,844.0,788.01,597.22
2016,6,20,9,45,946.5,94.0,2.4,22.5,875.0,828.17,622.22
2016,6,20,10,0,943.0,101.0,2.4,23.0,906.0,864.96,644.63
2016,6,20,10,15,948.5,102.5,2.45,23.0,933.5,900.48,667.65
2016,6,20,10,30,954.0,104.0,2.5,23.0,961.0,932.97,688.57
2016,6,20,10,45,958.0,104.5,2.55,23.5,982.0,959.95,704.45
2016,6,20,11,0,962.0,105.0,2.6,24.0,1003.0,983.53,718.1
2016,6,20,11,15,963.5,105.5,2.65,24.0,1016.5,1001.26,729.4
2016,6,20,11,30,965.0,106.0,2.7,24.0,1030.0,1015.33,738.44
2016,6,20,11,45,967.0,105.0,2.75,24.0,1036.0,1024.7,744.58
2016,6,20,12,0,969.0,104.0,2.8,24.0,1042.0,1030.34,748.47
2016,6,20,12,15,968.0,104.0,2.85,24.0,1040.5,1030.32,748.84
2016,6,20,12,30,967.0,104.0,2.9,24.0,1039.0,1026.54,746.94
2016,6,20,12,45,967.0,102.5,3.0,24.0,1030.5,1018.5,742.84
2016,6,20,13,0,967.0,101.0,3.1,24.0,1022.0,1006.69,736.37
2016,6,20,13,15,963.5,100.5,3.15,24.0,1005.5,988.88,725.62
2016,6,20,13,30,960.0,100.0,3.2,24.0,989.0,967.49,712.57
2016,6,20,13,45,954.5,99.5,3.25,24.0,965.5,940.86,696.04
2016,6,20,14,0,949.0,99.0,3.3,24.0,942.0,910.97,677.27
2016,6,20,14,15,942.5,98.0,3.35,23.5,912.0,876.66,656.69
2016,6,20,14,30,936.0,97.0,3.4,23.0,882.0,839.48,633.87
2016,6,20,14,45,926.0,96.5,3.45,23.0,846.0,797.46,606.18
2016,6,20,15,0,916.0,96.0,3.5,23.0,810.0,753.22,576.62
2016,6,20,15,15,905.5,94.0,3.5,22.5,769.5,705.23,543.41
2016,6,20,15,30,895.0,92.0,3.5,22.0,729.0,655.55,507.42
2016,6,20,15,45,879.0,91.0,3.5,22.0,684.0,602.21,466.64
2016,6,20,16,0,863.0,90.0,3.5,22.0,639.0,548.22,424.21
2016,6,20,16,15,845.5,87.0,3.45,21.5,591.0,491.27,378.94
2016,6,20,16,30,828.0,84.0,3.4,21.0,543.0,433.42,331.46
2016,6,20,16,45,804.5,81.0,3.35,20.5,492.5,374.25,281.53
2016,6,20,17,0,781.0,78.0,3.3,20.0,442.0,316.47,231.42
2016,6,20,17,15,479.5,112.0,3.15,19.5,327.5,218.91,157.98
2016,6,20,17,30,178.0,146.0,3.0,19.0,213.0,157.69,117.93
2016,6,20,17,45,163.5,126.5,2.95,18.5,181.0,126.5,92.99
2016,6,20,18,0,149.0,107.0,2.9,18.0,149.0,97.24,70.79
2016,6,20,18,15,132.0,87.0,2.85,17.5,118.5,69.67,55.63
2016,6,20,18,30,115.0,67.0,2.8,17.0,88.0,53.63,41.29
2016,6,20,18,45,88.5,48.5,2.8,17.0,62.0,39.51,28.34
2016,6,20,19,0,62.0,30.0,2.8,17.0,36.0,25.09,14.34
2016,6,20,19,15,31.0,15.0,2.85,16.5,18.0,12.93,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,109.0,12.0,1.9,13.0,14.0,10.91,0.0
2016,6,21,5,15,248.0,22.5,1.9,13.5,46.0,18.37,5.59
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,26.56,17.02
2016,6,21,5,45,477.0,40.0,1.9,14.5,122.0,31.32,21.89
2016,6,21,6,0,567.0,47.0,1.9,15.0,166.0,35.99,26.34
2016,6,21,6,15,621.5,52.5,1.8,15.5,215.0,67.67,36.83
2016,6,21,6,30,676.0,58.0,1.7,16.0,264.0,117.89,65.68
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,170.1,105.41
2016,6,21,7,0,759.0,64.0,1.6,17.0,367.0,226.79,153.22
2016,6,21,7,15,786.0,67.5,1.6,17.5,417.5,284.07,203.52
2016,6,21,7,30,813.0,71.0,1.6,18.0,468.0,343.57,255.26
2016,6,21,7,45,834.5,73.0,1.6,19.0,518.0,402.84,305.13
2016,6,21,8,0,856.0,75.0,1.6,20.0,568.0,461.14,352.44
2016,6,21,8,15,871.5,77.5,1.6,20.5,615.0,517.54,397.23
2016,6,21,8,30,887.0,80.0,1.6,21.0,662.0,573.66,440.13
2016,6,21,8,45,899.0,81.5,1.6,22.0,705.5,626.16,477.96
2016,6,21,9,0,911.0,83.0,1.6,23.0,749.0,677.47,513.48
2016,6,21,9,15,920.0,84.5,1.6,23.5,787.5,725.27,546.28
2016,6,21,9,30,929.0,86.0,1.6,24.0,826.0,771.13,575.01
2016,6,21,9,45,931.5,90.0,1.6,25.0,858.5,812.25,598.87
2016,6,21,10,0,934.0,94.0,1.6,26.0,891.0,850.5,620.39
2016,6,21,10,15,939.0,95.0,1.65,26.0,918.0,884.88,642.11
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,916.24,661.82
2016,6,21,10,45,946.5,98.0,1.75,26.5,965.5,943.17,677.35
