Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,949.0,100.0,1.8,27.0,986.0,966.66,690.67
2016,6,21,11,15,951.0,100.5,1.85,27.0,999.5,984.71,701.96
2016,6,21,11,30,953.0,101.0,1.9,27.0,1013.0,999.15,711.11
2016,6,21,11,45,953.0,102.0,2.0,27.5,1019.0,1008.51,716.39
2016,6,21,12,0,953.0,103.0,2.1,28.0,1025.0,1014.15,719.46
2016,6,21,12,15,952.5,102.5,2.2,28.0,1023.5,1014.17,720.52
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,1010.48,719.38
2016,6,21,12,45,946.0,104.5,2.4,28.0,1012.0,1000.78,714.52
2016,6,21,13,0,940.0,107.0,2.5,28.0,1002.0,987.51,707.47
2016,6,21,13,15,936.5,106.5,2.6,27.5,986.0,970.16,699.2
2016,6,21,13,30,933.0,106.0,2.7,27.0,970.0,949.33,688.63
2016,6,21,13,45,928.5,105.0,2.85,27.0,947.5,923.75,673.89
2016,6,21,14,0,924.0,104.0,3.0,27.0,925.0,894.95,656.85
2016,6,21,14,15,918.0,102.5,3.05,26.5,896.0,861.35,637.01
2016,6,21,14,30,912.0,101.0,3.1,26.0,867.0,824.92,615.01
2016,6,21,14,45,904.0,99.5,3.2,26.0,832.5,784.33,588.93
2016,6,21,15,0,896.0,98.0,3.3,26.0,798.0,741.45,560.88
2016,6,21,15,15,886.0,96.0,3.35,25.5,758.0,694.66,529.02
2016,6,21,15,30,876.0,94.0,3.4,25.0,718.0,646.19,494.49
2016,6,21,15,45,862.5,91.5,3.45,24.5,674.0,593.78,455.93
2016,6,21,16,0,849.0,89.0,3.5,24.0,630.0,540.54,415.41
2016,6,21,16,15,831.5,86.5,3.5,23.5,582.5,484.8,371.47
2016,6,21,16,30,814.0,84.0,3.5,23.0,535.0,428.18,325.35
2016,6,21,16,45,792.0,80.5,3.5,22.5,485.5,369.88,276.48
2016,6,21,17,0,770.0,77.0,3.5,22.0,436.0,312.81,227.31
2016,6,21,17,15,739.5,73.0,3.45,21.0,385.5,254.66,177.17
2016,6,21,17,30,709.0,69.0,3.4,20.0,335.0,199.31,129.67
2016,6,21,17,45,667.5,64.0,3.4,19.5,285.0,144.67,85.55
2016,6,21,18,0,626.0,59.0,3.4,19.0,235.0,91.44,48.58
2016,6,21,18,15,564.0,53.0,3.3,18.5,187.5,44.88,33.79
2016,6,21,18,30,502.0,47.0,3.2,18.0,140.0,36.54,26.28
2016,6,21,18,45,406.5,38.0,3.1,17.5,99.0,30.18,20.3
2016,6,21,19,0,311.0,29.0,3.0,17.0,58.0,23.61,13.21
2016,6,21,19,15,155.5,14.5,3.0,16.5,29.0,11.58,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,12.0,3.6,12.0,14.0,10.91,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,18.4,5.38
2016,6,22,5,30,395.0,33.0,3.7,13.0,79.0,26.61,17.09
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,31.79,22.38
2016,6,22,6,0,570.0,48.0,3.8,14.0,167.0,36.86,27.19
2016,6,22,6,15,625.0,53.5,3.8,14.5,216.5,64.85,34.76
2016,6,22,6,30,680.0,59.0,3.8,15.0,266.0,118.58,66.54
2016,6,22,6,45,718.5,63.5,3.8,15.5,317.0,171.89,107.61
2016,6,22,7,0,757.0,68.0,3.8,16.0,368.0,229.36,156.76
2016,6,22,7,15,784.0,71.5,3.75,16.5,419.5,286.57,207.78
2016,6,22,7,30,811.0,75.0,3.7,17.0,471.0,345.99,260.47
2016,6,22,7,45,831.5,77.5,3.65,17.5,520.5,403.83,310.96
2016,6,22,8,0,852.0,80.0,3.6,18.0,570.0,463.44,361.29
2016,6,22,8,15,867.5,82.5,3.55,18.0,617.5,519.69,408.17
2016,6,22,8,30,883.0,85.0,3.5,18.0,665.0,575.67,453.4
2016,6,22,8,45,896.5,86.0,3.5,18.5,708.5,628.45,494.12
2016,6,22,9,0,910.0,87.0,3.5,19.0,752.0,680.19,532.78
2016,6,22,9,15,919.0,88.5,3.45,19.5,791.0,728.0,567.21
2016,6,22,9,30,928.0,90.0,3.4,20.0,830.0,773.87,597.57
2016,6,22,9,45,935.5,91.0,3.35,20.5,863.5,815.91,624.53
2016,6,22,10,0,943.0,92.0,3.3,21.0,897.0,855.43,649.32
2016,6,22,10,15,948.0,93.0,3.3,21.0,924.0,890.15,672.06
2016,6,22,10,30,953.0,94.0,3.3,21.0,951.0,921.81,692.61
2016,6,22,10,45,957.0,95.0,3.3,21.5,972.0,949.37,708.96
2016,6,22,11,0,961.0,96.0,3.3,22.0,993.0,973.53,722.97
2016,6,22,11,15,963.5,96.5,3.3,22.0,1007.0,992.3,734.78
2016,6,22,11,30,966.0,97.0,3.3,22.0,1021.0,1007.43,744.28
2016,6,22,11,45,967.0,97.0,3.35,22.0,1027.5,1016.95,750.56
2016,6,22,12,0,968.0,97.0,3.4,22.0,1034.0,1022.71,754.53
2016,6,22,12,15,968.0,97.0,3.4,22.0,1033.5,1023.76,755.13
2016,6,22,12,30,968.0,97.0,3.4,22.0,1033.0,1021.03,753.41
2016,6,22,12,45,960.0,101.5,3.4,22.0,1023.0,1011.34,747.22
2016,6,22,13,0,952.0,106.0,3.4,22.0,1013.0,998.03,738.79
2016,6,22,13,15,949.5,105.5,3.4,22.0,997.5,981.47,728.3
2016,6,22,13,30,947.0,105.0,3.4,22.0,982.0,961.35,715.5
2016,6,22,13,45,942.0,105.0,3.45,22.0,959.5,936.03,699.59
2016,6,22,14,0,937.0,105.0,3.5,22.0,937.0,907.46,681.44
2016,6,22,14,15,931.0,103.5,3.5,22.0,908.5,873.52,659.23
2016,6,22,14,30,925.0,102.0,3.5,22.0,880.0,836.7,634.93
2016,6,22,14,45,918.0,100.5,3.5,22.0,845.0,796.43,608.04
2016,6,22,15,0,911.0,99.0,3.5,22.0,810.0,753.74,579.19
2016,6,22,15,15,900.0,97.0,3.5,21.5,769.5,705.66,545.76
2016,6,22,15,30,889.0,95.0,3.5,21.0,729.0,655.96,509.63
2016,6,22,15,45,877.0,92.0,3.55,21.0,685.0,603.34,469.46
2016,6,22,16,0,865.0,89.0,3.6,21.0,641.0,549.7,427.29
2016,6,22,16,15,847.0,86.5,3.6,20.5,592.5,492.9,382.03
2016,6,22,16,30,829.0,84.0,3.6,20.0,544.0,435.25,334.57
2016,6,22,16,45,806.5,80.5,3.65,19.5,493.5,375.91,284.36
2016,6,22,17,0,784.0,77.0,3.7,19.0,443.0,317.86,233.8
2016,6,22,17,15,753.0,73.0,3.7,18.5,391.5,258.74,181.9
2016,6,22,17,30,722.0,69.0,3.7,18.0,340.0,202.47,132.85
2016,6,22,17,45,678.5,64.5,3.75,17.5,289.0,147.2,87.86
2016,6,22,18,0,635.0,60.0,3.8,17.0,238.0,93.52,50.27
2016,6,22,18,15,572.0,53.5,3.8,16.5,190.0,45.92,35.0
2016,6,22,18,30,509.0,47.0,3.8,16.0,142.0,36.54,26.52
2016,6,22,18,45,409.5,38.0,3.8,15.5,100.0,30.17,20.48
2016,6,22,19,0,310.0,29.0,3.8,15.0,58.0,23.59,13.36
2016,6,22,19,15,155.0,14.5,3.8,14.5,29.0,11.57,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.4,11.0,14.0,10.01,0.0
2016,6,23,5,15,267.5,21.5,3.4,11.5,46.5,17.52,4.61
2016,6,23,5,30,413.0,32.0,3.4,12.0,79.0,25.78,16.43
2016,6,23,5,45,504.5,38.5,3.45,12.5,124.0,30.17,21.04
2016,6,23,6,0,596.0,45.0,3.5,13.0,169.0,37.64,28.01
2016,6,23,6,15,650.0,50.5,3.5,13.5,219.0,65.85,35.45
2016,6,23,6,30,704.0,56.0,3.5,14.0,269.0,117.66,65.09
2016,6,23,6,45,744.0,59.0,3.55,15.0,321.0,171.27,106.12
2016,6,23,7,0,784.0,62.0,3.6,16.0,373.0,229.15,155.44
2016,6,23,7,15,810.5,65.0,3.5,16.5,424.5,287.27,207.37
2016,6,23,7,30,837.0,68.0,3.4,17.0,476.0,349.47,262.37
2016,6,23,7,45,857.5,70.0,3.35,17.5,526.5,407.78,313.3
2016,6,23,8,0,878.0,72.0,3.3,18.0,577.0,466.89,363.28
2016,6,23,8,15,892.0,74.5,3.25,18.5,624.0,523.72,409.83
2016,6,23,8,30,906.0,77.0,3.2,19.0,671.0,580.1,454.32
2016,6,23,8,45,917.0,78.5,3.15,19.5,714.0,632.96,494.64
2016,6,23,9,0,928.0,80.0,3.1,20.0,757.0,684.52,532.62
2016,6,23,9,15,935.0,81.5,3.05,20.5,794.5,731.75,566.19
2016,6,23,9,30,942.0,83.0,3.0,21.0,832.0,776.83,595.41
2016,6,23,9,45,941.5,87.5,3.0,21.5,863.0,816.72,620.79
2016,6,23,10,0,941.0,92.0,3.0,22.0,894.0,853.5,643.71
2016,6,23,10,15,944.5,93.0,3.05,22.0,920.0,886.95,665.73
2016,6,23,10,30,948.0,94.0,3.1,22.0,946.0,917.27,685.57
2016,6,23,10,45,951.0,94.5,3.2,22.5,965.5,943.38,701.57
2016,6,23,11,0,954.0,95.0,3.3,23.0,985.0,966.08,715.28
2016,6,23,11,15,955.0,95.5,3.4,23.0,997.5,983.4,726.85
2016,6,23,11,30,956.0,96.0,3.5,23.0,1010.0,997.07,736.12
2016,6,23,11,45,957.0,95.0,3.6,23.0,1015.5,1005.58,742.1
2016,6,23,12,0,958.0,94.0,3.7,23.0,1021.0,1010.37,745.76
2016,6,23,12,15,957.5,94.0,3.8,23.0,1020.0,1010.98,746.77
2016,6,23,12,30,957.0,94.0,3.9,23.0,1019.0,1007.86,745.44
2016,6,23,12,45,953.0,95.5,4.0,23.0,1010.0,999.17,740.5
2016,6,23,13,0,949.0,97.0,4.1,23.0,1001.0,986.83,733.22
2016,6,23,13,15,946.5,96.5,4.1,22.5,986.0,970.35,724.04
2016,6,23,13,30,944.0,96.0,4.1,22.0,971.0,950.32,712.49
2016,6,23,13,45,942.0,94.0,4.2,22.0,949.5,925.78,697.05
2016,6,23,14,0,940.0,92.0,4.3,22.0,928.0,897.86,679.22
2016,6,23,14,15,934.5,91.0,4.35,21.5,899.0,864.76,658.73
2016,6,23,14,30,929.0,90.0,4.4,21.0,870.0,828.74,636.0
2016,6,23,14,45,923.5,87.5,4.45,21.0,836.0,788.53,608.93
2016,6,23,15,0,918.0,85.0,4.5,21.0,802.0,745.77,579.73
2016,6,23,15,15,907.0,83.0,4.5,20.5,761.5,697.46,545.97
2016,6,23,15,30,896.0,81.0,4.5,20.0,721.0,647.51,508.98
2016,6,23,15,45,883.5,79.0,4.5,20.0,676.5,595.31,468.22
2016,6,23,16,0,871.0,77.0,4.5,20.0,632.0,542.13,425.56
2016,6,23,16,15,854.0,74.5,4.5,19.5,584.5,485.6,379.81
2016,6,23,16,30,837.0,72.0,4.5,19.0,537.0,429.1,332.52
2016,6,23,16,45,814.0,69.5,4.5,19.0,487.0,370.69,281.76
2016,6,23,17,0,791.0,67.0,4.5,19.0,437.0,311.4,229.24
2016,6,23,17,15,762.0,64.0,4.4,18.5,386.5,253.41,177.73
2016,6,23,17,30,733.0,61.0,4.3,18.0,336.0,197.99,128.94
2016,6,23,17,45,691.0,57.0,4.25,17.5,285.5,142.74,83.65
2016,6,23,18,0,649.0,53.0,4.2,17.0,235.0,92.17,48.5
2016,6,23,18,15,589.5,47.5,4.05,16.5,188.0,44.94,28.13
2016,6,23,18,30,530.0,42.0,3.9,16.0,141.0,32.38,22.87
2016,6,23,18,45,433.0,34.5,3.8,16.0,99.5,27.14,17.83
2016,6,23,19,0,336.0,27.0,3.7,16.0,58.0,21.78,11.87
2016,6,23,19,15,168.0,13.5,3.65,15.5,29.0,10.68,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,24,5,15,259.5,21.5,3.1,12.0,45.5,17.54,4.27
2016,6,24,5,30,406.0,32.0,3.1,12.0,78.0,25.8,16.42
2016,6,24,5,45,491.5,39.5,3.15,12.5,122.0,31.02,21.78
2016,6,24,6,0,577.0,47.0,3.2,13.0,166.0,36.11,26.65
2016,6,24,6,15,633.0,52.5,3.1,13.5,216.0,66.41,36.61
2016,6,24,6,30,689.0,58.0,3.0,14.0,266.0,117.36,65.53
2016,6,24,6,45,726.0,62.5,2.9,15.0,317.5,170.93,106.53
2016,6,24,7,0,763.0,67.0,2.8,16.0,369.0,228.48,155.37
2016,6,24,7,15,790.5,70.5,2.65,16.5,420.5,286.17,206.48
2016,6,24,7,30,818.0,74.0,2.5,17.0,472.0,346.13,259.16
2016,6,24,7,45,837.5,77.0,2.35,17.5,522.0,405.86,310.49
2016,6,24,8,0,857.0,80.0,2.2,18.0,572.0,464.47,359.16
2016,6,24,8,15,872.5,82.5,2.1,18.5,619.5,521.03,404.55
2016,6,24,8,30,888.0,85.0,2.0,19.0,667.0,577.33,447.9
2016,6,24,8,45,899.0,87.5,1.95,19.5,710.0,630.36,487.39
2016,6,24,9,0,910.0,90.0,1.9,20.0,753.0,682.13,524.51
2016,6,24,9,15,919.0,91.5,1.85,20.5,792.0,730.04,557.64
2016,6,24,9,30,928.0,93.0,1.8,21.0,831.0,776.0,586.83
2016,6,24,9,45,936.0,94.0,1.8,21.5,865.0,818.52,613.23
2016,6,24,10,0,944.0,95.0,1.8,22.0,899.0,858.57,637.58
2016,6,24,10,15,949.0,96.0,1.8,22.5,926.0,893.42,658.16
2016,6,24,10,30,954.0,97.0,1.8,23.0,953.0,925.21,676.56
2016,6,24,10,45,957.5,97.5,1.85,23.5,974.0,951.97,692.14
2016,6,24,11,0,961.0,98.0,1.9,24.0,995.0,975.3,705.52
2016,6,24,11,15,963.5,98.5,1.95,24.0,1009.0,994.19,717.47
2016,6,24,11,30,966.0,99.0,2.0,24.0,1023.0,1009.42,727.21
2016,6,24,11,45,967.0,99.0,2.15,24.5,1029.5,1019.05,733.29
2016,6,24,12,0,968.0,99.0,2.3,25.0,1036.0,1024.92,737.05
2016,6,24,12,15,968.0,99.0,2.4,25.0,1035.0,1026.08,738.78
2016,6,24,12,30,968.0,99.0,2.5,25.0,1034.0,1023.46,738.23
2016,6,24,12,45,958.0,104.5,2.6,25.0,1023.5,1012.93,732.7
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,998.82,724.96
2016,6,24,13,15,945.0,109.5,2.8,25.0,997.5,981.96,715.45
2016,6,24,13,30,942.0,109.0,2.9,25.0,982.0,961.56,703.62
2016,6,24,13,45,937.5,108.5,3.0,25.0,959.5,936.4,688.6
2016,6,24,14,0,933.0,108.0,3.1,25.0,937.0,907.97,671.31
2016,6,24,14,15,927.5,106.5,3.1,25.0,908.5,874.64,649.95
2016,6,24,14,30,922.0,105.0,3.1,25.0,880.0,838.39,626.51
2016,6,24,14,45,913.5,103.5,3.15,25.0,845.0,797.16,599.73
2016,6,24,15,0,905.0,102.0,3.2,25.0,810.0,753.62,571.05
2016,6,24,15,15,894.5,100.0,3.15,24.5,770.0,706.17,538.38
2016,6,24,15,30,884.0,98.0,3.1,24.0,730.0,657.05,503.13
2016,6,24,15,45,870.0,96.0,3.1,24.0,685.5,604.47,463.54
2016,6,24,16,0,856.0,94.0,3.1,24.0,641.0,551.05,422.18
2016,6,24,16,15,838.5,91.0,3.1,23.5,592.5,494.14,377.71
2016,6,24,16,30,821.0,88.0,3.1,23.0,544.0,437.09,331.57
2016,6,24,16,45,797.0,85.0,3.1,22.5,493.5,378.06,282.45
2016,6,24,17,0,773.0,82.0,3.1,22.0,443.0,320.47,233.14
2016,6,24,17,15,741.5,78.0,3.05,21.5,391.5,261.77,182.44
2016,6,24,17,30,710.0,74.0,3.0,21.0,340.0,205.99,134.55
2016,6,24,17,45,665.5,68.5,3.0,20.5,289.0,147.18,87.25
2016,6,24,18,0,621.0,63.0,3.0,20.0,238.0,96.16,52.05
2016,6,24,18,15,556.0,56.5,2.9,19.0,190.0,49.23,31.31
2016,6,24,18,30,491.0,50.0,2.8,18.0,142.0,39.04,28.47
2016,6,24,18,45,391.0,40.5,2.7,17.0,100.0,32.33,22.22
2016,6,24,19,0,291.0,31.0,2.6,16.0,58.0,25.4,14.81
2016,6,24,19,15,145.5,15.5,2.6,15.5,29.0,12.44,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.4,13.0,12.0,9.1,0.0
2016,6,25,5,15,234.5,21.5,1.4,13.5,43.5,17.55,3.85
2016,6,25,5,30,377.0,33.0,1.4,14.0,75.0,26.69,17.02
2016,6,25,5,45,467.0,40.5,1.4,15.0,119.0,31.85,22.28
2016,6,25,6,0,557.0,48.0,1.4,16.0,163.0,36.9,27.02
2016,6,25,6,15,614.0,54.0,1.35,16.5,212.5,63.12,34.09
2016,6,25,6,30,671.0,60.0,1.3,17.0,262.0,116.79,65.01
2016,6,25,6,45,711.5,64.0,1.3,17.5,313.5,169.37,104.48
2016,6,25,7,0,752.0,68.0,1.3,18.0,365.0,226.37,152.06
2016,6,25,7,15,780.0,72.0,1.3,18.5,416.5,284.02,202.15
2016,6,25,7,30,808.0,76.0,1.3,19.0,468.0,344.04,253.82
2016,6,25,7,45,830.0,78.5,1.35,20.0,518.5,402.36,302.65
2016,6,25,8,0,852.0,81.0,1.4,21.0,569.0,462.6,351.18
2016,6,25,8,15,867.5,83.5,1.45,21.5,616.5,518.94,395.78
2016,6,25,8,30,883.0,86.0,1.5,22.0,664.0,575.01,438.61
2016,6,25,8,45,896.0,88.0,1.55,22.5,708.0,628.56,478.18
2016,6,25,9,0,909.0,90.0,1.6,23.0,752.0,681.05,515.71
2016,6,25,9,15,918.5,91.5,1.65,23.5,791.0,729.3,549.2
2016,6,25,9,30,928.0,93.0,1.7,24.0,830.0,775.65,579.02
2016,6,25,9,45,929.0,98.0,1.75,24.5,862.0,816.73,604.52
2016,6,25,10,0,930.0,103.0,1.8,25.0,894.0,854.83,627.78
2016,6,25,10,15,935.5,104.0,1.9,25.0,922.0,889.72,650.5
2016,6,25,10,30,941.0,105.0,2.0,25.0,950.0,921.61,671.23
2016,6,25,10,45,944.0,106.0,2.1,25.5,970.5,948.14,687.13
2016,6,25,11,0,947.0,107.0,2.2,26.0,991.0,971.28,700.86
2016,6,25,11,15,949.5,108.0,2.25,26.0,1005.0,990.44,712.96
2016,6,25,11,30,952.0,109.0,2.3,26.0,1019.0,1006.02,722.86
2016,6,25,11,45,952.5,109.5,2.4,26.0,1025.0,1015.57,729.59
2016,6,25,12,0,953.0,110.0,2.5,26.0,1031.0,1021.41,734.1
2016,6,25,12,15,953.0,110.0,2.55,26.0,1030.5,1022.6,735.27
2016,6,25,12,30,953.0,110.0,2.6,26.0,1030.0,1020.07,734.22
2016,6,25,12,45,953.5,108.0,2.7,26.0,1022.5,1012.4,730.48
2016,6,25,13,0,954.0,106.0,2.8,26.0,1015.0,1000.99,724.42
2016,6,25,13,15,951.0,105.5,2.85,26.0,999.5,984.08,714.43
2016,6,25,13,30,948.0,105.0,2.9,26.0,984.0,963.61,702.18
2016,6,25,13,45,944.0,104.5,2.95,26.0,961.5,938.79,687.08
2016,6,25,14,0,940.0,104.0,3.0,26.0,939.0,910.66,669.76
2016,6,25,14,15,934.0,102.5,3.05,25.5,910.0,876.74,649.74
2016,6,25,14,30,928.0,101.0,3.1,25.0,881.0,839.92,627.53
2016,6,25,14,45,920.5,99.5,3.15,25.0,846.5,799.26,601.16
2016,6,25,15,0,913.0,98.0,3.2,25.0,812.0,756.19,572.82
2016,6,25,15,15,902.5,96.0,3.2,24.5,772.0,708.44,540.35
2016,6,25,15,30,892.0,94.0,3.2,24.0,732.0,658.99,505.04
2016,6,25,15,45,879.5,91.5,3.25,24.0,687.0,606.46,465.6
2016,6,25,16,0,867.0,89.0,3.3,24.0,642.0,552.93,424.21
2016,6,25,16,15,849.5,86.5,3.25,23.5,594.0,496.27,379.68
2016,6,25,16,30,832.0,84.0,3.2,23.0,546.0,438.72,332.98
2016,6,25,16,45,810.5,80.5,3.2,23.0,496.0,379.56,283.08
2016,6,25,17,0,789.0,77.0,3.2,23.0,446.0,321.54,232.89
2016,6,25,17,15,758.5,73.0,3.15,22.0,394.5,262.19,182.01
2016,6,25,17,30,728.0,69.0,3.1,21.0,343.0,205.61,133.61
2016,6,25,17,45,685.5,64.0,3.05,20.5,292.0,149.54,88.32
2016,6,25,18,0,643.0,59.0,3.0,20.0,241.0,95.02,50.17
2016,6,25,18,15,580.5,53.0,2.85,19.0,192.5,47.19,29.07
2016,6,25,18,30,518.0,47.0,2.7,18.0,144.0,36.54,26.3
2016,6,25,18,45,420.5,38.0,2.6,17.5,101.5,30.16,20.31
2016,6,25,19,0,323.0,29.0,2.5,17.0,59.0,23.57,13.29
2016,6,25,19,15,161.5,14.5,2.55,16.5,29.5,11.55,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,13.0,11.0,9.1,0.0
2016,6,26,5,15,225.5,21.0,1.9,13.5,42.0,17.11,3.19
2016,6,26,5,30,362.0,32.0,1.9,14.0,73.0,25.79,16.2
2016,6,26,5,45,448.5,40.5,1.9,14.5,116.0,31.84,22.29
2016,6,26,6,0,535.0,49.0,1.9,15.0,159.0,37.7,27.82
2016,6,26,6,15,591.5,55.0,1.8,15.5,207.0,62.58,34.54
2016,6,26,6,30,648.0,61.0,1.7,16.0,255.0,111.77,62.13
2016,6,26,6,45,688.0,65.0,1.6,16.5,305.5,165.99,103.22
2016,6,26,7,0,728.0,69.0,1.5,17.0,356.0,221.47,149.71
2016,6,26,7,15,756.0,73.0,1.45,17.5,406.5,277.73,198.81
2016,6,26,7,30,784.0,77.0,1.4,18.0,457.0,336.38,249.53
2016,6,26,7,45,806.0,79.5,1.4,19.0,506.5,393.36,297.43
2016,6,26,8,0,828.0,82.0,1.4,20.0,556.0,452.29,345.05
2016,6,26,8,15,844.0,84.5,1.4,20.5,602.5,507.64,388.9
2016,6,26,8,30,860.0,87.0,1.4,21.0,649.0,562.82,431.01
2016,6,26,8,45,872.0,89.5,1.45,22.0,692.0,615.17,468.97
2016,6,26,9,0,884.0,92.0,1.5,23.0,735.0,666.43,504.76
2016,6,26,9,15,893.5,93.5,1.55,23.5,773.5,713.63,537.58
2016,6,26,9,30,903.0,95.0,1.6,24.0,812.0,759.01,567.0
2016,6,26,9,45,912.0,95.0,1.7,24.5,845.5,800.48,593.35
2016,6,26,10,0,921.0,95.0,1.8,25.0,879.0,839.62,617.9
2016,6,26,10,15,926.0,96.0,1.85,25.5,906.0,873.85,638.51
2016,6,26,10,30,931.0,97.0,1.9,26.0,933.0,905.11,657.04
2016,6,26,10,45,932.5,99.0,2.0,26.5,952.5,931.11,672.61
2016,6,26,11,0,934.0,101.0,2.1,27.0,972.0,953.68,686.0
2016,6,26,11,15,936.0,101.5,2.15,27.0,985.5,971.75,697.38
2016,6,26,11,30,938.0,102.0,2.2,27.0,999.0,986.26,706.61
2016,6,26,11,45,937.0,103.5,2.3,27.5,1004.5,995.29,711.61
2016,6,26,12,0,936.0,105.0,2.4,28.0,1010.0,1000.65,714.38
2016,6,26,12,15,936.0,105.0,2.5,28.0,1009.5,1001.86,716.06
2016,6,26,12,30,936.0,105.0,2.6,28.0,1009.0,999.43,715.54
2016,6,26,12,45,924.5,111.0,2.75,28.0,998.0,988.24,709.95
2016,6,26,13,0,913.0,117.0,2.9,28.0,987.0,973.6,702.19
2016,6,26,13,15,910.0,116.5,2.95,28.0,971.5,957.35,692.58
2016,6,26,13,30,907.0,116.0,3.0,28.0,956.0,937.69,680.78
2016,6,26,13,45,902.5,115.0,3.1,28.0,934.5,912.91,665.97
2016,6,26,14,0,898.0,114.0,3.2,28.0,913.0,884.98,648.99
2016,6,26,14,15,892.0,112.5,3.25,27.5,884.5,852.32,629.67
2016,6,26,14,30,886.0,111.0,3.3,27.0,856.0,816.9,608.26
2016,6,26,14,45,877.0,109.5,3.4,27.0,821.5,776.62,582.27
2016,6,26,15,0,868.0,108.0,3.5,27.0,787.0,734.18,554.44
2016,6,26,15,15,857.0,106.0,3.5,26.5,748.0,687.97,522.56
2016,6,26,15,30,846.0,104.0,3.5,26.0,709.0,640.21,488.48
2016,6,26,15,45,831.5,101.5,3.55,26.0,665.0,589.73,450.58
2016,6,26,16,0,817.0,99.0,3.6,26.0,621.0,536.85,409.84
2016,6,26,16,15,799.0,96.0,3.55,25.5,574.0,481.4,366.52
2016,6,26,16,30,781.0,93.0,3.5,25.0,527.0,426.21,321.98
2016,6,26,16,45,758.0,89.0,3.5,25.0,478.0,368.75,273.9
2016,6,26,17,0,735.0,85.0,3.5,25.0,429.0,312.69,225.85
2016,6,26,17,15,703.5,80.5,3.4,24.0,379.0,253.14,175.48
2016,6,26,17,30,672.0,76.0,3.3,23.0,329.0,198.76,129.44
2016,6,26,17,45,631.0,70.0,3.25,22.5,280.0,144.96,86.27
2016,6,26,18,0,590.0,64.0,3.2,22.0,231.0,95.76,52.17
2016,6,26,18,15,527.5,57.0,3.05,21.0,184.0,50.19,31.45
2016,6,26,18,30,465.0,50.0,2.9,20.0,137.0,38.94,28.13
2016,6,26,18,45,375.0,40.0,2.8,19.5,97.0,31.82,21.53
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,24.43,13.84
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,11.98,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,42.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,85.0,9.0,2.2,14.0,11.0,8.19,0.0
2016,6,27,5,15,220.5,20.5,2.15,14.5,41.0,16.68,2.45
2016,6,27,5,30,356.0,32.0,2.1,15.0,71.0,25.82,16.1
2016,6,27,5,45,441.0,40.0,2.1,15.5,113.5,31.42,21.81
2016,6,27,6,0,526.0,48.0,2.1,16.0,156.0,36.86,26.95
2016,6,27,6,15,582.5,54.0,2.0,16.5,203.5,60.9,33.44
2016,6,27,6,30,639.0,60.0,1.9,17.0,251.0,109.5,60.45
2016,6,27,6,45,678.5,65.0,1.8,17.5,301.5,163.94,101.59
2016,6,27,7,0,718.0,70.0,1.7,18.0,352.0,219.65,148.12
2016,6,27,7,15,747.0,73.5,1.65,19.0,402.5,275.15,196.07
2016,6,27,7,30,776.0,77.0,1.6,20.0,453.0,333.16,245.63
2016,6,27,7,45,797.0,80.5,1.6,21.0,502.0,390.27,293.42
2016,6,27,8,0,818.0,84.0,1.6,22.0,551.0,448.4,340.27
2016,6,27,8,15,835.0,86.5,1.65,22.5,598.0,504.56,384.76
2016,6,27,8,30,852.0,89.0,1.7,23.0,645.0,559.89,427.14
2016,6,27,8,45,865.0,91.0,1.75,24.0,688.5,612.02,464.91
2016,6,27,9,0,878.0,93.0,1.8,25.0,732.0,663.16,500.61
2016,6,27,9,15,888.0,95.0,1.85,25.5,770.5,710.98,533.82
2016,6,27,9,30,898.0,97.0,1.9,26.0,809.0,757.03,563.77
2016,6,27,9,45,895.5,104.5,1.95,27.0,840.0,796.77,587.31
2016,6,27,10,0,893.0,112.0,2.0,28.0,871.0,833.37,608.4
2016,6,27,10,15,899.0,113.0,2.05,28.0,898.5,867.62,630.16
2016,6,27,10,30,905.0,114.0,2.1,28.0,926.0,899.03,650.0
2016,6,27,10,45,909.5,115.0,2.2,28.5,947.0,926.11,666.18
2016,6,27,11,0,914.0,116.0,2.3,29.0,968.0,949.99,680.28
2016,6,27,11,15,917.0,116.5,2.4,29.0,982.0,968.68,692.47
2016,6,27,11,30,920.0,117.0,2.5,29.0,996.0,983.92,702.58
2016,6,27,11,45,921.0,117.5,2.6,29.0,1003.0,993.74,709.36
2016,6,27,12,0,922.0,118.0,2.7,29.0,1010.0,999.99,714.01
2016,6,27,12,15,922.0,118.0,2.8,29.0,1009.0,1001.23,715.6
2016,6,27,12,30,922.0,118.0,2.9,29.0,1008.0,998.89,715.02
2016,6,27,12,45,925.5,114.5,3.0,29.0,1002.0,992.95,712.25
2016,6,27,13,0,929.0,111.0,3.1,29.0,996.0,983.32,707.18
2016,6,27,13,15,926.0,110.5,3.15,29.0,980.5,966.87,697.41
2016,6,27,13,30,923.0,110.0,3.2,29.0,965.0,946.95,685.45
2016,6,27,13,45,919.0,108.5,3.3,29.0,943.0,921.8,670.41
2016,6,27,14,0,915.0,107.0,3.4,29.0,921.0,893.42,653.15
2016,6,27,14,15,909.0,106.0,3.45,28.5,892.5,860.77,633.9
2016,6,27,14,30,903.0,105.0,3.5,28.0,864.0,825.3,612.52
2016,6,27,14,45,895.5,103.0,3.6,28.0,830.0,785.1,586.65
2016,6,27,15,0,888.0,101.0,3.7,28.0,796.0,742.57,558.84
2016,6,27,15,15,877.5,99.0,3.75,27.5,756.5,695.88,527.22
2016,6,27,15,30,867.0,97.0,3.8,27.0,717.0,647.56,492.96
2016,6,27,15,45,855.5,94.0,3.85,27.0,673.5,596.32,454.56
2016,6,27,16,0,844.0,91.0,3.9,27.0,630.0,544.04,414.27
2016,6,27,16,15,827.0,88.0,3.9,26.5,583.0,487.96,370.57
2016,6,27,16,30,810.0,85.0,3.9,26.0,536.0,431.75,325.27
2016,6,27,16,45,789.5,81.0,3.9,26.0,486.5,373.68,276.58
2016,6,27,17,0,769.0,77.0,3.9,26.0,437.0,316.66,227.6
2016,6,27,17,15,739.0,73.0,3.8,25.0,386.5,258.55,178.14
2016,6,27,17,30,709.0,69.0,3.7,24.0,336.0,203.15,131.12
2016,6,27,17,45,669.5,64.0,3.6,23.5,286.5,148.55,87.2
2016,6,27,18,0,630.0,59.0,3.5,23.0,237.0,95.15,49.89
2016,6,27,18,15,569.0,52.5,3.35,22.0,189.5,47.6,28.48
2016,6,27,18,30,508.0,46.0,3.2,21.0,142.0,35.64,25.17
2016,6,27,18,45,416.0,37.5,3.1,20.5,100.5,29.7,19.63
2016,6,27,19,0,324.0,29.0,3.0,20.0,59.0,23.57,13.09
2016,6,27,19,15,162.0,14.5,2.95,19.5,29.5,11.55,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,172.5,16.0,2.2,13.5,35.0,12.6,0.08
2016,6,28,5,30,345.0,32.0,2.1,14.0,70.0,25.84,16.16
2016,6,28,5,45,428.5,41.0,2.05,14.5,112.0,32.31,22.67
2016,6,28,6,0,512.0,50.0,2.0,15.0,154.0,38.54,28.55
2016,6,28,6,15,570.0,56.5,1.9,15.5,202.0,62.02,35.06
2016,6,28,6,30,628.0,63.0,1.8,16.0,250.0,110.45,62.02
2016,6,28,6,45,668.0,68.0,1.7,16.5,300.5,161.58,100.46
2016,6,28,7,0,708.0,73.0,1.6,17.0,351.0,219.69,148.99
2016,6,28,7,15,737.5,77.0,1.55,17.5,401.5,275.23,197.37
2016,6,28,7,30,767.0,81.0,1.5,18.0,452.0,333.38,247.62
2016,6,28,7,45,791.0,83.5,1.5,19.0,501.5,390.27,295.43
2016,6,28,8,0,815.0,86.0,1.5,20.0,551.0,448.51,342.59
2016,6,28,8,15,832.0,89.0,1.5,20.5,598.0,504.97,387.35
2016,6,28,8,30,849.0,92.0,1.5,21.0,645.0,560.67,429.91
2016,6,28,8,45,863.5,93.5,1.55,22.0,689.0,613.14,468.07
2016,6,28,9,0,878.0,95.0,1.6,23.0,733.0,664.76,504.25
2016,6,28,9,15,888.5,97.0,1.65,23.5,772.0,712.98,537.84
2016,6,28,9,30,899.0,99.0,1.7,24.0,811.0,759.47,568.24
2016,6,28,9,45,907.0,100.0,1.75,24.5,845.0,801.11,594.28
2016,6,28,10,0,915.0,101.0,1.8,25.0,879.0,840.36,618.43
2016,6,28,10,15,921.0,102.5,1.85,25.0,906.5,875.84,641.09
2016,6,28,10,30,927.0,104.0,1.9,25.0,934.0,908.41,661.79
2016,6,28,10,45,930.5,105.0,2.0,25.5,955.0,935.22,677.92
2016,6,28,11,0,934.0,106.0,2.1,26.0,976.0,958.69,691.92
2016,6,28,11,15,937.0,106.5,2.15,26.0,990.5,977.8,703.98
2016,6,28,11,30,940.0,107.0,2.2,26.0,1005.0,993.37,713.9
2016,6,28,11,45,940.5,108.0,2.3,26.0,1012.0,1003.45,720.98
2016,6,28,12,0,941.0,109.0,2.4,26.0,1019.0,1009.88,725.88
2016,6,28,12,15,941.5,109.0,2.45,26.0,1018.5,1011.67,727.44
2016,6,28,12,30,942.0,109.0,2.5,26.0,1018.0,1009.8,726.8
2016,6,28,12,45,933.5,113.5,2.6,26.0,1008.5,1000.04,721.73
2016,6,28,13,0,925.0,118.0,2.7,26.0,999.0,986.77,714.48
2016,6,28,13,15,922.5,117.5,2.75,26.0,984.0,970.88,705.15
2016,6,28,13,30,920.0,117.0,2.8,26.0,969.0,951.52,693.59
2016,6,28,13,45,917.0,115.0,2.85,26.0,947.5,926.89,678.58
2016,6,28,14,0,914.0,113.0,2.9,26.0,926.0,898.98,661.38
2016,6,28,14,15,908.5,111.5,2.95,25.5,898.0,866.32,642.17
2016,6,28,14,30,903.0,110.0,3.0,25.0,870.0,830.81,620.79
2016,6,28,14,45,897.0,107.5,3.05,25.0,836.0,791.28,595.17
2016,6,28,15,0,891.0,105.0,3.1,25.0,802.0,749.3,567.57
2016,6,28,15,15,880.5,103.0,3.1,24.5,762.5,702.48,535.58
2016,6,28,15,30,870.0,101.0,3.1,24.0,723.0,654.02,501.04
2016,6,28,15,45,858.5,97.5,3.1,24.0,679.5,602.15,462.04
2016,6,28,16,0,847.0,94.0,3.1,24.0,636.0,549.23,421.12
2016,6,28,16,15,829.5,91.0,3.05,23.5,588.5,492.82,376.98
2016,6,28,16,30,812.0,88.0,3.0,23.0,541.0,436.22,331.19
2016,6,28,16,45,791.0,84.0,3.0,22.5,491.0,377.79,282.62
2016,6,28,17,0,770.0,80.0,3.0,22.0,441.0,320.48,233.55
2016,6,28,17,15,739.5,76.0,2.95,21.5,390.0,262.11,183.08
2016,6,28,17,30,709.0,72.0,2.9,21.0,339.0,206.53,135.23
2016,6,28,17,45,668.0,66.5,2.9,20.5,289.0,148.21,87.95
2016,6,28,18,0,627.0,61.0,2.9,20.0,239.0,97.16,52.15
2016,6,28,18,15,564.5,54.5,2.85,19.0,191.0,49.67,30.32
2016,6,28,18,30,502.0,48.0,2.8,18.0,143.0,37.33,26.99
2016,6,28,18,45,406.5,39.0,2.75,17.5,101.0,31.0,21.04
2016,6,28,19,0,311.0,30.0,2.7,17.0,59.0,24.48,14.02
2016,6,28,19,15,155.5,15.0,2.8,16.5,29.5,11.99,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,167.0,17.0,2.65,12.5,35.0,13.51,0.0
2016,6,29,5,30,334.0,34.0,2.6,13.0,70.0,27.73,17.76
2016,6,29,5,45,429.5,43.0,2.6,13.5,114.0,34.13,24.35
2016,6,29,6,0,525.0,52.0,2.6,14.0,158.0,40.35,30.25
2016,6,29,6,15,585.0,58.0,2.55,14.5,207.0,63.28,36.22
2016,6,29,6,30,645.0,64.0,2.5,15.0,256.0,112.38,63.31
2016,6,29,6,45,507.0,97.0,2.5,15.5,265.5,161.45,107.98
2016,6,29,7,0,369.0,130.0,2.5,16.0,275.0,191.02,139.63
2016,6,29,7,15,231.5,165.0,2.45,16.5,260.0,207.04,159.16
2016,6,29,7,30,94.0,200.0,2.4,17.0,245.0,205.01,161.65
2016,6,29,7,45,293.0,190.5,2.4,17.5,353.0,285.26,223.25
2016,6,29,8,0,492.0,181.0,2.4,18.0,461.0,387.34,302.62
2016,6,29,8,15,412.0,224.5,2.4,18.5,472.5,415.49,325.1
2016,6,29,8,30,332.0,268.0,2.4,19.0,484.0,430.52,336.34
2016,6,29,8,45,212.5,298.5,2.4,19.5,440.5,401.13,312.67
2016,6,29,9,0,93.0,329.0,2.4,20.0,397.0,358.63,278.07
2016,6,29,9,15,132.5,353.5,2.4,20.0,455.5,419.97,324.74
2016,6,29,9,30,172.0,378.0,2.4,20.0,514.0,479.17,368.71
2016,6,29,9,45,545.5,244.0,2.45,20.5,702.0,666.95,512.16
2016,6,29,10,0,919.0,110.0,2.5,21.0,890.0,852.17,643.32
2016,6,29,10,15,925.0,111.0,2.55,21.0,918.0,887.35,665.07
2016,6,29,10,30,931.0,112.0,2.6,21.0,946.0,919.61,686.1
2016,6,29,10,45,935.0,113.0,2.65,21.5,967.0,947.01,702.5
2016,6,29,11,0,939.0,114.0,2.7,22.0,988.0,971.08,716.66
2016,6,29,11,15,941.5,114.5,2.7,22.0,1002.5,989.85,728.3
2016,6,29,11,30,944.0,115.0,2.7,22.0,1017.0,1005.06,737.7
2016,6,29,11,45,945.5,115.5,2.75,22.0,1023.5,1015.69,744.7
2016,6,29,12,0,947.0,116.0,2.8,22.0,1030.0,1022.66,749.45
2016,6,29,12,15,946.5,116.0,2.85,22.0,1029.5,1023.56,750.4
2016,6,29,12,30,946.0,116.0,2.9,22.0,1029.0,1020.77,749.1
2016,6,29,12,45,944.0,116.0,2.95,22.0,1021.0,1012.88,744.59
2016,6,29,13,0,942.0,116.0,3.0,22.0,1013.0,1001.34,737.81
2016,6,29,13,15,939.0,115.0,3.0,22.0,997.5,984.31,727.09
2016,6,29,13,30,936.0,114.0,3.0,22.0,982.0,963.75,714.12
2016,6,29,13,45,932.5,113.0,3.05,22.0,960.0,939.31,698.98
2016,6,29,14,0,929.0,112.0,3.1,22.0,938.0,911.56,681.58
2016,6,29,14,15,923.0,110.5,3.1,21.5,909.0,878.07,661.14
2016,6,29,14,30,917.0,109.0,3.1,21.0,880.0,841.71,638.54
2016,6,29,14,45,909.5,107.0,3.1,21.0,845.5,801.04,611.49
2016,6,29,15,0,902.0,105.0,3.1,21.0,811.0,757.98,582.51
2016,6,29,15,15,891.0,103.0,3.1,20.5,771.0,710.37,549.6
2016,6,29,15,30,880.0,101.0,3.1,20.0,731.0,661.13,514.01
2016,6,29,15,45,866.5,98.5,3.1,20.0,686.5,608.55,473.92
2016,6,29,16,0,853.0,96.0,3.1,20.0,642.0,555.09,432.01
2016,6,29,16,15,835.0,93.0,3.1,19.5,593.5,498.18,386.96
2016,6,29,16,30,817.0,90.0,3.1,19.0,545.0,441.03,340.16
2016,6,29,16,45,793.0,87.0,3.1,19.0,494.5,382.09,289.93
2016,6,29,17,0,769.0,84.0,3.1,19.0,444.0,324.59,239.67
2016,6,29,17,15,737.5,79.5,3.1,18.5,392.5,265.48,188.13
2016,6,29,17,30,706.0,75.0,3.1,18.0,341.0,206.51,137.03
2016,6,29,17,45,659.5,70.0,3.15,17.5,290.0,150.64,91.41
2016,6,29,18,0,613.0,65.0,3.2,17.0,239.0,99.99,55.59
2016,6,29,18,15,548.0,58.0,3.15,16.5,190.5,52.78,33.14
2016,6,29,18,30,483.0,51.0,3.1,16.0,142.0,39.87,29.45
2016,6,29,18,45,380.0,41.5,3.1,15.5,100.0,33.19,23.12
2016,6,29,19,0,277.0,32.0,3.1,15.0,58.0,26.31,15.63
2016,6,29,19,15,138.5,16.0,3.1,14.5,29.0,12.89,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.0,18.5,1.75,12.5,32.0,14.52,0.0
2016,6,30,5,30,258.0,37.0,1.7,13.0,64.0,28.87,18.67
2016,6,30,5,45,348.0,48.0,1.7,13.5,105.5,38.52,28.19
2016,6,30,6,0,438.0,59.0,1.7,14.0,147.0,46.23,35.46
2016,6,30,6,15,501.5,67.5,1.6,14.5,195.0,68.16,42.33
2016,6,30,6,30,565.0,76.0,1.5,15.0,243.0,114.69,68.55
2016,6,30,6,45,609.0,82.5,1.4,15.5,293.5,164.06,105.38
2016,6,30,7,0,653.0,89.0,1.3,16.0,344.0,218.41,150.33
2016,6,30,7,15,686.5,94.0,1.25,16.5,395.0,273.24,197.56
2016,6,30,7,30,720.0,99.0,1.2,17.0,446.0,331.22,247.11
2016,6,30,7,45,745.0,103.5,1.2,18.0,496.0,388.28,294.6
2016,6,30,8,0,770.0,108.0,1.2,19.0,546.0,448.48,342.76
2016,6,30,8,15,789.5,111.5,1.15,19.5,593.5,504.35,386.38
2016,6,30,8,30,809.0,115.0,1.1,20.0,641.0,560.58,428.56
2016,6,30,8,45,823.0,118.5,1.1,20.5,684.5,613.58,467.17
2016,6,30,9,0,837.0,122.0,1.1,21.0,728.0,665.83,503.91
2016,6,30,9,15,848.5,124.5,1.15,21.5,767.5,714.34,537.42
2016,6,30,9,30,860.0,127.0,1.2,22.0,807.0,757.14,566.22
2016,6,30,9,45,881.0,121.5,1.25,22.5,844.5,801.4,593.95
2016,6,30,10,0,902.0,116.0,1.3,23.0,882.0,844.2,620.31
2016,6,30,10,15,908.5,117.5,1.4,23.0,910.0,879.8,643.54
2016,6,30,10,30,915.0,119.0,1.5,23.0,938.0,912.56,664.94
2016,6,30,10,45,918.5,120.5,1.6,23.5,959.0,939.64,681.36
2016,6,30,11,0,922.0,122.0,1.7,24.0,980.0,963.44,695.68
2016,6,30,11,15,924.5,122.5,1.8,24.0,994.0,981.96,708.03
2016,6,30,11,30,927.0,123.0,1.9,24.0,1008.0,996.98,718.28
2016,6,30,11,45,927.5,124.0,2.05,24.0,1014.5,1007.02,726.08
2016,6,30,12,0,928.0,125.0,2.2,24.0,1021.0,1013.45,731.67
2016,6,30,12,15,928.0,125.0,2.3,24.0,1020.5,1014.84,733.57
2016,6,30,12,30,928.0,125.0,2.4,24.0,1020.0,1012.62,733.28
2016,6,30,12,45,919.5,128.5,2.5,24.0,1010.0,1002.02,727.69
2016,6,30,13,0,911.0,132.0,2.6,24.0,1000.0,987.97,719.95
2016,6,30,13,15,907.5,131.5,2.65,24.0,984.5,971.45,710.19
2016,6,30,13,30,904.0,131.0,2.7,24.0,969.0,951.54,698.22
2016,6,30,13,45,900.5,128.5,2.75,24.0,946.5,926.44,682.84
2016,6,30,14,0,897.0,126.0,2.8,24.0,924.0,898.13,665.29
2016,6,30,14,15,890.0,124.5,2.85,24.0,895.0,864.78,644.24
2016,6,30,14,30,883.0,123.0,2.9,24.0,866.0,828.71,621.18
2016,6,30,14,45,876.0,120.0,2.95,24.0,831.5,788.69,595.17
2016,6,30,15,0,869.0,117.0,3.0,24.0,797.0,746.35,567.24
2016,6,30,15,15,857.0,114.5,3.0,24.0,757.0,698.94,533.37
2016,6,30,15,30,845.0,112.0,3.0,24.0,717.0,652.2,499.06
2016,6,30,15,45,831.5,108.5,3.05,24.0,672.5,599.57,459.82
2016,6,30,16,0,818.0,105.0,3.1,24.0,628.0,546.18,418.85
2016,6,30,16,15,798.5,102.0,3.1,23.5,580.5,489.85,375.01
2016,6,30,16,30,779.0,99.0,3.1,23.0,533.0,433.91,329.99
2016,6,30,16,45,755.0,94.5,3.1,23.0,483.0,375.58,281.19
2016,6,30,17,0,731.0,90.0,3.1,23.0,433.0,318.76,232.47
2016,6,30,17,15,698.0,85.5,3.05,22.5,382.0,258.79,181.3
2016,6,30,17,30,665.0,81.0,3.0,22.0,331.0,204.21,134.73
2016,6,30,17,45,620.5,74.5,2.95,21.5,281.0,149.64,90.83
2016,6,30,18,0,576.0,68.0,2.9,21.0,231.0,100.13,56.07
2016,6,30,18,15,510.5,60.5,2.8,20.0,184.0,54.65,34.33
2016,6,30,18,30,445.0,53.0,2.7,19.0,137.0,41.5,30.48
2016,6,30,18,45,348.0,42.5,2.65,18.5,96.0,34.03,23.52
2016,6,30,19,0,251.0,32.0,2.6,18.0,55.0,26.27,15.36
2016,6,30,19,15,125.5,16.0,2.7,17.5,27.5,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,13.0,31.0,14.13,0.0
2016,7,1,5,30,248.0,36.0,2.3,13.0,62.0,28.08,17.92
2016,7,1,5,45,341.0,47.0,2.35,13.5,103.0,37.65,27.39
2016,7,1,6,0,434.0,58.0,2.4,14.0,144.0,45.4,34.7
2016,7,1,6,15,497.0,66.0,2.35,14.5,191.5,66.31,41.07
