Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,560.0,74.0,2.3,15.0,239.0,112.05,66.67
2016,7,1,6,45,604.0,80.0,2.25,15.5,288.5,160.67,102.99
2016,7,1,7,0,648.0,86.0,2.2,16.0,338.0,214.24,147.6
2016,7,1,7,15,681.0,91.0,2.1,16.0,388.5,268.62,195.25
2016,7,1,7,30,714.0,96.0,2.0,16.0,439.0,326.09,245.49
2016,7,1,7,45,521.5,160.0,1.95,16.5,424.5,349.49,270.71
2016,7,1,8,0,329.0,224.0,1.9,17.0,410.0,349.22,273.77
2016,7,1,8,15,566.0,167.0,1.85,17.5,520.5,443.28,346.91
2016,7,1,8,30,803.0,110.0,1.8,18.0,631.0,552.24,430.22
2016,7,1,8,45,819.0,112.0,1.8,18.5,675.0,604.71,469.24
2016,7,1,9,0,835.0,114.0,1.8,19.0,719.0,656.6,506.95
2016,7,1,9,15,846.5,116.5,1.85,19.0,758.0,701.96,540.29
2016,7,1,9,30,858.0,119.0,1.9,19.0,797.0,748.14,573.16
2016,7,1,9,45,868.5,120.0,1.95,19.5,831.5,790.35,600.36
2016,7,1,10,0,879.0,121.0,2.0,20.0,866.0,830.46,625.8
2016,7,1,10,15,885.5,122.5,2.0,20.0,894.0,865.39,648.22
2016,7,1,10,30,892.0,124.0,2.0,20.0,922.0,897.55,668.67
2016,7,1,10,45,898.0,124.0,2.05,20.5,943.5,924.93,685.08
2016,7,1,11,0,904.0,124.0,2.1,21.0,965.0,949.2,699.42
2016,7,1,11,15,907.0,125.0,2.15,21.0,979.5,968.4,711.81
2016,7,1,11,30,910.0,126.0,2.2,21.0,994.0,984.18,722.07
2016,7,1,11,45,912.5,125.5,2.25,21.0,1001.5,994.59,728.97
2016,7,1,12,0,915.0,125.0,2.3,21.0,1009.0,1001.48,733.73
2016,7,1,12,15,915.0,125.0,2.35,21.0,1008.5,1002.91,735.08
2016,7,1,12,30,915.0,125.0,2.4,21.0,1008.0,1000.77,734.27
2016,7,1,12,45,907.5,128.5,2.45,21.0,998.5,991.23,728.76
2016,7,1,13,0,900.0,132.0,2.5,21.0,989.0,978.27,721.14
2016,7,1,13,15,897.0,131.5,2.55,21.0,973.5,962.41,711.68
2016,7,1,13,30,894.0,131.0,2.6,21.0,958.0,943.17,700.02
2016,7,1,13,45,890.0,129.0,2.65,21.0,936.5,918.35,684.64
2016,7,1,14,0,886.0,127.0,2.7,21.0,915.0,890.37,667.1
2016,7,1,14,15,879.0,125.5,2.7,21.0,886.5,857.35,645.68
2016,7,1,14,30,872.0,124.0,2.7,21.0,858.0,821.65,622.31
2016,7,1,14,45,864.0,121.5,2.75,21.0,823.5,781.75,596.14
2016,7,1,15,0,856.0,119.0,2.8,21.0,789.0,739.63,568.06
2016,7,1,15,15,844.0,116.5,2.8,20.5,749.0,692.76,535.23
2016,7,1,15,30,832.0,114.0,2.8,20.0,709.0,646.69,501.99
2016,7,1,15,45,817.5,111.0,2.8,20.0,665.0,594.55,462.43
2016,7,1,16,0,803.0,108.0,2.8,20.0,621.0,541.77,421.27
2016,7,1,16,15,783.5,104.5,2.8,19.5,573.5,485.69,377.14
2016,7,1,16,30,764.0,101.0,2.8,19.0,526.0,430.05,331.84
2016,7,1,16,45,739.0,96.5,2.8,19.0,476.5,372.13,282.84
2016,7,1,17,0,714.0,92.0,2.8,19.0,427.0,313.57,232.24
2016,7,1,17,15,680.5,87.0,2.75,18.5,376.5,256.22,182.56
2016,7,1,17,30,647.0,82.0,2.7,18.0,326.0,202.07,135.8
2016,7,1,17,45,601.0,76.0,2.7,18.0,276.5,148.74,92.18
2016,7,1,18,0,555.0,70.0,2.7,18.0,227.0,100.66,57.89
2016,7,1,18,15,489.5,62.0,2.65,17.5,180.0,55.95,35.78
2016,7,1,18,30,424.0,54.0,2.6,17.0,133.0,42.33,31.47
2016,7,1,18,45,326.0,43.0,2.55,16.5,93.0,34.45,24.09
2016,7,1,19,0,228.0,32.0,2.5,16.0,53.0,25.02,14.48
2016,7,1,19,15,114.0,16.0,2.5,15.5,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.5,2.15,12.0,30.5,13.74,0.0
2016,7,2,5,30,250.0,35.0,2.2,12.0,61.0,27.32,17.29
2016,7,2,5,45,346.0,45.5,2.25,12.5,102.0,36.36,26.36
2016,7,2,6,0,442.0,56.0,2.3,13.0,143.0,43.73,33.35
2016,7,2,6,15,505.0,63.5,2.3,13.5,190.5,64.0,39.35
2016,7,2,6,30,568.0,71.0,2.3,14.0,238.0,109.77,64.75
2016,7,2,6,45,338.0,112.5,2.3,14.5,217.0,145.3,102.38
2016,7,2,7,0,108.0,154.0,2.3,15.0,196.0,154.11,119.9
2016,7,2,7,15,233.5,163.5,2.3,15.5,270.0,205.9,158.78
2016,7,2,7,30,359.0,173.0,2.3,16.0,344.0,272.02,210.53
2016,7,2,7,45,297.0,206.5,2.3,16.5,358.5,300.23,235.46
2016,7,2,8,0,235.0,240.0,2.3,17.0,373.0,321.49,253.39
2016,7,2,8,15,522.0,173.5,2.3,17.0,502.0,424.14,334.21
2016,7,2,8,30,809.0,107.0,2.3,17.0,631.0,552.4,434.12
2016,7,2,8,45,824.0,109.5,2.3,17.5,674.5,605.08,473.77
2016,7,2,9,0,839.0,112.0,2.3,18.0,718.0,657.08,512.12
2016,7,2,9,15,850.5,114.0,2.3,18.5,757.5,702.26,544.49
2016,7,2,9,30,862.0,116.0,2.3,19.0,797.0,748.18,576.03
2016,7,2,9,45,862.5,122.5,2.3,19.5,828.5,788.09,601.5
2016,7,2,10,0,863.0,129.0,2.3,20.0,860.0,825.17,624.7
2016,7,2,10,15,870.0,130.5,2.3,20.0,888.0,860.07,647.36
2016,7,2,10,30,877.0,132.0,2.3,20.0,916.0,892.28,668.06
2016,7,2,10,45,881.0,134.0,2.35,20.5,937.0,919.43,684.44
2016,7,2,11,0,885.0,136.0,2.4,21.0,958.0,943.44,698.71
2016,7,2,11,15,888.0,136.5,2.4,21.0,972.5,961.89,710.19
2016,7,2,11,30,891.0,137.0,2.4,21.0,987.0,976.98,719.55
2016,7,2,11,45,891.0,138.5,2.45,21.0,994.0,986.74,726.03
2016,7,2,12,0,891.0,140.0,2.5,21.0,1001.0,993.02,730.39
2016,7,2,12,15,891.5,140.0,2.5,21.0,1000.5,994.92,731.53
2016,7,2,12,30,892.0,140.0,2.5,21.0,1000.0,993.36,730.55
2016,7,2,12,45,896.5,136.0,2.55,21.0,994.5,988.41,727.99
2016,7,2,13,0,901.0,132.0,2.6,21.0,989.0,979.87,723.18
2016,7,2,13,15,898.0,131.0,2.6,21.0,974.0,963.55,712.89
2016,7,2,13,30,895.0,130.0,2.6,21.0,959.0,943.85,700.47
2016,7,2,13,45,890.0,129.5,2.65,21.0,937.0,919.55,685.45
2016,7,2,14,0,885.0,129.0,2.7,21.0,915.0,892.14,668.3
2016,7,2,14,15,878.0,127.0,2.7,20.5,886.5,858.7,647.83
2016,7,2,14,30,871.0,125.0,2.7,20.0,858.0,822.58,625.32
2016,7,2,14,45,861.5,123.5,2.7,20.0,823.5,782.51,598.65
2016,7,2,15,0,852.0,122.0,2.7,20.0,789.0,740.33,570.12
2016,7,2,15,15,840.5,119.5,2.7,19.5,749.5,697.07,539.75
2016,7,2,15,30,829.0,117.0,2.7,19.0,710.0,648.5,504.73
2016,7,2,15,45,812.5,114.5,2.7,19.0,665.5,595.77,464.69
2016,7,2,16,0,796.0,112.0,2.7,19.0,621.0,542.59,423.18
2016,7,2,16,15,776.0,108.5,2.65,18.5,573.5,486.58,378.93
2016,7,2,16,30,756.0,105.0,2.6,18.0,526.0,431.06,333.61
2016,7,2,16,45,729.0,101.0,2.6,18.0,476.0,371.26,283.19
2016,7,2,17,0,702.0,97.0,2.6,18.0,426.0,314.95,234.38
2016,7,2,17,15,668.0,91.5,2.55,17.5,375.5,257.6,184.72
2016,7,2,17,30,634.0,86.0,2.5,17.0,325.0,203.55,138.03
2016,7,2,17,45,585.5,80.0,2.5,17.0,275.5,150.55,94.68
2016,7,2,18,0,537.0,74.0,2.5,17.0,226.0,103.12,60.77
2016,7,2,18,15,472.5,65.0,2.45,16.5,179.0,58.6,38.13
2016,7,2,18,30,408.0,56.0,2.4,16.0,132.0,44.08,33.14
2016,7,2,18,45,314.0,44.0,2.35,15.5,92.5,33.97,23.79
2016,7,2,19,0,220.0,32.0,2.3,15.0,53.0,25.01,14.52
2016,7,2,19,15,110.0,16.0,2.3,14.5,26.5,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.1,11.5,30.5,12.97,0.0
2016,7,3,5,30,272.0,33.0,2.2,12.0,61.0,26.94,16.88
2016,7,3,5,45,366.5,43.5,2.3,12.5,102.5,34.66,24.85
2016,7,3,6,0,461.0,54.0,2.4,13.0,144.0,42.1,31.9
2016,7,3,6,15,522.5,61.5,2.4,13.5,191.5,62.42,37.89
2016,7,3,6,30,584.0,69.0,2.4,14.0,239.0,109.08,63.6
2016,7,3,6,45,301.0,102.5,2.4,14.5,191.0,131.29,92.34
2016,7,3,7,0,18.0,136.0,2.4,15.0,143.0,121.18,96.15
2016,7,3,7,15,52.5,166.0,2.35,15.5,190.5,157.62,124.91
2016,7,3,7,30,87.0,196.0,2.3,16.0,238.0,199.16,157.78
2016,7,3,7,45,121.0,221.0,2.25,16.5,286.0,242.53,192.01
2016,7,3,8,0,155.0,246.0,2.2,17.0,334.0,288.57,228.05
2016,7,3,8,15,136.5,268.0,2.2,17.0,350.5,309.67,244.66
2016,7,3,8,30,118.0,290.0,2.2,17.0,367.0,328.7,259.24
2016,7,3,8,45,114.5,310.5,2.2,17.5,389.5,353.36,277.41
2016,7,3,9,0,111.0,331.0,2.2,18.0,412.0,372.18,290.79
2016,7,3,9,15,170.5,350.0,2.2,18.0,481.5,443.14,344.96
2016,7,3,9,30,230.0,369.0,2.2,18.0,551.0,513.45,397.52
2016,7,3,9,45,276.5,375.5,2.25,18.5,603.5,573.42,440.84
2016,7,3,10,0,323.0,382.0,2.3,19.0,656.0,629.18,480.51
2016,7,3,10,15,624.5,242.5,2.3,19.0,793.0,772.79,588.92
2016,7,3,10,30,926.0,103.0,2.3,19.0,930.0,907.19,681.57
2016,7,3,10,45,930.0,103.5,2.35,19.5,951.0,934.22,696.83
2016,7,3,11,0,934.0,104.0,2.4,20.0,972.0,957.95,710.89
2016,7,3,11,15,937.0,105.0,2.45,20.0,986.5,977.83,723.8
2016,7,3,11,30,940.0,106.0,2.5,20.0,1001.0,994.16,734.47
2016,7,3,11,45,941.0,106.5,2.55,20.5,1008.0,1004.51,739.92
2016,7,3,12,0,942.0,107.0,2.6,21.0,1015.0,1011.2,743.1
2016,7,3,12,15,942.0,107.0,2.6,21.0,1014.5,1012.76,744.0
2016,7,3,12,30,942.0,107.0,2.6,21.0,1014.0,1010.63,742.66
2016,7,3,12,45,925.0,116.5,2.65,21.0,1002.0,997.78,734.94
2016,7,3,13,0,908.0,126.0,2.7,21.0,990.0,981.5,725.1
2016,7,3,13,15,905.0,125.5,2.7,21.0,975.0,965.58,715.12
2016,7,3,13,30,902.0,125.0,2.7,21.0,960.0,946.24,702.92
2016,7,3,13,45,897.0,124.0,2.75,21.0,937.5,921.33,687.44
2016,7,3,14,0,892.0,123.0,2.8,21.0,915.0,893.29,669.83
2016,7,3,14,15,885.0,121.5,2.8,20.5,886.5,860.13,649.52
2016,7,3,14,30,878.0,120.0,2.8,20.0,858.0,824.26,627.15
2016,7,3,14,45,869.0,118.0,2.8,20.0,823.5,783.87,600.19
2016,7,3,15,0,860.0,116.0,2.8,20.0,789.0,741.3,571.46
2016,7,3,15,15,848.5,114.0,2.75,19.5,749.5,695.08,538.88
2016,7,3,15,30,837.0,112.0,2.7,19.0,710.0,649.55,505.73
2016,7,3,15,45,822.0,109.0,2.7,19.0,666.0,596.87,465.7
2016,7,3,16,0,807.0,106.0,2.7,19.0,622.0,543.56,424.09
2016,7,3,16,15,787.5,103.0,2.7,18.5,574.5,487.72,380.04
2016,7,3,16,30,768.0,100.0,2.7,18.0,527.0,432.29,334.79
2016,7,3,16,45,743.5,95.5,2.7,18.0,477.5,374.28,285.57
2016,7,3,17,0,719.0,91.0,2.7,18.0,428.0,315.59,234.7
2016,7,3,17,15,686.0,86.0,2.65,17.5,377.5,258.0,184.61
2016,7,3,17,30,653.0,81.0,2.6,17.0,327.0,203.54,137.35
2016,7,3,17,45,608.5,74.5,2.6,16.5,277.5,149.53,93.03
2016,7,3,18,0,564.0,68.0,2.6,16.0,228.0,100.58,57.77
2016,7,3,18,15,500.0,60.0,2.55,15.5,181.0,55.23,34.87
2016,7,3,18,30,436.0,52.0,2.5,15.0,134.0,40.63,30.25
2016,7,3,18,45,343.0,41.5,2.5,14.5,94.0,33.15,23.18
2016,7,3,19,0,250.0,31.0,2.5,14.0,54.0,25.38,14.85
2016,7,3,19,15,125.0,15.5,2.5,13.5,27.0,12.21,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,15.5,2.3,12.0,31.0,12.33,0.0
2016,7,4,5,30,301.0,31.0,2.4,12.0,62.0,25.19,15.32
2016,7,4,5,45,398.5,40.0,2.55,12.5,104.0,31.67,22.2
2016,7,4,6,0,496.0,49.0,2.7,13.0,146.0,37.96,28.2
2016,7,4,6,15,556.0,55.5,2.65,13.5,193.5,57.93,33.68
2016,7,4,6,30,616.0,62.0,2.6,14.0,241.0,105.57,59.42
2016,7,4,6,45,314.5,97.5,2.6,14.5,189.5,129.03,89.87
2016,7,4,7,0,13.0,133.0,2.6,15.0,138.0,117.64,93.43
2016,7,4,7,15,14.5,150.0,2.55,15.5,156.5,134.21,106.81
2016,7,4,7,30,16.0,167.0,2.5,16.0,175.0,151.01,120.15
2016,7,4,7,45,50.0,203.0,2.45,16.5,231.0,197.83,157.22
2016,7,4,8,0,84.0,239.0,2.4,17.0,287.0,248.55,197.03
2016,7,4,8,15,75.5,257.5,2.35,17.0,303.0,266.95,211.31
2016,7,4,8,30,67.0,276.0,2.3,17.0,319.0,284.38,224.62
2016,7,4,8,45,54.0,285.0,2.3,17.5,321.0,289.62,227.75
2016,7,4,9,0,41.0,294.0,2.3,18.0,323.0,293.39,229.62
2016,7,4,9,15,116.5,334.0,2.3,18.0,424.5,391.4,305.68
2016,7,4,9,30,192.0,374.0,2.3,18.0,526.0,490.45,380.34
2016,7,4,9,45,202.0,390.5,2.35,18.5,556.0,523.12,403.02
2016,7,4,10,0,212.0,407.0,2.4,19.0,586.0,555.89,425.86
2016,7,4,10,15,558.0,262.0,2.4,19.0,754.5,735.43,562.68
2016,7,4,10,30,904.0,117.0,2.4,19.0,923.0,901.92,679.28
2016,7,4,10,45,906.5,119.0,2.45,19.5,944.0,928.55,694.04
2016,7,4,11,0,909.0,121.0,2.5,20.0,965.0,951.89,707.9
2016,7,4,11,15,912.0,121.5,2.5,20.0,979.5,970.88,719.78
2016,7,4,11,30,915.0,122.0,2.5,20.0,994.0,986.42,729.47
2016,7,4,11,45,913.5,124.5,2.55,20.5,1000.0,996.07,734.48
2016,7,4,12,0,912.0,127.0,2.6,21.0,1006.0,1002.11,737.26
2016,7,4,12,15,911.5,127.0,2.6,21.0,1005.5,1003.18,737.85
2016,7,4,12,30,911.0,127.0,2.6,21.0,1005.0,1000.69,736.28
2016,7,4,12,45,917.5,121.0,2.65,21.0,999.5,995.63,733.64
2016,7,4,13,0,924.0,115.0,2.7,21.0,994.0,986.82,728.64
2016,7,4,13,15,921.0,114.5,2.7,21.0,978.5,970.68,718.46
2016,7,4,13,30,918.0,114.0,2.7,21.0,963.0,951.07,706.1
2016,7,4,13,45,913.0,113.0,2.7,21.0,940.5,925.82,690.02
2016,7,4,14,0,908.0,112.0,2.7,21.0,918.0,897.38,671.81
2016,7,4,14,15,901.0,110.5,2.7,20.5,889.5,863.76,651.26
2016,7,4,14,30,894.0,109.0,2.7,20.0,861.0,827.38,628.63
2016,7,4,14,45,885.0,107.5,2.7,20.0,826.0,786.91,601.71
2016,7,4,15,0,876.0,106.0,2.7,20.0,791.0,744.22,572.97
2016,7,4,15,15,865.0,103.5,2.7,19.5,751.5,697.22,540.57
2016,7,4,15,30,854.0,101.0,2.7,19.0,712.0,648.63,505.5
2016,7,4,15,45,839.5,98.5,2.75,19.0,667.5,596.64,466.09
2016,7,4,16,0,825.0,96.0,2.8,19.0,623.0,544.42,425.3
2016,7,4,16,15,806.5,93.0,2.75,18.5,576.0,488.2,380.68
2016,7,4,16,30,788.0,90.0,2.7,18.0,529.0,432.24,334.78
2016,7,4,16,45,764.0,86.5,2.7,18.0,479.0,374.29,285.43
2016,7,4,17,0,740.0,83.0,2.7,18.0,429.0,317.8,236.09
2016,7,4,17,15,708.0,78.5,2.7,17.5,378.5,260.05,185.68
2016,7,4,17,30,676.0,74.0,2.7,17.0,328.0,202.59,135.75
2016,7,4,17,45,632.0,68.5,2.7,16.5,278.5,148.18,90.89
2016,7,4,18,0,588.0,63.0,2.7,16.0,229.0,98.72,55.21
2016,7,4,18,15,525.5,56.0,2.65,15.5,182.0,52.76,32.21
2016,7,4,18,30,463.0,49.0,2.6,15.0,135.0,38.12,28.03
2016,7,4,18,45,369.0,39.0,2.55,14.5,95.0,30.98,21.29
2016,7,4,19,0,275.0,29.0,2.5,14.0,55.0,23.57,13.34
2016,7,4,19,15,137.5,14.5,2.5,13.5,27.5,11.58,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,12.5,30.0,12.81,0.0
2016,7,5,5,30,275.0,32.0,2.7,13.0,60.0,26.15,15.93
2016,7,5,5,45,369.5,42.0,2.75,13.5,101.0,33.46,23.63
2016,7,5,6,0,464.0,52.0,2.8,14.0,142.0,40.51,30.32
2016,7,5,6,15,527.0,59.0,2.75,14.0,189.0,59.63,35.82
2016,7,5,6,30,590.0,66.0,2.7,14.0,236.0,106.22,61.11
2016,7,5,6,45,318.0,105.5,2.65,14.5,199.5,135.91,95.48
2016,7,5,7,0,46.0,145.0,2.6,15.0,163.0,133.68,105.48
2016,7,5,7,15,67.5,170.5,2.55,15.5,200.5,165.28,130.78
2016,7,5,7,30,89.0,196.0,2.5,16.0,238.0,199.75,158.29
2016,7,5,7,45,176.0,214.5,2.45,16.5,310.0,258.19,203.99
2016,7,5,8,0,263.0,233.0,2.4,17.0,382.0,327.64,258.41
2016,7,5,8,15,273.0,254.0,2.35,17.0,420.0,368.35,290.63
2016,7,5,8,30,283.0,275.0,2.3,17.0,458.0,409.73,322.8
2016,7,5,8,45,282.0,297.0,2.3,17.5,489.5,445.98,349.78
2016,7,5,9,0,281.0,319.0,2.3,18.0,521.0,481.57,375.62
2016,7,5,9,15,264.0,342.0,2.35,18.0,540.5,506.36,393.51
2016,7,5,9,30,247.0,365.0,2.4,18.0,560.0,529.04,409.58
2016,7,5,9,45,575.0,235.5,2.45,18.5,714.5,682.36,527.44
2016,7,5,10,0,903.0,106.0,2.5,19.0,869.0,835.89,637.03
2016,7,5,10,15,909.5,107.5,2.55,19.0,897.0,871.81,659.86
2016,7,5,10,30,916.0,109.0,2.6,19.0,925.0,904.9,681.69
2016,7,5,10,45,920.0,110.0,2.65,19.5,946.5,932.28,698.29
2016,7,5,11,0,924.0,111.0,2.7,20.0,968.0,956.4,712.68
2016,7,5,11,15,927.0,112.0,2.75,20.0,983.0,976.2,725.58
2016,7,5,11,30,930.0,113.0,2.8,20.0,998.0,992.49,736.26
2016,7,5,11,45,931.5,113.5,2.85,20.0,1005.5,1003.31,743.44
2016,7,5,12,0,933.0,114.0,2.9,20.0,1013.0,1010.5,748.37
2016,7,5,12,15,933.5,114.0,2.95,20.0,1013.5,1012.61,750.09
2016,7,5,12,30,934.0,114.0,3.0,20.0,1014.0,1011.07,749.55
2016,7,5,12,45,928.0,117.0,3.05,20.0,1005.0,1002.54,744.52
2016,7,5,13,0,922.0,120.0,3.1,20.0,996.0,990.47,737.27
2016,7,5,13,15,919.5,119.5,3.1,20.0,981.5,974.85,727.35
2016,7,5,13,30,917.0,119.0,3.1,20.0,967.0,955.75,715.17
2016,7,5,13,45,914.5,117.0,3.1,20.0,946.0,931.81,699.78
2016,7,5,14,0,912.0,115.0,3.1,20.0,925.0,904.54,682.15
2016,7,5,14,15,906.5,113.5,3.1,19.5,897.0,872.07,662.17
2016,7,5,14,30,901.0,112.0,3.1,19.0,869.0,836.71,640.03
2016,7,5,14,45,895.0,109.0,3.15,19.0,835.5,796.84,613.55
2016,7,5,15,0,889.0,106.0,3.2,19.0,802.0,754.49,585.02
2016,7,5,15,15,879.0,104.0,3.2,19.0,762.5,708.09,551.78
2016,7,5,15,30,869.0,102.0,3.2,19.0,723.0,659.97,515.8
2016,7,5,15,45,857.5,99.0,3.25,19.0,679.5,608.55,476.59
2016,7,5,16,0,846.0,96.0,3.3,19.0,636.0,556.58,435.77
2016,7,5,16,15,828.0,93.0,3.35,18.5,588.0,499.48,390.5
2016,7,5,16,30,810.0,90.0,3.4,18.0,540.0,442.54,343.75
2016,7,5,16,45,593.5,127.0,3.45,17.5,440.5,345.73,266.83
2016,7,5,17,0,377.0,164.0,3.5,17.0,341.0,268.81,206.8
2016,7,5,17,15,272.0,156.0,3.55,16.5,276.0,207.59,158.29
2016,7,5,17,30,167.0,148.0,3.6,16.0,211.0,160.07,122.05
2016,7,5,17,45,151.0,128.5,3.65,15.5,179.0,128.98,96.75
2016,7,5,18,0,135.0,109.0,3.7,15.0,147.0,99.98,74.1
2016,7,5,18,15,307.0,79.5,3.65,14.5,143.0,66.07,46.41
2016,7,5,18,30,479.0,50.0,3.6,14.0,139.0,39.07,28.97
2016,7,5,18,45,373.0,40.5,3.55,13.5,97.0,32.37,22.57
2016,7,5,19,0,267.0,31.0,3.5,13.0,55.0,25.46,14.87
2016,7,5,19,15,133.5,15.5,3.45,12.5,27.5,12.5,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.5,2.75,12.0,29.0,12.4,0.0
2016,7,6,5,30,271.0,31.0,2.7,12.0,58.0,25.28,15.16
2016,7,6,5,45,368.5,40.5,2.7,12.5,99.0,32.17,22.59
2016,7,6,6,0,466.0,50.0,2.7,13.0,140.0,38.84,28.96
2016,7,6,6,15,241.5,75.5,2.55,13.5,123.0,65.81,46.43
2016,7,6,6,30,17.0,101.0,2.4,14.0,106.0,87.31,68.31
2016,7,6,6,45,23.0,120.0,2.3,14.5,128.0,105.2,82.88
2016,7,6,7,0,29.0,139.0,2.2,15.0,150.0,125.29,99.18
2016,7,6,7,15,26.0,155.0,2.1,15.0,166.0,141.37,112.52
2016,7,6,7,30,23.0,171.0,2.0,15.0,182.0,156.68,125.02
2016,7,6,7,45,72.5,207.0,1.9,15.5,247.0,209.92,167.09
2016,7,6,8,0,122.0,243.0,1.8,16.0,312.0,271.42,215.29
2016,7,6,8,15,264.5,243.0,1.75,16.5,409.0,354.41,279.75
2016,7,6,8,30,407.0,243.0,1.7,17.0,506.0,453.33,355.42
2016,7,6,8,45,326.0,284.0,1.7,17.5,504.0,460.51,359.32
2016,7,6,9,0,245.0,325.0,1.7,18.0,502.0,464.0,360.08
2016,7,6,9,15,560.0,214.0,1.75,18.0,646.0,601.41,466.8
2016,7,6,9,30,875.0,103.0,1.8,18.0,790.0,745.43,573.77
2016,7,6,9,45,601.0,241.5,1.85,18.5,722.5,708.04,540.44
2016,7,6,10,0,327.0,380.0,1.9,19.0,655.0,631.14,479.01
2016,7,6,10,15,346.0,386.0,1.95,19.0,686.0,665.55,504.27
2016,7,6,10,30,365.0,392.0,2.0,19.0,717.0,699.75,528.28
2016,7,6,10,45,640.5,250.0,2.15,19.5,837.0,831.86,626.49
2016,7,6,11,0,916.0,108.0,2.3,20.0,957.0,946.66,703.55
2016,7,6,11,15,550.5,292.5,2.4,20.0,805.5,815.41,611.03
2016,7,6,11,30,185.0,477.0,2.5,20.0,654.0,636.8,477.4
2016,7,6,11,45,555.5,292.5,2.65,20.5,827.0,834.92,627.43
2016,7,6,12,0,926.0,108.0,2.8,21.0,1000.0,998.69,738.47
2016,7,6,12,15,926.0,108.0,2.9,21.0,999.5,1000.35,738.84
2016,7,6,12,30,926.0,108.0,3.0,21.0,999.0,998.37,738.44
2016,7,6,12,45,917.0,112.5,3.15,21.0,989.5,988.53,733.33
2016,7,6,13,0,908.0,117.0,3.3,21.0,980.0,975.22,725.97
2016,7,6,13,15,904.5,116.0,3.4,20.5,964.5,958.42,717.29
2016,7,6,13,30,901.0,115.0,3.5,20.0,949.0,938.21,706.26
2016,7,6,13,45,897.0,113.5,3.6,20.0,927.5,913.77,690.94
2016,7,6,14,0,893.0,112.0,3.7,20.0,906.0,886.14,673.36
2016,7,6,14,15,689.0,212.5,3.7,19.5,814.0,797.21,612.28
2016,7,6,14,30,485.0,313.0,3.7,19.0,722.0,701.36,540.52
2016,7,6,14,45,676.0,208.5,3.75,19.0,752.0,732.68,568.7
2016,7,6,15,0,867.0,104.0,3.8,19.0,782.0,737.46,575.75
2016,7,6,15,15,856.5,102.0,3.8,18.5,743.0,691.64,543.24
2016,7,6,15,30,846.0,100.0,3.8,18.0,704.0,644.2,508.25
2016,7,6,15,45,834.5,96.5,3.8,18.0,661.0,593.38,468.8
2016,7,6,16,0,823.0,93.0,3.8,18.0,618.0,542.01,427.82
2016,7,6,16,15,805.5,90.0,3.75,17.5,571.5,486.34,382.97
2016,7,6,16,30,788.0,87.0,3.7,17.0,525.0,430.83,336.79
2016,7,6,16,45,768.0,82.5,3.7,17.0,476.5,373.4,287.17
2016,7,6,17,0,748.0,78.0,3.7,17.0,428.0,317.0,237.19
2016,7,6,17,15,717.0,74.0,3.7,16.5,378.0,259.45,186.31
2016,7,6,17,30,686.0,70.0,3.7,16.0,328.0,204.76,138.04
2016,7,6,17,45,645.0,64.5,3.7,16.0,278.5,147.57,90.11
2016,7,6,18,0,604.0,59.0,3.7,16.0,229.0,97.52,53.45
2016,7,6,18,15,542.0,52.5,3.6,15.5,182.0,50.93,30.02
2016,7,6,18,30,480.0,46.0,3.5,15.0,135.0,35.65,25.83
2016,7,6,18,45,385.5,37.0,3.45,14.5,95.0,29.29,19.79
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,22.72,12.54
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,11.17,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.11,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,22.64,12.8
2016,7,7,5,45,403.5,36.5,3.1,13.5,99.0,28.78,19.49
2016,7,7,6,0,496.0,45.0,3.1,14.0,140.0,34.73,25.18
2016,7,7,6,15,556.0,51.5,3.0,14.0,187.0,53.38,30.44
2016,7,7,6,30,616.0,58.0,2.9,14.0,234.0,100.93,55.74
2016,7,7,6,45,308.0,84.0,2.85,14.5,172.0,116.4,79.59
2016,7,7,7,0,0.0,110.0,2.8,15.0,110.0,95.85,75.76
2016,7,7,7,15,0.0,125.0,2.8,15.5,125.0,109.26,86.62
2016,7,7,7,30,0.0,140.0,2.8,16.0,140.0,122.74,97.32
2016,7,7,7,45,19.0,179.0,2.8,16.5,189.5,164.31,130.59
2016,7,7,8,0,38.0,218.0,2.8,17.0,239.0,210.08,166.83
2016,7,7,8,15,97.5,253.5,2.8,17.0,314.5,274.39,217.77
2016,7,7,8,30,157.0,289.0,2.8,17.0,390.0,349.35,276.52
2016,7,7,8,45,511.0,189.5,2.85,17.5,550.5,490.04,388.02
2016,7,7,9,0,865.0,90.0,2.9,18.0,711.0,650.28,511.49
2016,7,7,9,15,875.5,92.0,2.95,18.0,750.0,698.4,546.98
2016,7,7,9,30,886.0,94.0,3.0,18.0,789.0,744.85,580.0
2016,7,7,9,45,891.5,97.0,3.1,18.0,822.5,786.53,608.93
2016,7,7,10,0,897.0,100.0,3.2,18.0,856.0,825.71,635.93
2016,7,7,10,15,903.0,101.0,3.25,18.0,884.0,860.65,659.55
2016,7,7,10,30,909.0,102.0,3.3,18.0,912.0,892.76,681.11
2016,7,7,10,45,913.5,103.0,3.35,18.5,933.5,920.53,698.32
2016,7,7,11,0,918.0,104.0,3.4,19.0,955.0,945.09,713.28
2016,7,7,11,15,921.0,104.5,3.4,19.0,969.5,964.42,725.72
2016,7,7,11,30,924.0,105.0,3.4,19.0,984.0,980.27,735.88
2016,7,7,11,45,925.5,105.0,3.4,19.0,991.0,990.65,742.47
2016,7,7,12,0,927.0,105.0,3.4,19.0,998.0,997.43,746.77
2016,7,7,12,15,927.5,105.0,3.4,19.0,998.0,999.61,748.12
2016,7,7,12,30,928.0,105.0,3.4,19.0,998.0,998.15,747.18
2016,7,7,12,45,919.0,110.0,3.4,19.0,988.5,988.82,741.1
2016,7,7,13,0,910.0,115.0,3.4,19.0,979.0,976.0,732.82
2016,7,7,13,15,907.0,114.0,3.35,19.0,964.0,959.65,721.9
2016,7,7,13,30,904.0,113.0,3.3,19.0,949.0,939.86,708.75
2016,7,7,13,45,901.0,111.0,3.3,19.0,928.0,915.77,693.06
2016,7,7,14,0,898.0,109.0,3.3,19.0,907.0,888.43,675.15
2016,7,7,14,15,891.5,108.0,3.3,19.0,879.0,856.01,653.68
2016,7,7,14,30,885.0,107.0,3.3,19.0,851.0,820.83,630.19
2016,7,7,14,45,878.5,104.0,3.3,19.0,817.0,781.14,603.33
2016,7,7,15,0,872.0,101.0,3.3,19.0,783.0,739.06,574.54
2016,7,7,15,15,861.5,99.0,3.3,18.5,744.0,693.02,542.57
2016,7,7,15,30,851.0,97.0,3.3,18.0,705.0,645.35,507.65
2016,7,7,15,45,839.0,94.0,3.35,18.0,662.0,594.45,468.52
2016,7,7,16,0,827.0,91.0,3.4,18.0,619.0,542.58,427.48
2016,7,7,16,15,809.0,88.0,3.45,17.5,572.0,486.87,382.96
2016,7,7,16,30,791.0,85.0,3.5,17.0,525.0,430.94,336.7
2016,7,7,16,45,770.0,81.0,3.6,17.0,476.0,373.41,287.16
2016,7,7,17,0,749.0,77.0,3.7,17.0,427.0,317.01,237.28
2016,7,7,17,15,718.0,73.0,3.75,16.5,377.0,259.36,186.31
2016,7,7,17,30,687.0,69.0,3.8,16.0,327.0,204.57,137.93
2016,7,7,17,45,646.0,63.5,3.9,15.5,277.5,147.33,90.06
2016,7,7,18,0,605.0,58.0,4.0,15.0,228.0,97.17,53.27
2016,7,7,18,15,543.0,52.0,3.9,14.5,181.5,50.88,29.91
2016,7,7,18,30,481.0,46.0,3.8,14.0,135.0,35.68,25.97
2016,7,7,18,45,387.5,36.5,3.75,13.5,94.5,28.88,19.51
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,21.84,11.82
2016,7,7,19,15,147.0,13.5,3.6,12.5,27.0,10.75,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.0,3.1,12.5,28.5,10.28,0.0
2016,7,8,5,30,329.0,26.0,3.1,13.0,57.0,20.91,11.27
2016,7,8,5,45,420.0,33.5,3.15,13.5,97.5,26.27,17.28
2016,7,8,6,0,511.0,41.0,3.2,14.0,138.0,31.5,22.3
2016,7,8,6,15,569.0,46.5,3.15,14.5,184.0,52.16,29.36
2016,7,8,6,30,627.0,52.0,3.1,15.0,230.0,99.12,53.64
2016,7,8,6,45,340.5,98.5,3.05,15.5,198.0,133.0,91.73
2016,7,8,7,0,54.0,145.0,3.0,16.0,166.0,135.23,106.11
2016,7,8,7,15,107.0,170.5,2.9,16.5,218.5,176.48,138.32
2016,7,8,7,30,160.0,196.0,2.8,17.0,271.0,224.25,176.06
2016,7,8,7,45,207.5,214.5,2.75,17.5,323.0,270.24,212.55
2016,7,8,8,0,255.0,233.0,2.7,18.0,375.0,324.14,255.04
2016,7,8,8,15,546.5,155.0,2.65,18.0,494.5,422.0,332.16
2016,7,8,8,30,838.0,77.0,2.6,18.0,614.0,537.95,423.38
2016,7,8,8,45,850.0,79.5,2.6,18.5,657.0,589.76,462.93
2016,7,8,9,0,862.0,82.0,2.6,19.0,700.0,640.57,500.81
2016,7,8,9,15,872.0,83.5,2.6,19.5,738.5,687.75,534.92
2016,7,8,9,30,882.0,85.0,2.6,20.0,777.0,733.24,565.38
2016,7,8,9,45,888.0,87.5,2.6,20.5,810.0,774.72,592.17
2016,7,8,10,0,894.0,90.0,2.6,21.0,843.0,813.75,616.9
2016,7,8,10,15,900.0,91.0,2.65,21.0,870.5,848.66,640.06
2016,7,8,10,30,906.0,92.0,2.7,21.0,898.0,880.74,661.23
2016,7,8,10,45,909.5,93.5,2.8,21.5,919.0,908.11,678.24
2016,7,8,11,0,913.0,95.0,2.9,22.0,940.0,932.23,693.05
2016,7,8,11,15,916.0,95.5,2.95,22.0,954.5,951.54,705.64
2016,7,8,11,30,919.0,96.0,3.0,22.0,969.0,967.38,716.02
2016,7,8,11,45,921.5,95.5,3.05,22.0,976.5,978.24,723.2
2016,7,8,12,0,924.0,95.0,3.1,22.0,984.0,985.5,728.16
2016,7,8,12,15,924.5,95.0,3.15,22.0,984.5,987.72,729.9
2016,7,8,12,30,925.0,95.0,3.2,22.0,985.0,986.29,729.38
2016,7,8,12,45,918.5,98.5,3.25,22.0,976.5,977.98,724.42
2016,7,8,13,0,912.0,102.0,3.3,22.0,968.0,966.15,717.25
2016,7,8,13,15,909.5,101.5,3.35,22.0,953.5,950.71,707.75
2016,7,8,13,30,907.0,101.0,3.4,22.0,939.0,931.82,695.98
2016,7,8,13,45,904.0,99.5,3.45,22.0,918.5,908.13,680.99
2016,7,8,14,0,901.0,98.0,3.5,22.0,898.0,881.19,663.75
2016,7,8,14,15,895.5,97.0,3.5,22.0,870.5,849.52,642.92
2016,7,8,14,30,890.0,96.0,3.5,22.0,843.0,815.01,620.04
2016,7,8,14,45,884.5,93.5,3.55,22.0,810.0,776.38,594.33
2016,7,8,15,0,879.0,91.0,3.6,22.0,777.0,735.27,566.59
2016,7,8,15,15,869.0,89.0,3.6,21.5,738.5,689.28,535.23
2016,7,8,15,30,859.0,87.0,3.6,21.0,700.0,641.62,500.53
2016,7,8,15,45,847.0,84.5,3.65,21.0,657.5,590.84,461.7
2016,7,8,16,0,835.0,82.0,3.7,21.0,615.0,539.07,420.96
2016,7,8,16,15,818.5,79.5,3.65,20.5,568.5,484.35,377.28
2016,7,8,16,30,802.0,77.0,3.6,20.0,522.0,429.62,332.12
2016,7,8,16,45,781.5,73.5,3.55,20.0,473.5,371.31,282.23
2016,7,8,17,0,761.0,70.0,3.5,20.0,425.0,314.92,232.68
2016,7,8,17,15,731.0,66.5,3.4,19.5,375.0,257.33,182.11
2016,7,8,17,30,701.0,63.0,3.3,19.0,325.0,202.44,134.01
2016,7,8,17,45,662.0,58.0,3.25,19.0,276.0,147.86,88.52
2016,7,8,18,0,623.0,53.0,3.2,19.0,227.0,97.61,52.0
2016,7,8,18,15,562.5,47.0,3.1,18.5,180.5,47.54,26.15
2016,7,8,18,30,502.0,41.0,3.0,18.0,134.0,31.56,21.92
2016,7,8,18,45,410.0,33.0,2.95,17.5,94.0,25.91,16.6
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,20.09,10.11
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,9.89,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.0,28.0,9.44,0.0
2016,7,9,5,30,348.0,24.0,2.1,14.0,56.0,19.21,9.71
2016,7,9,5,45,437.5,31.0,2.15,14.5,96.5,24.23,15.42
2016,7,9,6,0,527.0,38.0,2.2,15.0,137.0,31.72,22.4
2016,7,9,6,15,584.0,43.5,2.25,15.5,183.5,49.51,26.98
2016,7,9,6,30,641.0,49.0,2.3,16.0,230.0,97.28,51.38
2016,7,9,6,45,678.5,53.0,2.4,17.0,278.5,147.56,88.3
2016,7,9,7,0,716.0,57.0,2.5,18.0,327.0,201.94,133.72
2016,7,9,7,15,744.0,60.5,2.55,18.0,376.5,257.17,182.77
2016,7,9,7,30,772.0,64.0,2.6,18.0,426.0,314.85,234.12
2016,7,9,7,45,792.0,67.0,2.65,18.5,474.0,372.61,284.42
2016,7,9,8,0,812.0,70.0,2.7,19.0,522.0,429.38,332.54
2016,7,9,8,15,828.5,72.0,2.7,19.5,568.5,484.1,377.47
2016,7,9,8,30,845.0,74.0,2.7,20.0,615.0,538.79,420.81
2016,7,9,8,45,857.0,76.5,2.75,20.5,657.5,591.0,460.98
2016,7,9,9,0,869.0,79.0,2.8,21.0,700.0,642.19,499.14
2016,7,9,9,15,879.0,80.5,2.85,21.0,739.0,689.73,534.61
2016,7,9,9,30,889.0,82.0,2.9,21.0,778.0,735.57,566.46
2016,7,9,9,45,890.0,87.5,3.0,21.0,810.0,776.53,594.59
2016,7,9,10,0,891.0,93.0,3.1,21.0,842.0,814.63,620.57
2016,7,9,10,15,897.0,94.0,3.15,21.0,869.5,849.5,643.9
2016,7,9,10,30,903.0,95.0,3.2,21.0,897.0,881.56,665.22
2016,7,9,10,45,909.5,94.5,3.25,21.5,919.0,909.6,682.43
2016,7,9,11,0,916.0,94.0,3.3,22.0,941.0,934.53,697.49
2016,7,9,11,15,918.5,94.5,3.35,22.0,955.0,953.48,709.88
2016,7,9,11,30,921.0,95.0,3.4,22.0,969.0,968.94,720.04
2016,7,9,11,45,925.5,93.0,3.5,22.0,977.0,980.29,727.92
2016,7,9,12,0,930.0,91.0,3.6,22.0,985.0,988.06,733.54
2016,7,9,12,15,930.5,91.0,3.7,22.0,985.5,990.33,735.62
2016,7,9,12,30,931.0,91.0,3.8,22.0,986.0,988.92,735.37
2016,7,9,12,45,927.5,92.5,3.9,22.0,978.0,981.5,731.21
2016,7,9,13,0,924.0,94.0,4.0,22.0,970.0,970.48,724.73
2016,7,9,13,15,922.0,93.5,4.05,21.5,956.5,955.34,716.63
2016,7,9,13,30,920.0,93.0,4.1,21.0,943.0,936.68,706.16
2016,7,9,13,45,918.5,91.0,4.2,21.0,923.0,913.54,691.51
2016,7,9,14,0,917.0,89.0,4.3,21.0,903.0,887.02,674.48
2016,7,9,14,15,913.5,88.0,4.35,20.5,877.0,856.55,655.65
2016,7,9,14,30,910.0,87.0,4.4,20.0,851.0,823.07,634.6
2016,7,9,14,45,905.5,85.0,4.45,20.0,819.0,784.97,608.86
2016,7,9,15,0,901.0,83.0,4.5,20.0,787.0,744.26,580.98
2016,7,9,15,15,894.0,81.5,4.5,19.5,750.0,699.9,550.67
2016,7,9,15,30,887.0,80.0,4.5,19.0,713.0,653.53,516.34
2016,7,9,15,45,878.0,78.5,4.55,19.0,671.5,604.19,477.93
2016,7,9,16,0,869.0,77.0,4.6,19.0,630.0,553.48,437.31
2016,7,9,16,15,855.5,74.5,4.6,18.5,584.5,498.46,392.76
2016,7,9,16,30,842.0,72.0,4.6,18.0,539.0,443.06,346.33
2016,7,9,16,45,821.5,70.0,4.6,17.5,490.5,385.31,296.57
2016,7,9,17,0,801.0,68.0,4.6,17.0,442.0,326.63,244.68
2016,7,9,17,15,774.0,64.5,4.55,16.5,391.5,267.46,191.66
2016,7,9,17,30,747.0,61.0,4.5,16.0,341.0,210.59,140.79
2016,7,9,17,45,704.0,57.5,4.45,16.0,290.0,153.97,92.93
2016,7,9,18,0,661.0,54.0,4.4,16.0,239.0,102.11,54.91
2016,7,9,18,15,601.0,48.5,4.25,15.5,190.5,53.12,30.49
2016,7,9,18,30,541.0,43.0,4.1,15.0,142.0,33.39,23.82
2016,7,9,18,45,439.5,35.0,3.95,14.5,99.5,27.75,18.41
2016,7,9,19,0,338.0,27.0,3.8,14.0,57.0,21.98,11.68
2016,7,9,19,15,169.0,13.5,3.75,13.5,28.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.0,3.15,12.5,28.5,10.35,0.0
2016,7,10,5,30,344.0,26.0,3.2,13.0,57.0,21.06,11.07
2016,7,10,5,45,440.0,34.0,3.25,13.5,99.0,26.86,17.75
2016,7,10,6,0,536.0,42.0,3.3,14.0,141.0,32.52,23.18
2016,7,10,6,15,596.5,47.5,3.25,14.5,189.5,53.03,30.11
2016,7,10,6,30,657.0,53.0,3.2,15.0,238.0,101.89,54.94
2016,7,10,6,45,699.0,57.0,3.15,15.5,289.0,153.88,93.25
2016,7,10,7,0,741.0,61.0,3.1,16.0,340.0,210.52,140.92
2016,7,10,7,15,770.5,64.5,3.0,16.5,391.0,267.75,191.69
2016,7,10,7,30,800.0,68.0,2.9,17.0,442.0,327.58,244.65
2016,7,10,7,45,822.5,70.5,2.85,17.5,492.5,387.45,296.8
2016,7,10,8,0,845.0,73.0,2.8,18.0,543.0,446.65,346.86
2016,7,10,8,15,861.5,75.5,2.75,18.5,591.0,503.72,393.62
2016,7,10,8,30,878.0,78.0,2.7,19.0,639.0,560.71,438.58
2016,7,10,8,45,892.0,79.5,2.65,19.5,683.5,614.86,479.82
2016,7,10,9,0,906.0,81.0,2.6,20.0,728.0,668.08,518.94
2016,7,10,9,15,916.0,82.5,2.6,20.5,768.0,717.36,554.16
2016,7,10,9,30,926.0,84.0,2.6,21.0,808.0,764.82,585.35
2016,7,10,9,45,932.0,86.5,2.6,21.5,842.0,808.14,612.96
2016,7,10,10,0,938.0,89.0,2.6,22.0,876.0,848.87,638.39
2016,7,10,10,15,943.5,90.0,2.65,22.0,904.5,884.9,661.98
2016,7,10,10,30,949.0,91.0,2.7,22.0,933.0,917.93,683.47
2016,7,10,10,45,952.5,92.0,2.8,22.5,955.0,946.0,700.67
2016,7,10,11,0,956.0,93.0,2.9,23.0,977.0,970.67,715.59
2016,7,10,11,15,959.0,93.5,3.0,23.0,992.0,990.85,728.99
2016,7,10,11,30,962.0,94.0,3.1,23.0,1007.0,1007.39,740.11
2016,7,10,11,45,963.0,94.5,3.25,23.0,1014.5,1018.32,748.06
2016,7,10,12,0,964.0,95.0,3.4,23.0,1022.0,1025.46,753.66
2016,7,10,12,15,964.5,95.0,3.45,23.0,1022.5,1027.83,755.48
2016,7,10,12,30,965.0,95.0,3.5,23.0,1023.0,1026.38,754.95
2016,7,10,12,45,958.0,99.0,3.6,23.0,1014.0,1017.89,750.28
2016,7,10,13,0,951.0,103.0,3.7,23.0,1005.0,1005.72,743.28
2016,7,10,13,15,948.5,102.5,3.7,23.0,990.5,989.76,733.17
2016,7,10,13,30,946.0,102.0,3.7,23.0,976.0,970.2,720.73
2016,7,10,13,45,943.5,100.5,3.75,23.5,954.5,946.12,704.25
2016,7,10,14,0,941.0,99.0,3.8,24.0,933.0,918.62,685.5
2016,7,10,14,15,935.5,98.0,3.75,23.5,904.5,885.78,665.19
2016,7,10,14,30,930.0,97.0,3.7,23.0,876.0,849.97,642.69
2016,7,10,14,45,923.0,95.0,3.7,23.0,842.0,809.21,615.57
2016,7,10,15,0,916.0,93.0,3.7,23.0,808.0,765.96,586.46
2016,7,10,15,15,906.0,91.5,3.65,23.0,768.0,718.86,553.58
2016,7,10,15,30,896.0,90.0,3.6,23.0,728.0,669.96,517.26
2016,7,10,15,45,883.5,87.5,3.6,23.0,684.0,617.05,477.24
2016,7,10,16,0,871.0,85.0,3.6,23.0,640.0,563.1,435.29
2016,7,10,16,15,854.0,82.5,3.55,22.5,592.0,506.15,390.47
2016,7,10,16,30,837.0,80.0,3.5,22.0,544.0,449.16,344.07
2016,7,10,16,45,815.0,77.0,3.5,22.0,493.5,388.78,293.08
2016,7,10,17,0,793.0,74.0,3.5,22.0,443.0,330.31,242.29
2016,7,10,17,15,762.5,70.0,3.4,21.5,391.0,270.07,189.94
2016,7,10,17,30,732.0,66.0,3.3,21.0,339.0,212.58,140.0
2016,7,10,17,45,689.0,61.5,3.25,20.5,287.5,155.83,93.34
2016,7,10,18,0,646.0,57.0,3.2,20.0,236.0,103.91,55.98
2016,7,10,18,15,582.0,50.5,3.1,19.0,187.5,51.49,28.79
2016,7,10,18,30,518.0,44.0,3.0,18.0,139.0,34.19,24.2
2016,7,10,18,45,415.5,35.5,2.9,17.5,97.0,28.17,18.5
2016,7,10,19,0,313.0,27.0,2.8,17.0,55.0,21.98,11.38
2016,7,10,19,15,156.5,13.5,2.8,16.5,27.5,10.83,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.5,10.39,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,55.0,21.09,10.81
2016,7,11,5,45,420.0,34.0,1.3,15.5,96.0,26.88,17.59
