Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,518.0,42.0,1.4,16.0,137.0,32.51,22.99
2016,7,11,6,15,579.0,48.0,1.4,16.5,185.0,49.62,27.49
2016,7,11,6,30,640.0,54.0,1.4,17.0,233.0,100.99,54.43
2016,7,11,6,45,682.5,58.5,1.4,17.5,283.5,152.5,91.85
2016,7,11,7,0,725.0,63.0,1.4,18.0,334.0,208.76,138.37
2016,7,11,7,15,754.5,66.5,1.4,18.5,385.0,265.1,187.42
2016,7,11,7,30,784.0,70.0,1.4,19.0,436.0,324.06,238.56
2016,7,11,7,45,806.0,73.0,1.4,20.0,485.5,382.01,287.43
2016,7,11,8,0,828.0,76.0,1.4,21.0,535.0,441.94,336.02
2016,7,11,8,15,845.0,78.5,1.45,21.5,582.5,498.44,381.1
2016,7,11,8,30,862.0,81.0,1.5,22.0,630.0,554.92,424.58
2016,7,11,8,45,874.5,83.0,1.55,22.5,674.0,607.95,464.09
2016,7,11,9,0,887.0,85.0,1.6,23.0,718.0,659.96,501.58
2016,7,11,9,15,897.0,87.0,1.65,23.0,757.5,708.95,536.87
2016,7,11,9,30,907.0,89.0,1.7,23.0,797.0,756.19,568.66
2016,7,11,9,45,907.5,94.5,1.8,23.5,829.5,797.56,595.08
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,835.98,619.28
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.0,871.53,642.15
2016,7,11,10,30,920.0,102.0,2.0,24.0,918.0,904.19,663.03
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.0,932.52,679.72
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,957.55,694.23
2016,7,11,11,15,931.0,105.5,2.15,25.0,976.5,977.27,706.7
2016,7,11,11,30,934.0,106.0,2.2,25.0,991.0,993.45,717.03
2016,7,11,11,45,935.0,106.5,2.3,25.0,998.5,1004.13,724.5
2016,7,11,12,0,936.0,107.0,2.4,25.0,1006.0,1011.13,729.76
2016,7,11,12,15,936.5,107.0,2.45,25.0,1006.5,1013.47,731.65
2016,7,11,12,30,937.0,107.0,2.5,25.0,1007.0,1012.11,731.32
2016,7,11,12,45,939.5,104.5,2.65,25.0,1001.0,1006.52,729.39
2016,7,11,13,0,942.0,102.0,2.8,25.0,995.0,997.17,725.05
2016,7,11,13,15,940.0,101.5,2.85,24.5,981.0,981.82,717.38
2016,7,11,13,30,938.0,101.0,2.9,24.0,967.0,962.87,707.4
2016,7,11,13,45,934.5,100.5,3.0,24.0,946.0,939.06,693.2
2016,7,11,14,0,931.0,100.0,3.1,24.0,925.0,911.9,676.69
2016,7,11,14,15,926.0,99.0,3.15,24.0,897.0,879.76,656.38
2016,7,11,14,30,921.0,98.0,3.2,24.0,869.0,844.65,633.9
2016,7,11,14,45,915.0,96.0,3.25,24.0,835.5,804.97,608.08
2016,7,11,15,0,909.0,94.0,3.3,24.0,802.0,762.74,580.2
2016,7,11,15,15,899.5,92.0,3.3,23.5,763.0,715.76,548.96
2016,7,11,15,30,890.0,90.0,3.3,23.0,724.0,666.95,514.11
2016,7,11,15,45,879.0,87.5,3.3,23.0,680.5,615.18,475.08
2016,7,11,16,0,868.0,85.0,3.3,23.0,637.0,562.23,434.01
2016,7,11,16,15,851.5,82.0,3.3,22.5,589.0,505.16,389.35
2016,7,11,16,30,835.0,79.0,3.3,22.0,541.0,448.01,343.03
2016,7,11,16,45,814.5,75.5,3.3,21.5,491.0,387.8,292.79
2016,7,11,17,0,794.0,72.0,3.3,21.0,441.0,329.34,242.4
2016,7,11,17,15,764.0,68.5,3.25,20.5,389.5,269.61,190.27
2016,7,11,17,30,734.0,65.0,3.2,20.0,338.0,212.55,140.47
2016,7,11,17,45,693.5,60.0,3.2,19.5,287.0,155.54,93.27
2016,7,11,18,0,653.0,55.0,3.2,19.0,236.0,103.05,55.16
2016,7,11,18,15,590.5,49.0,3.1,18.5,187.5,50.74,27.95
2016,7,11,18,30,528.0,43.0,3.0,18.0,139.0,33.41,23.51
2016,7,11,18,45,429.0,34.5,2.95,17.5,97.0,27.36,17.79
2016,7,11,19,0,330.0,26.0,2.9,17.0,55.0,21.13,10.59
2016,7,11,19,15,165.0,13.0,2.95,16.5,27.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.15,12.5,27.0,11.37,0.0
2016,7,12,5,30,340.0,25.0,3.2,13.0,54.0,20.27,10.04
2016,7,12,5,45,435.5,33.0,3.25,13.5,95.5,26.1,17.02
2016,7,12,6,0,531.0,41.0,3.3,14.0,137.0,31.77,22.49
2016,7,12,6,15,592.0,46.5,3.25,14.5,185.0,51.34,29.19
2016,7,12,6,30,653.0,52.0,3.2,15.0,233.0,99.99,53.63
2016,7,12,6,45,416.5,98.5,3.15,15.5,222.5,143.57,97.18
2016,7,12,7,0,180.0,145.0,3.1,16.0,212.0,161.31,122.69
2016,7,12,7,15,310.5,147.0,3.05,16.0,283.0,211.93,161.22
2016,7,12,7,30,441.0,149.0,3.0,16.0,354.0,279.06,214.85
2016,7,12,7,45,638.0,112.5,2.95,16.5,446.0,352.82,273.46
2016,7,12,8,0,835.0,76.0,2.9,17.0,538.0,444.97,347.32
2016,7,12,8,15,853.0,78.5,2.8,17.5,586.5,502.4,394.29
2016,7,12,8,30,871.0,81.0,2.7,18.0,635.0,559.91,439.68
2016,7,12,8,45,883.5,83.5,2.65,18.5,679.5,613.94,480.96
2016,7,12,9,0,896.0,86.0,2.6,19.0,724.0,666.93,520.01
2016,7,12,9,15,907.0,88.0,2.55,19.5,764.5,717.09,555.73
2016,7,12,9,30,918.0,90.0,2.5,20.0,805.0,765.55,587.57
2016,7,12,9,45,927.5,90.5,2.45,20.5,840.5,809.4,615.24
2016,7,12,10,0,937.0,91.0,2.4,21.0,876.0,850.93,640.83
2016,7,12,10,15,943.0,92.0,2.4,21.0,905.0,887.47,664.33
2016,7,12,10,30,949.0,93.0,2.4,21.0,934.0,921.04,685.69
2016,7,12,10,45,953.0,94.5,2.4,21.5,956.0,950.17,702.67
2016,7,12,11,0,957.0,96.0,2.4,22.0,978.0,975.91,717.32
2016,7,12,11,15,959.5,96.5,2.45,22.0,993.0,995.74,730.01
2016,7,12,11,30,962.0,97.0,2.5,22.0,1008.0,1011.91,740.43
2016,7,12,11,45,963.5,97.5,2.55,22.0,1015.5,1023.4,747.95
2016,7,12,12,0,965.0,98.0,2.6,22.0,1023.0,1031.1,753.16
2016,7,12,12,15,965.0,98.0,2.65,22.0,1023.0,1033.06,754.79
2016,7,12,12,30,965.0,98.0,2.7,22.0,1023.0,1031.18,754.11
2016,7,12,12,45,955.5,103.0,2.8,22.0,1013.5,1021.31,748.85
2016,7,12,13,0,946.0,108.0,2.9,22.0,1004.0,1007.78,741.29
2016,7,12,13,15,943.0,107.5,2.95,22.0,989.0,991.46,731.52
2016,7,12,13,30,940.0,107.0,3.0,22.0,974.0,971.55,719.41
2016,7,12,13,45,936.0,106.0,3.1,22.0,952.0,946.76,704.45
2016,7,12,14,0,932.0,105.0,3.2,22.0,930.0,918.64,687.16
2016,7,12,14,15,926.0,103.5,3.2,22.0,901.5,885.14,665.44
2016,7,12,14,30,920.0,102.0,3.2,22.0,873.0,848.71,641.62
2016,7,12,14,45,912.5,100.0,3.25,22.0,838.0,807.89,614.84
2016,7,12,15,0,905.0,98.0,3.3,22.0,803.0,764.63,586.05
2016,7,12,15,15,894.0,96.5,3.3,21.5,763.0,717.23,554.16
2016,7,12,15,30,883.0,95.0,3.3,21.0,723.0,668.13,518.85
2016,7,12,15,45,870.0,92.0,3.3,21.0,678.5,614.96,478.53
2016,7,12,16,0,857.0,89.0,3.3,21.0,634.0,560.82,436.33
2016,7,12,16,15,839.5,86.5,3.25,20.5,586.0,504.23,391.61
2016,7,12,16,30,822.0,84.0,3.2,20.0,538.0,447.06,344.94
2016,7,12,16,45,799.5,80.0,3.2,20.0,487.5,386.98,294.0
2016,7,12,17,0,777.0,76.0,3.2,20.0,437.0,328.14,242.77
2016,7,12,17,15,745.5,72.5,3.1,19.5,385.5,268.9,191.01
2016,7,12,17,30,714.0,69.0,3.0,19.0,334.0,212.53,141.77
2016,7,12,17,45,671.5,63.5,2.95,19.0,283.0,155.88,94.67
2016,7,12,18,0,629.0,58.0,2.9,19.0,232.0,101.01,54.33
2016,7,12,18,15,564.0,51.5,2.8,18.0,183.5,52.42,29.71
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,35.07,25.05
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,28.66,18.97
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,22.05,11.21
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,12.5,26.0,11.82,0.0
2016,7,13,5,30,308.0,26.0,1.7,13.0,52.0,21.21,10.52
2016,7,13,5,45,409.0,35.0,1.65,14.0,93.5,27.86,18.5
2016,7,13,6,0,510.0,44.0,1.6,15.0,135.0,34.31,24.63
2016,7,13,6,15,573.5,50.0,1.45,15.5,183.5,50.51,28.85
2016,7,13,6,30,637.0,56.0,1.3,16.0,232.0,99.04,53.25
2016,7,13,6,45,681.0,61.0,1.2,17.0,283.0,154.02,93.31
2016,7,13,7,0,725.0,66.0,1.1,18.0,334.0,211.06,139.98
2016,7,13,7,15,755.5,69.5,1.0,18.5,385.5,267.8,188.95
2016,7,13,7,30,786.0,73.0,0.9,19.0,437.0,327.29,239.87
2016,7,13,7,45,809.5,76.0,0.85,19.5,488.0,386.07,289.22
2016,7,13,8,0,833.0,79.0,0.8,20.0,539.0,446.91,338.29
2016,7,13,8,15,850.0,82.0,0.75,20.5,587.0,504.32,382.86
2016,7,13,8,30,867.0,85.0,0.7,21.0,635.0,561.71,425.49
2016,7,13,8,45,880.5,87.0,0.7,22.0,679.5,615.74,463.57
2016,7,13,9,0,894.0,89.0,0.7,23.0,724.0,668.82,499.41
2016,7,13,9,15,904.5,91.0,0.75,23.5,764.5,718.63,533.27
2016,7,13,9,30,915.0,93.0,0.8,24.0,805.0,766.69,563.66
2016,7,13,9,45,911.0,101.0,0.85,24.5,836.5,807.46,588.4
2016,7,13,10,0,907.0,109.0,0.9,25.0,868.0,844.91,610.76
2016,7,13,10,15,913.5,110.5,1.0,25.0,897.0,881.45,634.38
2016,7,13,10,30,920.0,112.0,1.1,25.0,926.0,915.14,656.1
2016,7,13,10,45,924.5,113.0,1.25,25.5,948.0,943.53,673.94
2016,7,13,11,0,929.0,114.0,1.4,26.0,970.0,968.64,689.69
2016,7,13,11,15,932.0,114.5,1.5,26.0,985.0,988.46,702.78
2016,7,13,11,30,935.0,115.0,1.6,26.0,1000.0,1004.74,713.76
2016,7,13,11,45,936.0,115.5,1.7,26.5,1007.0,1015.5,720.0
2016,7,13,12,0,937.0,116.0,1.8,27.0,1014.0,1022.57,724.06
2016,7,13,12,15,937.0,116.0,1.9,27.0,1014.0,1024.49,726.44
2016,7,13,12,30,937.0,116.0,2.0,27.0,1014.0,1022.7,726.62
2016,7,13,12,45,939.5,113.0,2.15,27.0,1008.0,1016.7,724.84
2016,7,13,13,0,942.0,110.0,2.3,27.0,1002.0,1006.93,720.68
2016,7,13,13,15,939.0,109.5,2.4,27.0,987.0,990.67,711.86
2016,7,13,13,30,936.0,109.0,2.5,27.0,972.0,970.84,700.77
2016,7,13,13,45,932.0,108.0,2.6,27.0,950.0,946.14,686.48
2016,7,13,14,0,928.0,107.0,2.7,27.0,928.0,918.1,669.92
2016,7,13,14,15,921.5,106.0,2.75,26.5,899.5,884.77,650.62
2016,7,13,14,30,915.0,105.0,2.8,26.0,871.0,848.56,629.14
2016,7,13,14,45,907.0,103.0,2.85,26.0,836.0,807.5,602.87
2016,7,13,15,0,899.0,101.0,2.9,26.0,801.0,764.06,574.65
2016,7,13,15,15,888.5,99.0,2.95,26.0,761.0,716.73,542.66
2016,7,13,15,30,878.0,97.0,3.0,26.0,721.0,667.67,507.44
2016,7,13,15,45,864.5,94.5,3.05,26.0,676.5,614.87,468.5
2016,7,13,16,0,851.0,92.0,3.1,26.0,632.0,561.14,427.7
2016,7,13,16,15,833.0,89.0,3.1,25.5,584.0,504.1,383.78
2016,7,13,16,30,815.0,86.0,3.1,25.0,536.0,446.57,337.94
2016,7,13,16,45,792.0,82.5,3.1,24.5,485.5,387.08,289.07
2016,7,13,17,0,769.0,79.0,3.1,24.0,435.0,328.9,239.79
2016,7,13,17,15,737.5,75.0,3.05,23.5,383.5,269.56,188.87
2016,7,13,17,30,706.0,71.0,3.0,23.0,332.0,213.12,140.4
2016,7,13,17,45,662.0,65.5,2.95,22.5,281.0,153.86,92.14
2016,7,13,18,0,618.0,60.0,2.9,22.0,230.0,102.06,54.91
2016,7,13,18,15,552.5,53.0,2.7,21.0,182.0,53.62,30.39
2016,7,13,18,30,487.0,46.0,2.5,20.0,134.0,35.94,25.46
2016,7,13,18,45,384.5,36.5,2.4,19.5,92.5,29.13,19.07
2016,7,13,19,0,282.0,27.0,2.3,19.0,51.0,22.08,10.86
2016,7,13,19,15,141.0,13.5,2.25,18.5,25.5,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,13.5,26.0,11.37,0.0
2016,7,14,5,30,319.0,25.0,1.4,14.0,52.0,20.37,9.54
2016,7,14,5,45,422.0,33.5,1.35,15.0,94.0,26.63,17.32
2016,7,14,6,0,525.0,42.0,1.3,16.0,136.0,32.72,23.12
2016,7,14,6,15,588.5,48.5,1.2,16.5,184.5,49.32,27.7
2016,7,14,6,30,652.0,55.0,1.1,17.0,233.0,102.05,55.02
2016,7,14,6,45,695.0,59.5,1.0,17.5,284.5,154.46,92.8
2016,7,14,7,0,738.0,64.0,0.9,18.0,336.0,211.71,139.8
2016,7,14,7,15,768.5,68.0,0.9,18.5,388.0,269.72,189.89
2016,7,14,7,30,799.0,72.0,0.9,19.0,440.0,330.49,242.04
2016,7,14,7,45,822.0,75.0,0.9,19.5,491.0,389.88,292.1
2016,7,14,8,0,845.0,78.0,0.9,20.0,542.0,451.25,341.93
2016,7,14,8,15,862.0,80.5,0.9,20.5,590.5,508.89,387.18
2016,7,14,8,30,879.0,83.0,0.9,21.0,639.0,566.48,430.6
2016,7,14,8,45,892.5,85.0,0.95,22.0,684.0,621.16,469.86
2016,7,14,9,0,906.0,87.0,1.0,23.0,729.0,674.88,506.94
2016,7,14,9,15,916.0,88.5,1.05,23.5,769.5,724.45,540.92
2016,7,14,9,30,926.0,90.0,1.1,24.0,810.0,772.19,571.18
2016,7,14,9,45,932.0,92.5,1.2,24.5,844.5,815.77,598.56
2016,7,14,10,0,938.0,95.0,1.3,25.0,879.0,856.76,623.98
2016,7,14,10,15,944.0,96.5,1.35,25.0,908.0,893.95,647.34
2016,7,14,10,30,950.0,98.0,1.4,25.0,937.0,928.16,668.69
2016,7,14,10,45,953.5,99.0,1.5,25.5,959.0,956.48,685.64
2016,7,14,11,0,957.0,100.0,1.6,26.0,981.0,981.38,700.43
2016,7,14,11,15,960.0,100.5,1.7,26.0,996.5,1001.77,713.81
2016,7,14,11,30,963.0,101.0,1.8,26.0,1012.0,1018.51,725.01
2016,7,14,11,45,964.5,101.5,1.9,26.0,1019.5,1030.08,733.1
2016,7,14,12,0,966.0,102.0,2.0,26.0,1027.0,1037.86,738.96
2016,7,14,12,15,966.0,102.5,2.05,26.0,1027.5,1040.36,741.01
2016,7,14,12,30,966.0,103.0,2.1,26.0,1028.0,1039.03,740.82
2016,7,14,12,45,957.5,107.5,2.2,26.0,1018.5,1029.62,736.29
2016,7,14,13,0,949.0,112.0,2.3,26.0,1009.0,1016.53,729.52
2016,7,14,13,15,946.0,111.0,2.35,25.5,994.0,999.69,721.28
2016,7,14,13,30,943.0,110.0,2.4,25.0,979.0,979.25,710.72
2016,7,14,13,45,938.5,109.5,2.45,25.0,957.0,954.43,695.91
2016,7,14,14,0,934.0,109.0,2.5,25.0,935.0,926.27,678.88
2016,7,14,14,15,927.5,107.5,2.5,24.5,906.0,892.26,658.75
2016,7,14,14,30,921.0,106.0,2.5,24.0,877.0,855.34,636.49
2016,7,14,14,45,912.5,104.5,2.55,24.0,841.5,814.14,610.2
2016,7,14,15,0,904.0,103.0,2.6,24.0,806.0,770.57,581.95
2016,7,14,15,15,893.0,101.0,2.6,23.5,765.5,722.64,550.37
2016,7,14,15,30,882.0,99.0,2.6,23.0,725.0,673.01,515.47
2016,7,14,15,45,868.0,96.5,2.6,23.0,680.0,619.66,475.82
2016,7,14,16,0,854.0,94.0,2.6,23.0,635.0,565.43,434.35
2016,7,14,16,15,835.0,91.0,2.6,22.5,586.5,507.75,389.79
2016,7,14,16,30,816.0,88.0,2.6,22.0,538.0,449.59,343.26
2016,7,14,16,45,791.5,85.0,2.6,22.0,487.0,389.86,293.38
2016,7,14,17,0,767.0,82.0,2.6,22.0,436.0,331.59,243.36
2016,7,14,17,15,545.0,105.0,2.55,21.5,341.5,243.19,175.1
2016,7,14,17,30,323.0,128.0,2.5,21.0,247.0,177.97,127.98
2016,7,14,17,45,292.5,113.5,2.5,20.5,208.5,138.8,96.62
2016,7,14,18,0,262.0,99.0,2.5,20.0,170.0,103.22,70.16
2016,7,14,18,15,231.0,81.0,2.45,19.0,134.0,68.77,48.24
2016,7,14,18,30,200.0,63.0,2.4,18.0,98.0,49.22,37.18
2016,7,14,18,45,150.0,45.5,2.35,17.5,67.5,36.12,25.17
2016,7,14,19,0,100.0,28.0,2.3,17.0,37.0,22.67,11.2
2016,7,14,19,15,50.0,14.0,2.35,16.5,18.5,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,2.25,12.5,8.5,7.73,0.0
2016,7,15,5,30,0.0,17.0,2.3,13.0,17.0,14.97,5.29
2016,7,15,5,45,0.0,31.0,2.35,13.5,31.0,27.32,17.98
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,39.25,29.03
2016,7,15,6,15,0.0,62.0,2.3,14.5,62.0,53.54,40.01
2016,7,15,6,30,0.0,79.0,2.2,15.0,79.0,68.26,52.61
2016,7,15,6,45,0.0,97.0,2.15,15.5,97.0,84.01,65.83
2016,7,15,7,0,0.0,115.0,2.1,16.0,115.0,99.93,78.92
2016,7,15,7,15,6.5,136.5,2.05,16.0,139.5,120.68,95.73
2016,7,15,7,30,13.0,158.0,2.0,16.0,164.0,142.39,113.2
2016,7,15,7,45,53.0,196.0,1.95,16.5,224.5,193.29,153.52
2016,7,15,8,0,93.0,234.0,1.9,17.0,285.0,248.67,196.98
2016,7,15,8,15,87.5,254.5,1.9,17.5,306.0,270.96,213.94
2016,7,15,8,30,82.0,275.0,1.9,18.0,327.0,292.61,230.12
2016,7,15,8,45,142.0,300.0,1.9,18.5,398.0,361.85,283.24
2016,7,15,9,0,202.0,325.0,1.9,19.0,469.0,432.5,336.22
2016,7,15,9,15,330.0,306.5,1.9,19.5,556.5,521.35,402.95
2016,7,15,9,30,458.0,288.0,1.9,20.0,644.0,621.51,476.0
2016,7,15,9,45,690.5,194.5,1.95,20.5,758.0,736.45,560.46
2016,7,15,10,0,923.0,101.0,2.0,21.0,872.0,851.16,638.45
2016,7,15,10,15,929.5,102.5,2.05,21.0,901.0,888.34,661.85
2016,7,15,10,30,936.0,104.0,2.1,21.0,930.0,922.62,683.97
2016,7,15,10,45,941.5,104.0,2.15,21.5,952.5,951.44,701.09
2016,7,15,11,0,947.0,104.0,2.2,22.0,975.0,976.97,716.03
2016,7,15,11,15,950.0,104.5,2.25,22.0,990.5,997.23,728.95
2016,7,15,11,30,953.0,105.0,2.3,22.0,1006.0,1013.86,739.65
2016,7,15,11,45,955.5,105.0,2.35,22.0,1014.0,1025.84,747.46
2016,7,15,12,0,958.0,105.0,2.4,22.0,1022.0,1034.06,753.01
2016,7,15,12,15,958.0,105.0,2.4,22.0,1022.0,1036.08,754.16
2016,7,15,12,30,958.0,105.0,2.4,22.0,1022.0,1034.29,753.04
2016,7,15,12,45,950.0,109.0,2.4,22.0,1012.5,1024.92,747.19
2016,7,15,13,0,942.0,113.0,2.4,22.0,1003.0,1011.9,739.16
2016,7,15,13,15,939.0,112.5,2.4,22.0,988.0,995.65,729.14
2016,7,15,13,30,936.0,112.0,2.4,22.0,973.0,975.81,716.87
2016,7,15,13,45,930.5,111.5,2.4,22.0,950.5,950.24,700.89
2016,7,15,14,0,925.0,111.0,2.4,22.0,928.0,921.4,682.77
2016,7,15,14,15,918.0,109.5,2.4,22.0,899.0,887.21,661.01
2016,7,15,14,30,911.0,108.0,2.4,22.0,870.0,850.17,637.22
2016,7,15,14,45,900.0,108.0,2.4,22.0,834.0,808.82,610.29
2016,7,15,15,0,889.0,108.0,2.4,22.0,798.0,765.3,581.6
2016,7,15,15,15,877.0,105.5,2.4,21.5,757.5,716.77,549.26
2016,7,15,15,30,865.0,103.0,2.4,21.0,717.0,666.67,513.87
2016,7,15,15,45,847.0,102.0,2.4,21.0,671.5,614.66,474.94
2016,7,15,16,0,829.0,101.0,2.4,21.0,626.0,560.02,433.0
2016,7,15,16,15,809.0,98.0,2.35,20.5,577.5,502.31,388.11
2016,7,15,16,30,789.0,95.0,2.3,20.0,529.0,444.99,341.99
2016,7,15,16,45,739.0,89.5,2.3,19.5,465.5,374.44,284.66
2016,7,15,17,0,689.0,84.0,2.3,19.0,402.0,306.37,227.95
2016,7,15,17,15,675.5,82.0,2.3,18.5,362.5,257.94,184.91
2016,7,15,17,30,662.0,80.0,2.3,18.0,323.0,210.25,142.39
2016,7,15,17,45,610.5,74.5,2.35,17.5,272.0,154.79,96.93
2016,7,15,18,0,559.0,69.0,2.4,17.0,221.0,105.27,60.95
2016,7,15,18,15,488.5,60.5,2.35,16.5,173.5,58.85,36.24
2016,7,15,18,30,418.0,52.0,2.3,16.0,126.0,41.15,30.44
2016,7,15,18,45,309.0,41.0,2.3,15.5,86.0,33.21,22.87
2016,7,15,19,0,200.0,30.0,2.3,15.0,46.0,23.55,11.72
2016,7,15,19,15,100.0,15.0,2.35,14.5,23.0,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.5,2.2,12.5,23.0,12.28,0.0
2016,7,16,5,30,240.0,27.0,2.2,13.0,46.0,22.31,10.21
2016,7,16,5,45,347.0,37.0,2.2,13.5,86.0,29.76,20.04
2016,7,16,6,0,454.0,47.0,2.2,14.0,126.0,36.97,27.01
2016,7,16,6,15,522.5,54.5,2.1,14.5,174.0,52.44,31.84
2016,7,16,6,30,591.0,62.0,2.0,15.0,222.0,99.65,55.97
2016,7,16,6,45,295.5,87.0,1.9,15.5,167.0,116.15,79.56
2016,7,16,7,0,0.0,112.0,1.8,16.0,112.0,97.43,76.77
2016,7,16,7,15,15.5,141.5,1.7,16.5,148.5,127.27,100.68
2016,7,16,7,30,31.0,171.0,1.6,17.0,185.0,159.97,126.61
2016,7,16,7,45,32.5,190.5,1.55,17.5,207.0,180.76,142.89
2016,7,16,8,0,34.0,210.0,1.5,18.0,229.0,201.84,159.14
2016,7,16,8,15,46.5,237.5,1.5,18.5,265.5,235.72,185.25
2016,7,16,8,30,59.0,265.0,1.5,19.0,302.0,271.18,212.15
2016,7,16,8,45,116.0,296.0,1.5,19.5,376.0,342.93,266.87
2016,7,16,9,0,173.0,327.0,1.5,20.0,450.0,415.92,321.19
2016,7,16,9,15,263.5,329.5,1.55,20.0,528.0,497.27,382.05
2016,7,16,9,30,354.0,332.0,1.6,20.0,606.0,579.69,442.56
2016,7,16,9,45,631.0,219.5,1.65,20.5,734.5,714.84,542.41
2016,7,16,10,0,908.0,107.0,1.7,21.0,863.0,845.54,632.05
2016,7,16,10,15,914.5,108.0,1.8,21.0,892.0,881.81,655.04
2016,7,16,10,30,921.0,109.0,1.9,21.0,921.0,915.22,677.07
2016,7,16,10,45,925.0,110.5,2.0,21.5,943.5,943.83,694.6
2016,7,16,11,0,929.0,112.0,2.1,22.0,966.0,969.14,709.96
2016,7,16,11,15,932.0,113.0,2.15,22.0,981.0,989.59,723.01
2016,7,16,11,30,935.0,114.0,2.2,22.0,996.0,1006.49,733.88
2016,7,16,11,45,937.0,114.0,2.3,22.0,1004.0,1017.83,741.86
2016,7,16,12,0,939.0,114.0,2.4,22.0,1012.0,1025.49,747.6
2016,7,16,12,15,939.5,114.0,2.4,22.0,1013.0,1027.97,749.06
2016,7,16,12,30,940.0,114.0,2.4,22.0,1014.0,1026.72,748.28
2016,7,16,12,45,939.0,114.0,2.45,22.0,1007.0,1020.28,744.84
2016,7,16,13,0,938.0,114.0,2.5,22.0,1000.0,1010.13,739.14
2016,7,16,13,15,935.5,113.5,2.5,22.0,985.5,994.4,729.4
2016,7,16,13,30,933.0,113.0,2.5,22.0,971.0,975.08,717.42
2016,7,16,13,45,932.0,110.5,2.55,22.0,950.0,951.65,703.26
2016,7,16,14,0,931.0,108.0,2.6,22.0,929.0,924.73,686.75
2016,7,16,14,15,925.5,106.5,2.6,21.5,901.0,891.6,666.89
2016,7,16,14,30,920.0,105.0,2.6,21.0,873.0,855.5,644.84
2016,7,16,14,45,914.0,102.5,2.6,21.0,839.0,815.24,618.46
2016,7,16,15,0,908.0,100.0,2.6,21.0,805.0,772.4,590.06
2016,7,16,15,15,897.5,98.0,2.6,20.5,764.5,724.57,558.37
2016,7,16,15,30,887.0,96.0,2.6,20.0,724.0,674.99,523.1
2016,7,16,15,45,875.5,93.0,2.65,20.0,680.0,622.33,483.74
2016,7,16,16,0,864.0,90.0,2.7,20.0,636.0,568.54,442.27
2016,7,16,16,15,846.0,87.5,2.7,19.5,587.5,511.18,397.33
2016,7,16,16,30,828.0,85.0,2.7,19.0,539.0,453.27,350.35
2016,7,16,16,45,806.0,81.0,2.7,19.0,488.5,392.78,299.18
2016,7,16,17,0,784.0,77.0,2.7,19.0,438.0,333.47,247.58
2016,7,16,17,15,540.0,104.0,2.7,18.5,339.0,241.71,176.3
2016,7,16,17,30,296.0,131.0,2.7,18.0,240.0,175.23,128.42
2016,7,16,17,45,462.5,95.0,2.7,17.5,235.0,149.01,98.78
2016,7,16,18,0,629.0,59.0,2.7,17.0,230.0,102.94,56.23
2016,7,16,18,15,561.5,52.5,2.7,16.5,181.0,54.01,30.94
2016,7,16,18,30,494.0,46.0,2.7,16.0,132.0,36.13,26.04
2016,7,16,18,45,379.5,36.5,2.7,15.5,90.0,29.3,19.48
2016,7,16,19,0,265.0,27.0,2.7,15.0,48.0,22.25,10.45
2016,7,16,19,15,132.5,13.5,2.75,14.5,24.0,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,13.0,2.95,12.5,23.0,11.82,0.0
2016,7,17,5,30,260.0,26.0,3.0,13.0,46.0,21.47,9.12
2016,7,17,5,45,374.5,35.0,3.05,13.5,87.0,28.09,18.53
2016,7,17,6,0,489.0,44.0,3.1,14.0,128.0,34.54,24.84
2016,7,17,6,15,556.0,50.5,3.05,14.5,176.0,49.57,29.1
2016,7,17,6,30,623.0,57.0,3.0,15.0,224.0,97.84,53.26
2016,7,17,6,45,311.5,81.0,3.0,15.5,164.5,113.46,76.68
2016,7,17,7,0,0.0,105.0,3.0,16.0,105.0,91.59,71.96
2016,7,17,7,15,11.5,135.0,2.95,16.0,140.5,120.75,95.75
2016,7,17,7,30,23.0,165.0,2.9,16.0,176.0,151.64,120.76
2016,7,17,7,45,16.0,171.5,2.85,16.5,179.5,156.82,124.61
2016,7,17,8,0,9.0,178.0,2.8,17.0,183.0,161.01,127.51
2016,7,17,8,15,10.0,191.0,2.8,17.0,197.0,174.01,137.67
2016,7,17,8,30,11.0,204.0,2.8,17.0,211.0,187.11,147.83
2016,7,17,8,45,34.0,252.5,2.85,17.5,276.5,249.37,196.94
2016,7,17,9,0,57.0,301.0,2.9,18.0,342.0,311.58,244.94
2016,7,17,9,15,68.5,326.5,2.95,18.0,378.0,347.1,271.98
2016,7,17,9,30,80.0,352.0,3.0,18.0,414.0,383.65,299.64
2016,7,17,9,45,131.5,377.5,3.05,18.5,484.5,459.94,357.26
2016,7,17,10,0,183.0,403.0,3.1,19.0,555.0,532.53,410.84
2016,7,17,10,15,158.5,417.0,3.1,19.0,552.5,533.28,409.9
2016,7,17,10,30,134.0,431.0,3.1,19.0,550.0,531.89,407.73
2016,7,17,10,45,146.5,444.0,3.15,19.5,576.5,560.79,428.08
2016,7,17,11,0,159.0,457.0,3.2,20.0,603.0,589.64,448.05
2016,7,17,11,15,181.0,464.0,3.25,20.0,632.5,621.3,471.1
2016,7,17,11,30,203.0,471.0,3.3,20.0,662.0,652.74,493.88
2016,7,17,11,45,303.5,439.5,3.4,20.0,728.5,732.51,553.38
2016,7,17,12,0,404.0,408.0,3.5,20.0,795.0,810.55,610.46
2016,7,17,12,15,306.0,443.5,3.55,20.0,736.0,742.24,559.67
2016,7,17,12,30,208.0,479.0,3.6,20.0,677.0,670.26,506.42
2016,7,17,12,45,566.0,297.0,3.65,20.0,832.0,857.61,650.04
2016,7,17,13,0,924.0,115.0,3.7,20.0,987.0,998.86,748.84
2016,7,17,13,15,921.0,114.5,3.75,19.5,972.0,982.85,739.02
2016,7,17,13,30,918.0,114.0,3.8,19.0,957.0,963.32,728.1
2016,7,17,13,45,663.0,239.5,3.85,19.0,841.0,850.29,649.98
2016,7,17,14,0,408.0,365.0,3.9,19.0,725.0,725.91,556.06
2016,7,17,14,15,438.5,340.0,3.95,19.0,715.5,713.93,549.72
2016,7,17,14,30,469.0,315.0,4.0,19.0,706.0,698.39,539.99
2016,7,17,14,45,395.5,328.0,4.05,19.0,648.5,633.6,491.71
2016,7,17,15,0,322.0,341.0,4.1,19.0,591.0,566.45,441.33
2016,7,17,15,15,596.0,218.0,4.15,18.5,650.5,635.61,499.62
2016,7,17,15,30,870.0,95.0,4.2,18.0,710.0,663.8,525.31
2016,7,17,15,45,857.5,92.0,4.3,18.0,666.0,611.31,484.5
2016,7,17,16,0,845.0,89.0,4.4,18.0,622.0,557.82,442.19
2016,7,17,16,15,827.5,86.5,4.4,17.5,574.5,501.66,396.93
2016,7,17,16,30,810.0,84.0,4.4,17.0,527.0,444.93,349.68
2016,7,17,16,45,787.0,80.5,4.45,17.0,477.0,385.49,298.3
2016,7,17,17,0,764.0,77.0,4.5,17.0,427.0,327.36,246.71
2016,7,17,17,15,732.0,73.0,4.45,16.5,376.0,267.94,193.9
2016,7,17,17,30,700.0,69.0,4.4,16.0,325.0,211.49,143.74
2016,7,17,17,45,653.0,64.0,4.4,15.5,274.0,152.45,94.16
2016,7,17,18,0,606.0,59.0,4.4,15.0,223.0,101.14,56.12
2016,7,17,18,15,538.5,52.5,4.3,14.5,175.0,53.57,31.16
2016,7,17,18,30,471.0,46.0,4.2,14.0,127.0,36.13,26.24
2016,7,17,18,45,357.0,36.5,4.1,14.0,86.5,29.31,19.58
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,22.3,10.18
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,3.1,12.5,21.5,10.46,0.0
2016,7,18,5,30,271.0,23.0,3.2,13.0,43.0,18.75,6.73
2016,7,18,5,45,379.5,32.0,3.3,13.5,83.5,25.49,16.24
2016,7,18,6,0,488.0,41.0,3.4,14.0,124.0,32.02,22.6
2016,7,18,6,15,553.0,47.0,3.4,14.0,171.0,46.4,26.66
2016,7,18,6,30,618.0,53.0,3.4,14.0,218.0,96.61,52.69
2016,7,18,6,45,417.0,95.0,3.4,14.5,217.0,140.24,94.79
2016,7,18,7,0,216.0,137.0,3.4,15.0,216.0,162.34,122.65
2016,7,18,7,15,173.5,162.5,3.3,15.5,232.0,187.76,146.16
2016,7,18,7,30,131.0,188.0,3.2,16.0,248.0,208.5,164.86
2016,7,18,7,45,157.5,210.5,3.15,16.5,291.0,248.28,196.89
2016,7,18,8,0,184.0,233.0,3.1,17.0,334.0,291.08,230.97
2016,7,18,8,15,213.0,253.0,3.05,17.0,379.5,335.73,266.52
2016,7,18,8,30,242.0,273.0,3.0,17.0,425.0,387.74,307.31
2016,7,18,8,45,303.0,280.5,3.0,17.5,484.5,446.15,352.24
2016,7,18,9,0,364.0,288.0,3.0,18.0,544.0,509.68,400.3
2016,7,18,9,15,628.0,189.0,3.0,18.0,661.5,628.99,493.61
2016,7,18,9,30,892.0,90.0,3.0,18.0,779.0,749.36,584.22
2016,7,18,9,45,897.0,93.5,3.0,18.5,812.5,792.08,611.58
2016,7,18,10,0,902.0,97.0,3.0,19.0,846.0,832.23,637.31
2016,7,18,10,15,908.5,98.0,3.0,19.0,874.5,868.41,661.23
2016,7,18,10,30,915.0,99.0,3.0,19.0,903.0,901.75,683.05
2016,7,18,10,45,919.0,100.0,3.05,19.5,925.0,929.83,700.23
2016,7,18,11,0,923.0,101.0,3.1,20.0,947.0,954.62,715.15
2016,7,18,11,15,926.0,101.5,3.1,20.0,962.0,974.58,727.82
2016,7,18,11,30,929.0,102.0,3.1,20.0,977.0,990.99,738.21
2016,7,18,11,45,931.5,102.0,3.15,20.5,985.0,1002.83,744.63
2016,7,18,12,0,934.0,102.0,3.2,21.0,993.0,1010.99,748.73
2016,7,18,12,15,934.5,102.0,3.25,21.0,993.5,1013.51,750.67
2016,7,18,12,30,935.0,102.0,3.3,21.0,994.0,1012.29,750.29
2016,7,18,12,45,939.0,98.0,3.35,21.0,988.0,1006.75,747.17
2016,7,18,13,0,943.0,94.0,3.4,21.0,982.0,997.37,741.64
2016,7,18,13,15,940.5,93.5,3.4,21.0,968.0,981.53,731.54
2016,7,18,13,30,938.0,93.0,3.4,21.0,954.0,962.08,719.12
2016,7,18,13,45,937.0,90.5,3.4,21.0,933.5,938.45,703.93
2016,7,18,14,0,936.0,88.0,3.4,21.0,913.0,911.3,686.38
2016,7,18,14,15,931.0,87.0,3.4,21.0,885.0,878.89,665.19
2016,7,18,14,30,926.0,86.0,3.4,21.0,857.0,843.46,641.82
2016,7,18,14,45,921.0,83.5,3.4,21.0,823.5,803.67,615.25
2016,7,18,15,0,916.0,81.0,3.4,21.0,790.0,761.23,586.58
2016,7,18,15,15,906.5,79.0,3.4,20.5,750.5,713.71,555.0
2016,7,18,15,30,897.0,77.0,3.4,20.0,711.0,664.34,519.5
2016,7,18,15,45,886.5,74.5,3.4,20.0,667.5,612.27,479.7
2016,7,18,16,0,876.0,72.0,3.4,20.0,624.0,558.95,437.8
2016,7,18,16,15,860.0,70.0,3.4,19.5,576.5,502.39,392.84
2016,7,18,16,30,844.0,68.0,3.4,19.0,529.0,445.68,346.15
2016,7,18,16,45,824.0,65.0,3.45,19.0,479.0,386.58,295.47
2016,7,18,17,0,804.0,62.0,3.5,19.0,429.0,328.36,244.12
2016,7,18,17,15,775.0,59.0,3.5,18.5,378.0,266.76,189.79
2016,7,18,17,30,746.0,56.0,3.5,18.0,327.0,209.4,138.94
2016,7,18,17,45,705.5,51.5,3.5,17.5,276.5,151.75,90.44
2016,7,18,18,0,665.0,47.0,3.5,17.0,226.0,98.61,51.17
2016,7,18,18,15,603.5,42.0,3.45,16.5,178.0,49.23,26.14
2016,7,18,18,30,542.0,37.0,3.4,16.0,130.0,31.28,21.77
2016,7,18,18,45,439.0,29.5,3.35,15.5,88.5,25.43,16.1
2016,7,18,19,0,336.0,22.0,3.3,15.0,47.0,17.84,6.62
2016,7,18,19,15,168.0,11.0,3.25,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.0,22.0,10.01,0.0
2016,7,19,5,30,318.0,22.0,2.7,12.0,44.0,17.96,5.68
2016,7,19,5,45,424.5,29.5,2.8,12.5,85.0,23.45,14.52
2016,7,19,6,0,531.0,37.0,2.9,13.0,126.0,31.41,22.14
2016,7,19,6,15,594.5,43.0,2.9,13.5,174.0,46.52,26.45
2016,7,19,6,30,658.0,49.0,2.9,14.0,222.0,96.13,50.75
2016,7,19,6,45,339.5,88.5,2.9,14.5,179.0,123.69,84.33
2016,7,19,7,0,21.0,128.0,2.9,15.0,136.0,114.94,90.98
2016,7,19,7,15,38.5,153.5,2.85,15.5,170.0,143.61,114.04
2016,7,19,7,30,56.0,179.0,2.8,16.0,204.0,175.02,139.2
2016,7,19,7,45,183.0,196.5,2.8,16.5,293.5,246.12,194.83
2016,7,19,8,0,310.0,214.0,2.8,17.0,383.0,332.99,263.27
2016,7,19,8,15,341.0,229.0,2.8,17.0,430.0,381.55,302.14
2016,7,19,8,30,372.0,244.0,2.8,17.0,477.0,432.8,342.6
2016,7,19,8,45,634.0,162.0,2.8,17.5,593.5,544.18,429.93
2016,7,19,9,0,896.0,80.0,2.8,18.0,710.0,663.53,521.52
2016,7,19,9,15,906.0,81.5,2.8,18.0,749.5,712.95,557.88
2016,7,19,9,30,916.0,83.0,2.8,18.0,789.0,760.58,590.62
2016,7,19,9,45,919.5,87.0,2.8,18.5,823.0,803.66,618.56
2016,7,19,10,0,923.0,91.0,2.8,19.0,857.0,843.99,644.18
2016,7,19,10,15,928.5,92.0,2.8,19.0,885.5,880.07,667.83
2016,7,19,10,30,934.0,93.0,2.8,19.0,914.0,913.17,689.32
2016,7,19,10,45,936.0,95.5,2.85,19.0,935.0,941.5,707.88
2016,7,19,11,0,938.0,98.0,2.9,19.0,956.0,966.37,724.16
2016,7,19,11,15,940.5,98.5,2.9,19.0,971.0,986.17,736.66
2016,7,19,11,30,943.0,99.0,2.9,19.0,986.0,1002.36,746.85
2016,7,19,11,45,944.5,99.0,2.95,19.0,993.5,1013.41,754.18
2016,7,19,12,0,946.0,99.0,3.0,19.0,1001.0,1020.71,759.19
2016,7,19,12,15,946.5,99.0,3.0,19.0,1001.5,1023.27,760.75
2016,7,19,12,30,947.0,99.0,3.0,19.0,1002.0,1022.04,759.96
2016,7,19,12,45,940.0,102.5,3.05,19.5,993.0,1013.26,753.32
2016,7,19,13,0,933.0,106.0,3.1,20.0,984.0,1000.82,744.41
2016,7,19,13,15,930.0,105.5,3.1,20.0,969.5,984.66,734.15
2016,7,19,13,30,927.0,105.0,3.1,20.0,955.0,964.93,721.6
2016,7,19,13,45,927.5,101.0,3.15,20.5,934.5,941.42,705.56
2016,7,19,14,0,928.0,97.0,3.2,21.0,914.0,914.34,687.15
2016,7,19,14,15,922.0,96.0,3.25,21.0,885.5,881.29,665.94
2016,7,19,14,30,916.0,95.0,3.3,21.0,857.0,845.3,642.56
2016,7,19,14,45,911.5,91.5,3.35,21.0,823.0,805.23,616.12
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,762.49,587.5
2016,7,19,15,15,897.0,86.5,3.45,20.5,749.5,715.43,556.48
2016,7,19,15,30,887.0,85.0,3.5,20.0,710.0,666.58,521.3
2016,7,19,15,45,877.0,81.5,3.55,20.0,666.5,614.21,481.47
2016,7,19,16,0,867.0,78.0,3.6,20.0,623.0,560.56,439.45
2016,7,19,16,15,850.0,75.5,3.6,19.5,575.0,503.38,394.02
2016,7,19,16,30,833.0,73.0,3.6,19.0,527.0,446.16,346.94
2016,7,19,16,45,814.5,69.0,3.6,19.0,477.5,387.19,296.3
2016,7,19,17,0,796.0,65.0,3.6,19.0,428.0,327.33,243.63
2016,7,19,17,15,766.5,61.5,3.55,18.5,377.0,267.17,190.46
2016,7,19,17,30,737.0,58.0,3.5,18.0,326.0,209.64,139.53
2016,7,19,17,45,698.5,53.5,3.5,17.5,275.5,152.74,91.58
2016,7,19,18,0,660.0,49.0,3.5,17.0,225.0,100.12,52.61
2016,7,19,18,15,597.5,43.5,3.35,16.5,177.0,50.5,27.29
2016,7,19,18,30,535.0,38.0,3.2,16.0,129.0,32.25,22.6
2016,7,19,18,45,434.0,30.0,3.1,15.5,88.0,23.82,14.68
2016,7,19,19,0,333.0,22.0,3.0,15.0,47.0,17.89,6.25
2016,7,19,19,15,166.5,11.0,2.95,14.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.0,10.5,2.45,12.5,21.5,9.55,0.0
2016,7,20,5,30,320.0,21.0,2.5,13.0,43.0,17.12,4.44
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.0,24.67,15.44
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,30.55,21.27
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,45.09,25.21
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,94.52,49.07
2016,7,20,6,45,705.0,51.0,2.7,15.5,272.0,147.28,87.47
2016,7,20,7,0,748.0,55.0,2.7,16.0,323.0,204.87,135.82
2016,7,20,7,15,778.0,58.5,2.6,16.0,374.5,263.11,187.88
2016,7,20,7,30,808.0,62.0,2.5,16.0,426.0,325.73,243.74
2016,7,20,7,45,830.0,64.5,2.45,16.5,477.0,384.6,295.39
2016,7,20,8,0,852.0,67.0,2.4,17.0,528.0,444.58,346.27
2016,7,20,8,15,868.5,69.0,2.35,17.5,576.0,502.17,393.52
2016,7,20,8,30,885.0,71.0,2.3,18.0,624.0,559.67,438.88
2016,7,20,8,45,898.0,73.0,2.25,18.5,669.0,614.7,480.69
2016,7,20,9,0,911.0,75.0,2.2,19.0,714.0,668.72,520.21
2016,7,20,9,15,921.0,76.5,2.2,19.5,754.0,718.87,555.68
2016,7,20,9,30,931.0,78.0,2.2,20.0,794.0,767.2,587.1
2016,7,20,9,45,929.5,84.5,2.25,20.5,827.0,809.6,614.25
2016,7,20,10,0,928.0,91.0,2.3,21.0,860.0,848.81,638.93
2016,7,20,10,15,934.0,92.5,2.3,21.0,889.0,886.03,662.84
2016,7,20,10,30,940.0,94.0,2.3,21.0,918.0,920.29,684.6
2016,7,20,10,45,946.0,93.5,2.35,21.5,941.0,949.41,702.0
2016,7,20,11,0,952.0,93.0,2.4,22.0,964.0,975.24,717.18
2016,7,20,11,15,955.0,93.5,2.45,22.0,979.0,995.8,730.34
2016,7,20,11,30,958.0,94.0,2.5,22.0,994.0,1012.72,741.23
2016,7,20,11,45,961.0,93.5,2.6,22.5,1002.5,1024.9,748.24
2016,7,20,12,0,964.0,93.0,2.7,23.0,1011.0,1033.28,752.9
2016,7,20,12,15,964.5,93.0,2.75,23.0,1011.5,1035.9,754.94
2016,7,20,12,30,965.0,93.0,2.8,23.0,1012.0,1034.64,754.63
2016,7,20,12,45,964.0,92.5,2.85,23.0,1005.0,1027.56,750.7
2016,7,20,13,0,963.0,92.0,2.9,23.0,998.0,1016.64,744.4
2016,7,20,13,15,961.0,91.5,2.95,23.0,983.5,1000.97,735.1
2016,7,20,13,30,959.0,91.0,3.0,23.0,969.0,981.59,723.43
2016,7,20,13,45,956.0,89.5,3.1,23.0,947.5,956.65,708.49
2016,7,20,14,0,953.0,88.0,3.2,23.0,926.0,928.23,691.14
2016,7,20,14,15,948.0,87.0,3.25,22.5,897.5,895.26,671.55
2016,7,20,14,30,943.0,86.0,3.3,22.0,869.0,859.2,649.63
2016,7,20,14,45,936.5,84.5,3.35,22.0,835.0,818.56,623.01
2016,7,20,15,0,930.0,83.0,3.4,22.0,801.0,775.32,594.28
2016,7,20,15,15,920.5,81.5,3.4,21.5,761.0,727.6,562.86
2016,7,20,15,30,911.0,80.0,3.4,21.0,721.0,677.98,527.49
2016,7,20,15,45,899.0,77.5,3.45,21.0,676.5,624.2,486.87
2016,7,20,16,0,887.0,75.0,3.5,21.0,632.0,569.29,444.14
2016,7,20,16,15,871.0,73.0,3.5,20.5,583.5,511.99,398.86
2016,7,20,16,30,855.0,71.0,3.5,20.0,535.0,454.52,351.78
2016,7,20,16,45,834.0,68.0,3.55,20.0,484.5,394.24,300.38
2016,7,20,17,0,813.0,65.0,3.6,20.0,434.0,334.92,248.34
2016,7,20,17,15,783.5,61.5,3.6,19.5,382.0,272.1,193.21
2016,7,20,17,30,754.0,58.0,3.6,19.0,330.0,213.47,141.48
2016,7,20,17,45,713.0,53.5,3.6,18.5,278.5,155.08,92.53
2016,7,20,18,0,672.0,49.0,3.6,18.0,227.0,101.28,52.88
2016,7,20,18,15,608.0,43.5,3.5,17.0,178.0,50.83,27.32
2016,7,20,18,30,544.0,38.0,3.4,16.0,129.0,32.34,22.65
2016,7,20,18,45,437.5,30.0,3.35,15.5,87.5,23.88,14.69
2016,7,20,19,0,331.0,22.0,3.3,15.0,46.0,17.95,5.8
2016,7,20,19,15,165.5,11.0,3.3,14.5,23.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
