Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.9,12.5,21.0,9.55,0.0
2016,7,21,5,30,317.0,21.0,3.0,13.0,42.0,17.18,3.69
2016,7,21,5,45,426.5,29.0,3.15,13.5,83.0,23.14,14.07
2016,7,21,6,0,536.0,37.0,3.3,14.0,124.0,31.56,22.13
2016,7,21,6,15,600.5,42.5,3.3,14.5,172.5,45.89,25.99
2016,7,21,6,30,665.0,48.0,3.3,15.0,221.0,95.57,49.87
2016,7,21,6,45,708.0,52.0,3.3,15.5,272.0,148.57,88.47
2016,7,21,7,0,751.0,56.0,3.3,16.0,323.0,206.43,137.13
2016,7,21,7,15,780.5,59.0,3.2,16.5,374.5,264.33,188.75
2016,7,21,7,30,810.0,62.0,3.1,17.0,426.0,326.49,243.97
2016,7,21,7,45,832.5,64.5,3.05,17.5,477.0,385.75,296.01
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,446.17,347.37
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,503.74,394.81
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,561.17,440.37
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,615.88,482.22
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,669.56,521.84
2016,7,21,9,15,923.0,75.5,2.8,20.0,753.5,719.87,558.7
2016,7,21,9,30,933.0,77.0,2.8,20.0,794.0,768.34,591.7
2016,7,21,9,45,938.0,80.0,2.8,20.5,828.5,812.38,619.99
2016,7,21,10,0,943.0,83.0,2.8,21.0,863.0,853.72,646.01
2016,7,21,10,15,949.0,84.0,2.85,21.0,892.5,890.99,670.56
2016,7,21,10,30,955.0,85.0,2.9,21.0,922.0,925.24,692.97
2016,7,21,10,45,960.5,85.0,2.95,21.5,944.5,954.84,710.84
2016,7,21,11,0,966.0,85.0,3.0,22.0,967.0,981.07,726.4
2016,7,21,11,15,969.0,85.5,3.1,22.0,983.0,1001.94,740.26
2016,7,21,11,30,972.0,86.0,3.2,22.0,999.0,1019.1,751.78
2016,7,21,11,45,974.5,86.0,3.3,22.0,1007.0,1031.47,760.28
2016,7,21,12,0,977.0,86.0,3.4,22.0,1015.0,1039.98,766.39
2016,7,21,12,15,977.5,86.0,3.45,22.0,1016.0,1042.64,768.39
2016,7,21,12,30,978.0,86.0,3.5,22.0,1017.0,1041.37,767.98
2016,7,21,12,45,970.0,91.0,3.6,22.0,1008.5,1032.99,763.4
2016,7,21,13,0,962.0,96.0,3.7,22.0,1000.0,1020.83,756.43
2016,7,21,13,15,960.0,95.5,3.7,22.0,985.5,1005.16,746.52
2016,7,21,13,30,958.0,95.0,3.7,22.0,971.0,985.78,734.2
2016,7,21,13,45,958.0,92.0,3.75,22.0,950.5,962.05,719.35
2016,7,21,14,0,958.0,89.0,3.8,22.0,930.0,934.66,702.01
2016,7,21,14,15,952.5,88.0,3.8,21.5,901.5,901.08,681.41
2016,7,21,14,30,947.0,87.0,3.8,21.0,873.0,864.43,658.51
2016,7,21,14,45,943.5,84.0,3.8,21.0,839.0,824.42,631.78
2016,7,21,15,0,940.0,81.0,3.8,21.0,805.0,781.56,602.81
2016,7,21,15,15,930.5,79.5,3.75,21.0,765.0,733.36,569.51
2016,7,21,15,30,921.0,78.0,3.7,21.0,725.0,683.24,532.52
2016,7,21,15,45,911.0,75.0,3.7,21.0,680.5,629.64,491.76
2016,7,21,16,0,901.0,72.0,3.7,21.0,636.0,574.67,448.77
2016,7,21,16,15,884.5,69.5,3.65,20.5,587.0,515.85,402.16
2016,7,21,16,30,868.0,67.0,3.6,20.0,538.0,456.89,353.78
2016,7,21,16,45,847.5,64.5,3.6,19.5,487.0,396.53,302.71
2016,7,21,17,0,827.0,62.0,3.6,19.0,436.0,337.04,250.74
2016,7,21,17,15,797.5,58.5,3.55,18.5,383.5,275.34,196.15
2016,7,21,17,30,768.0,55.0,3.5,18.0,331.0,213.84,141.79
2016,7,21,17,45,725.5,51.5,3.45,17.5,279.0,155.27,92.49
2016,7,21,18,0,683.0,48.0,3.4,17.0,227.0,101.43,52.77
2016,7,21,18,15,619.0,42.5,3.3,16.5,178.0,50.24,26.72
2016,7,21,18,30,555.0,37.0,3.2,16.0,129.0,31.5,21.9
2016,7,21,18,45,445.0,29.0,3.1,15.5,87.0,25.15,15.72
2016,7,21,19,0,335.0,21.0,3.0,15.0,45.0,18.65,5.62
2016,7,21,19,15,167.5,10.5,2.95,14.5,22.5,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.1,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.33,2.33
2016,7,22,5,45,423.5,28.5,2.25,13.5,82.0,24.82,15.43
2016,7,22,6,0,534.0,37.0,2.3,14.0,123.0,31.63,22.18
2016,7,22,6,15,601.0,43.0,2.2,14.5,172.0,46.23,26.4
2016,7,22,6,30,668.0,49.0,2.1,15.0,221.0,96.64,50.67
2016,7,22,6,45,712.0,53.0,2.05,15.5,273.0,150.04,89.38
2016,7,22,7,0,756.0,57.0,2.0,16.0,325.0,208.43,138.19
2016,7,22,7,15,787.0,60.5,1.95,16.5,377.5,267.58,190.43
2016,7,22,7,30,818.0,64.0,1.9,17.0,430.0,331.14,246.22
2016,7,22,7,45,840.5,66.5,1.85,18.0,481.5,390.97,297.5
2016,7,22,8,0,863.0,69.0,1.8,19.0,533.0,451.94,347.72
2016,7,22,8,15,880.0,71.5,1.8,19.5,582.0,511.04,395.38
2016,7,22,8,30,897.0,74.0,1.8,20.0,631.0,570.09,441.17
2016,7,22,8,45,910.0,76.0,1.8,20.5,676.5,625.89,482.89
2016,7,22,9,0,923.0,78.0,1.8,21.0,722.0,680.65,522.37
2016,7,22,9,15,932.5,79.5,1.8,21.5,763.0,731.15,557.31
2016,7,22,9,30,942.0,81.0,1.8,22.0,804.0,779.74,588.17
2016,7,22,9,45,942.5,86.5,1.85,22.5,837.5,823.23,615.48
2016,7,22,10,0,943.0,92.0,1.9,23.0,871.0,863.65,640.4
2016,7,22,10,15,949.0,93.0,1.95,23.0,900.5,900.97,664.31
2016,7,22,10,30,955.0,94.0,2.0,23.0,930.0,935.28,686.14
2016,7,22,10,45,959.5,94.5,2.05,23.5,952.5,964.53,703.27
2016,7,22,11,0,964.0,95.0,2.1,24.0,975.0,990.36,718.16
2016,7,22,11,15,967.0,95.5,2.2,24.0,990.0,1011.22,731.87
2016,7,22,11,30,970.0,96.0,2.3,24.0,1005.0,1028.37,743.32
2016,7,22,11,45,971.5,96.0,2.4,24.5,1013.0,1039.77,749.77
2016,7,22,12,0,973.0,96.0,2.5,25.0,1021.0,1047.31,753.88
2016,7,22,12,15,973.0,96.0,2.6,25.0,1021.0,1049.48,756.18
2016,7,22,12,30,973.0,96.0,2.7,25.0,1021.0,1047.73,756.12
2016,7,22,12,45,969.0,97.5,2.8,25.0,1013.0,1039.7,752.15
2016,7,22,13,0,965.0,99.0,2.9,25.0,1005.0,1027.84,745.82
2016,7,22,13,15,962.0,98.5,2.95,24.5,990.0,1011.18,737.44
2016,7,22,13,30,959.0,98.0,3.0,24.0,975.0,990.81,726.67
2016,7,22,13,45,955.0,97.5,3.1,24.0,952.5,965.93,711.89
2016,7,22,14,0,951.0,97.0,3.2,24.0,930.0,937.6,694.73
2016,7,22,14,15,945.0,95.5,3.2,24.0,901.5,903.27,672.75
2016,7,22,14,30,939.0,94.0,3.2,24.0,873.0,865.9,648.62
2016,7,22,14,45,931.5,93.0,3.25,24.0,837.5,825.02,622.18
2016,7,22,15,0,924.0,92.0,3.3,24.0,802.0,781.62,593.68
2016,7,22,15,15,913.5,90.0,3.3,23.5,761.5,732.82,561.88
2016,7,22,15,30,903.0,88.0,3.3,23.0,721.0,682.21,526.01
2016,7,22,15,45,889.5,86.0,3.3,23.0,676.0,628.24,485.54
2016,7,22,16,0,876.0,84.0,3.3,23.0,631.0,573.28,443.14
2016,7,22,16,15,858.5,81.5,3.3,22.5,582.5,515.11,397.79
2016,7,22,16,30,841.0,79.0,3.3,22.0,534.0,456.94,350.78
2016,7,22,16,45,817.0,76.0,3.3,22.0,482.5,395.13,298.8
2016,7,22,17,0,793.0,73.0,3.3,22.0,431.0,335.1,246.87
2016,7,22,17,15,760.5,69.0,3.25,21.5,378.5,273.51,193.44
2016,7,22,17,30,728.0,65.0,3.2,21.0,326.0,214.93,142.5
2016,7,22,17,45,680.0,60.5,3.15,20.5,273.5,156.87,94.65
2016,7,22,18,0,632.0,56.0,3.1,20.0,221.0,101.48,54.14
2016,7,22,18,15,561.5,49.0,3.0,19.0,172.0,51.55,28.45
2016,7,22,18,30,491.0,42.0,2.9,18.0,123.0,33.06,23.04
2016,7,22,18,45,373.0,32.5,2.85,17.5,82.0,26.11,16.31
2016,7,22,19,0,255.0,23.0,2.8,17.0,41.0,18.94,4.94
2016,7,22,19,15,127.5,11.5,2.8,16.5,20.5,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,130.0,10.5,1.55,13.5,18.5,9.55,0.0
2016,7,23,5,30,260.0,21.0,1.5,14.0,37.0,17.27,1.62
2016,7,23,5,45,377.5,30.0,1.45,15.0,77.5,24.08,14.62
2016,7,23,6,0,495.0,39.0,1.4,16.0,118.0,30.68,21.15
2016,7,23,6,15,564.5,45.5,1.4,16.5,166.0,44.74,25.45
2016,7,23,6,30,634.0,52.0,1.4,17.0,214.0,96.57,51.5
2016,7,23,6,45,681.0,56.5,1.4,18.0,265.5,148.83,88.76
2016,7,23,7,0,728.0,61.0,1.4,19.0,317.0,206.5,135.87
2016,7,23,7,15,760.0,65.0,1.4,19.5,369.5,264.82,186.43
2016,7,23,7,30,792.0,69.0,1.4,20.0,422.0,326.13,239.37
2016,7,23,7,45,816.0,71.5,1.4,21.0,473.0,385.59,289.39
2016,7,23,8,0,840.0,74.0,1.4,22.0,524.0,447.01,339.03
2016,7,23,8,15,857.5,76.5,1.45,22.5,573.0,505.21,385.28
2016,7,23,8,30,875.0,79.0,1.5,23.0,622.0,563.46,429.87
2016,7,23,8,45,889.0,81.0,1.55,24.0,667.0,618.85,469.94
2016,7,23,9,0,903.0,83.0,1.6,25.0,712.0,673.34,507.85
2016,7,23,9,15,913.0,85.0,1.65,25.5,752.5,723.87,542.7
2016,7,23,9,30,923.0,87.0,1.7,26.0,793.0,772.57,573.53
2016,7,23,9,45,930.5,88.5,1.8,26.5,828.5,816.77,601.33
2016,7,23,10,0,938.0,90.0,1.9,27.0,864.0,858.47,627.19
2016,7,23,10,15,944.0,91.0,1.95,27.0,893.0,895.68,650.67
2016,7,23,10,30,950.0,92.0,2.0,27.0,922.0,929.89,672.13
2016,7,23,10,45,952.5,94.0,2.15,27.5,944.0,958.76,689.81
2016,7,23,11,0,955.0,96.0,2.3,28.0,966.0,984.14,705.25
2016,7,23,11,15,958.0,96.5,2.4,28.0,981.5,1004.86,718.66
2016,7,23,11,30,961.0,97.0,2.5,28.0,997.0,1021.91,729.86
2016,7,23,11,45,961.0,98.5,2.6,28.0,1004.5,1033.29,737.6
2016,7,23,12,0,961.0,100.0,2.7,28.0,1012.0,1040.81,743.05
2016,7,23,12,15,961.5,100.0,2.75,28.0,1012.5,1043.45,745.07
2016,7,23,12,30,962.0,100.0,2.8,28.0,1013.0,1042.21,744.79
2016,7,23,12,45,957.5,101.5,2.85,28.0,1005.0,1033.75,740.07
2016,7,23,13,0,953.0,103.0,2.9,28.0,997.0,1021.51,733.09
2016,7,23,13,15,950.5,102.5,2.95,27.5,982.0,1005.47,725.2
2016,7,23,13,30,948.0,102.0,3.0,27.0,967.0,985.74,714.96
2016,7,23,13,45,944.0,101.0,3.05,27.0,945.5,960.57,699.75
2016,7,23,14,0,940.0,100.0,3.1,27.0,924.0,931.99,682.28
2016,7,23,14,15,934.5,99.0,3.1,27.0,895.0,898.85,661.38
2016,7,23,14,30,929.0,98.0,3.1,27.0,866.0,862.69,638.35
2016,7,23,14,45,921.0,96.5,3.15,27.0,831.5,821.22,611.84
2016,7,23,15,0,913.0,95.0,3.2,27.0,797.0,777.3,583.35
2016,7,23,15,15,903.0,93.0,3.2,26.5,756.5,729.25,552.43
2016,7,23,15,30,893.0,91.0,3.2,26.0,716.0,679.37,517.5
2016,7,23,15,45,879.0,89.0,3.25,25.5,671.0,625.49,478.71
2016,7,23,16,0,865.0,87.0,3.3,25.0,626.0,570.69,437.87
2016,7,23,16,15,847.5,84.5,3.25,24.5,577.5,513.0,393.14
2016,7,23,16,30,830.0,82.0,3.2,24.0,529.0,455.02,346.62
2016,7,23,16,45,806.0,78.5,3.2,23.5,477.5,393.65,296.04
2016,7,23,17,0,782.0,75.0,3.2,23.0,426.0,333.69,245.03
2016,7,23,17,15,749.0,71.0,3.15,22.5,374.0,272.51,192.24
2016,7,23,17,30,716.0,67.0,3.1,22.0,322.0,214.43,142.0
2016,7,23,17,45,668.0,62.0,3.05,21.5,270.0,154.01,92.45
2016,7,23,18,0,620.0,57.0,3.0,21.0,218.0,101.34,54.27
2016,7,23,18,15,548.5,50.0,2.95,20.0,169.0,52.07,28.99
2016,7,23,18,30,477.0,43.0,2.9,19.0,120.0,33.98,23.69
2016,7,23,18,45,357.5,33.0,2.85,18.5,79.5,26.62,16.58
2016,7,23,19,0,238.0,23.0,2.8,18.0,39.0,19.01,4.0
2016,7,23,19,15,119.0,11.5,2.85,17.5,19.5,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,107.5,10.5,1.65,13.5,17.0,9.55,0.0
2016,7,24,5,30,215.0,21.0,1.6,14.0,34.0,17.31,0.25
2016,7,24,5,45,334.0,31.5,1.55,15.0,73.5,25.44,15.67
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,33.27,23.37
2016,7,24,6,15,526.5,49.5,1.4,16.5,161.0,47.36,28.17
2016,7,24,6,30,600.0,57.0,1.3,17.0,209.0,95.43,51.84
2016,7,24,6,45,649.5,62.0,1.2,17.5,260.5,146.85,88.63
2016,7,24,7,0,699.0,67.0,1.1,18.0,312.0,206.26,137.18
2016,7,24,7,15,733.0,71.0,1.05,18.5,364.0,263.5,186.53
2016,7,24,7,30,767.0,75.0,1.0,19.0,416.0,323.99,238.39
2016,7,24,7,45,793.0,78.5,1.0,19.5,467.5,383.89,288.9
2016,7,24,8,0,819.0,82.0,1.0,20.0,519.0,445.47,339.0
2016,7,24,8,15,837.5,84.5,1.0,20.5,568.0,503.71,384.83
2016,7,24,8,30,856.0,87.0,1.0,21.0,617.0,561.38,428.47
2016,7,24,8,45,871.5,89.0,1.05,22.0,662.5,616.84,468.39
2016,7,24,9,0,887.0,91.0,1.1,23.0,708.0,671.57,506.28
2016,7,24,9,15,898.0,93.0,1.15,23.5,748.5,722.16,541.01
2016,7,24,9,30,909.0,95.0,1.2,24.0,789.0,771.05,572.07
2016,7,24,9,45,917.5,96.5,1.3,24.5,824.5,815.54,600.09
2016,7,24,10,0,926.0,98.0,1.4,25.0,860.0,857.64,626.25
2016,7,24,10,15,932.5,99.0,1.5,25.0,889.5,894.94,650.33
2016,7,24,10,30,939.0,100.0,1.6,25.0,919.0,929.3,672.48
2016,7,24,10,45,943.5,100.5,1.7,25.5,941.5,958.22,689.79
2016,7,24,11,0,948.0,101.0,1.8,26.0,964.0,983.77,704.96
2016,7,24,11,15,951.0,102.0,1.85,26.0,979.5,1004.9,718.12
2016,7,24,11,30,954.0,103.0,1.9,26.0,995.0,1022.36,729.09
2016,7,24,11,45,955.5,103.0,2.0,26.0,1002.5,1033.64,736.95
2016,7,24,12,0,957.0,103.0,2.1,26.0,1010.0,1041.1,742.57
2016,7,24,12,15,957.0,103.0,2.2,26.0,1010.0,1043.24,744.98
2016,7,24,12,30,957.0,103.0,2.3,26.0,1010.0,1041.53,745.1
2016,7,24,12,45,954.0,103.5,2.4,26.0,1002.0,1033.54,741.35
2016,7,24,13,0,951.0,104.0,2.5,26.0,994.0,1021.75,735.29
2016,7,24,13,15,948.0,103.5,2.55,26.0,979.0,1005.25,725.76
2016,7,24,13,30,945.0,103.0,2.6,26.0,964.0,985.08,713.93
2016,7,24,13,45,940.0,102.5,2.7,26.0,941.5,959.53,699.06
2016,7,24,14,0,935.0,102.0,2.8,26.0,919.0,930.63,681.89
2016,7,24,14,15,928.5,100.5,2.85,25.5,890.0,896.25,661.87
2016,7,24,14,30,922.0,99.0,2.9,25.0,861.0,858.91,639.61
2016,7,24,14,45,913.5,97.5,2.95,25.0,825.5,817.25,612.87
2016,7,24,15,0,905.0,96.0,3.0,25.0,790.0,773.19,584.15
2016,7,24,15,15,894.0,94.0,3.0,24.5,749.5,724.72,552.71
2016,7,24,15,30,883.0,92.0,3.0,24.0,709.0,674.52,517.35
2016,7,24,15,45,868.5,90.0,3.0,24.0,664.0,620.75,477.32
2016,7,24,16,0,854.0,88.0,3.0,24.0,619.0,566.12,435.49
2016,7,24,16,15,835.5,85.0,2.95,23.5,570.0,508.23,390.58
2016,7,24,16,30,817.0,82.0,2.9,23.0,521.0,449.66,343.59
2016,7,24,16,45,792.0,79.0,2.9,22.5,470.0,389.05,293.56
2016,7,24,17,0,767.0,76.0,2.9,22.0,419.0,329.97,243.21
2016,7,24,17,15,733.5,72.0,2.9,21.5,367.0,269.46,190.95
2016,7,24,17,30,700.0,68.0,2.9,21.0,315.0,212.13,141.28
2016,7,24,17,45,651.0,62.5,2.9,20.5,263.5,152.01,91.9
2016,7,24,18,0,602.0,57.0,2.9,20.0,212.0,99.8,53.93
2016,7,24,18,15,530.0,50.0,2.9,19.0,164.0,51.58,29.06
2016,7,24,18,30,458.0,43.0,2.9,18.0,116.0,34.02,23.81
2016,7,24,18,45,337.5,32.5,2.9,17.5,76.0,26.21,16.24
2016,7,24,19,0,217.0,22.0,2.9,17.0,36.0,18.13,2.48
2016,7,24,19,15,108.5,11.0,2.9,16.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,2.0,12.5,16.5,9.55,0.0
2016,7,25,5,30,205.0,21.0,2.0,13.0,33.0,17.39,0.0
2016,7,25,5,45,327.0,31.5,2.0,13.5,72.0,25.52,15.73
2016,7,25,6,0,449.0,42.0,2.0,14.0,111.0,33.35,23.61
2016,7,25,6,15,523.5,49.5,1.9,14.5,159.0,47.29,28.43
2016,7,25,6,30,598.0,57.0,1.8,15.0,207.0,95.31,52.26
2016,7,25,6,45,324.0,94.0,1.75,15.5,178.0,126.4,86.84
2016,7,25,7,0,50.0,131.0,1.7,16.0,149.0,123.18,96.23
2016,7,25,7,15,55.5,153.0,1.65,16.5,176.0,148.03,116.55
2016,7,25,7,30,61.0,175.0,1.6,17.0,203.0,173.75,137.27
2016,7,25,7,45,115.5,201.5,1.55,17.5,261.0,225.57,177.93
2016,7,25,8,0,170.0,228.0,1.5,18.0,319.0,282.03,221.92
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.5,409.17,320.32
2016,7,25,8,30,855.0,89.0,1.5,19.0,616.0,563.34,437.2
2016,7,25,8,45,868.5,92.0,1.5,19.5,661.0,618.61,477.51
2016,7,25,9,0,882.0,95.0,1.5,20.0,706.0,672.96,516.49
2016,7,25,9,15,893.0,96.5,1.5,20.5,747.0,722.92,551.12
2016,7,25,9,30,904.0,98.0,1.5,21.0,788.0,771.17,582.02
2016,7,25,9,45,906.0,103.5,1.55,21.5,821.5,814.43,609.18
2016,7,25,10,0,908.0,109.0,1.6,22.0,855.0,854.83,634.1
2016,7,25,10,15,915.0,110.5,1.6,22.0,884.5,892.51,657.64
2016,7,25,10,30,922.0,112.0,1.6,22.0,914.0,927.33,679.14
2016,7,25,10,45,925.0,114.0,1.65,22.5,936.5,955.98,695.86
2016,7,25,11,0,928.0,116.0,1.7,23.0,959.0,981.23,710.39
2016,7,25,11,15,931.0,116.5,1.75,23.0,974.5,1001.52,723.17
2016,7,25,11,30,934.0,117.0,1.8,23.0,990.0,1018.2,733.78
2016,7,25,11,45,935.0,118.0,1.85,23.5,997.5,1029.78,739.86
2016,7,25,12,0,936.0,119.0,1.9,24.0,1005.0,1037.6,743.71
2016,7,25,12,15,936.5,119.0,1.9,24.0,1005.5,1040.19,745.18
2016,7,25,12,30,937.0,119.0,1.9,24.0,1006.0,1039.0,744.45
2016,7,25,12,45,936.5,118.0,1.95,24.0,999.0,1032.07,740.93
2016,7,25,13,0,936.0,117.0,2.0,24.0,992.0,1021.37,735.17
2016,7,25,13,15,933.5,116.5,2.05,24.0,977.0,1005.53,726.24
2016,7,25,13,30,931.0,116.0,2.1,24.0,962.0,986.06,715.04
2016,7,25,13,45,928.5,113.5,2.15,24.0,940.5,961.08,700.31
2016,7,25,14,0,926.0,111.0,2.2,24.0,919.0,932.66,683.3
2016,7,25,14,15,920.0,109.5,2.2,24.0,890.0,898.92,662.21
2016,7,25,14,30,914.0,108.0,2.2,24.0,861.0,862.21,639.05
2016,7,25,14,45,909.0,104.5,2.25,24.0,827.0,821.54,613.43
2016,7,25,15,0,904.0,101.0,2.3,24.0,793.0,778.21,585.67
2016,7,25,15,15,893.0,99.0,2.25,23.5,752.5,729.69,554.14
2016,7,25,15,30,882.0,97.0,2.2,23.0,712.0,679.45,518.91
2016,7,25,15,45,872.0,93.0,2.2,23.0,667.5,626.41,479.94
2016,7,25,16,0,862.0,89.0,2.2,23.0,623.0,572.07,438.8
2016,7,25,16,15,843.5,86.0,2.2,22.5,574.0,513.73,394.07
2016,7,25,16,30,825.0,83.0,2.2,22.0,525.0,454.64,347.09
2016,7,25,16,45,804.0,78.5,2.2,22.0,474.0,393.59,296.34
2016,7,25,17,0,783.0,74.0,2.2,22.0,423.0,333.62,244.96
2016,7,25,17,15,750.0,70.0,2.15,21.0,370.5,272.25,192.52
2016,7,25,17,30,717.0,66.0,2.1,20.0,318.0,213.97,142.35
2016,7,25,17,45,672.0,60.5,2.05,19.5,266.5,155.91,94.4
2016,7,25,18,0,627.0,55.0,2.0,19.0,215.0,100.25,53.49
2016,7,25,18,15,555.0,48.0,1.85,18.5,166.0,50.45,27.84
2016,7,25,18,30,483.0,41.0,1.7,18.0,117.0,32.42,22.41
2016,7,25,18,45,366.0,31.0,1.55,17.5,76.5,25.0,15.15
2016,7,25,19,0,249.0,21.0,1.4,17.0,36.0,17.31,0.81
2016,7,25,19,15,124.5,10.5,1.4,16.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,14.5,16.0,8.64,0.0
2016,7,26,5,30,225.0,19.0,0.9,15.0,32.0,15.61,0.0
2016,7,26,5,45,343.0,29.5,0.85,15.5,71.0,23.81,14.07
2016,7,26,6,0,461.0,40.0,0.8,16.0,110.0,31.71,21.97
2016,7,26,6,15,534.0,47.5,0.75,16.5,158.0,45.77,26.86
2016,7,26,6,30,607.0,55.0,0.7,17.0,206.0,94.35,50.65
2016,7,26,6,45,654.0,61.0,0.7,17.5,257.5,146.82,88.25
2016,7,26,7,0,701.0,67.0,0.7,18.0,309.0,207.0,137.38
2016,7,26,7,15,735.5,71.0,0.7,19.0,361.5,264.63,186.48
2016,7,26,7,30,770.0,75.0,0.7,20.0,414.0,325.59,237.94
2016,7,26,7,45,793.5,79.0,0.7,21.0,465.0,385.33,287.29
2016,7,26,8,0,817.0,83.0,0.7,22.0,516.0,446.49,335.76
2016,7,26,8,15,836.0,86.0,0.65,22.5,565.5,505.53,380.99
2016,7,26,8,30,855.0,89.0,0.6,23.0,615.0,563.93,423.78
2016,7,26,8,45,868.5,92.0,0.6,24.0,660.0,619.28,462.21
2016,7,26,9,0,882.0,95.0,0.6,25.0,705.0,673.7,498.38
2016,7,26,9,15,893.5,97.0,0.65,25.5,746.0,724.56,532.45
2016,7,26,9,30,905.0,99.0,0.7,26.0,787.0,773.77,563.03
2016,7,26,9,45,911.0,102.0,0.8,26.5,822.0,817.77,590.23
2016,7,26,10,0,917.0,105.0,0.9,27.0,857.0,859.2,615.56
2016,7,26,10,15,923.5,106.5,0.95,27.5,886.5,896.81,637.45
2016,7,26,10,30,930.0,108.0,1.0,28.0,916.0,931.49,657.34
2016,7,26,10,45,934.5,108.5,1.1,28.5,938.5,960.26,674.31
2016,7,26,11,0,939.0,109.0,1.2,29.0,961.0,985.68,689.24
2016,7,26,11,15,942.0,110.0,1.3,29.0,976.5,1006.69,702.89
2016,7,26,11,30,945.0,111.0,1.4,29.0,992.0,1024.06,714.42
2016,7,26,11,45,947.0,111.0,1.5,29.5,1000.0,1035.76,721.18
2016,7,26,12,0,949.0,111.0,1.6,30.0,1008.0,1043.67,725.75
2016,7,26,12,15,949.0,111.0,1.7,30.0,1008.0,1045.8,728.36
2016,7,26,12,30,949.0,111.0,1.8,30.0,1008.0,1044.09,728.75
2016,7,26,12,45,941.0,114.5,1.9,30.0,998.5,1034.21,724.24
2016,7,26,13,0,933.0,118.0,2.0,30.0,989.0,1020.65,717.53
2016,7,26,13,15,930.5,117.5,2.05,29.5,974.0,1004.83,710.26
2016,7,26,13,30,928.0,117.0,2.1,29.0,959.0,985.38,700.72
2016,7,26,13,45,924.5,115.0,2.2,29.0,937.5,960.01,686.54
2016,7,26,14,0,921.0,113.0,2.3,29.0,916.0,931.26,670.09
2016,7,26,14,15,914.5,111.5,2.3,29.0,886.5,897.19,649.13
2016,7,26,14,30,908.0,110.0,2.3,29.0,857.0,860.19,626.17
2016,7,26,14,45,901.0,107.5,2.35,29.0,822.5,819.1,600.68
2016,7,26,15,0,894.0,105.0,2.4,29.0,788.0,775.52,573.19
2016,7,26,15,15,883.0,102.5,2.4,28.5,747.0,726.86,542.31
2016,7,26,15,30,872.0,100.0,2.4,28.0,706.0,676.5,507.87
2016,7,26,15,45,859.0,97.0,2.45,27.5,661.0,623.0,470.3
2016,7,26,16,0,846.0,94.0,2.5,27.0,616.0,569.66,431.39
2016,7,26,16,15,827.0,90.5,2.45,26.5,567.0,510.36,386.37
2016,7,26,16,30,808.0,87.0,2.4,26.0,518.0,451.33,339.96
2016,7,26,16,45,785.0,83.0,2.4,26.0,467.5,390.83,290.35
2016,7,26,17,0,762.0,79.0,2.4,26.0,417.0,331.66,240.39
2016,7,26,17,15,727.5,74.0,2.3,25.0,364.5,270.06,188.65
2016,7,26,17,30,693.0,69.0,2.2,24.0,312.0,211.79,139.37
2016,7,26,17,45,647.0,63.0,2.15,23.5,260.5,151.95,90.8
2016,7,26,18,0,601.0,57.0,2.1,23.0,209.0,99.69,53.19
2016,7,26,18,15,528.0,49.5,1.95,22.0,161.0,50.99,28.34
2016,7,26,18,30,455.0,42.0,1.8,21.0,113.0,33.32,22.84
2016,7,26,18,45,340.0,31.0,1.65,20.0,73.0,25.04,14.89
2016,7,26,19,0,225.0,20.0,1.5,19.0,33.0,16.43,0.0
2016,7,26,19,15,112.5,10.0,1.45,18.5,16.5,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.5,1.5,14.5,11.5,7.73,0.0
2016,7,27,5,30,109.0,17.0,1.5,15.0,23.0,13.36,0.0
2016,7,27,5,45,203.5,32.5,1.5,15.5,57.5,25.31,15.15
2016,7,27,6,0,298.0,48.0,1.5,16.0,92.0,36.91,26.42
2016,7,27,6,15,368.5,60.0,1.4,16.5,136.0,52.13,34.07
2016,7,27,6,30,439.0,72.0,1.3,17.0,180.0,94.12,56.89
2016,7,27,6,45,491.5,81.0,1.2,17.5,228.5,141.54,91.21
2016,7,27,7,0,544.0,90.0,1.1,18.0,277.0,193.55,133.1
2016,7,27,7,15,582.5,97.0,1.1,18.5,326.5,246.09,177.65
2016,7,27,7,30,621.0,104.0,1.1,19.0,376.0,302.68,225.5
2016,7,27,7,45,652.0,109.0,1.15,20.0,425.5,358.27,271.51
2016,7,27,8,0,683.0,114.0,1.2,21.0,475.0,416.37,318.04
2016,7,27,8,15,705.5,119.0,1.2,21.5,522.5,472.43,361.95
2016,7,27,8,30,728.0,124.0,1.2,22.0,570.0,529.45,404.99
2016,7,27,8,45,748.5,126.0,1.25,22.5,614.5,582.84,444.33
2016,7,27,9,0,769.0,128.0,1.3,23.0,659.0,636.03,482.35
2016,7,27,9,15,782.0,131.0,1.35,23.5,699.0,684.72,516.09
2016,7,27,9,30,795.0,134.0,1.4,24.0,739.0,732.2,548.14
2016,7,27,9,45,785.0,148.0,1.45,24.5,768.0,771.09,572.62
2016,7,27,10,0,775.0,162.0,1.5,25.0,797.0,806.5,594.31
2016,7,27,10,15,783.5,164.0,1.55,25.5,825.5,842.56,616.23
2016,7,27,10,30,792.0,166.0,1.6,26.0,854.0,876.23,636.38
2016,7,27,10,45,803.5,164.5,1.65,26.5,878.0,906.63,654.26
2016,7,27,11,0,815.0,163.0,1.7,27.0,902.0,934.38,670.38
2016,7,27,11,15,819.0,164.5,1.75,27.0,917.0,955.17,683.4
2016,7,27,11,30,823.0,166.0,1.8,27.0,932.0,972.74,694.5
2016,7,27,11,45,830.5,162.5,1.85,27.5,941.5,985.39,701.23
2016,7,27,12,0,838.0,159.0,1.9,28.0,951.0,994.66,705.96
2016,7,27,12,15,838.5,159.5,1.95,28.0,951.5,997.6,708.25
2016,7,27,12,30,839.0,160.0,2.0,28.0,952.0,997.01,708.49
2016,7,27,12,45,850.0,151.5,2.1,28.0,948.5,982.56,700.71
2016,7,27,13,0,861.0,143.0,2.2,28.0,945.0,976.71,698.5
2016,7,27,13,15,857.5,142.0,2.25,27.5,930.5,960.45,690.47
2016,7,27,13,30,854.0,141.0,2.3,27.0,916.0,940.88,680.38
2016,7,27,13,45,854.0,136.5,2.4,27.0,895.5,917.93,667.19
2016,7,27,14,0,854.0,132.0,2.5,27.0,875.0,891.66,651.72
2016,7,27,14,15,846.5,130.5,2.5,26.5,847.0,858.64,632.14
2016,7,27,14,30,839.0,129.0,2.5,26.0,819.0,822.98,610.62
2016,7,27,14,45,835.5,124.0,2.55,26.0,786.0,790.06,589.89
2016,7,27,15,0,832.0,119.0,2.6,26.0,753.0,748.3,562.81
2016,7,27,15,15,819.5,116.5,2.55,25.5,713.0,700.38,530.59
2016,7,27,15,30,807.0,114.0,2.5,25.0,673.0,651.07,495.97
2016,7,27,15,45,797.5,108.0,2.5,25.0,630.0,599.02,457.75
2016,7,27,16,0,788.0,102.0,2.5,25.0,587.0,545.85,417.56
2016,7,27,16,15,767.0,98.5,2.5,24.5,539.5,488.48,373.68
2016,7,27,16,30,746.0,95.0,2.5,24.0,492.0,431.7,328.71
2016,7,27,16,45,726.5,89.0,2.5,23.5,443.5,374.03,281.5
2016,7,27,17,0,707.0,83.0,2.5,23.0,395.0,315.63,232.23
2016,7,27,17,15,671.0,77.5,2.45,22.0,344.0,256.07,181.74
2016,7,27,17,30,635.0,72.0,2.4,21.0,293.0,200.08,133.99
2016,7,27,17,45,592.0,65.0,2.35,20.5,244.0,145.55,89.12
2016,7,27,18,0,549.0,58.0,2.3,20.0,195.0,96.02,52.88
2016,7,27,18,15,476.5,49.5,2.3,19.5,149.0,49.67,28.43
2016,7,27,18,30,404.0,41.0,2.3,19.0,103.0,32.39,22.21
2016,7,27,18,45,296.5,30.0,2.3,18.5,66.0,24.14,14.13
2016,7,27,19,0,189.0,19.0,2.3,18.0,29.0,15.55,0.0
2016,7,27,19,15,94.5,9.5,2.3,17.5,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,13.5,13.5,7.73,0.0
2016,7,28,5,30,195.0,17.0,1.7,14.0,27.0,13.86,0.0
2016,7,28,5,45,311.0,27.5,1.7,14.5,64.0,22.1,12.43
2016,7,28,6,0,427.0,38.0,1.7,15.0,101.0,30.03,20.52
2016,7,28,6,15,213.5,55.0,1.65,15.5,86.5,45.49,30.4
2016,7,28,6,30,0.0,72.0,1.6,16.0,72.0,62.27,47.25
2016,7,28,6,45,0.0,91.0,1.6,16.5,91.0,78.89,61.26
2016,7,28,7,0,0.0,110.0,1.6,17.0,110.0,95.73,75.17
2016,7,28,7,15,83.0,144.0,1.55,17.5,180.5,148.04,115.34
2016,7,28,7,30,166.0,178.0,1.5,18.0,251.0,212.88,166.02
2016,7,28,7,45,172.5,201.5,1.45,18.5,285.0,248.16,194.31
2016,7,28,8,0,179.0,225.0,1.4,19.0,319.0,284.18,222.61
2016,7,28,8,15,503.5,154.0,1.4,19.5,454.0,401.99,313.67
2016,7,28,8,30,828.0,83.0,1.4,20.0,589.0,544.49,421.77
2016,7,28,8,45,842.0,85.5,1.4,20.5,633.5,598.37,461.11
2016,7,28,9,0,856.0,88.0,1.4,21.0,678.0,651.44,499.18
2016,7,28,9,15,867.0,90.0,1.45,21.5,717.5,700.86,533.84
2016,7,28,9,30,878.0,92.0,1.5,22.0,757.0,748.66,564.78
2016,7,28,9,45,887.0,93.0,1.6,22.5,792.0,792.02,592.62
2016,7,28,10,0,896.0,94.0,1.7,23.0,827.0,833.12,618.66
2016,7,28,10,15,902.0,95.5,1.75,23.5,855.5,869.69,640.92
2016,7,28,10,30,908.0,97.0,1.8,24.0,884.0,903.38,661.12
2016,7,28,10,45,911.5,98.0,1.9,24.5,905.5,931.24,677.98
2016,7,28,11,0,915.0,99.0,2.0,25.0,927.0,955.78,692.7
2016,7,28,11,15,917.5,99.5,2.05,25.0,941.5,975.44,705.11
2016,7,28,11,30,920.0,100.0,2.1,25.0,956.0,991.53,715.36
2016,7,28,11,45,920.5,101.0,2.2,25.0,963.0,1002.54,723.05
2016,7,28,12,0,921.0,102.0,2.3,25.0,970.0,1009.83,728.51
2016,7,28,12,15,920.5,102.0,2.35,25.0,970.0,1011.4,729.92
2016,7,28,12,30,920.0,102.0,2.4,25.0,970.0,1009.22,729.09
2016,7,28,12,45,909.5,107.0,2.45,25.0,959.5,998.58,722.97
2016,7,28,13,0,899.0,112.0,2.5,25.0,949.0,984.4,714.71
2016,7,28,13,15,896.0,111.5,2.5,25.0,934.0,968.5,704.94
2016,7,28,13,30,893.0,111.0,2.5,25.0,919.0,949.13,692.98
2016,7,28,13,45,889.0,109.5,2.55,25.0,897.5,924.47,678.04
2016,7,28,14,0,885.0,108.0,2.6,25.0,876.0,896.58,660.94
2016,7,28,14,15,878.0,106.5,2.6,24.5,848.0,863.03,640.83
2016,7,28,14,30,871.0,105.0,2.6,24.0,820.0,826.72,618.68
2016,7,28,14,45,863.0,103.0,2.65,24.0,785.5,786.56,592.76
2016,7,28,15,0,855.0,101.0,2.7,24.0,751.0,744.11,564.94
2016,7,28,15,15,843.5,98.5,2.65,23.5,711.5,696.63,533.47
2016,7,28,15,30,832.0,96.0,2.6,23.0,672.0,647.62,498.6
2016,7,28,15,45,818.0,93.5,2.6,23.0,628.5,595.81,459.94
2016,7,28,16,0,804.0,91.0,2.6,23.0,585.0,544.33,420.38
2016,7,28,16,15,784.5,88.0,2.6,22.5,537.5,487.38,376.26
2016,7,28,16,30,765.0,85.0,2.6,22.0,490.0,430.84,330.88
2016,7,28,16,45,740.0,81.0,2.6,21.5,440.5,371.87,282.13
2016,7,28,17,0,715.0,77.0,2.6,21.0,391.0,314.55,233.21
2016,7,28,17,15,680.0,72.5,2.55,20.5,340.5,255.98,182.57
2016,7,28,17,30,645.0,68.0,2.5,20.0,290.0,198.61,132.99
2016,7,28,17,45,596.0,62.0,2.5,19.5,241.0,143.48,87.62
2016,7,28,18,0,547.0,56.0,2.5,19.0,192.0,94.04,51.57
2016,7,28,18,15,475.0,48.0,2.45,18.5,146.5,48.25,27.48
2016,7,28,18,30,403.0,40.0,2.4,18.0,101.0,31.61,21.61
2016,7,28,18,45,291.0,29.0,2.4,17.5,64.5,23.32,13.39
2016,7,28,19,0,179.0,18.0,2.4,17.0,28.0,14.69,0.0
2016,7,28,19,15,89.5,9.0,2.4,16.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,13.5,11.5,7.28,0.0
2016,7,29,5,30,134.0,16.0,1.8,14.0,23.0,12.62,0.0
2016,7,29,5,45,235.0,29.0,1.85,14.5,57.0,23.44,13.34
2016,7,29,6,0,336.0,42.0,1.9,15.0,91.0,33.46,23.46
2016,7,29,6,15,409.0,52.0,1.85,15.5,135.0,47.59,29.92
2016,7,29,6,30,482.0,62.0,1.8,16.0,179.0,90.75,52.63
2016,7,29,6,45,242.5,87.5,1.75,16.5,146.5,109.99,76.46
2016,7,29,7,0,3.0,113.0,1.7,17.0,114.0,98.86,77.61
2016,7,29,7,15,28.0,141.5,1.65,17.5,153.5,131.37,103.41
2016,7,29,7,30,53.0,170.0,1.6,18.0,193.0,167.31,131.83
2016,7,29,7,45,96.5,197.5,1.6,18.5,246.0,212.87,167.56
2016,7,29,8,0,140.0,225.0,1.6,19.0,299.0,267.22,209.98
2016,7,29,8,15,445.0,166.5,1.6,19.5,432.5,385.01,301.36
2016,7,29,8,30,750.0,108.0,1.6,20.0,566.0,527.8,410.16
2016,7,29,8,45,767.0,111.5,1.65,20.5,610.0,581.4,449.73
2016,7,29,9,0,784.0,115.0,1.7,21.0,654.0,634.69,488.49
2016,7,29,9,15,797.5,117.5,1.75,21.5,693.5,683.94,523.29
2016,7,29,9,30,811.0,120.0,1.8,22.0,733.0,731.99,556.01
2016,7,29,9,45,826.5,119.0,1.85,22.5,769.0,771.42,581.02
2016,7,29,10,0,842.0,118.0,1.9,23.0,805.0,813.79,607.79
2016,7,29,10,15,849.5,119.5,1.95,23.0,833.5,849.9,631.22
2016,7,29,10,30,857.0,121.0,2.0,23.0,862.0,883.38,652.84
2016,7,29,10,45,865.5,120.0,2.05,23.5,885.0,912.53,670.24
2016,7,29,11,0,874.0,119.0,2.1,24.0,908.0,938.75,685.67
2016,7,29,11,15,877.5,120.0,2.15,24.0,923.5,959.1,698.64
2016,7,29,11,30,881.0,121.0,2.2,24.0,939.0,976.06,709.53
2016,7,29,11,45,886.5,119.0,2.25,24.5,948.0,988.57,716.27
2016,7,29,12,0,892.0,117.0,2.3,25.0,957.0,997.56,720.87
2016,7,29,12,15,892.0,117.0,2.35,25.0,957.0,999.55,722.51
2016,7,29,12,30,892.0,117.0,2.4,25.0,957.0,997.91,722.01
2016,7,29,12,45,893.5,115.0,2.45,25.0,951.0,992.12,718.98
2016,7,29,13,0,895.0,113.0,2.5,25.0,945.0,982.69,713.72
2016,7,29,13,15,892.5,112.0,2.5,24.5,930.5,966.79,705.28
2016,7,29,13,30,890.0,111.0,2.5,24.0,916.0,947.41,694.63
2016,7,29,13,45,888.5,108.0,2.55,24.0,895.5,923.55,680.16
2016,7,29,14,0,887.0,105.0,2.6,24.0,875.0,896.33,663.42
2016,7,29,14,15,881.0,104.0,2.6,23.5,846.5,864.02,644.06
2016,7,29,14,30,875.0,103.0,2.6,23.0,818.0,828.87,622.6
2016,7,29,14,45,870.0,99.5,2.6,23.0,785.0,789.36,596.73
2016,7,29,15,0,865.0,96.0,2.6,23.0,752.0,747.31,568.86
2016,7,29,15,15,854.0,94.0,2.6,22.5,712.5,700.19,538.06
2016,7,29,15,30,843.0,92.0,2.6,22.0,673.0,651.47,503.52
2016,7,29,15,45,832.0,88.0,2.6,22.0,630.0,599.41,464.59
2016,7,29,16,0,821.0,84.0,2.6,22.0,587.0,546.27,423.68
2016,7,29,16,15,803.0,81.5,2.55,21.5,540.0,490.6,380.13
2016,7,29,16,30,785.0,79.0,2.5,21.0,493.0,434.2,334.5
2016,7,29,16,45,568.5,117.0,2.45,21.0,401.0,337.76,258.17
2016,7,29,17,0,352.0,155.0,2.4,21.0,309.0,258.06,196.2
2016,7,29,17,15,339.0,136.5,2.4,20.5,269.5,214.53,159.78
2016,7,29,17,30,326.0,118.0,2.4,20.0,230.0,173.46,125.0
2016,7,29,17,45,306.5,100.0,2.4,19.5,191.5,131.53,90.45
2016,7,29,18,0,287.0,82.0,2.4,19.0,153.0,92.09,60.13
2016,7,29,18,15,364.0,59.5,2.35,18.5,127.5,54.05,34.06
2016,7,29,18,30,441.0,37.0,2.3,18.0,102.0,29.17,19.48
2016,7,29,18,45,325.0,27.0,2.3,17.5,65.0,21.67,11.89
2016,7,29,19,0,209.0,17.0,2.3,17.0,28.0,13.88,0.0
2016,7,29,19,15,104.5,8.5,2.3,16.5,14.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,98.5,8.0,1.5,13.0,12.5,7.28,0.0
2016,7,30,5,30,197.0,16.0,1.5,13.0,25.0,13.09,0.0
2016,7,30,5,45,318.0,26.0,1.55,13.5,62.0,20.92,11.19
2016,7,30,6,0,439.0,36.0,1.6,14.0,99.0,28.47,19.19
2016,7,30,6,15,513.0,43.5,1.6,14.5,145.5,42.22,24.32
2016,7,30,6,30,587.0,51.0,1.6,15.0,192.0,89.74,47.93
2016,7,30,6,45,318.5,89.0,1.65,15.5,168.0,122.21,83.59
2016,7,30,7,0,50.0,127.0,1.7,16.0,144.0,120.17,93.77
2016,7,30,7,15,45.5,146.0,1.65,16.5,163.5,139.91,110.27
2016,7,30,7,30,41.0,165.0,1.6,17.0,183.0,159.2,126.0
2016,7,30,7,45,48.0,188.0,1.6,18.0,211.5,185.99,146.97
2016,7,30,8,0,55.0,211.0,1.6,19.0,240.0,213.78,168.32
2016,7,30,8,15,123.5,240.0,1.65,19.5,313.0,282.95,222.18
2016,7,30,8,30,192.0,269.0,1.7,20.0,386.0,356.13,278.2
2016,7,30,8,45,171.5,292.5,1.75,20.5,402.5,377.55,293.34
2016,7,30,9,0,151.0,316.0,1.8,21.0,419.0,396.67,306.53
2016,7,30,9,15,306.0,297.0,1.9,21.0,522.5,503.44,388.34
2016,7,30,9,30,461.0,278.0,2.0,21.0,626.0,624.35,477.95
2016,7,30,9,45,686.5,184.5,2.1,21.5,729.5,735.8,560.07
2016,7,30,10,0,912.0,91.0,2.2,22.0,833.0,845.29,634.49
2016,7,30,10,15,918.0,92.0,2.25,22.0,862.0,881.97,657.68
2016,7,30,10,30,924.0,93.0,2.3,22.0,891.0,915.71,679.47
2016,7,30,10,45,928.0,94.0,2.4,22.5,913.0,944.51,697.08
2016,7,30,11,0,932.0,95.0,2.5,23.0,935.0,969.94,712.45
2016,7,30,11,15,934.5,95.5,2.55,23.0,950.0,989.95,725.23
2016,7,30,11,30,937.0,96.0,2.6,23.0,965.0,1006.32,735.75
2016,7,30,11,45,938.5,96.5,2.65,23.0,972.5,1017.99,743.35
2016,7,30,12,0,940.0,97.0,2.7,23.0,980.0,1025.88,748.65
2016,7,30,12,15,940.0,97.0,2.7,23.0,980.5,1027.96,749.86
2016,7,30,12,30,940.0,97.0,2.7,23.0,981.0,1026.21,748.76
2016,7,30,12,45,936.0,98.5,2.75,23.0,972.5,1018.24,744.26
2016,7,30,13,0,932.0,100.0,2.8,23.0,964.0,1006.53,737.47
2016,7,30,13,15,929.5,99.0,2.75,23.0,949.5,990.05,726.77
2016,7,30,13,30,927.0,98.0,2.7,23.0,935.0,969.95,713.8
2016,7,30,13,45,923.5,96.5,2.7,23.0,913.5,944.88,698.07
2016,7,30,14,0,920.0,95.0,2.7,23.0,892.0,916.42,680.11
2016,7,30,14,15,914.5,94.0,2.65,22.5,863.5,883.5,660.0
2016,7,30,14,30,909.0,93.0,2.6,22.0,835.0,847.6,637.73
2016,7,30,14,45,903.0,90.5,2.6,22.0,801.0,806.99,611.17
2016,7,30,15,0,897.0,88.0,2.6,22.0,767.0,763.82,582.57
2016,7,30,15,15,887.0,86.5,2.55,21.5,727.5,716.48,551.49
2016,7,30,15,30,877.0,85.0,2.5,21.0,688.0,667.36,516.76
2016,7,30,15,45,866.5,81.5,2.5,21.0,644.0,614.39,477.15
2016,7,30,16,0,856.0,78.0,2.5,21.0,600.0,560.21,435.42
2016,7,30,16,15,838.5,75.5,2.5,20.5,552.0,502.53,390.42
2016,7,30,16,30,821.0,73.0,2.5,20.0,504.0,444.9,343.75
2016,7,30,16,45,801.0,69.0,2.5,19.5,454.5,384.4,293.18
2016,7,30,17,0,781.0,65.0,2.5,19.0,405.0,325.15,241.91
2016,7,30,17,15,749.0,61.5,2.5,18.5,353.5,264.39,188.6
2016,7,30,17,30,717.0,58.0,2.5,18.0,302.0,206.61,137.71
2016,7,30,17,45,673.0,52.5,2.55,17.5,251.0,148.45,89.05
2016,7,30,18,0,629.0,47.0,2.6,17.0,200.0,95.37,49.94
2016,7,30,18,15,557.5,41.0,2.55,16.5,152.5,46.53,25.29
2016,7,30,18,30,486.0,35.0,2.5,16.0,105.0,27.64,18.3
2016,7,30,18,45,367.0,25.5,2.5,15.5,66.5,20.48,10.87
2016,7,30,19,0,248.0,16.0,2.5,15.0,28.0,13.07,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
