Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.5,7.5,1.7,12.5,12.5,6.82,0.0
2016,7,31,5,30,233.0,15.0,1.8,13.0,25.0,12.26,0.0
2016,7,31,5,45,356.5,24.0,1.9,13.5,63.0,19.27,9.65
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,28.39,19.07
2016,7,31,6,15,553.0,39.5,2.0,14.0,148.0,42.23,23.88
2016,7,31,6,30,626.0,46.0,2.0,14.0,195.0,91.06,47.72
2016,7,31,6,45,313.0,55.5,2.0,14.5,130.0,93.22,59.81
2016,7,31,7,0,0.0,65.0,2.0,15.0,65.0,57.45,43.45
2016,7,31,7,15,0.0,77.5,1.9,15.5,77.5,68.47,52.62
2016,7,31,7,30,0.0,90.0,1.8,16.0,90.0,79.53,61.61
2016,7,31,7,45,0.0,119.5,1.75,16.5,119.5,105.61,82.91
2016,7,31,8,0,0.0,149.0,1.7,17.0,149.0,131.94,103.99
2016,7,31,8,15,6.0,175.5,1.65,17.5,179.5,158.86,125.18
2016,7,31,8,30,12.0,202.0,1.6,18.0,210.0,186.63,146.76
2016,7,31,8,45,20.0,231.5,1.6,18.5,245.0,219.15,171.81
2016,7,31,9,0,28.0,261.0,1.6,19.0,280.0,258.39,201.68
2016,7,31,9,15,29.5,278.0,1.6,19.5,299.0,277.66,215.58
2016,7,31,9,30,31.0,295.0,1.6,20.0,318.0,297.08,229.52
2016,7,31,9,45,60.5,337.5,1.65,20.5,385.5,363.07,279.06
2016,7,31,10,0,90.0,380.0,1.7,21.0,453.0,431.68,329.22
2016,7,31,10,15,211.0,385.5,1.75,21.0,565.5,554.78,420.84
2016,7,31,10,30,332.0,391.0,1.8,21.0,678.0,685.69,514.5
2016,7,31,10,45,427.0,368.0,1.85,21.5,746.0,769.9,572.31
2016,7,31,11,0,522.0,345.0,1.9,22.0,814.0,848.24,625.35
2016,7,31,11,15,732.5,221.5,1.95,22.0,893.0,941.25,691.31
2016,7,31,11,30,943.0,98.0,2.0,22.0,972.0,1015.39,738.44
2016,7,31,11,45,944.0,99.0,2.05,22.5,979.5,1027.15,744.01
2016,7,31,12,0,945.0,100.0,2.1,23.0,987.0,1035.08,747.93
2016,7,31,12,15,945.0,100.0,2.15,23.0,987.0,1037.16,749.72
2016,7,31,12,30,945.0,100.0,2.2,23.0,987.0,1035.38,749.22
2016,7,31,12,45,939.0,102.5,2.25,23.0,978.0,1026.41,744.26
2016,7,31,13,0,933.0,105.0,2.3,23.0,969.0,1013.7,737.06
2016,7,31,13,15,930.0,104.5,2.35,22.5,954.0,997.2,728.91
2016,7,31,13,30,927.0,104.0,2.4,22.0,939.0,977.07,718.41
2016,7,31,13,45,924.5,101.5,2.45,22.0,917.0,951.86,703.16
2016,7,31,14,0,922.0,99.0,2.5,22.0,895.0,923.2,685.59
2016,7,31,14,15,915.5,98.0,2.55,21.5,866.0,889.3,665.69
2016,7,31,14,30,909.0,97.0,2.6,21.0,837.0,852.48,643.55
2016,7,31,14,45,903.0,94.0,2.65,21.0,802.5,811.3,616.87
2016,7,31,15,0,897.0,91.0,2.7,21.0,768.0,767.54,588.07
2016,7,31,15,15,886.0,89.0,2.75,20.5,727.5,718.91,556.45
2016,7,31,15,30,875.0,87.0,2.8,20.0,687.0,668.59,521.04
2016,7,31,15,45,863.5,84.0,2.85,20.0,642.5,615.52,481.2
2016,7,31,16,0,852.0,81.0,2.9,20.0,598.0,561.33,439.24
2016,7,31,16,15,833.0,78.0,2.9,19.5,549.5,502.51,393.0
2016,7,31,16,30,814.0,75.0,2.9,19.0,501.0,443.73,345.09
2016,7,31,16,45,791.5,71.5,2.9,18.5,450.5,383.31,294.21
2016,7,31,17,0,769.0,68.0,2.9,18.0,400.0,324.16,242.75
2016,7,31,17,15,735.0,64.0,2.85,17.5,348.5,262.98,188.86
2016,7,31,17,30,701.0,60.0,2.8,17.0,297.0,205.06,137.71
2016,7,31,17,45,653.0,55.0,2.75,16.5,246.0,147.69,89.67
2016,7,31,18,0,605.0,50.0,2.7,16.0,195.0,95.92,51.59
2016,7,31,18,15,531.0,43.0,2.6,15.5,148.0,44.8,24.47
2016,7,31,18,30,457.0,36.0,2.5,15.0,101.0,28.53,19.12
2016,7,31,18,45,336.0,26.0,2.45,14.5,63.0,20.97,11.1
2016,7,31,19,0,215.0,16.0,2.4,14.0,25.0,13.12,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,12.5,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,6.82,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,13.64,0.0
2016,8,1,5,45,316.5,25.0,1.9,13.5,59.5,20.18,10.12
2016,8,1,6,0,446.0,35.0,2.0,14.0,96.0,27.78,18.5
2016,8,1,6,15,521.0,42.0,2.0,14.0,143.0,41.33,23.43
2016,8,1,6,30,596.0,49.0,2.0,14.0,190.0,91.6,49.3
2016,8,1,6,45,302.0,81.0,2.05,14.5,153.0,113.52,77.4
2016,8,1,7,0,8.0,113.0,2.1,15.0,116.0,99.91,78.95
2016,8,1,7,15,20.5,136.5,2.05,15.5,145.0,124.7,99.01
2016,8,1,7,30,33.0,160.0,2.0,16.0,174.0,152.49,121.35
2016,8,1,7,45,37.0,181.0,1.95,16.5,199.0,175.87,139.97
2016,8,1,8,0,41.0,202.0,1.9,17.0,224.0,199.87,158.79
2016,8,1,8,15,63.5,232.0,1.85,17.5,269.0,241.87,191.65
2016,8,1,8,30,86.0,262.0,1.8,18.0,314.0,286.6,226.09
2016,8,1,8,45,163.0,284.0,1.8,18.5,392.0,365.41,286.87
2016,8,1,9,0,240.0,306.0,1.8,19.0,470.0,446.47,347.93
2016,8,1,9,15,572.0,195.5,1.85,19.5,617.0,606.48,470.47
2016,8,1,9,30,904.0,85.0,1.9,20.0,764.0,764.82,584.93
2016,8,1,9,45,907.0,89.5,1.95,20.5,798.5,808.28,611.59
2016,8,1,10,0,910.0,94.0,2.0,21.0,833.0,848.93,637.07
2016,8,1,10,15,917.0,95.0,2.05,21.0,862.0,886.48,661.47
2016,8,1,10,30,924.0,96.0,2.1,21.0,891.0,921.14,683.83
2016,8,1,10,45,929.0,97.0,2.15,21.5,914.0,950.91,701.56
2016,8,1,11,0,934.0,98.0,2.2,22.0,937.0,977.34,717.07
2016,8,1,11,15,937.5,98.5,2.25,22.0,952.5,998.37,730.46
2016,8,1,11,30,941.0,99.0,2.3,22.0,968.0,1015.76,741.63
2016,8,1,11,45,942.5,99.0,2.35,22.0,976.0,1026.97,748.93
2016,8,1,12,0,944.0,99.0,2.4,22.0,984.0,1034.36,753.94
2016,8,1,12,15,944.0,99.0,2.45,22.0,984.0,1036.43,755.68
2016,8,1,12,30,944.0,99.0,2.5,22.0,984.0,1034.63,755.1
2016,8,1,12,45,938.5,101.5,2.55,22.0,975.5,1026.12,750.32
2016,8,1,13,0,933.0,104.0,2.6,22.0,967.0,1013.86,743.25
2016,8,1,13,15,930.0,103.5,2.65,22.0,952.0,997.31,733.47
2016,8,1,13,30,927.0,103.0,2.7,22.0,937.0,977.14,721.37
2016,8,1,13,45,924.0,101.0,2.75,22.0,915.0,951.92,705.95
2016,8,1,14,0,921.0,99.0,2.8,22.0,893.0,923.27,688.2
2016,8,1,14,15,915.0,98.0,2.8,21.5,864.0,889.76,668.01
2016,8,1,14,30,909.0,97.0,2.8,21.0,835.0,853.3,645.6
2016,8,1,14,45,902.0,94.5,2.85,21.0,800.5,811.76,618.54
2016,8,1,15,0,895.0,92.0,2.9,21.0,766.0,767.72,589.4
2016,8,1,15,15,884.0,90.0,2.95,20.5,725.5,719.1,557.65
2016,8,1,15,30,873.0,88.0,3.0,20.0,685.0,668.78,522.1
2016,8,1,15,45,859.5,85.5,3.1,20.0,640.5,615.01,481.75
2016,8,1,16,0,846.0,83.0,3.2,20.0,596.0,560.31,439.39
2016,8,1,16,15,827.5,80.5,3.2,19.5,547.5,502.45,393.7
2016,8,1,16,30,809.0,78.0,3.2,19.0,499.0,444.69,346.43
2016,8,1,16,45,783.5,74.5,3.2,18.5,448.0,383.26,294.7
2016,8,1,17,0,758.0,71.0,3.2,18.0,397.0,323.47,242.73
2016,8,1,17,15,723.5,67.0,3.15,17.5,345.5,262.7,189.16
2016,8,1,17,30,689.0,63.0,3.1,17.0,294.0,205.28,138.44
2016,8,1,17,45,636.5,58.0,3.1,16.5,243.0,145.59,88.69
2016,8,1,18,0,584.0,53.0,3.1,16.0,192.0,94.07,50.91
2016,8,1,18,15,507.0,45.5,3.0,15.5,145.0,46.2,26.15
2016,8,1,18,30,430.0,38.0,2.9,15.0,98.0,30.34,20.63
2016,8,1,18,45,300.0,27.0,2.85,14.5,60.5,21.93,11.57
2016,8,1,19,0,170.0,16.0,2.8,14.0,23.0,14.55,0.0
2016,8,1,19,15,85.0,8.0,2.75,13.5,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,11.5,10.5,6.82,0.0
2016,8,2,5,30,141.0,15.0,2.4,12.0,21.0,13.64,0.0
2016,8,2,5,45,276.0,26.5,2.5,13.0,57.5,21.58,10.93
2016,8,2,6,0,411.0,38.0,2.6,14.0,94.0,30.45,20.77
2016,8,2,6,15,492.5,46.0,2.55,14.0,141.0,44.41,26.29
2016,8,2,6,30,574.0,54.0,2.5,14.0,188.0,91.95,50.41
2016,8,2,6,45,287.0,50.5,2.5,14.5,117.5,85.54,54.49
2016,8,2,7,0,0.0,47.0,2.5,15.0,47.0,41.46,29.86
2016,8,2,7,15,0.0,71.0,2.45,15.5,71.0,62.78,47.84
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,83.91,65.32
2016,8,2,7,45,0.0,116.5,2.35,16.5,116.5,103.0,80.81
2016,8,2,8,0,0.0,138.0,2.3,17.0,138.0,122.25,96.17
2016,8,2,8,15,5.5,168.5,2.25,17.5,172.0,152.45,120.22
2016,8,2,8,30,11.0,199.0,2.2,18.0,206.0,183.52,144.57
2016,8,2,8,45,24.0,235.0,2.15,18.5,251.0,224.96,176.86
2016,8,2,9,0,37.0,271.0,2.1,19.0,296.0,274.12,214.56
2016,8,2,9,15,53.0,302.0,2.05,19.0,341.0,317.4,247.55
2016,8,2,9,30,69.0,333.0,2.0,19.0,386.0,362.3,281.34
2016,8,2,9,45,167.0,355.0,2.0,19.5,489.0,473.51,365.45
2016,8,2,10,0,265.0,377.0,2.0,20.0,592.0,593.15,452.39
2016,8,2,10,15,600.0,239.0,2.0,20.5,748.0,770.25,583.28
2016,8,2,10,30,935.0,101.0,2.0,21.0,904.0,937.18,694.71
2016,8,2,10,45,940.0,101.5,2.05,21.5,927.0,966.76,710.74
2016,8,2,11,0,945.0,102.0,2.1,22.0,950.0,992.95,725.97
2016,8,2,11,15,948.0,103.0,2.1,22.0,965.5,1014.21,738.86
2016,8,2,11,30,951.0,104.0,2.1,22.0,981.0,1031.78,749.47
2016,8,2,11,45,952.5,104.0,2.15,22.0,989.0,1043.09,756.81
2016,8,2,12,0,954.0,104.0,2.2,22.0,997.0,1050.54,761.86
2016,8,2,12,15,954.0,104.0,2.2,22.0,997.0,1052.61,763.04
2016,8,2,12,30,954.0,104.0,2.2,22.0,997.0,1050.76,761.89
2016,8,2,12,45,944.0,109.0,2.2,22.5,986.5,1040.25,753.93
2016,8,2,13,0,934.0,114.0,2.2,23.0,976.0,1026.02,743.8
2016,8,2,13,15,930.5,113.5,2.25,23.0,960.5,1008.94,733.99
2016,8,2,13,30,927.0,113.0,2.3,23.0,945.0,988.24,721.87
2016,8,2,13,45,923.0,111.5,2.35,23.0,922.5,962.56,706.52
2016,8,2,14,0,919.0,110.0,2.4,23.0,900.0,933.5,688.9
2016,8,2,14,15,911.5,108.5,2.45,23.0,870.0,898.19,667.02
2016,8,2,14,30,904.0,107.0,2.5,23.0,840.0,860.02,643.04
2016,8,2,14,45,895.0,105.0,2.55,23.0,804.5,817.51,615.81
2016,8,2,15,0,886.0,103.0,2.6,23.0,769.0,772.66,586.63
2016,8,2,15,15,874.0,101.0,2.6,22.5,727.5,723.6,554.73
2016,8,2,15,30,862.0,99.0,2.6,22.0,686.0,672.95,519.06
2016,8,2,15,45,845.5,96.5,2.65,22.0,640.0,619.76,479.61
2016,8,2,16,0,829.0,94.0,2.7,22.0,594.0,563.32,436.58
2016,8,2,16,15,808.0,91.0,2.7,21.5,545.0,503.83,390.48
2016,8,2,16,30,787.0,88.0,2.7,21.0,496.0,444.87,343.1
2016,8,2,16,45,758.0,84.5,2.75,21.0,444.0,383.13,291.51
2016,8,2,17,0,729.0,81.0,2.8,21.0,392.0,323.48,240.21
2016,8,2,17,15,691.5,76.0,2.8,20.0,340.0,260.59,186.44
2016,8,2,17,30,654.0,71.0,2.8,19.0,288.0,203.12,136.87
2016,8,2,17,45,596.0,65.0,2.85,18.5,236.5,145.76,89.87
2016,8,2,18,0,538.0,59.0,2.9,18.0,185.0,95.3,53.34
2016,8,2,18,15,455.0,50.0,2.85,17.5,138.5,48.82,28.97
2016,8,2,18,30,372.0,41.0,2.8,17.0,92.0,33.06,22.71
2016,8,2,18,45,238.0,28.5,2.8,16.5,56.0,23.37,12.18
2016,8,2,19,0,104.0,16.0,2.8,16.0,20.0,14.55,0.0
2016,8,2,19,15,52.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,107.0,14.0,1.2,14.0,18.0,12.73,0.0
2016,8,3,5,45,236.5,27.0,1.15,14.5,53.0,22.1,10.87
2016,8,3,6,0,366.0,40.0,1.1,15.0,88.0,32.28,22.23
2016,8,3,6,15,450.0,49.0,0.95,15.5,134.5,46.46,28.29
2016,8,3,6,30,534.0,58.0,0.8,16.0,181.0,92.5,51.91
2016,8,3,6,45,286.0,89.5,0.65,16.5,157.5,118.87,81.72
2016,8,3,7,0,38.0,121.0,0.5,17.0,134.0,113.04,87.73
2016,8,3,7,15,382.0,100.5,0.45,17.5,261.0,195.82,144.3
2016,8,3,7,30,726.0,80.0,0.4,18.0,388.0,319.72,236.39
2016,8,3,7,45,565.5,130.5,0.4,18.5,389.0,348.59,264.43
2016,8,3,8,0,405.0,181.0,0.4,19.0,390.0,355.53,273.08
2016,8,3,8,15,616.0,137.5,0.45,19.5,490.0,450.23,345.17
2016,8,3,8,30,827.0,94.0,0.5,20.0,590.0,560.66,426.8
2016,8,3,8,45,843.5,96.0,0.6,20.5,636.0,616.62,467.34
2016,8,3,9,0,860.0,98.0,0.7,21.0,682.0,669.36,505.1
2016,8,3,9,15,872.5,100.5,0.8,21.5,723.5,720.92,540.94
2016,8,3,9,30,885.0,103.0,0.9,22.0,765.0,770.95,573.29
2016,8,3,9,45,897.0,103.0,1.05,22.5,801.5,816.3,602.63
2016,8,3,10,0,909.0,103.0,1.2,23.0,838.0,859.54,630.33
2016,8,3,10,15,916.0,104.5,1.3,23.0,867.5,897.65,655.04
2016,8,3,10,30,923.0,106.0,1.4,23.0,897.0,932.85,677.84
2016,8,3,10,45,928.0,107.0,1.55,23.5,920.0,962.64,696.52
2016,8,3,11,0,933.0,108.0,1.7,24.0,943.0,989.08,713.04
2016,8,3,11,15,936.5,108.5,1.85,24.0,959.0,1010.11,727.53
2016,8,3,11,30,940.0,109.0,2.0,24.0,975.0,1027.49,739.82
2016,8,3,11,45,941.5,109.5,2.15,24.5,983.0,1039.18,747.14
2016,8,3,12,0,943.0,110.0,2.3,25.0,991.0,1047.05,752.11
2016,8,3,12,15,943.5,110.0,2.4,24.5,991.5,1049.57,756.18
2016,8,3,12,30,944.0,110.0,2.5,24.0,992.0,1048.21,757.93
2016,8,3,12,45,944.0,109.0,2.65,24.0,985.0,1041.47,755.39
2016,8,3,13,0,944.0,108.0,2.8,24.0,978.0,1030.87,750.4
2016,8,3,13,15,941.5,107.5,2.85,23.5,963.0,1014.55,742.26
2016,8,3,13,30,939.0,107.0,2.9,23.0,948.0,994.53,731.74
2016,8,3,13,45,934.0,106.5,3.0,23.0,925.5,968.61,716.31
2016,8,3,14,0,929.0,106.0,3.1,23.0,903.0,939.31,698.55
2016,8,3,14,15,922.5,104.5,3.15,22.5,873.5,904.49,677.89
2016,8,3,14,30,916.0,103.0,3.2,22.0,844.0,866.7,654.96
2016,8,3,14,45,907.0,101.5,3.3,22.0,808.5,824.18,627.46
2016,8,3,15,0,898.0,100.0,3.4,22.0,773.0,779.28,597.91
2016,8,3,15,15,886.5,98.0,3.4,21.5,731.5,729.98,565.43
2016,8,3,15,30,875.0,96.0,3.4,21.0,690.0,679.01,529.0
2016,8,3,15,45,860.0,93.0,3.45,21.0,644.0,623.51,487.25
2016,8,3,16,0,845.0,90.0,3.5,21.0,598.0,568.55,444.6
2016,8,3,16,15,824.5,87.0,3.5,20.5,548.5,508.41,397.35
2016,8,3,16,30,804.0,84.0,3.5,20.0,499.0,448.72,348.75
2016,8,3,16,45,525.0,125.0,3.55,19.5,384.5,329.2,254.8
2016,8,3,17,0,246.0,166.0,3.6,19.0,270.0,233.34,180.97
2016,8,3,17,15,230.0,146.5,3.55,18.5,234.0,194.07,148.27
2016,8,3,17,30,214.0,127.0,3.5,18.0,198.0,156.7,116.87
2016,8,3,17,45,392.0,91.0,3.5,17.5,192.5,136.52,91.65
2016,8,3,18,0,570.0,55.0,3.5,17.0,187.0,94.23,51.49
2016,8,3,18,15,488.0,46.5,3.35,16.5,139.5,46.21,26.64
2016,8,3,18,30,406.0,38.0,3.2,16.0,92.0,30.53,20.58
2016,8,3,18,45,269.0,26.5,3.1,15.5,55.5,21.67,10.49
2016,8,3,19,0,132.0,15.0,3.0,15.0,19.0,13.64,0.0
2016,8,3,19,15,66.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,105.0,13.0,2.7,13.0,17.0,11.82,0.0
2016,8,4,5,45,241.5,26.0,2.8,13.5,52.5,21.27,9.85
2016,8,4,6,0,378.0,39.0,2.9,14.0,88.0,31.51,21.57
2016,8,4,6,15,462.0,47.5,2.9,14.0,134.5,45.58,27.45
2016,8,4,6,30,546.0,56.0,2.9,14.0,181.0,92.0,51.45
2016,8,4,6,45,273.0,48.0,2.95,14.5,110.5,81.75,51.91
2016,8,4,7,0,0.0,40.0,3.0,15.0,40.0,35.26,24.57
2016,8,4,7,15,0.0,65.5,2.95,15.5,65.5,57.89,43.71
2016,8,4,7,30,0.0,91.0,2.9,16.0,91.0,80.41,62.42
2016,8,4,7,45,0.0,108.0,2.9,16.5,108.0,95.53,74.66
2016,8,4,8,0,0.0,125.0,2.9,17.0,125.0,110.76,86.81
2016,8,4,8,15,0.0,131.0,2.95,17.0,131.0,116.26,91.02
2016,8,4,8,30,0.0,137.0,3.0,17.0,137.0,121.77,95.23
2016,8,4,8,45,1.0,155.0,3.05,17.5,156.0,138.69,108.51
2016,8,4,9,0,2.0,173.0,3.1,18.0,175.0,155.82,121.79
2016,8,4,9,15,6.5,202.5,3.15,18.0,208.0,186.08,145.77
2016,8,4,9,30,11.0,232.0,3.2,18.0,241.0,216.96,169.99
2016,8,4,9,45,11.5,240.0,3.3,18.5,249.5,225.38,175.96
2016,8,4,10,0,12.0,248.0,3.4,19.0,258.0,233.83,181.97
2016,8,4,10,15,21.0,293.0,3.4,19.0,311.0,284.03,220.92
2016,8,4,10,30,30.0,338.0,3.4,19.0,364.0,346.42,268.53
2016,8,4,10,45,94.5,390.5,3.45,19.0,475.0,458.65,354.69
2016,8,4,11,0,159.0,443.0,3.5,19.0,586.0,586.8,449.85
2016,8,4,11,15,166.5,451.5,3.5,19.0,603.0,606.63,463.43
2016,8,4,11,30,174.0,460.0,3.5,19.0,620.0,625.85,477.12
2016,8,4,11,45,179.5,458.0,3.55,19.0,624.5,631.81,481.51
2016,8,4,12,0,185.0,456.0,3.6,19.0,629.0,636.82,485.35
2016,8,4,12,15,556.0,283.5,3.6,19.0,802.5,859.43,654.73
2016,8,4,12,30,927.0,111.0,3.6,19.0,976.0,1033.7,774.88
2016,8,4,12,45,921.5,113.0,3.6,19.0,967.0,1024.65,767.49
2016,8,4,13,0,916.0,115.0,3.6,19.0,958.0,1011.9,759.32
2016,8,4,13,15,913.0,114.0,3.6,19.0,942.5,994.96,748.43
2016,8,4,13,30,910.0,113.0,3.6,19.0,927.0,974.43,735.21
2016,8,4,13,45,908.5,110.0,3.6,19.0,905.5,949.79,719.24
2016,8,4,14,0,907.0,107.0,3.6,19.0,884.0,921.69,700.92
2016,8,4,14,15,900.5,106.0,3.6,19.0,855.0,887.95,678.65
2016,8,4,14,30,894.0,105.0,3.6,19.0,826.0,851.33,654.28
2016,8,4,14,45,887.5,102.0,3.65,19.0,791.0,809.99,626.64
2016,8,4,15,0,881.0,99.0,3.7,19.0,756.0,766.16,596.93
2016,8,4,15,15,869.5,96.5,3.7,18.5,715.5,717.02,563.85
2016,8,4,15,30,858.0,94.0,3.7,18.0,675.0,666.26,526.88
2016,8,4,15,45,845.0,90.5,3.7,18.0,630.5,612.25,485.35
2016,8,4,16,0,832.0,87.0,3.7,18.0,586.0,558.56,442.84
2016,8,4,16,15,812.5,84.0,3.7,17.5,537.0,499.57,395.72
2016,8,4,16,30,793.0,81.0,3.7,17.0,488.0,440.95,347.22
2016,8,4,16,45,533.5,121.0,3.7,16.5,382.5,328.95,257.62
2016,8,4,17,0,274.0,161.0,3.7,16.0,277.0,238.33,186.58
2016,8,4,17,15,259.5,141.5,3.65,15.5,240.0,197.79,152.16
2016,8,4,17,30,245.0,122.0,3.6,15.0,203.0,158.97,118.9
2016,8,4,17,45,409.0,86.5,3.6,15.0,192.5,135.11,90.6
2016,8,4,18,0,573.0,51.0,3.6,15.0,182.0,90.7,48.88
2016,8,4,18,15,492.5,43.0,3.5,14.5,135.5,42.99,24.33
2016,8,4,18,30,412.0,35.0,3.4,14.0,89.0,27.97,18.5
2016,8,4,18,45,278.5,24.0,3.3,13.5,53.0,19.48,8.46
2016,8,4,19,0,145.0,13.0,3.2,13.0,17.0,11.82,0.0
2016,8,4,19,15,72.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,13.0,2.3,13.0,15.0,11.82,0.0
2016,8,5,5,45,225.0,26.0,2.4,13.5,50.0,21.35,9.39
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,31.58,21.57
2016,8,5,6,15,441.5,48.5,2.45,14.0,131.0,46.33,28.23
2016,8,5,6,30,526.0,58.0,2.4,14.0,177.0,92.46,52.55
2016,8,5,6,45,263.0,78.5,2.4,14.5,138.0,106.75,73.45
2016,8,5,7,0,0.0,99.0,2.4,15.0,99.0,86.54,68.05
2016,8,5,7,15,1.0,117.5,2.35,15.0,118.0,103.35,82.07
2016,8,5,7,30,2.0,136.0,2.3,15.0,137.0,120.43,96.05
2016,8,5,7,45,10.0,159.0,2.25,15.0,164.0,144.43,115.49
2016,8,5,8,0,18.0,182.0,2.2,15.0,191.0,169.54,135.7
2016,8,5,8,15,19.5,199.0,2.15,15.5,210.0,187.03,149.24
2016,8,5,8,30,21.0,216.0,2.1,16.0,229.0,204.72,162.77
2016,8,5,8,45,29.0,243.0,2.05,16.5,262.0,240.93,190.9
2016,8,5,9,0,37.0,270.0,2.0,17.0,295.0,273.96,216.01
2016,8,5,9,15,34.5,281.5,2.0,17.0,306.0,285.75,224.58
2016,8,5,9,30,32.0,293.0,2.0,17.0,317.0,297.23,232.93
2016,8,5,9,45,27.0,292.5,2.0,17.5,313.5,294.9,230.12
2016,8,5,10,0,22.0,292.0,2.0,18.0,310.0,283.09,220.13
2016,8,5,10,15,63.5,351.0,2.0,18.5,405.0,386.6,299.15
2016,8,5,10,30,105.0,410.0,2.0,19.0,500.0,484.53,371.03
2016,8,5,10,45,146.5,426.0,2.0,19.5,555.0,554.17,420.78
2016,8,5,11,0,188.0,442.0,2.0,20.0,610.0,613.71,462.56
2016,8,5,11,15,361.5,397.0,2.05,20.0,726.5,751.87,563.41
2016,8,5,11,30,535.0,352.0,2.1,20.0,843.0,893.85,662.58
2016,8,5,11,45,724.0,240.0,2.15,20.0,910.5,977.77,721.94
2016,8,5,12,0,913.0,128.0,2.2,20.0,978.0,1037.95,760.56
2016,8,5,12,15,912.5,128.0,2.25,20.0,977.5,1039.37,761.34
2016,8,5,12,30,912.0,128.0,2.3,20.0,977.0,1037.02,760.46
2016,8,5,12,45,911.5,126.5,2.4,20.5,969.0,1029.44,755.45
2016,8,5,13,0,911.0,125.0,2.5,21.0,961.0,1018.13,748.11
2016,8,5,13,15,907.0,124.5,2.55,21.0,945.0,1000.75,737.81
2016,8,5,13,30,903.0,124.0,2.6,21.0,929.0,979.83,725.26
2016,8,5,13,45,893.5,125.0,2.65,21.0,905.0,951.93,708.07
2016,8,5,14,0,884.0,126.0,2.7,21.0,881.0,921.0,688.82
2016,8,5,14,15,876.0,124.5,2.75,20.5,851.0,886.07,668.01
2016,8,5,14,30,868.0,123.0,2.8,20.0,821.0,848.42,645.05
2016,8,5,14,45,853.0,123.0,2.9,20.0,784.0,809.87,620.25
2016,8,5,15,0,838.0,123.0,3.0,20.0,747.0,763.21,589.33
2016,8,5,15,15,824.0,120.0,3.0,19.5,705.5,712.73,554.78
2016,8,5,15,30,810.0,117.0,3.0,19.0,664.0,660.99,517.66
2016,8,5,15,45,788.0,115.5,3.0,19.0,617.0,604.86,475.16
2016,8,5,16,0,766.0,114.0,3.0,19.0,570.0,548.82,431.56
2016,8,5,16,15,742.5,109.5,3.0,18.5,521.0,489.01,384.63
2016,8,5,16,30,719.0,105.0,3.0,18.0,472.0,430.35,336.98
2016,8,5,16,45,683.0,101.5,3.05,18.0,420.5,369.04,285.34
2016,8,5,17,0,647.0,98.0,3.1,18.0,369.0,310.75,234.96
2016,8,5,17,15,604.5,91.0,3.1,17.5,317.5,250.82,183.19
2016,8,5,17,30,562.0,84.0,3.1,17.0,266.0,195.45,135.32
2016,8,5,17,45,499.0,76.0,3.1,16.5,216.5,141.04,90.93
2016,8,5,18,0,436.0,68.0,3.1,16.0,167.0,94.37,57.08
2016,8,5,18,15,350.5,56.0,3.0,15.5,122.5,49.74,31.83
2016,8,5,18,30,265.0,44.0,2.9,15.0,78.0,34.1,23.59
2016,8,5,18,45,153.5,28.0,2.85,14.5,45.5,21.96,9.46
2016,8,5,19,0,42.0,12.0,2.8,14.0,13.0,10.91,0.0
2016,8,5,19,15,21.0,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,12.0,13.0,10.91,0.0
2016,8,6,5,45,174.0,27.0,2.5,12.5,46.0,21.21,8.72
2016,8,6,6,0,296.0,42.0,2.6,13.0,79.0,32.63,22.51
2016,8,6,6,15,383.0,53.0,2.55,13.5,124.0,49.57,31.61
2016,8,6,6,30,470.0,64.0,2.5,14.0,169.0,93.6,55.63
2016,8,6,6,45,235.0,62.5,2.5,14.5,115.0,89.23,59.92
2016,8,6,7,0,0.0,61.0,2.5,15.0,61.0,53.89,40.44
2016,8,6,7,15,0.0,91.0,2.45,15.0,91.0,80.2,62.68
2016,8,6,7,30,0.0,121.0,2.4,15.0,121.0,106.7,84.7
2016,8,6,7,45,2.5,142.0,2.4,15.5,143.5,126.56,100.67
2016,8,6,8,0,5.0,163.0,2.4,16.0,166.0,146.86,116.79
2016,8,6,8,15,14.5,191.0,2.35,16.5,200.0,177.41,141.03
2016,8,6,8,30,24.0,219.0,2.3,17.0,234.0,209.22,165.93
2016,8,6,8,45,70.0,262.5,2.3,17.5,309.0,284.48,225.25
2016,8,6,9,0,116.0,306.0,2.3,18.0,384.0,367.68,289.19
2016,8,6,9,15,85.0,313.0,2.3,18.0,372.0,351.82,275.69
2016,8,6,9,30,54.0,320.0,2.3,18.0,360.0,340.01,265.52
2016,8,6,9,45,469.0,216.0,2.3,18.5,591.0,598.17,468.08
2016,8,6,10,0,884.0,112.0,2.3,19.0,822.0,851.61,648.72
2016,8,6,10,15,891.0,113.5,2.3,19.0,851.5,888.98,670.84
2016,8,6,10,30,898.0,115.0,2.3,19.0,881.0,923.52,692.93
2016,8,6,10,45,669.5,237.0,2.35,19.5,816.5,874.17,657.08
2016,8,6,11,0,441.0,359.0,2.4,20.0,752.0,792.7,594.15
2016,8,6,11,15,454.5,365.0,2.4,20.0,776.0,821.41,614.35
2016,8,6,11,30,468.0,371.0,2.4,20.0,800.0,848.41,632.32
2016,8,6,11,45,692.0,245.5,2.45,20.0,885.5,953.13,709.24
2016,8,6,12,0,916.0,120.0,2.5,20.0,971.0,1034.31,761.92
2016,8,6,12,15,916.5,120.0,2.5,20.0,971.0,1036.69,762.56
2016,8,6,12,30,917.0,120.0,2.5,20.0,971.0,1035.29,761.68
2016,8,6,12,45,909.0,123.5,2.55,20.0,961.5,1025.22,755.85
2016,8,6,13,0,901.0,127.0,2.6,20.0,952.0,1011.53,747.81
2016,8,6,13,15,898.0,126.0,2.65,20.0,937.0,994.7,737.78
2016,8,6,13,30,895.0,125.0,2.7,20.0,922.0,974.34,725.45
2016,8,6,13,45,891.0,123.0,2.75,20.0,899.5,948.62,709.57
2016,8,6,14,0,887.0,121.0,2.8,20.0,877.0,919.63,691.45
2016,8,6,14,15,880.0,119.5,2.85,20.0,848.0,885.4,669.66
2016,8,6,14,30,873.0,118.0,2.9,20.0,819.0,848.37,645.77
2016,8,6,14,45,864.5,115.5,3.0,20.0,783.5,806.56,618.6
2016,8,6,15,0,856.0,113.0,3.1,20.0,748.0,762.46,589.43
2016,8,6,15,15,843.5,110.5,3.15,19.5,707.0,717.37,559.33
2016,8,6,15,30,831.0,108.0,3.2,19.0,666.0,666.21,522.69
2016,8,6,15,45,816.0,104.0,3.3,19.0,621.0,610.83,481.01
2016,8,6,16,0,801.0,100.0,3.4,19.0,576.0,554.82,437.52
2016,8,6,16,15,779.0,96.5,3.5,18.5,527.0,495.44,390.74
2016,8,6,16,30,757.0,93.0,3.6,18.0,478.0,436.76,342.78
2016,8,6,16,45,728.5,88.5,3.7,17.5,427.0,374.33,290.26
2016,8,6,17,0,700.0,84.0,3.8,17.0,376.0,315.01,238.68
2016,8,6,17,15,660.0,78.5,3.8,16.5,324.0,254.07,185.12
2016,8,6,17,30,620.0,73.0,3.8,16.0,272.0,197.28,135.19
2016,8,6,17,45,560.5,66.0,3.85,16.0,221.5,140.73,88.19
2016,8,6,18,0,501.0,59.0,3.9,16.0,171.0,91.37,52.13
2016,8,6,18,15,413.0,49.0,3.85,15.5,125.0,46.26,28.36
2016,8,6,18,30,325.0,39.0,3.8,15.0,79.0,31.73,21.46
2016,8,6,18,45,193.5,25.0,3.75,14.5,46.0,19.66,7.02
2016,8,6,19,0,62.0,11.0,3.7,14.0,13.0,10.01,0.0
2016,8,6,19,15,31.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,11.0,2.9,12.0,14.0,10.01,0.0
2016,8,7,5,45,247.5,23.0,3.0,12.5,49.0,18.77,6.4
2016,8,7,6,0,394.0,35.0,3.1,13.0,84.0,28.21,18.63
2016,8,7,6,15,481.0,43.5,3.0,13.5,131.0,43.2,24.9
2016,8,7,6,30,568.0,52.0,2.9,14.0,178.0,91.29,49.8
2016,8,7,6,45,459.5,80.0,2.85,14.5,199.5,137.26,90.33
2016,8,7,7,0,351.0,108.0,2.8,15.0,221.0,170.9,124.59
2016,8,7,7,15,377.0,122.0,2.65,15.5,262.5,215.3,162.84
2016,8,7,7,30,403.0,136.0,2.5,16.0,304.0,262.59,203.37
2016,8,7,7,45,259.5,176.0,2.45,16.5,289.5,265.89,210.2
2016,8,7,8,0,116.0,216.0,2.4,17.0,275.0,251.44,200.08
2016,8,7,8,15,484.5,150.5,2.3,17.5,433.0,395.57,314.25
2016,8,7,8,30,853.0,85.0,2.2,18.0,591.0,568.64,447.72
2016,8,7,8,45,869.0,87.0,2.1,18.5,637.5,625.21,489.21
2016,8,7,9,0,885.0,89.0,2.0,19.0,684.0,681.09,529.32
2016,8,7,9,15,897.0,91.0,1.9,19.0,725.5,733.13,565.77
2016,8,7,9,30,909.0,93.0,1.8,19.0,767.0,783.53,598.52
2016,8,7,9,45,914.5,96.5,1.75,19.5,802.0,828.4,626.06
2016,8,7,10,0,920.0,100.0,1.7,20.0,837.0,870.6,651.29
2016,8,7,10,15,927.0,101.0,1.75,20.5,867.0,908.69,674.51
2016,8,7,10,30,934.0,102.0,1.8,21.0,897.0,943.82,695.6
2016,8,7,10,45,939.5,102.5,1.85,21.5,920.0,973.92,713.28
2016,8,7,11,0,945.0,103.0,1.9,22.0,943.0,1000.63,728.74
2016,8,7,11,15,948.5,103.5,1.95,22.0,959.0,1021.89,742.15
2016,8,7,11,30,952.0,104.0,2.0,22.0,975.0,1039.44,753.32
2016,8,7,11,45,955.0,104.0,2.1,22.5,983.0,1052.18,760.74
2016,8,7,12,0,958.0,104.0,2.2,23.0,991.0,1061.04,765.81
2016,8,7,12,15,958.0,103.5,2.25,23.0,991.0,1062.48,767.18
2016,8,7,12,30,958.0,103.0,2.3,23.0,991.0,1059.94,766.23
2016,8,7,12,45,957.0,102.5,2.35,23.0,983.5,1052.46,762.27
2016,8,7,13,0,956.0,102.0,2.4,23.0,976.0,1041.05,755.94
2016,8,7,13,15,953.5,101.5,2.45,23.0,960.5,1024.33,746.3
2016,8,7,13,30,951.0,101.0,2.5,23.0,945.0,1003.83,734.28
2016,8,7,13,45,947.5,99.5,2.55,23.0,922.5,977.72,718.62
2016,8,7,14,0,944.0,98.0,2.6,23.0,900.0,948.1,700.62
2016,8,7,14,15,937.5,97.0,2.65,23.0,870.5,913.03,678.88
2016,8,7,14,30,931.0,96.0,2.7,23.0,841.0,874.93,654.93
2016,8,7,14,45,922.5,94.0,2.75,23.0,805.0,831.41,627.01
2016,8,7,15,0,914.0,92.0,2.8,23.0,769.0,785.43,597.04
2016,8,7,15,15,902.5,90.0,2.8,22.5,727.0,735.11,564.4
2016,8,7,15,30,891.0,88.0,2.8,22.0,685.0,683.08,528.13
2016,8,7,15,45,875.0,86.0,2.8,22.0,638.5,626.86,486.19
2016,8,7,16,0,859.0,84.0,2.8,22.0,592.0,569.94,442.47
2016,8,7,16,15,839.0,81.0,2.8,21.5,542.0,510.3,396.05
2016,8,7,16,30,819.0,78.0,2.8,21.0,492.0,449.74,347.2
2016,8,7,16,45,790.0,75.0,2.8,21.0,439.5,386.37,293.92
2016,8,7,17,0,761.0,72.0,2.8,21.0,387.0,325.04,240.86
2016,8,7,17,15,723.0,67.5,2.75,20.0,333.5,262.23,186.72
2016,8,7,17,30,685.0,63.0,2.7,19.0,280.0,203.25,135.62
2016,8,7,17,45,626.0,57.5,2.7,18.5,228.0,142.22,85.55
2016,8,7,18,0,567.0,52.0,2.7,18.0,176.0,90.17,48.22
2016,8,7,18,15,478.0,43.5,2.65,17.5,129.0,42.23,24.28
2016,8,7,18,30,389.0,35.0,2.6,17.0,82.0,28.32,18.29
2016,8,7,18,45,237.5,23.0,2.55,16.5,47.5,18.87,5.35
2016,8,7,19,0,86.0,11.0,2.5,16.0,13.0,10.01,0.0
2016,8,7,19,15,43.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,2.2,13.0,12.0,9.1,0.0
2016,8,8,5,45,228.0,22.5,2.25,13.5,45.5,18.37,5.31
2016,8,8,6,0,369.0,35.0,2.3,14.0,79.0,28.26,18.53
2016,8,8,6,15,456.5,43.5,2.15,14.5,125.0,43.03,24.81
2016,8,8,6,30,544.0,52.0,2.0,15.0,171.0,89.69,49.11
2016,8,8,6,45,597.5,58.5,1.9,15.5,221.5,140.54,86.51
2016,8,8,7,0,651.0,65.0,1.8,16.0,272.0,197.76,134.17
2016,8,8,7,15,690.0,69.5,1.7,16.5,324.0,257.01,185.94
2016,8,8,7,30,729.0,74.0,1.6,17.0,376.0,318.26,239.21
2016,8,8,7,45,757.0,78.0,1.55,18.0,427.0,378.37,290.14
2016,8,8,8,0,785.0,82.0,1.5,19.0,478.0,440.49,340.66
2016,8,8,8,15,806.0,85.0,1.5,19.5,527.5,499.73,387.89
2016,8,8,8,30,827.0,88.0,1.5,20.0,577.0,559.51,433.72
2016,8,8,8,45,843.5,90.5,1.5,20.5,623.0,614.18,474.2
2016,8,8,9,0,860.0,93.0,1.5,21.0,669.0,669.71,513.84
2016,8,8,9,15,872.5,95.0,1.55,21.0,710.0,721.02,550.41
2016,8,8,9,30,885.0,97.0,1.6,21.0,751.0,770.79,583.59
2016,8,8,9,45,898.5,96.5,1.7,21.5,788.0,817.0,613.29
2016,8,8,10,0,912.0,96.0,1.8,22.0,825.0,861.19,641.29
2016,8,8,10,15,919.0,97.0,1.9,22.0,855.0,899.03,666.09
2016,8,8,10,30,926.0,98.0,2.0,22.0,885.0,933.94,688.92
2016,8,8,10,45,930.0,99.5,2.15,22.5,907.5,963.48,707.4
2016,8,8,11,0,934.0,101.0,2.3,23.0,930.0,989.6,723.64
2016,8,8,11,15,937.5,101.5,2.4,23.0,945.5,1010.65,737.52
2016,8,8,11,30,941.0,102.0,2.5,23.0,961.0,1028.03,749.15
2016,8,8,11,45,942.0,103.0,2.65,23.5,968.5,1039.7,756.26
2016,8,8,12,0,943.0,104.0,2.8,24.0,976.0,1047.49,760.99
2016,8,8,12,15,943.0,104.0,2.9,24.0,976.0,1049.37,763.02
2016,8,8,12,30,943.0,104.0,3.0,24.0,976.0,1047.34,762.69
2016,8,8,12,45,943.0,103.0,3.15,24.0,968.5,1040.37,759.71
2016,8,8,13,0,943.0,102.0,3.3,24.0,961.0,1029.52,754.27
2016,8,8,13,15,940.0,101.5,3.35,23.5,946.0,1012.44,745.46
2016,8,8,13,30,937.0,101.0,3.4,23.0,931.0,991.65,734.23
2016,8,8,13,45,933.5,99.0,3.5,23.0,908.5,965.27,718.19
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,935.42,699.75
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,900.69,677.55
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,862.99,653.16
2016,8,8,14,45,909.0,93.0,3.75,23.0,791.5,820.29,625.06
2016,8,8,15,0,901.0,91.0,3.8,23.0,756.0,775.14,594.93
2016,8,8,15,15,889.5,89.0,3.8,22.5,714.5,725.3,561.94
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,673.79,525.38
2016,8,8,15,45,863.5,84.0,3.8,22.0,627.0,618.04,483.14
2016,8,8,16,0,849.0,81.0,3.8,22.0,581.0,561.47,439.06
2016,8,8,16,15,829.0,78.5,3.75,21.5,531.5,502.11,392.13
2016,8,8,16,30,809.0,76.0,3.7,21.0,482.0,443.24,343.94
2016,8,8,16,45,784.0,72.0,3.7,20.5,430.5,380.96,291.55
2016,8,8,17,0,759.0,68.0,3.7,20.0,379.0,320.3,238.88
2016,8,8,17,15,721.5,63.5,3.65,19.5,326.5,257.73,183.98
2016,8,8,17,30,684.0,59.0,3.6,19.0,274.0,198.94,132.37
2016,8,8,17,45,630.0,53.5,3.6,18.5,223.0,140.91,84.39
2016,8,8,18,0,576.0,48.0,3.6,18.0,172.0,86.98,45.32
2016,8,8,18,15,487.5,40.0,3.55,17.5,125.5,38.98,21.75
2016,8,8,18,30,399.0,32.0,3.5,17.0,79.0,25.74,16.01
2016,8,8,18,45,245.0,21.0,3.5,16.5,45.0,17.14,3.06
2016,8,8,19,0,91.0,10.0,3.5,16.0,11.0,9.1,0.0
2016,8,8,19,15,45.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,12.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,13.0,11.0,9.1,0.0
2016,8,9,5,45,225.5,22.0,1.2,13.5,44.0,18.0,4.17
2016,8,9,6,0,371.0,34.0,1.2,14.0,77.0,27.45,17.79
2016,8,9,6,15,459.5,42.5,1.0,14.5,123.0,42.52,24.21
2016,8,9,6,30,548.0,51.0,0.8,15.0,169.0,89.55,48.73
2016,8,9,6,45,596.5,58.5,0.6,15.5,219.0,140.89,86.54
2016,8,9,7,0,645.0,66.0,0.4,16.0,269.0,198.03,133.63
2016,8,9,7,15,684.5,70.5,0.4,16.5,321.0,255.42,183.01
2016,8,9,7,30,724.0,75.0,0.4,17.0,373.0,318.32,236.49
2016,8,9,7,45,753.5,78.5,0.4,18.0,424.5,378.32,286.08
2016,8,9,8,0,783.0,82.0,0.4,19.0,476.0,440.5,335.34
2016,8,9,8,15,804.0,85.0,0.45,19.5,525.0,499.7,381.48
2016,8,9,8,30,825.0,88.0,0.5,20.0,574.0,559.45,426.3
2016,8,9,8,45,845.0,89.0,0.6,20.5,620.5,614.67,466.99
2016,8,9,9,0,865.0,90.0,0.7,21.0,667.0,671.13,507.32
2016,8,9,9,15,877.0,92.0,0.7,21.5,708.0,722.36,541.12
2016,8,9,9,30,889.0,94.0,0.7,22.0,749.0,771.98,571.5
2016,8,9,9,45,900.5,94.5,0.75,22.5,785.5,817.81,599.58
2016,8,9,10,0,912.0,95.0,0.8,23.0,822.0,861.47,625.88
2016,8,9,10,15,918.5,96.0,0.85,23.5,851.5,898.89,647.91
2016,8,9,10,30,925.0,97.0,0.9,24.0,881.0,933.36,667.93
2016,8,9,10,45,930.0,98.0,0.95,24.5,903.5,963.29,685.02
2016,8,9,11,0,935.0,99.0,1.0,25.0,926.0,989.84,699.98
2016,8,9,11,15,937.5,99.5,1.1,25.0,941.0,1009.95,713.33
2016,8,9,11,30,940.0,100.0,1.2,25.0,956.0,1026.34,724.54
2016,8,9,11,45,940.5,101.0,1.35,25.5,963.5,1037.48,732.08
2016,8,9,12,0,941.0,102.0,1.5,26.0,971.0,1044.75,737.27
2016,8,9,12,15,941.0,102.0,1.6,26.0,970.5,1046.59,739.83
2016,8,9,12,30,941.0,102.0,1.7,26.0,970.0,1044.51,740.1
2016,8,9,12,45,936.5,103.5,1.85,26.0,961.5,1035.64,736.92
2016,8,9,13,0,932.0,105.0,2.0,26.0,953.0,1022.96,731.35
2016,8,9,13,15,929.0,104.5,2.1,26.0,937.5,1005.98,722.4
2016,8,9,13,30,926.0,104.0,2.2,26.0,922.0,985.33,711.09
2016,8,9,13,45,920.0,104.0,2.35,26.0,899.0,958.87,696.48
2016,8,9,14,0,914.0,104.0,2.5,26.0,876.0,929.11,679.5
2016,8,9,14,15,907.0,102.5,2.55,25.5,846.5,893.83,659.1
2016,8,9,14,30,900.0,101.0,2.6,25.0,817.0,855.67,636.5
2016,8,9,14,45,890.0,100.0,2.65,25.0,781.0,812.94,609.23
2016,8,9,15,0,880.0,99.0,2.7,25.0,745.0,767.97,580.08
2016,8,9,15,15,868.0,97.0,2.7,24.5,704.0,718.57,548.2
2016,8,9,15,30,856.0,95.0,2.7,24.0,663.0,667.6,512.56
2016,8,9,15,45,838.5,93.0,2.7,24.0,617.0,614.15,472.86
2016,8,9,16,0,821.0,91.0,2.7,24.0,571.0,557.44,429.64
2016,8,9,16,15,800.0,87.5,2.65,23.5,522.0,497.3,383.17
2016,8,9,16,30,779.0,84.0,2.6,23.0,473.0,437.75,335.47
2016,8,9,16,45,747.5,80.5,2.6,22.5,421.0,374.99,283.86
2016,8,9,17,0,716.0,77.0,2.6,22.0,369.0,314.67,232.64
2016,8,9,17,15,676.0,72.0,2.55,21.5,317.0,251.68,178.56
2016,8,9,17,30,636.0,67.0,2.5,21.0,265.0,194.3,129.14
2016,8,9,17,45,572.5,61.0,2.5,20.5,214.0,137.08,82.94
2016,8,9,18,0,509.0,55.0,2.5,20.0,163.0,87.54,47.96
2016,8,9,18,15,416.5,45.0,2.45,19.0,117.5,41.92,24.99
2016,8,9,18,30,324.0,35.0,2.4,18.0,72.0,28.5,18.1
2016,8,9,18,45,162.0,17.5,2.4,17.5,36.0,13.95,0.02
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
