Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,155.0,18.0,2.05,13.5,35.5,14.33,1.25
2016,8,10,6,0,310.0,36.0,2.1,14.0,71.0,29.29,19.24
2016,8,10,6,15,400.0,46.0,2.0,14.5,116.0,44.79,26.69
2016,8,10,6,30,490.0,56.0,1.9,15.0,161.0,89.61,50.99
2016,8,10,6,45,545.5,64.0,1.8,15.5,210.5,138.91,87.43
2016,8,10,7,0,601.0,72.0,1.7,16.0,260.0,194.96,133.9
2016,8,10,7,15,426.0,115.0,1.6,16.5,260.0,223.99,167.37
2016,8,10,7,30,251.0,158.0,1.5,17.0,260.0,230.11,179.07
2016,8,10,7,45,498.5,125.0,1.45,17.5,362.5,318.82,247.88
2016,8,10,8,0,746.0,92.0,1.4,18.0,465.0,434.61,338.0
2016,8,10,8,15,769.0,95.5,1.4,18.5,514.0,493.44,384.47
2016,8,10,8,30,792.0,99.0,1.4,19.0,563.0,553.11,430.19
2016,8,10,8,45,556.5,190.0,1.4,19.5,529.0,536.47,415.8
2016,8,10,9,0,321.0,281.0,1.4,20.0,495.0,489.48,377.68
2016,8,10,9,15,588.5,194.5,1.45,20.0,616.5,626.24,482.05
2016,8,10,9,30,856.0,108.0,1.5,20.0,738.0,762.47,580.28
2016,8,10,9,45,868.5,108.5,1.55,20.5,774.5,807.87,608.14
2016,8,10,10,0,881.0,109.0,1.6,21.0,811.0,851.25,635.19
2016,8,10,10,15,889.0,110.5,1.65,21.0,840.5,889.48,659.77
2016,8,10,10,30,897.0,112.0,1.7,21.0,870.0,924.94,682.43
2016,8,10,10,45,902.5,112.5,1.75,21.5,893.0,954.1,699.6
2016,8,10,11,0,908.0,113.0,1.8,22.0,916.0,980.0,714.63
2016,8,10,11,15,911.5,114.0,1.85,22.0,931.5,1001.07,727.98
2016,8,10,11,30,915.0,115.0,1.9,22.0,947.0,1018.55,739.15
2016,8,10,11,45,917.0,115.0,2.0,22.5,955.0,1029.87,745.73
2016,8,10,12,0,919.0,115.0,2.1,23.0,963.0,1037.42,750.05
2016,8,10,12,15,919.5,115.0,2.15,23.0,963.0,1039.67,751.96
2016,8,10,12,30,920.0,115.0,2.2,23.0,963.0,1038.1,751.6
2016,8,10,12,45,917.0,115.5,2.3,23.0,954.5,1029.75,747.64
2016,8,10,13,0,914.0,116.0,2.4,23.0,946.0,1017.65,741.38
2016,8,10,13,15,911.0,115.5,2.4,23.0,930.5,1000.86,731.09
2016,8,10,13,30,908.0,115.0,2.4,23.0,915.0,980.48,718.56
2016,8,10,13,45,903.5,113.5,2.45,23.0,892.5,954.2,702.72
2016,8,10,14,0,899.0,112.0,2.5,23.0,870.0,924.61,684.65
2016,8,10,14,15,891.5,110.5,2.5,22.5,840.5,889.27,663.49
2016,8,10,14,30,884.0,109.0,2.5,22.0,811.0,851.11,640.22
2016,8,10,14,45,876.0,106.5,2.5,22.0,775.0,808.95,612.71
2016,8,10,15,0,868.0,104.0,2.5,22.0,739.0,764.42,583.29
2016,8,10,15,15,855.0,101.5,2.5,21.5,698.0,714.23,550.46
2016,8,10,15,30,842.0,99.0,2.5,21.0,657.0,665.6,516.02
2016,8,10,15,45,827.0,95.5,2.5,21.0,611.0,609.89,474.45
2016,8,10,16,0,812.0,92.0,2.5,21.0,565.0,553.52,431.17
2016,8,10,16,15,790.0,89.0,2.5,20.5,516.0,493.78,384.66
2016,8,10,16,30,768.0,86.0,2.5,20.0,467.0,434.73,336.98
2016,8,10,16,45,741.0,81.0,2.55,19.5,415.5,372.8,285.49
2016,8,10,17,0,714.0,76.0,2.6,19.0,364.0,312.82,233.93
2016,8,10,17,15,673.0,71.0,2.6,18.5,312.0,249.67,179.12
2016,8,10,17,30,632.0,66.0,2.6,18.0,260.0,192.25,129.13
2016,8,10,17,45,574.5,59.0,2.6,17.5,210.0,135.21,82.3
2016,8,10,18,0,517.0,52.0,2.6,17.0,160.0,85.12,46.32
2016,8,10,18,15,424.5,42.5,2.55,16.5,114.5,39.49,23.42
2016,8,10,18,30,332.0,33.0,2.5,16.0,69.0,26.81,16.71
2016,8,10,18,45,166.0,16.5,2.45,15.5,34.5,13.15,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,13.5,34.0,13.94,0.0
2016,8,11,6,0,298.0,35.0,1.7,14.0,68.0,28.46,18.43
2016,8,11,6,15,387.0,46.0,1.7,14.5,113.0,44.87,26.79
2016,8,11,6,30,476.0,57.0,1.7,15.0,158.0,89.78,51.6
2016,8,11,6,45,528.0,66.0,1.75,15.5,207.0,138.68,88.0
2016,8,11,7,0,580.0,75.0,1.8,16.0,256.0,193.93,133.98
2016,8,11,7,15,291.5,104.0,1.75,16.5,195.5,177.93,134.17
2016,8,11,7,30,3.0,133.0,1.7,17.0,135.0,118.4,93.48
2016,8,11,7,45,4.5,147.5,1.65,17.5,150.0,132.47,104.66
2016,8,11,8,0,6.0,162.0,1.6,18.0,165.0,146.74,115.7
2016,8,11,8,15,14.5,188.5,1.6,18.5,196.5,175.63,138.38
2016,8,11,8,30,23.0,215.0,1.6,19.0,228.0,205.65,161.61
2016,8,11,8,45,28.0,237.5,1.65,19.5,255.0,236.58,185.19
2016,8,11,9,0,33.0,260.0,1.7,20.0,282.0,263.47,205.3
2016,8,11,9,15,56.5,295.5,1.7,20.0,335.5,316.67,246.05
2016,8,11,9,30,80.0,331.0,1.7,20.0,389.0,372.28,287.85
2016,8,11,9,45,186.0,346.5,1.75,20.5,492.0,485.95,373.35
2016,8,11,10,0,292.0,362.0,1.8,21.0,595.0,608.73,462.04
2016,8,11,10,15,337.0,361.5,1.85,21.0,639.5,659.22,497.54
2016,8,11,10,30,382.0,361.0,1.9,21.0,684.0,711.12,534.17
2016,8,11,10,45,639.0,242.5,1.95,21.5,799.0,857.97,639.57
2016,8,11,11,0,896.0,124.0,2.0,22.0,914.0,981.07,718.93
2016,8,11,11,15,899.5,125.0,2.05,22.0,929.5,1001.91,731.08
2016,8,11,11,30,903.0,126.0,2.1,22.0,945.0,1019.19,742.15
2016,8,11,11,45,905.0,126.5,2.15,22.5,953.0,1030.86,748.3
2016,8,11,12,0,907.0,127.0,2.2,23.0,961.0,1038.81,752.22
2016,8,11,12,15,907.0,127.0,2.25,23.0,961.0,1040.5,753.75
2016,8,11,12,30,907.0,127.0,2.3,23.0,961.0,1038.41,753.05
2016,8,11,12,45,899.5,130.5,2.35,23.0,951.5,1028.62,747.56
2016,8,11,13,0,892.0,134.0,2.4,23.0,942.0,1015.2,739.89
2016,8,11,13,15,888.5,133.0,2.45,23.0,926.0,997.69,729.66
2016,8,11,13,30,885.0,132.0,2.5,23.0,910.0,976.68,717.19
2016,8,11,13,45,881.5,129.5,2.55,23.0,888.0,950.79,701.52
2016,8,11,14,0,878.0,127.0,2.6,23.0,866.0,921.61,683.63
2016,8,11,14,15,870.5,125.5,2.6,22.5,836.0,886.79,662.75
2016,8,11,14,30,863.0,124.0,2.6,22.0,806.0,849.24,639.81
2016,8,11,14,45,854.0,121.0,2.6,22.0,770.5,812.28,615.82
2016,8,11,15,0,845.0,118.0,2.6,22.0,735.0,766.5,585.43
2016,8,11,15,15,831.5,115.0,2.6,21.5,693.0,715.55,551.39
2016,8,11,15,30,818.0,112.0,2.6,21.0,651.0,663.29,514.44
2016,8,11,15,45,801.5,108.0,2.6,21.0,605.5,607.15,472.57
2016,8,11,16,0,785.0,104.0,2.6,21.0,560.0,550.57,429.13
2016,8,11,16,15,762.0,100.0,2.6,20.5,510.5,490.58,382.48
2016,8,11,16,30,739.0,96.0,2.6,20.0,461.0,430.67,334.23
2016,8,11,16,45,709.0,90.5,2.6,20.0,409.5,368.3,281.93
2016,8,11,17,0,679.0,85.0,2.6,20.0,358.0,308.31,230.21
2016,8,11,17,15,636.5,79.0,2.6,19.0,305.5,247.2,177.89
2016,8,11,17,30,594.0,73.0,2.6,18.0,253.0,190.63,129.26
2016,8,11,17,45,533.5,64.5,2.6,17.5,203.0,134.07,83.14
2016,8,11,18,0,473.0,56.0,2.6,17.0,153.0,84.95,47.9
2016,8,11,18,15,381.0,44.5,2.5,16.5,108.5,40.37,24.77
2016,8,11,18,30,289.0,33.0,2.4,16.0,64.0,26.9,16.59
2016,8,11,18,45,144.5,16.5,2.3,15.5,32.0,13.23,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,17.0,1.9,12.5,33.5,13.57,0.0
2016,8,12,6,0,302.0,34.0,2.0,13.0,67.0,27.65,17.72
2016,8,12,6,15,392.5,45.0,1.95,13.5,112.0,44.45,26.31
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,89.94,51.59
2016,8,12,6,45,545.5,63.5,1.9,14.5,207.5,139.55,88.31
2016,8,12,7,0,608.0,71.0,1.9,15.0,258.0,196.81,135.85
2016,8,12,7,15,316.5,109.5,1.9,15.5,208.0,190.22,144.11
2016,8,12,7,30,25.0,148.0,1.9,16.0,158.0,139.03,110.48
2016,8,12,7,45,51.5,177.0,1.9,16.5,201.0,180.01,143.5
2016,8,12,8,0,78.0,206.0,1.9,17.0,244.0,222.67,177.37
2016,8,12,8,15,138.0,230.5,1.85,17.5,307.5,286.69,227.75
2016,8,12,8,30,198.0,255.0,1.8,18.0,371.0,352.97,279.01
2016,8,12,8,45,232.0,272.5,1.8,19.0,419.0,402.71,315.96
2016,8,12,9,0,266.0,290.0,1.8,20.0,467.0,463.2,360.03
2016,8,12,9,15,565.0,199.0,1.85,20.5,603.5,616.01,476.26
2016,8,12,9,30,864.0,108.0,1.9,21.0,740.0,771.04,587.67
2016,8,12,9,45,873.5,110.0,1.95,21.5,775.5,815.95,615.17
2016,8,12,10,0,883.0,112.0,2.0,22.0,811.0,858.58,641.8
2016,8,12,10,15,890.0,113.5,2.1,22.0,840.5,896.06,666.45
2016,8,12,10,30,897.0,115.0,2.2,22.0,870.0,930.68,689.16
2016,8,12,10,45,903.0,116.0,2.3,22.5,893.0,960.82,707.54
2016,8,12,11,0,909.0,117.0,2.4,23.0,916.0,987.7,723.76
2016,8,12,11,15,912.0,117.5,2.45,23.0,931.0,1007.78,736.5
2016,8,12,11,30,915.0,118.0,2.5,23.0,946.0,1024.24,747.03
2016,8,12,11,45,917.5,118.0,2.6,23.0,954.0,1036.0,755.18
2016,8,12,12,0,920.0,118.0,2.7,23.0,962.0,1043.98,761.05
2016,8,12,12,15,920.0,118.0,2.75,23.0,962.0,1045.66,762.5
2016,8,12,12,30,920.0,118.0,2.8,23.0,962.0,1043.48,761.64
2016,8,12,12,45,922.5,115.0,2.85,23.0,955.0,1036.91,758.08
2016,8,12,13,0,925.0,112.0,2.9,23.0,948.0,1026.44,752.13
2016,8,12,13,15,922.0,111.5,2.9,23.0,932.5,1009.35,741.52
2016,8,12,13,30,919.0,111.0,2.9,23.0,917.0,988.61,728.64
2016,8,12,13,45,915.0,109.5,2.9,23.0,894.5,962.38,712.19
2016,8,12,14,0,911.0,108.0,2.9,23.0,872.0,932.76,693.5
2016,8,12,14,15,904.5,106.5,2.85,23.0,842.5,897.74,670.76
2016,8,12,14,30,898.0,105.0,2.8,23.0,813.0,859.79,645.97
2016,8,12,14,45,889.5,102.5,2.8,23.0,777.0,816.52,617.7
2016,8,12,15,0,881.0,100.0,2.8,23.0,741.0,770.89,587.5
2016,8,12,15,15,868.5,98.0,2.75,22.5,699.5,720.81,554.6
2016,8,12,15,30,856.0,96.0,2.7,22.0,658.0,669.21,517.97
2016,8,12,15,45,840.5,93.0,2.65,22.0,612.0,615.81,477.83
2016,8,12,16,0,825.0,90.0,2.6,22.0,566.0,558.82,433.95
2016,8,12,16,15,803.5,86.5,2.5,21.5,516.0,497.96,386.44
2016,8,12,16,30,782.0,83.0,2.4,21.0,466.0,437.74,337.77
2016,8,12,16,45,753.5,79.0,2.35,21.0,414.5,375.27,285.31
2016,8,12,17,0,725.0,75.0,2.3,21.0,363.0,314.89,233.17
2016,8,12,17,15,683.5,69.5,2.15,20.5,310.0,250.42,177.63
2016,8,12,17,30,642.0,64.0,2.0,20.0,257.0,191.7,126.97
2016,8,12,17,45,581.5,57.0,1.9,19.5,206.5,133.59,79.87
2016,8,12,18,0,521.0,50.0,1.8,19.0,156.0,82.83,44.03
2016,8,12,18,15,425.0,40.5,1.8,18.5,110.5,36.99,21.69
2016,8,12,18,30,329.0,31.0,1.8,18.0,65.0,25.28,14.88
2016,8,12,18,45,164.5,15.5,1.8,17.5,32.5,12.45,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.5,2.0,13.5,33.0,13.19,0.0
2016,8,13,6,0,303.0,33.0,2.1,14.0,66.0,26.84,16.83
2016,8,13,6,15,395.0,43.5,2.05,14.5,110.0,43.53,25.21
2016,8,13,6,30,487.0,54.0,2.0,15.0,154.0,88.95,50.31
2016,8,13,6,45,549.0,61.0,1.95,15.5,204.5,138.37,86.83
2016,8,13,7,0,611.0,68.0,1.9,16.0,255.0,195.34,134.08
2016,8,13,7,15,380.0,115.5,1.85,16.5,239.0,213.59,160.71
2016,8,13,7,30,149.0,163.0,1.8,17.0,223.0,198.83,156.31
2016,8,13,7,45,157.0,186.0,1.75,18.0,257.0,233.79,184.59
2016,8,13,8,0,165.0,209.0,1.7,19.0,291.0,269.7,212.7
2016,8,13,8,15,483.5,151.0,1.7,19.5,425.0,400.35,314.89
2016,8,13,8,30,802.0,93.0,1.7,20.0,559.0,556.05,433.59
2016,8,13,8,45,820.5,95.0,1.7,20.5,605.0,612.57,474.76
2016,8,13,9,0,839.0,97.0,1.7,21.0,651.0,665.62,512.86
2016,8,13,9,15,852.0,99.5,1.75,21.5,692.0,717.07,548.59
2016,8,13,9,30,865.0,102.0,1.8,22.0,733.0,767.05,580.95
2016,8,13,9,45,879.5,101.0,1.85,22.5,769.5,812.94,610.0
2016,8,13,10,0,894.0,100.0,1.9,23.0,806.0,856.92,637.37
2016,8,13,10,15,901.0,101.5,1.95,23.5,835.5,894.76,660.35
2016,8,13,10,30,908.0,103.0,2.0,24.0,865.0,929.71,681.25
2016,8,13,10,45,913.5,103.5,2.05,24.5,887.5,959.15,698.45
2016,8,13,11,0,919.0,104.0,2.1,25.0,910.0,985.28,713.49
2016,8,13,11,15,922.0,104.5,2.15,25.0,925.5,1005.52,726.19
2016,8,13,11,30,925.0,105.0,2.2,25.0,941.0,1022.1,736.69
2016,8,13,11,45,927.0,105.0,2.3,25.0,948.5,1033.43,744.56
2016,8,13,12,0,929.0,105.0,2.4,25.0,956.0,1040.94,750.15
2016,8,13,12,15,929.0,105.0,2.45,25.0,955.5,1042.58,751.61
2016,8,13,12,30,929.0,105.0,2.5,25.0,955.0,1040.33,750.78
2016,8,13,12,45,913.5,113.5,2.55,25.0,943.0,1027.58,743.37
2016,8,13,13,0,898.0,122.0,2.6,25.0,931.0,1011.19,733.8
2016,8,13,13,15,894.5,121.0,2.65,25.0,915.5,993.44,723.41
2016,8,13,13,30,891.0,120.0,2.7,25.0,900.0,972.17,710.75
2016,8,13,13,45,889.5,117.0,2.75,25.0,878.0,947.28,695.73
2016,8,13,14,0,888.0,114.0,2.8,25.0,856.0,918.98,678.42
2016,8,13,14,15,880.5,112.5,2.8,25.0,826.5,883.7,656.0
2016,8,13,14,30,873.0,111.0,2.8,25.0,797.0,845.65,631.59
2016,8,13,14,45,867.0,107.0,2.85,25.0,762.0,803.68,604.62
2016,8,13,15,0,861.0,103.0,2.9,25.0,727.0,759.24,575.58
2016,8,13,15,15,848.5,101.0,2.9,24.5,686.0,709.93,543.47
2016,8,13,15,30,836.0,99.0,2.9,24.0,645.0,662.27,509.81
2016,8,13,15,45,822.5,94.5,2.9,24.0,599.5,606.46,468.35
2016,8,13,16,0,809.0,90.0,2.9,24.0,554.0,549.89,425.1
2016,8,13,16,15,787.0,87.0,2.9,23.5,505.0,490.07,378.74
2016,8,13,16,30,765.0,84.0,2.9,23.0,456.0,430.97,331.23
2016,8,13,16,45,738.0,79.0,2.9,23.0,405.0,369.0,279.36
2016,8,13,17,0,711.0,74.0,2.9,23.0,354.0,309.01,227.69
2016,8,13,17,15,669.5,69.0,2.8,22.0,302.0,245.87,173.8
2016,8,13,17,30,628.0,64.0,2.7,21.0,250.0,188.46,124.6
2016,8,13,17,45,568.5,56.5,2.65,20.5,200.0,130.89,78.0
2016,8,13,18,0,509.0,49.0,2.6,20.0,150.0,80.59,42.56
2016,8,13,18,15,410.5,39.5,2.6,19.5,105.5,35.55,24.75
2016,8,13,18,30,312.0,30.0,2.6,19.0,61.0,24.48,13.88
2016,8,13,18,45,156.0,15.0,2.6,18.5,30.5,12.09,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.5,2.1,13.5,33.0,12.37,0.0
2016,8,14,6,0,329.0,31.0,2.2,14.0,66.0,25.14,15.27
2016,8,14,6,15,424.0,40.5,2.15,14.5,111.0,41.88,23.23
2016,8,14,6,30,519.0,50.0,2.1,15.0,156.0,88.6,48.67
2016,8,14,6,45,579.5,57.0,2.1,15.5,207.0,139.88,86.76
2016,8,14,7,0,640.0,64.0,2.1,16.0,258.0,198.49,135.68
2016,8,14,7,15,327.5,102.5,2.1,16.5,202.5,187.98,141.61
2016,8,14,7,30,15.0,141.0,2.1,17.0,147.0,129.68,102.64
2016,8,14,7,45,42.5,171.5,2.1,18.0,192.0,171.91,136.36
2016,8,14,8,0,70.0,202.0,2.1,19.0,237.0,215.95,170.9
2016,8,14,8,15,447.5,145.0,2.1,19.5,401.0,377.01,298.21
2016,8,14,8,30,825.0,88.0,2.1,20.0,565.0,565.13,442.44
2016,8,14,8,45,511.5,193.0,2.1,20.5,497.0,515.63,402.01
2016,8,14,9,0,198.0,298.0,2.1,21.0,429.0,419.12,325.08
2016,8,14,9,15,539.5,198.0,2.1,21.5,584.0,594.69,460.63
2016,8,14,9,30,881.0,98.0,2.1,22.0,739.0,776.42,591.0
2016,8,14,9,45,867.0,111.5,2.15,22.5,768.5,814.92,613.88
2016,8,14,10,0,853.0,125.0,2.2,23.0,798.0,849.18,634.93
2016,8,14,10,15,861.0,127.0,2.2,23.0,827.0,887.07,659.07
2016,8,14,10,30,869.0,129.0,2.2,23.0,856.0,922.24,681.18
2016,8,14,10,45,876.5,128.5,2.25,23.5,879.0,951.56,698.49
2016,8,14,11,0,884.0,128.0,2.3,24.0,902.0,977.77,713.75
2016,8,14,11,15,887.5,129.0,2.35,24.0,917.0,998.35,726.77
2016,8,14,11,30,891.0,130.0,2.4,24.0,932.0,1015.4,737.65
2016,8,14,11,45,894.5,129.0,2.45,24.5,940.0,1026.85,743.61
2016,8,14,12,0,898.0,128.0,2.5,25.0,948.0,1034.62,747.36
2016,8,14,12,15,898.0,128.0,2.55,25.0,947.5,1036.16,748.74
2016,8,14,12,30,898.0,128.0,2.6,25.0,947.0,1033.94,747.89
2016,8,14,12,45,895.0,128.0,2.65,25.0,938.5,1024.98,742.87
2016,8,14,13,0,892.0,128.0,2.7,25.0,930.0,1012.34,735.62
2016,8,14,13,15,888.5,127.0,2.75,25.0,914.0,994.61,725.17
2016,8,14,13,30,885.0,126.0,2.8,25.0,898.0,973.37,712.49
2016,8,14,13,45,877.5,125.5,2.85,25.0,874.5,945.53,695.48
2016,8,14,14,0,870.0,125.0,2.9,25.0,851.0,914.6,676.38
2016,8,14,14,15,862.0,123.5,2.95,24.5,821.0,879.34,655.53
2016,8,14,14,30,854.0,122.0,3.0,24.0,791.0,841.38,632.57
2016,8,14,14,45,843.5,120.0,3.05,24.0,755.0,804.35,608.74
2016,8,14,15,0,833.0,118.0,3.1,24.0,719.0,758.62,578.53
2016,8,14,15,15,819.5,115.0,3.15,23.5,677.5,707.93,544.69
2016,8,14,15,30,806.0,112.0,3.2,23.0,636.0,655.94,507.99
2016,8,14,15,45,788.5,108.5,3.25,23.0,590.5,600.02,466.26
2016,8,14,16,0,771.0,105.0,3.3,23.0,545.0,543.78,423.05
2016,8,14,16,15,747.5,101.0,3.3,22.5,495.5,484.04,376.46
2016,8,14,16,30,724.0,97.0,3.3,22.0,446.0,424.6,328.49
2016,8,14,16,45,693.0,91.5,3.35,21.5,395.0,362.49,277.0
2016,8,14,17,0,662.0,86.0,3.4,21.0,344.0,302.93,226.07
2016,8,14,17,15,617.5,79.5,3.3,20.5,292.5,241.7,173.27
2016,8,14,17,30,573.0,73.0,3.2,20.0,241.0,185.32,124.78
2016,8,14,17,45,510.5,64.0,3.15,19.5,191.5,129.32,79.57
2016,8,14,18,0,448.0,55.0,3.1,19.0,142.0,81.08,45.45
2016,8,14,18,15,348.0,43.5,3.0,18.0,98.5,38.19,27.1
2016,8,14,18,30,248.0,32.0,2.9,17.0,55.0,25.09,14.16
2016,8,14,18,45,124.0,16.0,2.85,16.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,162.0,16.0,2.15,12.5,32.5,12.89,0.0
2016,8,15,6,0,324.0,32.0,2.2,13.0,65.0,26.18,16.05
2016,8,15,6,15,422.5,42.0,2.15,13.5,111.0,43.63,24.61
2016,8,15,6,30,521.0,52.0,2.1,14.0,157.0,91.13,50.81
2016,8,15,6,45,585.0,59.0,2.1,14.5,209.0,143.19,89.61
2016,8,15,7,0,649.0,66.0,2.1,15.0,261.0,203.05,139.66
2016,8,15,7,15,324.5,77.0,2.05,15.5,174.5,164.23,122.76
2016,8,15,7,30,0.0,88.0,2.0,16.0,88.0,77.83,60.21
2016,8,15,7,45,0.0,105.5,2.0,16.5,105.5,93.47,73.04
2016,8,15,8,0,0.0,123.0,2.0,17.0,123.0,109.22,85.64
2016,8,15,8,15,0.0,136.0,1.95,17.5,136.0,121.03,94.81
2016,8,15,8,30,0.0,149.0,1.9,18.0,149.0,132.89,103.92
2016,8,15,8,45,7.5,186.0,1.85,18.5,191.0,171.39,134.41
2016,8,15,9,0,15.0,223.0,1.8,19.0,233.0,211.02,165.18
2016,8,15,9,15,24.5,256.0,1.8,19.5,273.5,249.41,194.53
2016,8,15,9,30,34.0,289.0,1.8,20.0,314.0,297.94,231.13
2016,8,15,9,45,62.5,327.5,1.85,20.5,376.0,360.69,278.32
2016,8,15,10,0,91.0,366.0,1.9,21.0,438.0,425.96,326.3
2016,8,15,10,15,176.5,381.0,1.95,21.0,526.5,531.21,404.69
2016,8,15,10,30,262.0,396.0,2.0,21.0,615.0,642.48,484.87
2016,8,15,10,45,609.0,248.5,2.1,21.5,775.5,841.23,630.03
2016,8,15,11,0,956.0,101.0,2.2,22.0,936.0,1020.01,746.93
2016,8,15,11,15,959.0,101.5,2.25,22.0,951.0,1040.88,758.43
2016,8,15,11,30,962.0,102.0,2.3,22.0,966.0,1057.94,769.28
2016,8,15,11,45,963.0,102.5,2.4,22.0,973.5,1069.09,777.1
2016,8,15,12,0,964.0,103.0,2.5,22.0,981.0,1076.24,782.52
2016,8,15,12,15,964.0,103.0,2.5,22.0,980.5,1077.84,783.42
2016,8,15,12,30,964.0,103.0,2.5,22.0,980.0,1075.39,781.92
2016,8,15,12,45,955.5,107.0,2.55,22.0,969.5,1064.61,775.81
2016,8,15,13,0,947.0,111.0,2.6,22.0,959.0,1049.98,767.38
2016,8,15,13,15,943.5,110.0,2.6,22.0,943.0,1031.33,755.93
2016,8,15,13,30,940.0,109.0,2.6,22.0,927.0,1008.95,742.14
2016,8,15,13,45,935.0,108.0,2.6,22.0,903.0,981.56,725.12
2016,8,15,14,0,930.0,107.0,2.6,22.0,879.0,950.75,705.84
2016,8,15,14,15,923.0,105.5,2.6,21.5,848.5,914.43,684.13
2016,8,15,14,30,916.0,104.0,2.6,21.0,818.0,875.15,660.19
2016,8,15,14,45,907.0,101.5,2.6,21.0,781.0,830.51,631.04
2016,8,15,15,0,898.0,99.0,2.6,21.0,744.0,783.5,599.92
2016,8,15,15,15,885.0,97.0,2.6,20.5,701.5,732.02,566.32
2016,8,15,15,30,872.0,95.0,2.6,20.0,659.0,679.03,528.93
2016,8,15,15,45,856.5,91.5,2.6,20.0,612.0,624.12,487.71
2016,8,15,16,0,841.0,88.0,2.6,20.0,565.0,565.51,442.51
2016,8,15,16,15,819.0,84.5,2.55,19.5,514.5,503.28,393.7
2016,8,15,16,30,797.0,81.0,2.5,19.0,464.0,441.73,343.63
2016,8,15,16,45,768.0,76.5,2.5,19.0,411.0,377.49,289.29
2016,8,15,17,0,739.0,72.0,2.5,19.0,358.0,315.42,235.2
2016,8,15,17,15,696.0,67.0,2.45,18.0,304.5,251.67,179.99
2016,8,15,17,30,653.0,62.0,2.4,17.0,251.0,190.72,127.16
2016,8,15,17,45,589.5,55.0,2.35,16.5,199.5,131.48,78.72
2016,8,15,18,0,526.0,48.0,2.3,16.0,148.0,80.02,42.36
2016,8,15,18,15,421.0,38.5,2.15,15.5,102.5,33.95,23.69
2016,8,15,18,30,316.0,29.0,2.0,15.0,57.0,23.89,12.91
2016,8,15,18,45,158.0,14.5,1.95,14.5,28.5,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,133.0,16.0,2.0,12.5,29.5,12.62,0.0
2016,8,16,6,0,266.0,32.0,2.1,13.0,59.0,26.19,15.88
2016,8,16,6,15,362.5,44.0,2.05,13.5,103.0,44.5,26.06
2016,8,16,6,30,459.0,56.0,2.0,14.0,147.0,89.92,52.16
2016,8,16,6,45,520.0,64.5,2.0,14.5,197.0,139.08,89.03
2016,8,16,7,0,581.0,73.0,2.0,15.0,247.0,195.76,136.34
2016,8,16,7,15,290.5,95.0,2.0,15.5,182.0,171.98,130.2
2016,8,16,7,30,0.0,117.0,2.0,16.0,117.0,103.51,81.66
2016,8,16,7,45,4.5,140.5,2.0,16.5,143.0,126.54,100.37
2016,8,16,8,0,9.0,164.0,2.0,17.0,169.0,150.3,119.27
2016,8,16,8,15,10.5,179.0,1.95,17.5,185.0,165.46,130.93
2016,8,16,8,30,12.0,194.0,1.9,18.0,201.0,180.81,142.6
2016,8,16,8,45,21.0,223.0,1.9,18.5,236.5,213.94,168.38
2016,8,16,9,0,30.0,252.0,1.9,19.0,272.0,255.25,200.09
2016,8,16,9,15,102.5,296.0,1.9,19.5,369.5,352.09,275.22
2016,8,16,9,30,175.0,340.0,1.9,20.0,467.0,465.51,360.04
2016,8,16,9,45,509.5,236.0,1.9,20.5,630.5,660.73,507.51
2016,8,16,10,0,844.0,132.0,1.9,21.0,794.0,858.59,645.25
2016,8,16,10,15,852.5,133.5,1.95,21.0,823.5,896.88,668.38
2016,8,16,10,30,861.0,135.0,2.0,21.0,853.0,923.7,685.43
2016,8,16,10,45,866.5,136.5,2.05,21.5,875.5,952.94,702.85
2016,8,16,11,0,872.0,138.0,2.1,22.0,898.0,979.01,718.09
2016,8,16,11,15,875.5,139.0,2.15,22.0,913.0,999.32,731.01
2016,8,16,11,30,879.0,140.0,2.2,22.0,928.0,1016.15,741.81
2016,8,16,11,45,881.0,140.5,2.25,22.5,935.5,1027.42,747.73
2016,8,16,12,0,883.0,141.0,2.3,23.0,943.0,1035.03,751.43
2016,8,16,12,15,883.0,141.0,2.3,23.0,942.5,1036.44,752.21
2016,8,16,12,30,883.0,141.0,2.3,23.0,942.0,1034.14,750.8
2016,8,16,12,45,877.0,142.5,2.35,23.0,932.5,1023.65,744.86
2016,8,16,13,0,871.0,144.0,2.4,23.0,923.0,1009.59,736.78
2016,8,16,13,15,867.0,143.5,2.4,23.0,907.0,992.03,725.99
2016,8,16,13,30,863.0,143.0,2.4,23.0,891.0,971.05,713.06
2016,8,16,13,45,858.0,140.5,2.45,23.0,868.0,953.41,702.88
2016,8,16,14,0,853.0,138.0,2.5,23.0,845.0,922.33,683.74
2016,8,16,14,15,844.5,136.0,2.5,23.0,814.5,885.71,660.46
2016,8,16,14,30,836.0,134.0,2.5,23.0,784.0,846.47,635.26
2016,8,16,14,45,826.0,131.0,2.5,23.0,748.0,802.6,606.66
2016,8,16,15,0,816.0,128.0,2.5,23.0,712.0,756.67,576.33
2016,8,16,15,15,801.0,125.0,2.5,22.5,670.0,705.4,541.68
2016,8,16,15,30,786.0,122.0,2.5,22.0,628.0,653.02,504.79
2016,8,16,15,45,768.0,117.5,2.5,22.0,582.0,596.53,462.82
2016,8,16,16,0,750.0,113.0,2.5,22.0,536.0,540.05,419.64
2016,8,16,16,15,724.5,108.0,2.5,21.5,486.0,478.89,372.32
2016,8,16,16,30,699.0,103.0,2.5,21.0,436.0,419.02,324.33
2016,8,16,16,45,667.0,97.0,2.5,20.5,385.0,357.29,273.34
2016,8,16,17,0,635.0,91.0,2.5,20.0,334.0,298.28,223.08
2016,8,16,17,15,588.0,83.5,2.5,19.5,282.5,236.97,170.57
2016,8,16,17,30,541.0,76.0,2.5,19.0,231.0,180.9,122.64
2016,8,16,17,45,475.5,66.0,2.55,18.5,181.5,125.58,78.22
2016,8,16,18,0,410.0,56.0,2.6,18.0,132.0,78.49,45.01
2016,8,16,18,15,309.5,43.0,2.5,17.5,89.5,35.31,24.54
2016,8,16,18,30,209.0,30.0,2.4,17.0,47.0,23.54,11.92
2016,8,16,18,45,104.5,15.0,2.35,16.5,23.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,2.0,13.5,26.5,12.62,0.0
2016,8,17,6,0,221.0,32.0,2.1,14.0,53.0,25.01,14.62
2016,8,17,6,15,314.5,44.5,2.05,14.5,95.5,42.88,25.15
2016,8,17,6,30,408.0,57.0,2.0,15.0,138.0,86.88,51.35
2016,8,17,6,45,472.0,66.5,1.95,16.0,186.5,134.25,86.61
2016,8,17,7,0,536.0,76.0,1.9,17.0,235.0,189.6,132.02
2016,8,17,7,15,287.0,112.0,1.85,17.5,199.0,184.18,139.25
2016,8,17,7,30,38.0,148.0,1.8,18.0,163.0,146.1,115.26
2016,8,17,7,45,32.0,163.5,1.75,18.5,177.5,161.07,127.35
2016,8,17,8,0,26.0,179.0,1.7,19.0,192.0,171.79,135.54
2016,8,17,8,15,30.0,200.0,1.65,19.5,216.5,199.23,156.86
2016,8,17,8,30,34.0,221.0,1.6,20.0,241.0,223.72,175.44
2016,8,17,8,45,83.5,259.0,1.6,20.5,312.5,293.4,229.48
2016,8,17,9,0,133.0,297.0,1.6,21.0,384.0,376.53,292.22
2016,8,17,9,15,473.0,210.0,1.6,21.0,546.5,562.1,435.18
2016,8,17,9,30,813.0,123.0,1.6,21.0,709.0,759.33,578.0
2016,8,17,9,45,832.0,121.0,1.65,21.5,747.0,806.58,606.52
2016,8,17,10,0,851.0,119.0,1.7,22.0,785.0,845.57,630.59
2016,8,17,10,15,859.5,120.5,1.75,22.5,814.5,883.34,653.66
2016,8,17,10,30,868.0,122.0,1.8,23.0,844.0,918.43,674.74
2016,8,17,10,45,873.5,123.5,1.9,23.5,866.5,947.83,692.58
2016,8,17,11,0,879.0,125.0,2.0,24.0,889.0,974.04,708.35
2016,8,17,11,15,883.0,125.5,2.05,24.0,904.5,994.44,721.22
2016,8,17,11,30,887.0,126.0,2.1,24.0,920.0,1011.34,731.98
2016,8,17,11,45,889.0,127.0,2.15,24.0,927.5,1023.16,739.64
2016,8,17,12,0,891.0,128.0,2.2,24.0,935.0,1031.27,745.1
2016,8,17,12,15,891.0,127.5,2.25,24.0,934.5,1032.14,746.11
2016,8,17,12,30,891.0,127.0,2.3,24.0,934.0,1029.25,744.91
2016,8,17,12,45,876.0,134.5,2.4,24.5,922.0,1015.75,736.16
2016,8,17,13,0,861.0,142.0,2.5,25.0,910.0,998.77,725.3
2016,8,17,13,15,857.0,141.0,2.55,24.5,894.0,980.79,716.16
2016,8,17,13,30,853.0,140.0,2.6,24.0,878.0,959.42,704.79
2016,8,17,13,45,847.5,138.5,2.65,24.0,854.5,942.36,694.89
2016,8,17,14,0,842.0,137.0,2.7,24.0,831.0,912.08,676.15
2016,8,17,14,15,833.0,135.0,2.7,23.5,801.0,875.28,653.9
2016,8,17,14,30,824.0,133.0,2.7,23.0,771.0,835.92,629.69
2016,8,17,14,45,813.0,130.0,2.7,23.0,735.0,791.63,600.57
2016,8,17,15,0,802.0,127.0,2.7,23.0,699.0,745.4,569.79
2016,8,17,15,15,787.0,124.0,2.7,22.5,657.0,694.66,535.21
2016,8,17,15,30,772.0,121.0,2.7,22.0,615.0,642.87,498.48
2016,8,17,15,45,752.5,117.0,2.7,22.0,569.0,586.57,456.41
2016,8,17,16,0,733.0,113.0,2.7,22.0,523.0,530.53,413.32
2016,8,17,16,15,707.0,108.0,2.7,21.5,474.0,469.98,366.24
2016,8,17,16,30,681.0,103.0,2.7,21.0,425.0,410.82,318.62
2016,8,17,16,45,645.5,97.0,2.75,20.5,374.0,348.74,267.35
2016,8,17,17,0,610.0,91.0,2.8,20.0,323.0,289.85,217.23
2016,8,17,17,15,562.0,83.5,2.75,19.0,272.0,229.79,166.03
2016,8,17,17,30,514.0,76.0,2.7,18.0,221.0,175.13,119.49
2016,8,17,17,45,443.5,66.5,2.7,17.5,173.0,121.33,76.41
2016,8,17,18,0,373.0,57.0,2.7,17.0,125.0,74.57,43.32
2016,8,17,18,15,273.5,43.0,2.65,16.5,84.0,34.67,24.01
2016,8,17,18,30,174.0,29.0,2.6,16.0,43.0,22.75,10.63
2016,8,17,18,45,87.0,14.5,2.55,15.5,21.5,13.19,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,1.7,13.5,25.5,13.02,0.0
2016,8,18,6,0,192.0,33.0,1.8,14.0,51.0,25.79,15.0
2016,8,18,6,15,287.0,46.5,1.8,14.5,92.5,44.15,26.47
2016,8,18,6,30,382.0,60.0,1.8,15.0,134.0,85.96,51.52
2016,8,18,6,45,446.0,70.5,1.8,15.5,182.0,134.58,88.17
2016,8,18,7,0,510.0,81.0,1.8,16.0,230.0,189.34,133.34
2016,8,18,7,15,268.5,112.5,1.8,16.5,192.0,179.97,136.92
2016,8,18,7,30,27.0,144.0,1.8,17.0,154.0,138.94,110.07
2016,8,18,7,45,55.5,172.5,1.8,17.5,198.0,178.98,142.24
2016,8,18,8,0,84.0,201.0,1.8,18.0,242.0,222.72,176.94
2016,8,18,8,15,78.0,221.0,1.75,18.5,262.0,244.11,193.31
2016,8,18,8,30,72.0,241.0,1.7,19.0,282.0,264.8,208.77
2016,8,18,8,45,114.5,268.5,1.7,19.5,340.5,329.64,258.7
2016,8,18,9,0,157.0,296.0,1.7,20.0,399.0,392.34,305.8
2016,8,18,9,15,467.5,216.0,1.7,20.0,547.5,565.12,439.3
2016,8,18,9,30,778.0,136.0,1.7,20.0,696.0,747.17,572.62
2016,8,18,9,45,734.0,168.0,1.75,20.5,717.0,780.41,592.03
2016,8,18,10,0,690.0,200.0,1.8,21.0,738.0,804.96,606.25
2016,8,18,10,15,700.0,203.5,1.85,21.5,767.0,842.37,630.27
2016,8,18,10,30,710.0,207.0,1.9,22.0,796.0,877.67,651.96
2016,8,18,10,45,708.0,214.5,1.95,22.5,815.0,903.52,667.25
2016,8,18,11,0,706.0,222.0,2.0,23.0,834.0,926.32,680.58
2016,8,18,11,15,711.0,223.5,2.05,23.0,849.0,946.71,693.69
2016,8,18,11,30,716.0,225.0,2.1,23.0,864.0,964.09,704.93
2016,8,18,11,45,711.5,230.0,2.15,23.0,869.5,972.47,710.45
2016,8,18,12,0,707.0,235.0,2.2,23.0,875.0,977.51,714.01
2016,8,18,12,15,707.0,235.0,2.25,23.0,874.5,978.66,715.2
2016,8,18,12,30,707.0,235.0,2.3,23.0,874.0,976.51,714.4
2016,8,18,12,45,709.5,231.0,2.35,23.0,867.0,969.52,710.58
2016,8,18,13,0,712.0,227.0,2.4,23.0,860.0,959.22,704.73
2016,8,18,13,15,707.5,225.0,2.4,23.0,844.5,940.93,693.24
2016,8,18,13,30,703.0,223.0,2.4,23.0,829.0,919.65,679.92
2016,8,18,13,45,695.0,220.5,2.45,23.0,806.0,891.8,662.66
2016,8,18,14,0,687.0,218.0,2.5,23.0,783.0,861.43,643.49
2016,8,18,14,15,676.5,214.5,2.5,22.5,753.5,825.57,620.94
2016,8,18,14,30,666.0,211.0,2.5,22.0,724.0,787.75,596.68
2016,8,18,14,45,654.5,205.0,2.55,22.0,689.0,744.96,567.72
2016,8,18,15,0,643.0,199.0,2.6,22.0,654.0,700.78,537.22
2016,8,18,15,15,625.0,193.0,2.6,21.5,613.5,650.86,502.59
2016,8,18,15,30,607.0,187.0,2.6,21.0,573.0,600.62,466.84
2016,8,18,15,45,588.5,177.5,2.65,20.5,529.5,542.78,424.73
2016,8,18,16,0,570.0,168.0,2.7,20.0,486.0,489.55,384.69
2016,8,18,16,15,541.0,159.0,2.7,19.5,438.5,432.24,340.06
2016,8,18,16,30,512.0,150.0,2.7,19.0,391.0,377.06,295.78
2016,8,18,16,45,480.0,138.0,2.7,19.0,342.5,320.35,248.67
2016,8,18,17,0,448.0,126.0,2.7,19.0,294.0,266.77,203.16
2016,8,18,17,15,400.5,112.5,2.65,18.0,245.5,211.19,156.66
2016,8,18,17,30,353.0,99.0,2.6,17.0,197.0,161.19,114.92
2016,8,18,17,45,295.5,82.0,2.55,16.5,152.0,112.65,75.96
2016,8,18,18,0,238.0,65.0,2.5,16.0,107.0,71.49,45.76
2016,8,18,18,15,165.0,44.5,2.4,15.5,69.0,35.97,25.12
2016,8,18,18,30,92.0,24.0,2.3,15.0,31.0,19.58,7.55
2016,8,18,18,45,46.0,12.0,2.25,15.0,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.5,2.0,13.5,19.5,13.19,0.0
2016,8,19,6,0,109.0,29.0,2.1,14.0,39.0,23.5,12.9
2016,8,19,6,15,178.0,49.0,2.1,14.5,77.5,44.46,28.35
2016,8,19,6,30,247.0,69.0,2.1,15.0,116.0,81.94,53.48
2016,8,19,6,45,303.0,85.5,2.1,15.5,161.0,124.22,85.85
2016,8,19,7,0,359.0,102.0,2.1,16.0,206.0,173.63,126.37
2016,8,19,7,15,179.5,112.5,2.05,16.5,164.5,155.51,119.6
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,108.98,85.93
2016,8,19,7,45,25.5,157.0,1.95,17.5,169.5,152.91,121.44
2016,8,19,8,0,51.0,191.0,1.9,18.0,216.0,198.5,157.74
2016,8,19,8,15,115.0,220.0,1.85,18.0,283.5,268.36,213.31
2016,8,19,8,30,179.0,249.0,1.8,18.0,351.0,340.66,269.93
2016,8,19,8,45,266.0,256.5,1.8,18.5,421.5,420.83,331.45
2016,8,19,9,0,353.0,264.0,1.8,19.0,492.0,502.31,392.56
2016,8,19,9,15,352.0,283.5,1.8,19.5,523.5,539.51,418.32
2016,8,19,9,30,351.0,303.0,1.8,20.0,555.0,575.67,443.01
2016,8,19,9,45,367.5,316.0,1.8,20.5,591.0,618.29,472.23
2016,8,19,10,0,384.0,329.0,1.8,21.0,627.0,660.95,500.85
2016,8,19,10,15,427.5,322.0,1.85,21.0,665.5,718.22,541.14
2016,8,19,10,30,471.0,315.0,1.9,21.0,704.0,766.14,574.57
2016,8,19,10,45,569.5,277.5,1.95,21.5,761.0,834.82,622.25
2016,8,19,11,0,668.0,240.0,2.0,22.0,818.0,909.43,672.58
2016,8,19,11,15,673.0,242.0,2.05,22.0,832.5,929.7,685.38
2016,8,19,11,30,678.0,244.0,2.1,22.0,847.0,947.09,696.81
2016,8,19,11,45,675.0,248.5,2.2,22.5,853.0,956.01,701.87
2016,8,19,12,0,672.0,253.0,2.3,23.0,859.0,961.73,704.9
2016,8,19,12,15,672.0,253.0,2.35,23.0,858.5,962.79,706.0
2016,8,19,12,30,672.0,253.0,2.4,23.0,858.0,960.67,705.15
2016,8,19,12,45,679.0,246.0,2.45,23.0,852.5,955.37,702.54
2016,8,19,13,0,686.0,239.0,2.5,23.0,847.0,946.77,697.72
2016,8,19,13,15,681.0,237.0,2.55,22.5,831.5,928.27,687.78
2016,8,19,13,30,676.0,235.0,2.6,22.0,816.0,906.91,675.85
2016,8,19,13,45,666.0,233.5,2.65,22.0,792.5,878.67,657.7
2016,8,19,14,0,656.0,232.0,2.7,22.0,769.0,848.1,637.82
2016,8,19,14,15,645.0,227.5,2.7,22.0,740.0,811.61,613.39
2016,8,19,14,30,634.0,223.0,2.7,22.0,711.0,773.31,587.42
2016,8,19,14,45,618.5,218.5,2.7,22.0,675.0,729.84,557.39
2016,8,19,15,0,603.0,214.0,2.7,22.0,639.0,685.37,526.17
2016,8,19,15,15,584.5,207.0,2.7,21.5,599.0,631.88,488.9
2016,8,19,15,30,566.0,200.0,2.7,21.0,559.0,582.35,453.51
2016,8,19,15,45,543.0,191.5,2.75,20.5,514.5,528.82,414.27
2016,8,19,16,0,520.0,183.0,2.8,20.0,470.0,476.25,374.61
2016,8,19,16,15,491.0,172.0,2.8,19.5,423.0,419.57,330.51
2016,8,19,16,30,462.0,161.0,2.8,19.0,376.0,365.16,286.96
2016,8,19,16,45,426.5,148.0,2.8,19.0,328.0,308.97,240.5
2016,8,19,17,0,391.0,135.0,2.8,19.0,280.0,256.42,196.21
2016,8,19,17,15,346.5,118.5,2.8,18.5,232.5,202.32,150.93
2016,8,19,17,30,302.0,102.0,2.8,18.0,185.0,151.79,108.82
2016,8,19,17,45,247.0,82.5,2.8,17.5,141.0,105.5,71.85
2016,8,19,18,0,192.0,63.0,2.8,17.0,97.0,66.42,43.0
2016,8,19,18,15,130.5,41.5,2.75,16.5,61.0,33.32,22.63
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,16.45,4.39
