Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,9.1,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,13.5,17.0,11.82,0.0
2016,8,20,6,0,90.0,26.0,1.9,14.0,34.0,21.18,10.79
2016,8,20,6,15,152.0,47.5,1.9,14.5,72.0,42.83,27.31
2016,8,20,6,30,214.0,69.0,1.9,15.0,110.0,78.99,52.27
2016,8,20,6,45,266.5,88.0,1.95,15.5,154.5,120.01,83.92
2016,8,20,7,0,319.0,107.0,2.0,16.0,199.0,167.83,123.13
2016,8,20,7,15,174.0,125.0,1.95,16.5,176.5,163.29,126.17
2016,8,20,7,30,29.0,143.0,1.9,17.0,154.0,139.1,110.26
2016,8,20,7,45,45.5,168.5,1.9,17.5,189.0,171.79,136.6
2016,8,20,8,0,62.0,194.0,1.9,18.0,224.0,206.69,164.29
2016,8,20,8,15,95.5,221.5,1.9,18.5,273.0,254.41,201.85
2016,8,20,8,30,129.0,249.0,1.9,19.0,322.0,312.59,246.92
2016,8,20,8,45,192.0,266.5,1.9,19.5,385.0,377.36,296.64
2016,8,20,9,0,255.0,284.0,1.9,20.0,448.0,456.68,356.15
2016,8,20,9,15,269.5,301.5,1.95,20.0,485.0,498.69,386.87
2016,8,20,9,30,284.0,319.0,2.0,20.0,522.0,541.27,417.8
2016,8,20,9,45,334.0,323.0,2.05,20.5,573.5,599.33,459.53
2016,8,20,10,0,384.0,327.0,2.1,21.0,625.0,660.0,502.21
2016,8,20,10,15,537.0,269.5,2.15,21.0,703.5,763.64,577.89
2016,8,20,10,30,690.0,212.0,2.2,21.0,782.0,867.32,651.28
2016,8,20,10,45,698.5,214.0,2.3,21.5,804.0,896.87,669.05
2016,8,20,11,0,707.0,216.0,2.4,22.0,826.0,923.86,685.75
2016,8,20,11,15,711.5,217.5,2.45,22.0,840.5,943.7,698.59
2016,8,20,11,30,716.0,219.0,2.5,22.0,855.0,960.52,709.58
2016,8,20,11,45,720.0,219.0,2.6,22.5,862.5,972.15,716.35
2016,8,20,12,0,724.0,219.0,2.7,23.0,870.0,980.55,721.11
2016,8,20,12,15,724.0,219.0,2.75,23.0,869.5,981.61,722.13
2016,8,20,12,30,724.0,219.0,2.8,23.0,869.0,979.32,721.14
2016,8,20,12,45,704.0,228.5,2.9,23.0,856.0,963.55,711.8
2016,8,20,13,0,684.0,238.0,3.0,23.0,843.0,944.74,700.56
2016,8,20,13,15,679.5,236.0,3.0,22.5,827.5,926.69,690.44
2016,8,20,13,30,675.0,234.0,3.0,22.0,812.0,905.75,678.26
2016,8,20,13,45,674.0,227.5,3.05,22.0,791.0,880.82,662.4
2016,8,20,14,0,673.0,221.0,3.1,22.0,770.0,853.12,644.52
2016,8,20,14,15,662.5,217.0,3.1,21.5,741.0,817.01,621.33
2016,8,20,14,30,652.0,213.0,3.1,21.0,712.0,778.99,596.47
2016,8,20,14,45,646.0,204.0,3.1,21.0,678.5,738.0,568.11
2016,8,20,15,0,640.0,195.0,3.1,21.0,645.0,695.23,537.99
2016,8,20,15,15,622.0,189.0,3.1,20.5,604.5,645.3,502.84
2016,8,20,15,30,604.0,183.0,3.1,20.0,564.0,595.08,466.6
2016,8,20,15,45,589.5,172.5,3.1,20.0,521.0,542.75,427.05
2016,8,20,16,0,575.0,162.0,3.1,20.0,478.0,486.46,383.54
2016,8,20,16,15,546.0,153.5,3.1,19.5,430.5,429.31,338.72
2016,8,20,16,30,517.0,145.0,3.1,19.0,383.0,374.28,294.25
2016,8,20,16,45,487.5,132.0,3.1,19.0,335.5,317.27,246.56
2016,8,20,17,0,458.0,119.0,3.1,19.0,288.0,263.12,200.24
2016,8,20,17,15,410.0,106.0,3.1,18.5,239.5,207.3,152.99
2016,8,20,17,30,362.0,93.0,3.1,18.0,191.0,157.14,110.77
2016,8,20,17,45,305.0,76.0,3.1,17.5,146.5,108.22,71.54
2016,8,20,18,0,248.0,59.0,3.1,17.0,102.0,66.64,41.27
2016,8,20,18,15,171.0,40.0,3.0,16.5,64.5,30.91,20.44
2016,8,20,18,30,94.0,21.0,2.9,16.0,27.0,16.42,2.98
2016,8,20,18,45,47.0,10.5,2.85,15.5,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.6,13.5,19.0,12.73,0.0
2016,8,21,6,0,117.0,28.0,2.7,14.0,38.0,22.71,11.59
2016,8,21,6,15,192.5,47.0,2.8,14.5,77.0,43.1,26.67
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,82.17,52.68
2016,8,21,6,45,330.5,81.0,3.0,15.5,162.0,125.64,85.87
2016,8,21,7,0,393.0,96.0,3.1,16.0,208.0,177.02,128.17
2016,8,21,7,15,260.5,125.0,3.05,16.0,206.0,190.65,146.77
2016,8,21,7,30,128.0,154.0,3.0,16.0,204.0,186.68,148.28
2016,8,21,7,45,115.0,177.0,2.95,16.5,226.5,212.16,169.67
2016,8,21,8,0,102.0,200.0,2.9,17.0,249.0,231.2,185.06
2016,8,21,8,15,115.0,223.5,2.8,17.5,284.5,272.69,217.87
2016,8,21,8,30,128.0,247.0,2.7,18.0,320.0,310.66,247.22
2016,8,21,8,45,398.5,203.0,2.65,18.5,454.0,461.85,367.11
2016,8,21,9,0,669.0,159.0,2.6,19.0,588.0,628.86,494.21
2016,8,21,9,15,686.0,163.0,2.55,19.0,628.0,678.78,529.74
2016,8,21,9,30,703.0,167.0,2.5,19.0,668.0,728.03,564.72
2016,8,21,9,45,689.5,184.5,2.45,19.5,696.5,765.38,588.7
2016,8,21,10,0,676.0,202.0,2.4,20.0,725.0,799.21,609.67
2016,8,21,10,15,686.5,205.5,2.45,20.5,753.5,836.63,634.09
2016,8,21,10,30,697.0,209.0,2.5,21.0,782.0,872.0,656.33
2016,8,21,10,45,707.5,209.5,2.55,21.5,805.0,902.04,674.7
2016,8,21,11,0,718.0,210.0,2.6,22.0,828.0,929.55,691.34
2016,8,21,11,15,723.0,211.5,2.65,22.0,842.5,950.02,704.61
2016,8,21,11,30,728.0,213.0,2.7,22.0,857.0,967.44,716.0
2016,8,21,11,45,731.5,213.0,2.8,22.0,865.0,978.63,723.82
2016,8,21,12,0,735.0,213.0,2.9,22.0,873.0,986.53,729.64
2016,8,21,12,15,735.5,213.0,2.95,22.0,872.5,988.04,730.95
2016,8,21,12,30,736.0,213.0,3.0,22.0,872.0,986.17,730.2
2016,8,21,12,45,747.5,203.5,3.1,22.0,867.5,981.91,728.42
2016,8,21,13,0,759.0,194.0,3.2,22.0,863.0,974.02,724.32
2016,8,21,13,15,754.5,192.5,3.2,21.5,847.0,955.39,713.77
2016,8,21,13,30,750.0,191.0,3.2,21.0,831.0,933.64,701.2
2016,8,21,13,45,744.0,188.0,3.25,21.0,808.5,905.93,683.57
2016,8,21,14,0,738.0,185.0,3.3,21.0,786.0,875.46,664.0
2016,8,21,14,15,728.0,182.0,3.3,21.0,756.0,838.92,639.82
2016,8,21,14,30,718.0,179.0,3.3,21.0,726.0,800.24,614.01
2016,8,21,14,45,706.0,174.5,3.35,21.0,690.5,756.52,583.9
2016,8,21,15,0,694.0,170.0,3.4,21.0,655.0,711.3,552.0
2016,8,21,15,15,676.5,165.0,3.4,20.5,614.0,660.43,516.07
2016,8,21,15,30,659.0,160.0,3.4,20.0,573.0,609.09,478.85
2016,8,21,15,45,638.0,153.0,3.4,20.0,528.0,553.48,436.54
2016,8,21,16,0,617.0,146.0,3.4,20.0,483.0,498.37,393.54
2016,8,21,16,15,588.0,138.5,3.4,19.5,435.0,439.61,347.23
2016,8,21,16,30,559.0,131.0,3.4,19.0,387.0,379.24,298.32
2016,8,21,16,45,522.5,121.0,3.45,18.5,337.5,320.02,249.05
2016,8,21,17,0,486.0,111.0,3.5,18.0,288.0,264.4,201.59
2016,8,21,17,15,436.5,99.5,3.45,17.5,239.5,207.93,153.28
2016,8,21,17,30,387.0,88.0,3.4,17.0,191.0,157.26,110.25
2016,8,21,17,45,322.0,72.5,3.4,16.5,145.5,107.1,70.12
2016,8,21,18,0,257.0,57.0,3.4,16.0,100.0,65.27,40.02
2016,8,21,18,15,175.5,38.5,3.3,15.5,63.0,29.81,19.44
2016,8,21,18,30,94.0,20.0,3.2,15.0,26.0,15.66,0.77
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,14.0,2.7,13.5,19.0,12.73,0.0
2016,8,22,6,0,123.0,28.0,2.8,14.0,38.0,21.85,10.51
2016,8,22,6,15,202.0,46.0,2.8,14.0,77.0,42.87,26.21
2016,8,22,6,30,281.0,64.0,2.8,14.0,116.0,82.12,52.25
2016,8,22,6,45,342.5,78.5,2.85,14.5,161.5,125.89,85.87
2016,8,22,7,0,404.0,93.0,2.9,15.0,207.0,177.44,128.6
2016,8,22,7,15,221.5,118.5,2.8,15.5,183.0,174.22,134.61
2016,8,22,7,30,39.0,144.0,2.7,16.0,159.0,143.88,114.63
2016,8,22,7,45,89.0,172.0,2.65,16.5,212.5,193.23,154.54
2016,8,22,8,0,139.0,200.0,2.6,17.0,266.0,253.81,203.16
2016,8,22,8,15,159.5,222.5,2.5,17.5,306.5,295.46,235.96
2016,8,22,8,30,180.0,245.0,2.4,18.0,347.0,339.27,269.85
2016,8,22,8,45,225.5,261.5,2.35,18.5,399.5,394.89,312.58
2016,8,22,9,0,271.0,278.0,2.3,19.0,452.0,463.36,363.99
2016,8,22,9,15,268.0,299.5,2.3,19.5,480.5,497.45,387.91
2016,8,22,9,30,265.0,321.0,2.3,20.0,509.0,530.58,410.8
2016,8,22,9,45,315.0,325.5,2.35,20.5,560.5,588.5,452.81
2016,8,22,10,0,365.0,330.0,2.4,21.0,612.0,649.1,495.8
2016,8,22,10,15,548.0,258.5,2.45,21.0,699.5,764.66,581.3
2016,8,22,10,30,731.0,187.0,2.5,21.0,787.0,881.68,663.67
2016,8,22,10,45,736.5,190.0,2.6,21.5,808.0,910.34,680.71
2016,8,22,11,0,742.0,193.0,2.7,22.0,829.0,936.17,696.61
2016,8,22,11,15,746.5,194.0,2.75,22.0,843.5,955.95,709.44
2016,8,22,11,30,751.0,195.0,2.8,22.0,858.0,972.57,720.31
2016,8,22,11,45,752.0,196.5,2.9,22.0,864.5,982.97,727.6
2016,8,22,12,0,753.0,198.0,3.0,22.0,871.0,989.98,732.82
2016,8,22,12,15,753.5,197.5,3.05,22.0,870.5,990.92,733.76
2016,8,22,12,30,754.0,197.0,3.1,22.0,870.0,988.41,732.58
2016,8,22,12,45,718.5,216.0,3.2,22.0,852.5,967.06,719.39
2016,8,22,13,0,683.0,235.0,3.3,22.0,835.0,942.53,704.17
2016,8,22,13,15,678.5,233.0,3.3,21.5,819.5,924.35,693.88
2016,8,22,13,30,674.0,231.0,3.3,21.0,804.0,903.29,681.55
2016,8,22,13,45,673.0,224.5,3.35,21.0,783.0,878.23,665.4
2016,8,22,14,0,672.0,218.0,3.4,21.0,762.0,850.4,647.21
2016,8,22,14,15,661.5,214.0,3.4,21.0,733.0,814.16,622.49
2016,8,22,14,30,651.0,210.0,3.4,21.0,704.0,776.03,596.19
2016,8,22,14,45,644.0,201.5,3.45,21.0,670.0,734.6,567.54
2016,8,22,15,0,637.0,193.0,3.5,21.0,636.0,691.48,537.14
2016,8,22,15,15,619.0,187.0,3.5,20.5,596.0,641.54,501.72
2016,8,22,15,30,601.0,181.0,3.5,20.0,556.0,591.32,465.23
2016,8,22,15,45,585.5,171.0,3.5,19.5,513.0,538.86,426.13
2016,8,22,16,0,570.0,161.0,3.5,19.0,470.0,482.57,382.98
2016,8,22,16,15,541.0,152.0,3.45,18.5,422.5,425.12,337.44
2016,8,22,16,30,512.0,143.0,3.4,18.0,375.0,369.82,292.33
2016,8,22,16,45,482.0,130.5,3.35,18.0,327.5,313.32,244.65
2016,8,22,17,0,452.0,118.0,3.3,18.0,280.0,259.74,198.47
2016,8,22,17,15,402.5,104.5,3.2,17.5,232.0,203.45,150.59
2016,8,22,17,30,353.0,91.0,3.1,17.0,184.0,153.05,108.05
2016,8,22,17,45,294.5,74.0,3.05,16.5,139.5,104.56,69.15
2016,8,22,18,0,236.0,57.0,3.0,16.0,95.0,63.63,39.39
2016,8,22,18,15,157.0,37.5,2.85,15.5,59.0,29.05,18.62
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,14.83,0.0
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,12.28,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,21.15,9.5
2016,8,23,6,15,259.0,42.0,2.3,14.5,80.5,41.59,23.89
2016,8,23,6,30,352.0,57.0,2.3,15.0,121.0,83.23,49.99
2016,8,23,6,45,420.0,68.0,2.3,15.5,168.5,129.41,85.02
2016,8,23,7,0,488.0,79.0,2.3,16.0,216.0,186.47,132.3
2016,8,23,7,15,244.0,74.5,2.2,16.5,143.0,143.43,108.02
2016,8,23,7,30,0.0,70.0,2.1,17.0,70.0,61.89,46.7
2016,8,23,7,45,0.0,93.5,2.05,17.5,93.5,82.87,64.06
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,104.06,81.19
2016,8,23,8,15,0.0,135.0,1.95,18.0,135.0,120.43,94.28
2016,8,23,8,30,0.0,153.0,1.9,18.0,153.0,136.91,107.33
2016,8,23,8,45,13.0,197.0,1.85,18.5,205.5,185.76,146.17
2016,8,23,9,0,26.0,241.0,1.8,19.0,258.0,236.49,185.63
2016,8,23,9,15,64.0,283.0,1.8,19.5,328.0,314.65,246.01
2016,8,23,9,30,102.0,325.0,1.8,20.0,398.0,389.22,302.01
2016,8,23,9,45,183.5,340.0,1.8,20.5,478.5,486.3,374.41
2016,8,23,10,0,265.0,355.0,1.8,21.0,559.0,590.75,449.62
2016,8,23,10,15,331.5,348.5,1.85,21.0,613.5,653.63,494.78
2016,8,23,10,30,398.0,342.0,1.9,21.0,668.0,719.19,541.45
2016,8,23,10,45,603.0,251.5,1.95,21.5,760.0,848.68,633.55
2016,8,23,11,0,808.0,161.0,2.0,22.0,852.0,961.27,707.17
2016,8,23,11,15,812.0,162.0,2.05,22.0,866.5,981.29,719.01
2016,8,23,11,30,816.0,163.0,2.1,22.0,881.0,997.95,729.75
2016,8,23,11,45,818.5,163.0,2.2,22.5,888.0,1008.61,735.9
2016,8,23,12,0,821.0,163.0,2.3,23.0,895.0,1015.7,739.9
2016,8,23,12,15,821.0,163.0,2.35,23.0,894.0,1016.65,740.96
2016,8,23,12,30,821.0,163.0,2.4,23.0,893.0,1013.97,739.85
2016,8,23,12,45,813.0,165.5,2.45,23.0,883.0,1002.27,733.05
2016,8,23,13,0,805.0,168.0,2.5,23.0,873.0,987.12,724.16
2016,8,23,13,15,800.5,166.5,2.55,23.0,856.5,967.99,712.73
2016,8,23,13,30,796.0,165.0,2.6,23.0,840.0,945.59,699.19
2016,8,23,13,45,789.0,163.0,2.7,23.0,816.0,917.23,682.08
2016,8,23,14,0,782.0,161.0,2.8,23.0,792.0,886.02,662.92
2016,8,23,14,15,772.0,158.5,2.8,22.5,761.5,849.02,640.19
2016,8,23,14,30,762.0,156.0,2.8,22.0,731.0,809.73,615.63
2016,8,23,14,45,750.0,152.0,2.85,22.0,695.0,768.69,588.67
2016,8,23,15,0,738.0,148.0,2.9,22.0,659.0,722.17,556.63
2016,8,23,15,15,721.0,144.0,2.9,21.5,617.5,670.74,520.74
2016,8,23,15,30,704.0,140.0,2.9,21.0,576.0,618.66,483.37
2016,8,23,15,45,683.5,134.0,2.95,21.0,530.5,562.1,440.86
2016,8,23,16,0,663.0,128.0,3.0,21.0,485.0,505.89,397.38
2016,8,23,16,15,634.5,121.5,3.0,20.5,436.5,445.87,350.26
2016,8,23,16,30,606.0,115.0,3.0,20.0,388.0,387.73,303.1
2016,8,23,16,45,570.0,106.5,3.05,19.5,338.0,327.04,252.65
2016,8,23,17,0,534.0,98.0,3.1,19.0,288.0,269.83,203.77
2016,8,23,17,15,483.0,88.0,3.1,18.0,238.5,208.53,151.7
2016,8,23,17,30,432.0,78.0,3.1,17.0,189.0,156.21,107.33
2016,8,23,17,45,362.0,65.0,3.1,16.5,143.5,104.98,66.51
2016,8,23,18,0,292.0,52.0,3.1,16.0,98.0,62.62,36.74
2016,8,23,18,15,198.0,35.0,3.0,15.5,61.0,27.23,16.86
2016,8,23,18,30,104.0,18.0,2.9,15.0,24.0,14.15,0.0
2016,8,23,18,45,52.0,9.0,2.85,15.0,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.0,13.0,2.15,12.5,21.5,11.82,0.0
2016,8,24,6,0,216.0,26.0,2.3,13.0,43.0,21.4,9.14
2016,8,24,6,15,319.5,39.0,2.3,13.5,85.0,42.56,23.45
2016,8,24,6,30,423.0,52.0,2.3,14.0,127.0,87.76,50.98
2016,8,24,6,45,493.5,61.0,2.35,14.5,177.0,137.35,88.75
2016,8,24,7,0,564.0,70.0,2.4,15.0,227.0,195.76,137.69
2016,8,24,7,15,282.0,82.0,2.35,15.5,160.5,161.95,122.77
2016,8,24,7,30,0.0,94.0,2.3,16.0,94.0,83.29,64.88
2016,8,24,7,45,0.0,116.0,2.3,16.5,116.0,103.13,81.2
2016,8,24,8,0,0.0,138.0,2.3,17.0,138.0,123.16,97.27
2016,8,24,8,15,9.5,168.5,2.25,17.5,174.0,156.14,123.71
2016,8,24,8,30,19.0,199.0,2.2,18.0,210.0,190.48,150.82
2016,8,24,8,45,19.5,214.5,2.2,18.5,226.5,206.32,162.69
2016,8,24,9,0,20.0,230.0,2.2,19.0,243.0,222.23,174.51
2016,8,24,9,15,32.0,261.5,2.15,19.0,283.5,270.5,212.06
2016,8,24,9,30,44.0,293.0,2.1,19.0,324.0,312.92,244.43
2016,8,24,9,45,144.0,325.5,2.1,19.5,434.5,440.35,342.33
2016,8,24,10,0,244.0,358.0,2.1,20.0,545.0,576.97,442.65
2016,8,24,10,15,570.0,235.5,2.1,20.5,694.5,767.53,583.79
2016,8,24,10,30,896.0,113.0,2.1,21.0,844.0,944.06,702.08
2016,8,24,10,45,899.0,115.5,2.15,21.5,865.5,972.74,717.45
2016,8,24,11,0,902.0,118.0,2.2,22.0,887.0,997.97,732.07
2016,8,24,11,15,905.5,118.5,2.25,22.0,901.5,1018.05,744.82
2016,8,24,11,30,909.0,119.0,2.3,22.0,916.0,1034.48,755.35
2016,8,24,11,45,907.0,121.5,2.35,22.5,922.0,1043.73,759.93
2016,8,24,12,0,905.0,124.0,2.4,23.0,928.0,1049.09,762.2
2016,8,24,12,15,905.0,124.0,2.45,23.0,927.0,1050.03,763.28
2016,8,24,12,30,905.0,124.0,2.5,23.0,926.0,1047.11,762.05
2016,8,24,12,45,886.5,133.0,2.6,23.0,912.5,1031.09,753.04
2016,8,24,13,0,868.0,142.0,2.7,23.0,899.0,1011.54,741.87
2016,8,24,13,15,863.5,141.0,2.75,22.5,882.0,992.37,731.89
2016,8,24,13,30,859.0,140.0,2.8,22.0,865.0,980.06,726.43
2016,8,24,13,45,852.5,138.0,2.9,22.0,841.0,950.66,708.56
2016,8,24,14,0,846.0,136.0,3.0,22.0,817.0,918.15,688.59
2016,8,24,14,15,837.0,134.0,3.05,22.0,785.5,880.55,664.6
2016,8,24,14,30,828.0,132.0,3.1,22.0,754.0,840.38,638.63
2016,8,24,14,45,816.0,129.0,3.15,22.0,717.0,794.46,608.35
2016,8,24,15,0,804.0,126.0,3.2,22.0,680.0,746.69,576.36
2016,8,24,15,15,788.0,123.0,3.2,21.5,637.5,694.5,540.25
2016,8,24,15,30,772.0,120.0,3.2,21.0,595.0,641.37,502.03
2016,8,24,15,45,752.0,115.0,3.2,21.0,548.5,584.01,458.58
2016,8,24,16,0,732.0,110.0,3.2,21.0,502.0,525.57,413.1
2016,8,24,16,15,704.0,105.0,3.2,20.5,451.5,463.62,364.26
2016,8,24,16,30,676.0,100.0,3.2,20.0,401.0,403.33,315.05
2016,8,24,16,45,640.0,93.5,3.2,19.5,350.0,340.55,262.42
2016,8,24,17,0,604.0,87.0,3.2,19.0,299.0,281.09,211.14
2016,8,24,17,15,551.0,78.5,3.15,18.5,247.5,219.09,157.65
2016,8,24,17,30,498.0,70.0,3.1,18.0,196.0,163.23,109.88
2016,8,24,17,45,423.0,59.0,3.1,17.5,148.5,108.78,66.69
2016,8,24,18,0,348.0,48.0,3.1,17.0,101.0,63.94,35.9
2016,8,24,18,15,235.0,33.0,3.05,16.5,62.5,25.78,15.3
2016,8,24,18,30,122.0,18.0,3.0,16.0,24.0,14.21,0.0
2016,8,24,18,45,61.0,9.0,2.95,15.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,12.5,2.15,13.5,20.5,11.37,0.0
2016,8,25,6,0,218.0,25.0,2.2,14.0,41.0,20.57,7.81
2016,8,25,6,15,322.0,37.0,2.15,14.5,82.5,41.29,22.02
2016,8,25,6,30,426.0,49.0,2.1,15.0,124.0,85.91,49.01
2016,8,25,6,45,495.5,57.5,2.1,15.5,173.0,135.16,86.47
2016,8,25,7,0,565.0,66.0,2.1,16.0,222.0,193.07,134.91
2016,8,25,7,15,282.5,65.0,2.05,16.5,143.0,146.38,109.45
2016,8,25,7,30,0.0,64.0,2.0,17.0,64.0,56.55,42.23
2016,8,25,7,45,0.0,76.0,2.0,17.5,76.0,67.23,51.03
2016,8,25,8,0,0.0,88.0,2.0,18.0,88.0,77.96,59.66
2016,8,25,8,15,0.0,106.5,2.0,18.0,106.5,94.62,73.19
2016,8,25,8,30,0.0,125.0,2.0,18.0,125.0,111.41,86.67
2016,8,25,8,45,1.5,150.5,2.0,18.5,151.5,135.7,105.91
2016,8,25,9,0,3.0,176.0,2.0,19.0,178.0,160.34,125.15
2016,8,25,9,15,6.5,198.5,2.0,19.0,203.5,183.98,143.66
2016,8,25,9,30,10.0,221.0,2.0,19.0,229.0,208.08,162.37
2016,8,25,9,45,18.5,256.5,2.05,19.5,271.0,248.99,193.83
2016,8,25,10,0,27.0,292.0,2.1,20.0,313.0,302.22,234.13
2016,8,25,10,15,66.5,340.0,2.15,20.0,394.0,387.03,298.93
2016,8,25,10,30,106.0,388.0,2.2,20.0,475.0,474.89,364.34
2016,8,25,10,45,209.5,391.0,2.25,20.5,567.5,592.7,451.25
2016,8,25,11,0,313.0,394.0,2.3,21.0,660.0,715.5,538.42
2016,8,25,11,15,296.5,406.0,2.3,21.0,661.5,718.68,538.73
2016,8,25,11,30,280.0,418.0,2.3,21.0,663.0,719.89,538.68
2016,8,25,11,45,288.5,414.5,2.35,21.5,669.0,728.17,543.79
2016,8,25,12,0,297.0,411.0,2.4,22.0,675.0,735.01,547.88
2016,8,25,12,15,413.5,366.0,2.4,22.0,732.0,819.65,609.04
2016,8,25,12,30,530.0,321.0,2.4,22.0,789.0,889.7,658.8
2016,8,25,12,45,516.5,327.5,2.45,22.0,780.0,878.14,650.57
2016,8,25,13,0,503.0,334.0,2.5,22.0,771.0,864.22,641.52
2016,8,25,13,15,515.5,316.5,2.55,21.5,757.0,849.23,634.09
2016,8,25,13,30,528.0,299.0,2.6,21.0,743.0,831.38,624.63
2016,8,25,13,45,713.5,204.0,2.65,21.0,786.0,896.69,674.35
2016,8,25,14,0,899.0,109.0,2.7,21.0,829.0,929.58,697.26
2016,8,25,14,15,890.5,107.5,2.75,21.0,797.5,891.92,672.84
2016,8,25,14,30,882.0,106.0,2.8,21.0,766.0,851.53,646.93
2016,8,25,14,45,870.5,104.0,2.85,21.0,728.5,805.71,616.93
2016,8,25,15,0,859.0,102.0,2.9,21.0,691.0,757.85,585.09
2016,8,25,15,15,844.5,99.5,2.95,20.5,648.0,709.74,553.36
2016,8,25,15,30,830.0,97.0,3.0,20.0,605.0,655.53,514.55
2016,8,25,15,45,620.0,143.5,3.1,19.5,506.5,532.88,421.33
2016,8,25,16,0,410.0,190.0,3.2,19.0,408.0,422.18,335.25
2016,8,25,16,15,393.5,172.5,3.2,18.5,364.5,371.3,295.4
2016,8,25,16,30,377.0,155.0,3.2,18.0,321.0,321.62,255.11
2016,8,25,16,45,521.0,114.0,3.2,17.5,312.5,311.54,243.22
2016,8,25,17,0,665.0,73.0,3.2,17.0,304.0,286.18,215.45
2016,8,25,17,15,614.0,66.5,3.15,16.5,252.0,222.98,159.84
2016,8,25,17,30,563.0,60.0,3.1,16.0,200.0,165.57,109.86
2016,8,25,17,45,482.5,51.5,3.05,15.5,151.0,108.72,64.54
2016,8,25,18,0,402.0,43.0,3.0,15.0,102.0,62.09,33.03
2016,8,25,18,15,278.5,30.0,2.85,14.5,63.0,24.51,14.05
2016,8,25,18,30,155.0,17.0,2.7,14.0,24.0,14.04,0.0
2016,8,25,18,45,77.5,8.5,2.55,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,104.0,12.5,1.9,13.5,20.0,11.37,0.0
2016,8,26,6,0,208.0,25.0,2.0,14.0,40.0,20.68,7.02
2016,8,26,6,15,316.0,37.5,2.05,14.5,82.0,42.09,22.55
2016,8,26,6,30,424.0,50.0,2.1,15.0,124.0,87.3,50.13
2016,8,26,6,45,491.5,60.0,2.15,15.5,173.0,137.62,88.69
2016,8,26,7,0,559.0,70.0,2.2,16.0,222.0,196.41,137.96
2016,8,26,7,15,279.5,75.0,2.2,16.0,151.0,155.72,117.56
2016,8,26,7,30,0.0,80.0,2.2,16.0,80.0,70.81,54.42
2016,8,26,7,45,0.0,98.5,2.2,16.5,98.5,87.42,68.14
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,104.16,81.64
2016,8,26,8,15,4.0,148.5,2.15,17.5,151.0,135.04,106.54
2016,8,26,8,30,8.0,180.0,2.1,18.0,185.0,166.7,131.61
2016,8,26,8,45,38.0,226.0,2.05,18.5,249.5,236.12,186.72
2016,8,26,9,0,68.0,272.0,2.0,19.0,314.0,304.29,239.42
2016,8,26,9,15,51.5,276.0,2.0,19.0,309.0,299.86,234.9
2016,8,26,9,30,35.0,280.0,2.0,19.0,304.0,293.77,229.33
2016,8,26,9,45,42.5,303.5,2.0,19.5,334.5,325.33,252.81
2016,8,26,10,0,50.0,327.0,2.0,20.0,365.0,357.55,276.31
2016,8,26,10,15,53.5,343.5,2.05,20.0,386.0,379.61,292.48
2016,8,26,10,30,57.0,360.0,2.1,20.0,407.0,401.78,308.7
2016,8,26,10,45,249.0,349.0,2.15,20.5,560.0,601.39,459.25
2016,8,26,11,0,441.0,338.0,2.2,21.0,713.0,795.11,596.52
2016,8,26,11,15,387.5,369.5,2.25,21.0,702.5,770.81,576.67
2016,8,26,11,30,334.0,401.0,2.3,21.0,692.0,756.79,565.46
2016,8,26,11,45,338.0,400.5,2.35,21.5,697.0,764.13,569.81
2016,8,26,12,0,342.0,400.0,2.4,22.0,702.0,769.78,572.86
2016,8,26,12,15,605.5,272.5,2.45,22.0,806.5,922.4,684.05
2016,8,26,12,30,869.0,145.0,2.5,22.0,911.0,1033.98,758.08
2016,8,26,12,45,871.5,141.5,2.6,22.0,903.0,1026.3,753.23
2016,8,26,13,0,874.0,138.0,2.7,22.0,895.0,1014.85,747.21
2016,8,26,13,15,869.5,137.0,2.7,21.5,878.0,995.4,736.48
2016,8,26,13,30,865.0,136.0,2.7,21.0,861.0,972.5,723.55
2016,8,26,13,45,859.0,134.0,2.75,21.0,836.5,953.33,712.18
2016,8,26,14,0,853.0,132.0,2.8,21.0,812.0,920.9,691.84
2016,8,26,14,15,843.5,130.0,2.8,20.5,780.5,882.47,668.26
2016,8,26,14,30,834.0,128.0,2.8,20.0,749.0,841.49,642.67
2016,8,26,14,45,824.0,124.5,2.8,20.0,712.0,796.23,612.54
2016,8,26,15,0,814.0,121.0,2.8,20.0,675.0,748.94,580.64
2016,8,26,15,15,797.5,117.5,2.75,19.5,632.0,695.3,543.4
2016,8,26,15,30,781.0,114.0,2.7,19.0,589.0,640.75,503.89
2016,8,26,15,45,762.0,109.5,2.7,19.0,542.5,583.09,460.15
2016,8,26,16,0,743.0,105.0,2.7,19.0,496.0,525.81,415.38
2016,8,26,16,15,714.5,100.0,2.7,18.5,445.5,462.94,365.62
2016,8,26,16,30,686.0,95.0,2.7,18.0,395.0,401.78,315.47
2016,8,26,16,45,648.5,88.5,2.7,18.0,343.5,337.83,261.08
2016,8,26,17,0,611.0,82.0,2.7,18.0,292.0,277.4,208.34
2016,8,26,17,15,557.0,74.0,2.65,17.5,240.5,215.24,154.52
2016,8,26,17,30,503.0,66.0,2.6,17.0,189.0,159.35,106.6
2016,8,26,17,45,422.5,55.5,2.55,16.5,141.5,104.5,63.32
2016,8,26,18,0,342.0,45.0,2.5,16.0,94.0,60.0,33.14
2016,8,26,18,15,225.0,30.0,2.4,15.5,56.5,23.5,12.72
2016,8,26,18,30,108.0,15.0,2.3,15.0,19.0,13.64,0.0
2016,8,26,18,45,54.0,7.5,2.2,15.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,12.0,2.0,13.5,17.5,10.91,0.0
2016,8,27,6,0,166.0,24.0,2.1,14.0,35.0,18.88,4.96
2016,8,27,6,15,267.0,39.0,2.15,14.0,76.0,40.99,22.44
2016,8,27,6,30,368.0,54.0,2.2,14.0,117.0,84.43,50.13
2016,8,27,6,45,437.0,65.5,2.3,14.5,165.5,134.69,88.98
2016,8,27,7,0,506.0,77.0,2.4,15.0,214.0,191.9,136.88
2016,8,27,7,15,253.0,82.0,2.4,15.5,150.5,155.35,118.32
2016,8,27,7,30,0.0,87.0,2.4,16.0,87.0,77.09,59.71
2016,8,27,7,45,0.0,113.5,2.4,16.5,113.5,101.0,79.48
2016,8,27,8,0,0.0,140.0,2.4,17.0,140.0,125.18,99.01
2016,8,27,8,15,6.5,164.5,2.4,17.0,168.0,151.19,119.98
2016,8,27,8,30,13.0,189.0,2.4,17.0,196.0,178.11,141.5
2016,8,27,8,45,15.0,205.5,2.4,17.5,214.5,195.5,154.79
2016,8,27,9,0,17.0,222.0,2.4,18.0,233.0,213.14,168.14
2016,8,27,9,15,22.0,244.5,2.35,18.5,260.0,238.9,187.78
2016,8,27,9,30,27.0,267.0,2.3,19.0,287.0,274.96,215.13
2016,8,27,9,45,73.0,313.0,2.3,19.5,368.5,360.26,280.86
2016,8,27,10,0,119.0,359.0,2.3,20.0,450.0,461.99,356.68
2016,8,27,10,15,222.0,362.0,2.3,20.0,539.0,561.56,431.53
2016,8,27,10,30,325.0,365.0,2.3,20.0,628.0,680.46,517.83
2016,8,27,10,45,218.0,387.0,2.35,20.5,566.0,598.22,454.63
2016,8,27,11,0,111.0,409.0,2.4,21.0,504.0,508.82,386.48
2016,8,27,11,15,112.5,415.5,2.45,21.0,512.5,534.93,405.65
2016,8,27,11,30,114.0,422.0,2.5,21.0,521.0,545.45,413.02
2016,8,27,11,45,114.0,425.0,2.6,21.0,525.0,550.17,416.5
2016,8,27,12,0,114.0,428.0,2.7,21.0,529.0,554.18,419.56
2016,8,27,12,15,491.5,285.5,2.75,21.0,717.5,818.09,617.94
2016,8,27,12,30,869.0,143.0,2.8,21.0,906.0,1032.81,764.39
2016,8,27,12,45,860.0,146.0,2.85,21.0,895.0,1032.01,762.47
2016,8,27,13,0,851.0,149.0,2.9,21.0,884.0,1015.66,752.57
2016,8,27,13,15,846.5,148.0,2.95,21.0,866.5,995.99,740.67
2016,8,27,13,30,842.0,147.0,3.0,21.0,849.0,972.89,726.51
2016,8,27,13,45,837.5,143.5,3.05,21.0,825.5,943.86,708.37
2016,8,27,14,0,833.0,140.0,3.1,21.0,802.0,911.68,688.03
2016,8,27,14,15,823.5,138.0,3.1,20.5,770.5,873.74,664.55
2016,8,27,14,30,814.0,136.0,3.1,20.0,739.0,833.31,639.09
2016,8,27,14,45,806.5,130.5,3.1,20.0,703.0,788.6,609.09
2016,8,27,15,0,799.0,125.0,3.1,20.0,667.0,741.74,577.23
2016,8,27,15,15,782.5,121.5,3.1,19.5,624.0,688.65,540.13
2016,8,27,15,30,766.0,118.0,3.1,19.0,581.0,634.71,500.97
2016,8,27,15,45,752.5,111.5,3.1,19.0,535.5,579.85,459.07
2016,8,27,16,0,739.0,105.0,3.1,19.0,490.0,523.22,414.57
2016,8,27,16,15,710.5,100.0,3.1,18.5,440.0,460.51,364.64
2016,8,27,16,30,682.0,95.0,3.1,18.0,390.0,399.53,314.37
2016,8,27,16,45,652.5,86.5,3.1,18.0,339.5,336.8,260.6
2016,8,27,17,0,623.0,78.0,3.1,18.0,289.0,276.67,207.67
2016,8,27,17,15,569.5,70.5,3.0,17.5,237.5,214.43,153.47
2016,8,27,17,30,516.0,63.0,2.9,17.0,186.0,158.37,105.2
2016,8,27,17,45,443.0,52.0,2.85,16.5,139.0,103.22,61.34
2016,8,27,18,0,370.0,41.0,2.8,16.0,92.0,57.42,30.24
2016,8,27,18,15,247.0,27.0,2.7,15.5,55.0,22.04,10.99
2016,8,27,18,30,124.0,13.0,2.6,15.0,18.0,11.82,0.0
2016,8,27,18,45,62.0,6.5,2.55,14.5,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,121.0,11.0,1.65,12.5,19.0,10.01,0.0
2016,8,28,6,0,242.0,22.0,1.7,13.0,38.0,18.09,3.45
2016,8,28,6,15,354.5,33.5,1.65,13.5,81.0,40.72,20.22
2016,8,28,6,30,467.0,45.0,1.6,14.0,124.0,88.24,49.11
2016,8,28,6,45,537.5,53.0,1.6,14.5,174.0,140.12,89.02
2016,8,28,7,0,608.0,61.0,1.6,15.0,224.0,200.75,140.16
2016,8,28,7,15,307.5,93.0,1.55,15.5,176.0,182.21,138.69
2016,8,28,7,30,7.0,125.0,1.5,16.0,128.0,113.88,90.2
2016,8,28,7,45,28.0,153.0,1.5,16.5,166.0,152.19,121.4
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,190.86,152.32
2016,8,28,8,15,177.5,201.0,1.45,17.5,296.0,287.69,229.61
2016,8,28,8,30,306.0,221.0,1.4,18.0,388.0,400.7,317.28
2016,8,28,8,45,582.0,156.5,1.4,18.5,508.5,544.27,427.39
2016,8,28,9,0,858.0,92.0,1.4,19.0,629.0,692.82,537.04
2016,8,28,9,15,871.5,94.5,1.45,19.0,671.0,745.89,572.55
2016,8,28,9,30,885.0,97.0,1.5,19.0,713.0,797.41,606.86
2016,8,28,9,45,888.0,102.0,1.55,19.5,747.0,841.14,634.25
2016,8,28,10,0,891.0,107.0,1.6,20.0,781.0,881.98,659.42
2016,8,28,10,15,898.5,108.5,1.7,20.5,810.5,920.08,683.14
2016,8,28,10,30,906.0,110.0,1.8,21.0,840.0,955.23,704.77
2016,8,28,10,45,911.5,111.0,1.9,21.5,862.0,984.83,722.7
2016,8,28,11,0,917.0,112.0,2.0,22.0,884.0,1011.02,738.44
2016,8,28,11,15,920.0,113.0,2.1,22.0,898.5,1031.2,751.8
2016,8,28,11,30,923.0,114.0,2.2,22.0,913.0,1047.63,762.91
2016,8,28,11,45,925.0,113.5,2.3,22.0,920.0,1057.64,770.06
2016,8,28,12,0,927.0,113.0,2.4,22.0,927.0,1063.75,774.88
2016,8,28,12,15,926.5,113.0,2.45,22.0,925.5,1063.9,775.47
2016,8,28,12,30,926.0,113.0,2.5,22.0,924.0,1060.08,773.7
2016,8,28,12,45,935.0,106.0,2.6,22.0,917.5,1054.41,771.43
2016,8,28,13,0,944.0,99.0,2.7,22.0,911.0,1044.54,766.54
2016,8,28,13,15,940.0,98.5,2.75,22.0,893.5,1024.77,754.78
2016,8,28,13,30,936.0,98.0,2.8,22.0,876.0,1001.27,740.68
2016,8,28,13,45,931.0,96.5,2.85,22.0,851.5,972.16,722.86
2016,8,28,14,0,926.0,95.0,2.9,22.0,827.0,939.63,702.7
2016,8,28,14,15,918.0,93.5,2.9,21.5,795.0,901.26,679.39
2016,8,28,14,30,910.0,92.0,2.9,21.0,763.0,860.02,653.85
2016,8,28,14,45,900.0,90.0,2.9,21.0,725.5,814.03,623.45
2016,8,28,15,0,890.0,88.0,2.9,21.0,688.0,765.79,591.12
2016,8,28,15,15,876.0,86.0,2.9,20.5,644.5,712.75,555.97
2016,8,28,15,30,862.0,84.0,2.9,20.0,601.0,658.36,517.15
2016,8,28,15,45,843.5,81.0,2.9,20.0,553.0,599.16,472.15
2016,8,28,16,0,825.0,78.0,2.9,20.0,505.0,541.63,426.95
2016,8,28,16,15,800.0,74.5,2.85,19.5,454.0,477.89,376.14
2016,8,28,16,30,775.0,71.0,2.8,19.0,403.0,415.3,324.38
2016,8,28,16,45,739.5,67.0,2.75,18.5,350.0,349.75,268.63
2016,8,28,17,0,704.0,63.0,2.7,18.0,297.0,287.3,213.85
2016,8,28,17,15,652.5,57.0,2.6,17.5,244.5,222.35,156.81
2016,8,28,17,30,601.0,51.0,2.5,17.0,192.0,161.99,104.44
2016,8,28,17,45,518.0,43.5,2.45,16.5,143.0,103.67,58.41
2016,8,28,18,0,435.0,36.0,2.4,16.0,94.0,55.84,27.08
2016,8,28,18,15,296.5,24.5,2.35,15.5,55.5,19.97,8.71
2016,8,28,18,30,158.0,13.0,2.3,15.0,17.0,11.82,0.0
2016,8,28,18,45,79.0,6.5,2.25,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,10.01,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,18.17,2.06
2016,8,29,6,15,335.5,33.5,2.7,14.0,77.5,40.65,20.21
2016,8,29,6,30,451.0,45.0,2.8,14.0,119.0,87.38,48.95
2016,8,29,6,45,522.0,52.5,2.95,14.5,168.5,137.95,88.04
2016,8,29,7,0,593.0,60.0,3.1,15.0,218.0,197.33,138.48
2016,8,29,7,15,367.0,102.5,3.1,15.5,207.5,209.15,159.85
2016,8,29,7,30,141.0,145.0,3.1,16.0,197.0,186.39,148.18
2016,8,29,7,45,72.0,146.0,3.1,16.5,173.0,164.05,131.11
2016,8,29,8,0,3.0,147.0,3.1,17.0,149.0,133.2,105.63
2016,8,29,8,15,41.0,189.0,3.05,17.5,211.5,197.83,158.12
2016,8,29,8,30,79.0,231.0,3.0,18.0,274.0,263.71,210.52
2016,8,29,8,45,268.5,226.5,3.0,18.5,390.5,401.1,320.23
2016,8,29,9,0,458.0,222.0,3.0,19.0,507.0,551.94,436.36
2016,8,29,9,15,666.0,157.5,2.95,19.0,603.5,669.07,525.99
2016,8,29,9,30,874.0,93.0,2.9,19.0,700.0,785.97,610.36
2016,8,29,9,45,892.0,91.0,2.85,19.5,737.5,834.08,640.64
2016,8,29,10,0,910.0,89.0,2.8,20.0,775.0,880.41,669.62
2016,8,29,10,15,917.5,90.5,2.8,20.5,804.5,919.09,693.3
2016,8,29,10,30,925.0,92.0,2.8,21.0,834.0,954.76,714.72
2016,8,29,10,45,931.0,92.0,2.85,21.5,856.5,984.18,732.24
2016,8,29,11,0,937.0,92.0,2.9,22.0,879.0,1010.14,747.45
2016,8,29,11,15,940.5,93.0,2.95,22.0,893.5,1031.11,760.87
2016,8,29,11,30,944.0,94.0,3.0,22.0,908.0,1048.26,771.92
2016,8,29,11,45,946.5,93.5,3.05,22.0,915.5,1058.87,778.85
2016,8,29,12,0,949.0,93.0,3.1,22.0,923.0,1065.49,783.36
2016,8,29,12,15,949.0,93.0,3.15,22.0,921.5,1066.08,784.12
2016,8,29,12,30,949.0,93.0,3.2,22.0,920.0,1062.6,782.41
2016,8,29,12,45,930.5,102.5,3.25,22.0,906.5,1046.81,772.8
2016,8,29,13,0,912.0,112.0,3.3,22.0,893.0,1027.31,760.91
2016,8,29,13,15,908.0,111.0,3.35,22.0,876.0,1007.44,748.84
2016,8,29,13,30,904.0,110.0,3.4,22.0,859.0,983.95,734.37
2016,8,29,13,45,902.5,106.5,3.45,22.0,835.5,956.65,717.34
2016,8,29,14,0,901.0,103.0,3.5,22.0,812.0,925.85,697.89
2016,8,29,14,15,893.0,101.5,3.5,22.0,781.0,888.16,673.32
2016,8,29,14,30,885.0,100.0,3.5,22.0,750.0,847.7,646.69
2016,8,29,14,45,647.0,181.0,3.55,22.0,643.0,717.86,554.8
2016,8,29,15,0,409.0,262.0,3.6,22.0,536.0,585.72,454.8
2016,8,29,15,15,406.5,244.5,3.6,21.5,502.0,545.03,426.52
2016,8,29,15,30,404.0,227.0,3.6,21.0,468.0,503.4,396.35
2016,8,29,15,45,607.5,153.5,3.6,21.0,482.5,534.32,422.03
2016,8,29,16,0,811.0,80.0,3.6,21.0,497.0,535.49,422.77
2016,8,29,16,15,785.0,76.5,3.6,20.5,446.0,471.96,371.71
2016,8,29,16,30,759.0,73.0,3.6,20.0,395.0,409.72,320.11
