Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,45,723.5,68.5,3.6,20.0,342.5,344.56,264.06
2016,8,29,17,0,688.0,64.0,3.6,20.0,290.0,282.54,209.29
2016,8,29,17,15,634.5,58.0,3.5,19.0,238.0,217.05,152.41
2016,8,29,17,30,581.0,52.0,3.4,18.0,186.0,158.55,102.06
2016,8,29,17,45,494.0,44.0,3.3,17.5,137.5,100.62,56.7
2016,8,29,18,0,407.0,36.0,3.2,17.0,89.0,53.76,26.2
2016,8,29,18,15,203.5,25.5,3.15,16.5,52.0,20.05,7.69
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.5,3.0,14.5,12.5,9.55,0.0
2016,8,30,6,0,63.0,21.0,3.1,15.0,25.0,17.13,0.0
2016,8,30,6,15,114.5,38.5,3.1,15.0,54.0,36.69,21.42
2016,8,30,6,30,166.0,56.0,3.1,15.0,83.0,66.92,43.44
2016,8,30,6,45,192.0,76.0,3.1,15.5,118.0,102.05,72.1
2016,8,30,7,0,218.0,96.0,3.1,16.0,153.0,140.76,105.01
2016,8,30,7,15,234.5,116.0,3.0,16.5,189.5,180.07,139.08
2016,8,30,7,30,251.0,136.0,2.9,17.0,226.0,221.41,174.44
2016,8,30,7,45,527.5,101.5,2.85,18.0,329.5,329.45,260.0
2016,8,30,8,0,804.0,67.0,2.8,19.0,433.0,458.87,362.29
2016,8,30,8,15,826.5,70.0,2.75,19.5,483.0,519.38,410.85
2016,8,30,8,30,849.0,73.0,2.7,20.0,533.0,581.63,459.12
2016,8,30,8,45,868.0,74.5,2.65,20.5,579.5,640.27,502.93
2016,8,30,9,0,887.0,76.0,2.6,21.0,626.0,698.43,544.65
2016,8,30,9,15,899.0,77.5,2.6,21.5,667.5,750.62,579.08
2016,8,30,9,30,911.0,79.0,2.6,22.0,709.0,801.04,611.62
2016,8,30,9,45,919.0,81.5,2.65,22.5,744.5,847.23,641.02
2016,8,30,10,0,927.0,84.0,2.7,23.0,780.0,890.82,668.27
2016,8,30,10,15,933.5,85.0,2.75,23.0,808.5,928.6,692.66
2016,8,30,10,30,940.0,86.0,2.8,23.0,837.0,963.23,714.89
2016,8,30,10,45,946.0,85.5,2.9,23.5,859.5,992.43,732.5
2016,8,30,11,0,952.0,85.0,3.0,24.0,882.0,1018.1,747.79
2016,8,30,11,15,954.5,85.5,3.1,24.0,896.0,1037.75,760.68
2016,8,30,11,30,957.0,86.0,3.2,24.0,910.0,1053.49,771.17
2016,8,30,11,45,959.0,85.5,3.3,24.0,916.5,1063.63,778.19
2016,8,30,12,0,961.0,85.0,3.4,24.0,923.0,1069.72,782.74
2016,8,30,12,15,960.5,85.0,3.45,24.0,921.5,1069.72,783.08
2016,8,30,12,30,960.0,85.0,3.5,24.0,920.0,1065.61,780.94
2016,8,30,12,45,954.0,87.5,3.6,24.0,909.0,1054.65,774.87
2016,8,30,13,0,948.0,90.0,3.7,24.0,898.0,1039.75,766.34
2016,8,30,13,15,944.0,89.5,3.7,24.0,881.0,1019.72,753.77
2016,8,30,13,30,940.0,89.0,3.7,24.0,864.0,995.94,738.81
2016,8,30,13,45,936.5,86.5,3.75,24.0,839.5,966.81,720.64
2016,8,30,14,0,933.0,84.0,3.8,24.0,815.0,934.18,700.05
2016,8,30,14,15,925.0,83.0,3.75,23.5,783.5,895.92,676.27
2016,8,30,14,30,917.0,82.0,3.7,23.0,752.0,854.79,650.28
2016,8,30,14,45,908.5,79.5,3.7,23.0,714.5,808.97,619.75
2016,8,30,15,0,900.0,77.0,3.7,23.0,677.0,760.77,587.2
2016,8,30,15,15,886.5,75.5,3.65,22.5,633.5,708.02,551.82
2016,8,30,15,30,873.0,74.0,3.6,22.0,590.0,653.87,513.09
2016,8,30,15,45,856.0,71.0,3.6,22.0,542.5,594.89,468.02
2016,8,30,16,0,839.0,68.0,3.6,22.0,495.0,535.47,421.22
2016,8,30,16,15,814.5,65.0,3.55,21.5,444.5,472.27,370.58
2016,8,30,16,30,790.0,62.0,3.5,21.0,394.0,410.86,319.48
2016,8,30,16,45,755.5,58.5,3.5,20.5,341.5,345.37,263.59
2016,8,30,17,0,721.0,55.0,3.5,20.0,289.0,282.84,208.57
2016,8,30,17,15,669.5,50.0,3.45,19.5,237.0,217.94,151.49
2016,8,30,17,30,618.0,45.0,3.4,19.0,185.0,158.85,100.24
2016,8,30,17,45,530.5,38.5,3.35,18.5,136.0,100.27,54.6
2016,8,30,18,0,443.0,32.0,3.3,18.0,87.0,51.32,23.19
2016,8,30,18,15,221.5,23.0,3.25,17.5,50.5,18.83,5.47
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,13.5,17.5,8.64,0.0
2016,8,31,6,0,270.0,19.0,3.0,14.0,35.0,15.59,0.0
2016,8,31,6,15,393.0,28.5,3.1,14.5,77.5,39.27,17.18
2016,8,31,6,30,516.0,38.0,3.2,15.0,120.0,88.88,47.07
2016,8,31,6,45,584.5,44.5,3.3,15.5,170.5,143.52,89.64
2016,8,31,7,0,653.0,51.0,3.4,16.0,221.0,205.3,142.54
2016,8,31,7,15,698.0,55.5,3.4,16.5,273.5,266.27,197.27
2016,8,31,7,30,743.0,60.0,3.4,17.0,326.0,331.97,255.56
2016,8,31,7,45,774.0,63.5,3.45,17.5,378.5,395.15,310.82
2016,8,31,8,0,805.0,67.0,3.5,18.0,431.0,460.62,366.12
2016,8,31,8,15,827.5,70.0,3.45,18.5,481.0,521.17,415.59
2016,8,31,8,30,850.0,73.0,3.4,19.0,531.0,583.5,464.55
2016,8,31,8,45,866.5,75.0,3.4,19.5,577.0,641.15,508.39
2016,8,31,9,0,883.0,77.0,3.4,20.0,623.0,698.06,550.07
2016,8,31,9,15,895.5,79.0,3.4,20.0,664.5,750.98,586.8
2016,8,31,9,30,908.0,81.0,3.4,20.0,706.0,802.18,621.79
2016,8,31,9,45,912.5,85.0,3.4,20.5,740.5,847.0,650.58
2016,8,31,10,0,917.0,89.0,3.4,21.0,775.0,888.94,677.0
2016,8,31,10,15,924.0,90.0,3.4,21.0,804.0,926.81,701.64
2016,8,31,10,30,931.0,91.0,3.4,21.0,833.0,961.59,724.06
2016,8,31,10,45,936.0,92.0,3.45,21.5,855.0,991.2,741.85
2016,8,31,11,0,941.0,93.0,3.5,22.0,877.0,1017.28,757.24
2016,8,31,11,15,944.0,93.5,3.5,22.0,891.5,1037.17,769.65
2016,8,31,11,30,947.0,94.0,3.5,22.0,906.0,1053.19,779.63
2016,8,31,11,45,948.5,94.0,3.55,22.5,912.5,1063.22,784.67
2016,8,31,12,0,950.0,94.0,3.6,23.0,919.0,1069.22,787.24
2016,8,31,12,15,949.5,94.0,3.6,23.0,917.5,1069.13,787.11
2016,8,31,12,30,949.0,94.0,3.6,23.0,916.0,1064.97,784.51
2016,8,31,12,45,940.0,97.5,3.6,23.0,904.5,1052.05,776.34
2016,8,31,13,0,931.0,101.0,3.6,23.0,893.0,1035.31,765.82
2016,8,31,13,15,927.0,100.5,3.65,23.0,875.0,1015.45,753.71
2016,8,31,13,30,923.0,100.0,3.7,23.0,857.0,991.91,739.18
2016,8,31,13,45,919.0,97.5,3.75,23.0,832.5,962.66,720.83
2016,8,31,14,0,915.0,95.0,3.8,23.0,808.0,929.98,700.1
2016,8,31,14,15,906.5,93.5,3.8,23.0,776.0,891.22,674.8
2016,8,31,14,30,898.0,92.0,3.8,23.0,744.0,849.67,647.42
2016,8,31,14,45,889.0,89.0,3.85,23.0,706.5,803.57,616.81
2016,8,31,15,0,880.0,86.0,3.9,23.0,669.0,755.18,584.19
2016,8,31,15,15,865.5,83.5,3.9,22.5,625.5,701.46,548.11
2016,8,31,15,30,851.0,81.0,3.9,22.0,582.0,646.48,508.41
2016,8,31,15,45,834.5,77.5,3.9,22.0,534.5,588.29,463.76
2016,8,31,16,0,818.0,74.0,3.9,22.0,487.0,531.64,418.85
2016,8,31,16,15,792.0,71.0,3.85,21.5,436.5,468.2,367.93
2016,8,31,16,30,766.0,68.0,3.8,21.0,386.0,406.05,316.23
2016,8,31,16,45,732.0,63.0,3.8,21.0,333.5,340.51,259.78
2016,8,31,17,0,698.0,58.0,3.8,21.0,281.0,277.96,204.46
2016,8,31,17,15,644.0,52.5,3.7,20.0,229.5,213.35,148.26
2016,8,31,17,30,590.0,47.0,3.6,19.0,178.0,154.92,98.07
2016,8,31,17,45,503.0,39.5,3.55,18.5,129.5,96.05,52.28
2016,8,31,18,0,416.0,32.0,3.5,18.0,81.0,49.34,22.45
2016,8,31,18,15,208.0,16.0,3.5,17.5,40.5,12.61,0.5
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,126.0,9.5,2.35,13.5,16.5,8.64,0.0
2016,9,1,6,0,252.0,19.0,2.4,14.0,33.0,15.67,0.0
2016,9,1,6,15,377.0,29.0,2.35,14.5,75.5,39.76,17.6
2016,9,1,6,30,502.0,39.0,2.3,15.0,118.0,89.2,47.77
2016,9,1,6,45,569.0,46.5,2.3,15.5,168.0,142.63,89.47
2016,9,1,7,0,636.0,54.0,2.3,16.0,218.0,205.3,142.94
2016,9,1,7,15,318.0,84.0,2.15,16.5,166.0,179.44,136.14
2016,9,1,7,30,0.0,114.0,2.0,17.0,114.0,101.74,80.01
2016,9,1,7,45,0.0,123.0,1.9,17.5,123.0,109.96,86.59
2016,9,1,8,0,0.0,132.0,1.8,18.0,132.0,118.19,92.89
2016,9,1,8,15,7.0,159.5,1.75,18.0,163.0,147.35,116.41
2016,9,1,8,30,14.0,187.0,1.7,18.0,194.0,177.54,140.44
2016,9,1,8,45,19.5,209.0,1.65,18.5,220.5,202.5,159.68
2016,9,1,9,0,25.0,231.0,1.6,19.0,247.0,228.12,179.17
2016,9,1,9,15,39.0,261.5,1.65,19.0,288.0,278.6,218.35
2016,9,1,9,30,53.0,292.0,1.7,19.0,329.0,322.44,251.78
2016,9,1,9,45,51.0,305.5,1.75,19.5,342.0,337.03,261.73
2016,9,1,10,0,49.0,319.0,1.8,20.0,355.0,351.37,271.55
2016,9,1,10,15,80.0,349.5,1.9,20.0,412.0,412.54,317.96
2016,9,1,10,30,111.0,380.0,2.0,20.0,469.0,475.69,364.89
2016,9,1,10,45,278.5,354.5,2.1,20.5,584.5,640.45,487.4
2016,9,1,11,0,446.0,329.0,2.2,21.0,700.0,797.33,598.57
2016,9,1,11,15,697.0,214.0,2.35,21.0,804.5,940.25,700.56
2016,9,1,11,30,948.0,99.0,2.5,21.0,909.0,1060.54,779.16
2016,9,1,11,45,946.0,101.0,2.65,21.0,914.5,1069.14,784.8
2016,9,1,12,0,944.0,103.0,2.8,21.0,920.0,1073.66,789.07
2016,9,1,12,15,943.5,103.0,2.8,21.0,918.0,1073.48,788.9
2016,9,1,12,30,943.0,103.0,2.8,21.0,916.0,1069.25,786.29
2016,9,1,12,45,938.5,104.0,2.85,21.0,905.5,1058.06,779.83
2016,9,1,13,0,934.0,105.0,2.9,21.0,895.0,1042.97,770.98
2016,9,1,13,15,930.0,104.0,2.85,21.0,877.5,1022.43,757.71
2016,9,1,13,30,926.0,103.0,2.8,21.0,860.0,998.18,742.12
2016,9,1,13,45,921.5,101.0,2.75,21.0,835.0,968.83,723.19
2016,9,1,14,0,917.0,99.0,2.7,21.0,810.0,936.06,702.02
2016,9,1,14,15,724.0,169.5,2.75,21.0,717.0,825.66,628.24
2016,9,1,14,30,531.0,240.0,2.8,21.0,624.0,704.61,541.46
2016,9,1,14,45,536.0,223.0,2.85,21.0,593.0,667.81,516.93
2016,9,1,15,0,541.0,206.0,2.9,21.0,562.0,628.81,489.67
2016,9,1,15,15,693.0,147.0,2.9,20.5,571.5,653.19,511.35
2016,9,1,15,30,845.0,88.0,2.9,20.0,581.0,652.85,513.69
2016,9,1,15,45,821.5,86.0,2.95,20.0,532.0,591.61,466.85
2016,9,1,16,0,798.0,84.0,3.0,20.0,483.0,530.68,419.11
2016,9,1,16,15,770.0,80.0,3.0,19.5,431.5,466.15,367.62
2016,9,1,16,30,742.0,76.0,3.0,19.0,380.0,403.2,315.47
2016,9,1,16,45,697.5,72.0,3.0,19.0,327.0,335.59,257.57
2016,9,1,17,0,653.0,68.0,3.0,19.0,274.0,272.62,202.27
2016,9,1,17,15,594.0,61.0,3.0,18.5,222.0,207.85,145.99
2016,9,1,17,30,535.0,54.0,3.0,18.0,170.0,149.99,96.48
2016,9,1,17,45,435.5,45.0,3.0,17.5,122.0,92.91,52.7
2016,9,1,18,0,336.0,36.0,3.0,17.0,74.0,48.65,24.21
2016,9,1,18,15,168.0,18.0,2.95,16.5,37.0,14.46,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,2.15,13.5,13.0,8.64,0.0
2016,9,2,6,0,142.0,19.0,2.2,14.0,26.0,15.0,0.0
2016,9,2,6,15,259.0,32.0,2.2,14.5,64.5,38.62,19.04
2016,9,2,6,30,376.0,45.0,2.2,15.0,103.0,82.56,47.4
2016,9,2,6,45,451.5,54.5,2.2,15.5,151.0,131.38,85.19
2016,9,2,7,0,527.0,64.0,2.2,16.0,199.0,189.73,134.17
2016,9,2,7,15,578.0,71.0,2.1,16.5,249.5,247.58,184.9
2016,9,2,7,30,629.0,78.0,2.0,17.0,300.0,311.11,239.89
2016,9,2,7,45,666.0,83.0,1.9,17.5,351.0,372.06,291.76
2016,9,2,8,0,703.0,88.0,1.8,18.0,402.0,436.2,344.33
2016,9,2,8,15,729.5,92.5,1.75,18.5,451.0,496.74,392.34
2016,9,2,8,30,756.0,97.0,1.7,19.0,500.0,558.58,439.46
2016,9,2,8,45,777.0,99.5,1.65,20.0,545.5,615.68,480.42
2016,9,2,9,0,798.0,102.0,1.6,21.0,591.0,672.69,519.64
2016,9,2,9,15,559.0,198.0,1.65,21.5,552.0,630.78,484.46
2016,9,2,9,30,320.0,294.0,1.7,22.0,513.0,556.58,425.59
2016,9,2,9,45,436.0,269.5,1.75,22.5,584.0,653.64,496.66
2016,9,2,10,0,552.0,245.0,1.8,23.0,655.0,747.0,562.07
2016,9,2,10,15,538.5,262.5,1.85,23.0,675.5,773.33,578.53
2016,9,2,10,30,525.0,280.0,1.9,23.0,696.0,796.67,593.45
2016,9,2,10,45,517.5,293.5,1.95,23.5,712.5,818.65,606.43
2016,9,2,11,0,510.0,307.0,2.0,24.0,729.0,837.99,617.56
2016,9,2,11,15,714.5,203.5,2.05,24.0,805.5,947.53,693.98
2016,9,2,11,30,919.0,100.0,2.1,24.0,882.0,1033.56,748.39
2016,9,2,11,45,919.5,100.5,2.2,24.5,888.0,1042.72,752.73
2016,9,2,12,0,920.0,101.0,2.3,25.0,894.0,1047.95,755.52
2016,9,2,12,15,919.5,101.0,2.35,25.0,892.5,1047.68,755.86
2016,9,2,12,30,919.0,101.0,2.4,25.0,891.0,1043.45,753.87
2016,9,2,12,45,901.5,109.5,2.5,25.0,877.0,1027.42,745.01
2016,9,2,13,0,884.0,118.0,2.6,25.0,863.0,1007.8,733.95
2016,9,2,13,15,880.0,117.0,2.7,24.5,846.0,987.99,724.17
2016,9,2,13,30,876.0,116.0,2.8,24.0,829.0,964.68,711.99
2016,9,2,13,45,873.0,113.0,2.9,24.0,805.0,936.81,695.3
2016,9,2,14,0,870.0,110.0,3.0,24.0,781.0,905.62,676.28
2016,9,2,14,15,861.5,108.0,3.1,24.0,750.0,867.58,652.4
2016,9,2,14,30,853.0,106.0,3.2,24.0,719.0,826.9,626.44
2016,9,2,14,45,844.0,102.5,3.3,24.0,682.0,781.85,597.06
2016,9,2,15,0,835.0,99.0,3.4,24.0,645.0,739.68,569.3
2016,9,2,15,15,819.0,96.5,3.45,23.5,602.0,686.07,533.16
2016,9,2,15,30,803.0,94.0,3.5,23.0,559.0,631.48,493.86
2016,9,2,15,45,784.5,90.0,3.55,22.5,512.5,573.14,450.43
2016,9,2,16,0,766.0,86.0,3.6,22.0,466.0,514.72,405.36
2016,9,2,16,15,737.0,82.0,3.55,21.5,415.5,451.45,354.72
2016,9,2,16,30,708.0,78.0,3.5,21.0,365.0,389.66,303.52
2016,9,2,16,45,668.0,72.5,3.5,20.5,313.5,324.53,248.26
2016,9,2,17,0,628.0,67.0,3.5,20.0,262.0,263.25,194.8
2016,9,2,17,15,567.0,60.5,3.5,19.0,211.0,200.11,140.35
2016,9,2,17,30,506.0,54.0,3.5,18.0,160.0,144.16,92.84
2016,9,2,17,45,407.0,44.5,3.5,17.5,114.0,88.67,50.39
2016,9,2,18,0,308.0,35.0,3.5,17.0,68.0,45.96,22.74
2016,9,2,18,15,154.0,17.5,3.45,16.5,34.0,14.14,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,19.97,0.0
2016,9,3,6,15,181.5,35.5,2.8,13.5,63.0,37.91,20.02
2016,9,3,6,30,363.0,47.0,2.8,14.0,102.0,83.74,49.0
2016,9,3,6,45,434.0,58.5,2.85,14.5,149.5,132.97,87.64
2016,9,3,7,0,505.0,70.0,2.9,15.0,197.0,191.23,136.95
2016,9,3,7,15,557.5,78.0,2.8,15.5,248.5,249.32,188.05
2016,9,3,7,30,610.0,86.0,2.7,16.0,300.0,313.32,243.71
2016,9,3,7,45,642.5,93.5,2.6,16.5,350.5,373.96,295.77
2016,9,3,8,0,675.0,101.0,2.5,17.0,401.0,437.36,348.26
2016,9,3,8,15,702.5,106.0,2.4,17.0,450.0,497.91,397.45
2016,9,3,8,30,730.0,111.0,2.3,17.0,499.0,559.88,446.04
2016,9,3,8,45,748.5,116.0,2.2,17.5,544.0,617.11,488.52
2016,9,3,9,0,767.0,121.0,2.1,18.0,589.0,672.24,527.92
2016,9,3,9,15,782.0,124.5,2.1,18.5,629.5,724.22,564.31
2016,9,3,9,30,797.0,128.0,2.1,19.0,670.0,775.0,597.48
2016,9,3,9,45,839.0,115.0,2.1,19.5,712.5,829.01,632.22
2016,9,3,10,0,881.0,102.0,2.1,20.0,755.0,875.65,661.23
2016,9,3,10,15,888.5,103.5,2.2,20.0,783.5,913.22,686.05
2016,9,3,10,30,896.0,105.0,2.3,20.0,812.0,947.85,708.91
2016,9,3,10,45,899.0,107.0,2.45,20.0,832.5,975.6,727.71
2016,9,3,11,0,902.0,109.0,2.6,20.0,853.0,999.85,744.29
2016,9,3,11,15,905.0,110.0,2.75,20.0,867.0,1019.41,757.87
2016,9,3,11,30,908.0,111.0,2.9,20.0,881.0,1035.25,769.13
2016,9,3,11,45,908.5,111.5,3.05,20.5,886.5,1044.24,774.52
2016,9,3,12,0,909.0,112.0,3.2,21.0,892.0,1049.33,777.49
2016,9,3,12,15,909.0,111.5,3.3,20.5,890.5,1048.94,779.54
2016,9,3,12,30,909.0,111.0,3.4,20.0,889.0,1044.64,779.15
2016,9,3,12,45,724.5,208.5,3.5,20.0,824.0,974.56,733.21
2016,9,3,13,0,540.0,306.0,3.6,20.0,759.0,878.49,665.17
2016,9,3,13,15,707.0,214.0,3.6,20.0,794.5,940.02,712.65
2016,9,3,13,30,874.0,122.0,3.6,20.0,830.0,969.25,732.8
2016,9,3,13,45,670.0,205.5,3.65,20.0,738.5,861.56,659.33
2016,9,3,14,0,466.0,289.0,3.7,20.0,647.0,737.93,568.28
2016,9,3,14,15,527.0,253.5,3.7,20.0,642.5,736.9,570.69
2016,9,3,14,30,588.0,218.0,3.7,20.0,638.0,733.97,570.69
2016,9,3,14,45,713.5,160.5,3.7,20.0,643.0,749.11,584.98
2016,9,3,15,0,839.0,103.0,3.7,20.0,648.0,746.59,584.79
2016,9,3,15,15,823.5,100.5,3.75,19.5,605.0,693.01,547.58
2016,9,3,15,30,808.0,98.0,3.8,19.0,562.0,638.39,507.53
2016,9,3,15,45,785.5,94.5,3.85,19.0,514.5,577.82,460.71
2016,9,3,16,0,763.0,91.0,3.9,19.0,467.0,517.58,412.72
2016,9,3,16,15,733.5,87.0,3.95,18.5,416.0,454.21,361.46
2016,9,3,16,30,704.0,83.0,4.0,18.0,365.0,392.38,309.62
2016,9,3,16,45,655.5,78.5,4.05,17.5,312.5,325.3,252.18
2016,9,3,17,0,607.0,74.0,4.1,17.0,260.0,263.06,197.51
2016,9,3,17,15,543.0,66.0,4.0,16.5,208.5,198.97,141.54
2016,9,3,17,30,479.0,58.0,3.9,16.0,157.0,142.54,93.25
2016,9,3,17,45,368.5,47.5,3.85,15.5,110.5,86.68,50.73
2016,9,3,18,0,258.0,37.0,3.8,15.0,64.0,43.69,22.26
2016,9,3,18,15,129.0,18.5,3.75,14.5,32.0,14.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,8.5,2.75,11.5,10.5,7.73,0.0
2016,9,4,6,0,76.0,17.0,2.8,12.0,21.0,13.39,0.0
2016,9,4,6,15,182.5,35.0,2.8,12.5,58.5,37.94,19.77
2016,9,4,6,30,289.0,53.0,2.8,13.0,96.0,80.33,49.36
2016,9,4,6,45,377.0,65.0,2.8,13.5,144.5,128.04,86.28
2016,9,4,7,0,465.0,77.0,2.8,14.0,193.0,186.88,135.35
2016,9,4,7,15,521.0,86.0,2.65,14.5,244.5,247.04,187.88
2016,9,4,7,30,577.0,95.0,2.5,15.0,296.0,311.24,243.43
2016,9,4,7,45,626.0,99.5,2.45,15.5,349.0,374.11,297.05
2016,9,4,8,0,675.0,104.0,2.4,16.0,402.0,441.6,352.79
2016,9,4,8,15,703.5,109.0,2.3,16.5,451.5,502.79,401.72
2016,9,4,8,30,732.0,114.0,2.2,17.0,501.0,565.48,449.94
2016,9,4,8,45,760.5,115.5,2.1,17.5,548.5,625.63,494.51
2016,9,4,9,0,789.0,117.0,2.0,18.0,596.0,684.69,536.68
2016,9,4,9,15,804.5,120.0,1.95,18.5,637.5,737.51,572.76
2016,9,4,9,30,820.0,123.0,1.9,19.0,679.0,789.09,605.73
2016,9,4,9,45,851.0,116.0,1.9,19.5,719.0,841.24,638.81
2016,9,4,10,0,882.0,109.0,1.9,20.0,759.0,885.13,665.66
2016,9,4,10,15,890.0,110.5,1.95,20.0,788.0,923.15,690.15
2016,9,4,10,30,898.0,112.0,2.0,20.0,817.0,958.24,712.63
2016,9,4,10,45,903.0,113.0,2.05,20.5,838.5,986.83,729.41
2016,9,4,11,0,908.0,114.0,2.1,21.0,860.0,1011.98,743.97
2016,9,4,11,15,911.5,114.5,2.2,21.0,874.5,1031.54,757.0
2016,9,4,11,30,915.0,115.0,2.3,21.0,889.0,1047.36,767.77
2016,9,4,11,45,916.5,115.5,2.4,21.5,895.0,1057.33,773.44
2016,9,4,12,0,918.0,116.0,2.5,22.0,901.0,1063.39,776.73
2016,9,4,12,15,917.5,115.5,2.6,22.0,899.0,1062.41,777.14
2016,9,4,12,30,917.0,115.0,2.7,22.0,897.0,1057.47,775.16
2016,9,4,12,45,919.0,112.5,2.8,22.0,888.0,1048.97,770.99
2016,9,4,13,0,921.0,110.0,2.9,22.0,879.0,1036.5,764.33
2016,9,4,13,15,917.0,109.0,2.95,22.0,861.5,1015.87,751.93
2016,9,4,13,30,913.0,108.0,3.0,22.0,844.0,991.59,737.19
2016,9,4,13,45,906.0,107.0,3.1,22.0,818.5,961.0,718.62
2016,9,4,14,0,899.0,106.0,3.2,22.0,793.0,927.2,697.75
2016,9,4,14,15,890.0,104.5,3.2,22.0,760.5,888.11,672.41
2016,9,4,14,30,881.0,103.0,3.2,22.0,728.0,846.33,645.03
2016,9,4,14,45,868.5,101.0,3.25,22.0,689.5,798.81,613.64
2016,9,4,15,0,856.0,99.0,3.3,22.0,651.0,754.44,584.08
2016,9,4,15,15,839.5,96.0,3.3,21.5,607.0,698.8,546.26
2016,9,4,15,30,823.0,93.0,3.3,21.0,563.0,642.18,505.19
2016,9,4,15,45,800.0,90.0,3.3,21.0,514.5,581.05,458.43
2016,9,4,16,0,777.0,87.0,3.3,21.0,466.0,520.27,410.52
2016,9,4,16,15,747.0,83.0,3.35,20.5,414.5,455.77,359.01
2016,9,4,16,30,717.0,79.0,3.4,20.0,363.0,393.0,306.97
2016,9,4,16,45,670.5,74.0,3.5,19.5,310.0,325.43,249.65
2016,9,4,17,0,624.0,69.0,3.6,19.0,257.0,262.48,194.76
2016,9,4,17,15,560.0,61.5,3.6,18.0,205.5,197.94,139.03
2016,9,4,17,30,496.0,54.0,3.6,17.0,154.0,141.02,90.74
2016,9,4,17,45,388.5,43.5,3.6,16.5,107.5,84.58,47.88
2016,9,4,18,0,281.0,33.0,3.6,16.0,61.0,42.09,20.08
2016,9,4,18,15,140.5,16.5,3.45,15.5,30.5,13.51,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,11.5,11.5,7.28,0.0
2016,9,5,6,0,145.0,16.0,1.0,12.0,23.0,13.11,0.0
2016,9,5,6,15,271.5,29.0,1.0,12.5,62.0,37.93,17.29
2016,9,5,6,30,398.0,42.0,1.0,13.0,101.0,84.17,47.82
2016,9,5,6,45,479.0,51.0,1.0,14.0,150.0,135.2,87.46
2016,9,5,7,0,560.0,60.0,1.0,15.0,199.0,196.45,138.65
2016,9,5,7,15,611.5,66.5,0.9,15.5,250.5,256.23,190.84
2016,9,5,7,30,663.0,73.0,0.8,16.0,302.0,321.7,246.83
2016,9,5,7,45,700.5,78.0,0.75,17.0,354.0,385.01,299.19
2016,9,5,8,0,738.0,83.0,0.7,18.0,406.0,451.46,351.65
2016,9,5,8,15,764.0,86.5,0.65,18.5,455.5,512.8,398.65
2016,9,5,8,30,790.0,90.0,0.6,19.0,505.0,575.21,444.35
2016,9,5,8,45,809.5,93.0,0.6,19.5,551.5,633.59,485.77
2016,9,5,9,0,829.0,96.0,0.6,20.0,598.0,691.67,525.44
2016,9,5,9,15,843.5,98.5,0.65,20.5,639.0,744.83,559.84
2016,9,5,9,30,858.0,101.0,0.7,21.0,680.0,790.78,588.33
2016,9,5,9,45,875.5,99.5,0.8,21.5,717.0,838.32,618.35
2016,9,5,10,0,893.0,98.0,0.9,22.0,754.0,884.03,646.79
2016,9,5,10,15,900.5,99.5,1.05,22.5,783.0,921.91,670.78
2016,9,5,10,30,908.0,101.0,1.2,23.0,812.0,956.78,692.78
2016,9,5,10,45,912.0,103.0,1.35,23.5,833.5,985.68,710.91
2016,9,5,11,0,916.0,105.0,1.5,24.0,855.0,1011.06,726.83
2016,9,5,11,15,919.0,105.5,1.65,24.0,869.0,1030.18,740.26
2016,9,5,11,30,922.0,106.0,1.8,24.0,883.0,1045.52,751.45
2016,9,5,11,45,921.0,107.5,1.95,24.0,888.5,1054.04,758.44
2016,9,5,12,0,920.0,109.0,2.1,24.0,894.0,1058.58,763.05
2016,9,5,12,15,920.0,109.0,2.2,24.0,892.0,1058.54,764.25
2016,9,5,12,30,920.0,109.0,2.3,24.0,890.0,1054.54,763.06
2016,9,5,12,45,903.5,116.5,2.4,24.5,876.0,1038.1,752.57
2016,9,5,13,0,887.0,124.0,2.5,25.0,862.0,1018.05,739.91
2016,9,5,13,15,882.5,123.0,2.55,24.5,844.0,997.41,729.25
2016,9,5,13,30,878.0,122.0,2.6,24.0,826.0,973.27,716.26
2016,9,5,13,45,871.0,120.5,2.7,24.0,800.5,942.92,698.16
2016,9,5,14,0,864.0,119.0,2.8,24.0,775.0,909.49,677.85
2016,9,5,14,15,854.0,117.0,2.8,24.0,743.0,877.7,657.74
2016,9,5,14,30,844.0,115.0,2.8,24.0,711.0,835.05,630.06
2016,9,5,14,45,832.5,112.0,2.85,24.0,673.0,787.86,599.31
2016,9,5,15,0,821.0,109.0,2.9,24.0,635.0,738.77,566.78
2016,9,5,15,15,804.0,105.5,2.85,23.5,591.5,683.7,529.02
2016,9,5,15,30,787.0,102.0,2.8,23.0,548.0,627.81,488.78
2016,9,5,15,45,767.5,97.5,2.8,22.5,500.5,568.9,445.16
2016,9,5,16,0,748.0,93.0,2.8,22.0,453.0,510.06,400.03
2016,9,5,16,15,717.0,88.0,2.7,21.5,402.5,445.85,348.91
2016,9,5,16,30,686.0,83.0,2.6,21.0,352.0,383.24,297.35
2016,9,5,16,45,645.0,76.5,2.55,20.5,300.5,317.94,242.26
2016,9,5,17,0,604.0,70.0,2.5,20.0,249.0,256.69,189.14
2016,9,5,17,15,540.0,62.0,2.45,19.0,198.0,192.95,134.64
2016,9,5,17,30,476.0,54.0,2.4,18.0,147.0,136.89,87.54
2016,9,5,17,45,374.0,42.5,2.35,17.5,101.5,81.54,45.7
2016,9,5,18,0,272.0,31.0,2.3,17.0,56.0,39.45,17.81
2016,9,5,18,15,136.0,15.5,2.3,16.5,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,280.5,27.5,0.7,14.5,60.0,37.46,16.12
2016,9,6,6,30,409.0,40.0,0.6,15.0,99.0,84.19,46.86
2016,9,6,6,45,486.5,49.0,0.55,15.5,147.5,135.43,86.66
2016,9,6,7,0,564.0,58.0,0.5,16.0,196.0,196.42,137.54
2016,9,6,7,15,615.5,64.0,0.5,16.5,247.5,256.0,189.17
2016,9,6,7,30,667.0,70.0,0.5,17.0,299.0,321.24,244.65
2016,9,6,7,45,702.0,75.0,0.5,18.0,350.5,383.72,296.07
2016,9,6,8,0,737.0,80.0,0.5,19.0,402.0,449.09,347.49
2016,9,6,8,15,763.0,84.0,0.55,19.5,451.5,510.89,395.18
2016,9,6,8,30,789.0,88.0,0.6,20.0,501.0,573.76,441.88
2016,9,6,8,45,807.0,91.5,0.7,21.0,546.5,631.65,483.0
2016,9,6,9,0,825.0,95.0,0.8,22.0,592.0,689.08,522.4
2016,9,6,9,15,839.5,97.5,0.8,22.5,633.0,742.04,555.94
2016,9,6,9,30,854.0,100.0,0.8,23.0,674.0,787.77,583.52
2016,9,6,9,45,863.0,103.0,0.8,24.0,709.0,832.89,609.06
2016,9,6,10,0,872.0,106.0,0.8,25.0,744.0,875.62,632.47
2016,9,6,10,15,880.0,107.5,0.85,25.5,773.0,913.22,654.35
2016,9,6,10,30,888.0,109.0,0.9,26.0,802.0,947.92,674.27
2016,9,6,10,45,893.5,110.0,1.0,26.5,823.5,976.61,691.31
2016,9,6,11,0,899.0,111.0,1.1,27.0,845.0,1001.92,706.3
2016,9,6,11,15,902.5,112.0,1.25,27.0,859.0,1021.72,720.24
2016,9,6,11,30,906.0,113.0,1.4,27.0,873.0,1037.81,732.01
2016,9,6,11,45,907.5,113.0,1.6,27.0,879.0,1047.01,740.41
2016,9,6,12,0,909.0,113.0,1.8,27.0,885.0,1052.33,746.42
2016,9,6,12,15,909.0,113.0,1.9,27.0,883.0,1052.2,747.68
2016,9,6,12,30,909.0,113.0,2.0,27.0,881.0,1048.15,746.64
2016,9,6,12,45,902.0,115.5,2.15,27.0,870.0,1035.86,741.14
2016,9,6,13,0,895.0,118.0,2.3,27.0,859.0,1019.86,733.3
2016,9,6,13,15,890.5,117.0,2.35,27.0,841.0,998.98,721.25
2016,9,6,13,30,886.0,116.0,2.4,27.0,823.0,974.58,706.97
2016,9,6,13,45,881.5,113.5,2.5,27.0,798.5,945.18,689.88
2016,9,6,14,0,877.0,111.0,2.6,27.0,774.0,912.52,670.51
2016,9,6,14,15,867.5,109.0,2.6,26.5,742.0,872.99,646.85
2016,9,6,14,30,858.0,107.0,2.6,26.0,710.0,830.89,621.19
2016,9,6,14,45,848.5,103.5,2.6,26.0,672.0,790.78,595.36
2016,9,6,15,0,839.0,100.0,2.6,26.0,634.0,741.92,563.13
2016,9,6,15,15,822.0,97.5,2.55,25.5,590.0,687.09,526.36
2016,9,6,15,30,805.0,95.0,2.5,25.0,546.0,631.39,486.7
2016,9,6,15,45,786.0,90.0,2.5,25.0,499.0,571.3,441.9
2016,9,6,16,0,767.0,85.0,2.5,25.0,452.0,511.23,395.65
2016,9,6,16,15,736.0,81.0,2.45,24.5,401.0,446.77,345.08
2016,9,6,16,30,705.0,77.0,2.4,24.0,350.0,384.25,294.19
2016,9,6,16,45,665.0,70.5,2.35,24.0,298.0,318.24,238.6
2016,9,6,17,0,625.0,64.0,2.3,24.0,246.0,256.16,184.98
2016,9,6,17,15,560.0,56.5,2.15,23.0,195.0,191.51,130.41
2016,9,6,17,30,495.0,49.0,2.0,22.0,144.0,134.64,83.34
2016,9,6,17,45,392.0,38.5,1.9,21.0,99.0,79.09,42.25
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,36.87,14.76
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,70.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,140.0,14.0,1.1,17.0,19.0,12.73,0.0
2016,9,7,6,15,266.0,27.0,1.15,17.5,57.5,36.91,15.3
2016,9,7,6,30,392.0,40.0,1.2,18.0,96.0,83.06,45.95
2016,9,7,6,45,472.0,49.5,1.3,19.0,144.5,134.23,85.29
2016,9,7,7,0,552.0,59.0,1.4,20.0,193.0,195.51,135.89
2016,9,7,7,15,604.0,66.0,1.45,20.5,244.5,255.59,187.84
2016,9,7,7,30,656.0,73.0,1.5,21.0,296.0,321.44,243.92
2016,9,7,7,45,692.5,78.0,1.55,21.5,347.5,384.02,296.37
2016,9,7,8,0,729.0,83.0,1.6,22.0,399.0,449.5,349.31
2016,9,7,8,15,755.0,87.0,1.55,22.5,448.5,510.91,396.96
2016,9,7,8,30,781.0,91.0,1.5,23.0,498.0,573.42,443.46
2016,9,7,8,45,800.5,94.0,1.45,24.0,543.5,631.37,483.91
2016,9,7,9,0,820.0,97.0,1.4,25.0,589.0,689.01,522.4
2016,9,7,9,15,834.5,100.0,1.3,25.5,630.0,742.29,555.6
2016,9,7,9,30,849.0,103.0,1.2,26.0,671.0,794.17,586.37
2016,9,7,9,45,860.0,105.0,1.15,27.0,706.0,833.68,607.58
2016,9,7,10,0,871.0,107.0,1.1,28.0,741.0,876.93,630.74
2016,9,7,10,15,879.0,108.5,1.0,28.5,769.5,914.45,650.09
2016,9,7,10,30,887.0,110.0,0.9,29.0,798.0,949.07,667.16
2016,9,7,10,45,892.5,111.0,0.85,29.5,819.5,977.68,681.1
2016,9,7,11,0,898.0,112.0,0.8,30.0,841.0,1002.9,692.88
2016,9,7,11,15,901.5,112.5,0.85,30.0,855.0,1022.07,704.48
2016,9,7,11,30,905.0,113.0,0.9,30.0,869.0,1037.54,714.06
2016,9,7,11,45,906.5,113.0,1.0,30.5,875.0,1046.65,719.6
2016,9,7,12,0,908.0,113.0,1.1,31.0,881.0,1051.88,722.97
2016,9,7,12,15,907.5,113.0,1.25,31.0,879.0,1051.15,725.26
2016,9,7,12,30,907.0,113.0,1.4,31.0,877.0,1046.51,725.22
2016,9,7,12,45,881.5,125.5,1.55,31.0,860.5,1026.26,715.66
2016,9,7,13,0,856.0,138.0,1.7,31.0,844.0,1013.83,710.86
2016,9,7,13,15,851.0,137.0,1.8,31.0,826.0,992.58,699.74
2016,9,7,13,30,846.0,136.0,1.9,31.0,808.0,967.89,686.45
2016,9,7,13,45,837.5,135.0,2.0,31.0,782.5,936.67,668.9
2016,9,7,14,0,829.0,134.0,2.1,31.0,757.0,902.5,649.26
2016,9,7,14,15,818.5,131.5,2.15,30.5,724.5,862.27,626.24
2016,9,7,14,30,808.0,129.0,2.2,30.0,692.0,819.68,601.27
2016,9,7,14,45,792.5,126.5,2.3,30.0,653.5,771.04,570.93
2016,9,7,15,0,777.0,124.0,2.4,30.0,615.0,720.94,538.96
2016,9,7,15,15,757.5,120.5,2.4,29.5,571.5,668.02,503.2
2016,9,7,15,30,738.0,117.0,2.4,29.0,528.0,612.23,464.35
2016,9,7,15,45,711.5,112.5,2.45,28.5,480.0,551.14,420.54
2016,9,7,16,0,685.0,108.0,2.5,28.0,432.0,491.03,375.86
2016,9,7,16,15,650.0,102.0,2.45,27.0,381.5,426.67,326.78
2016,9,7,16,30,615.0,96.0,2.4,26.0,331.0,365.01,277.95
2016,9,7,16,45,566.5,88.0,2.4,25.5,279.5,299.62,224.36
2016,9,7,17,0,518.0,80.0,2.4,25.0,228.0,239.35,173.73
2016,9,7,17,15,447.5,70.0,2.2,24.0,179.0,177.57,122.59
2016,9,7,17,30,377.0,60.0,2.0,23.0,130.0,122.63,78.13
2016,9,7,17,45,275.0,45.0,1.85,22.0,87.0,71.1,40.28
2016,9,7,18,0,173.0,30.0,1.7,21.0,44.0,32.63,13.23
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,1.3,13.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,1.3,14.0,15.0,10.91,0.0
2016,9,8,6,15,179.0,29.0,1.35,14.5,50.5,34.25,15.12
2016,9,8,6,30,288.0,46.0,1.4,15.0,86.0,76.33,45.25
2016,9,8,6,45,370.5,58.5,1.45,15.5,132.5,123.81,82.19
2016,9,8,7,0,453.0,71.0,1.5,16.0,179.0,184.19,132.35
2016,9,8,7,15,226.5,88.0,1.5,16.5,142.0,156.07,119.49
2016,9,8,7,30,0.0,105.0,1.5,17.0,105.0,94.03,73.63
2016,9,8,7,45,2.0,123.5,1.5,17.5,124.5,111.89,88.24
2016,9,8,8,0,4.0,142.0,1.5,18.0,144.0,130.1,102.74
2016,9,8,8,15,32.0,177.5,1.5,18.5,194.0,184.85,146.81
2016,9,8,8,30,60.0,213.0,1.5,19.0,244.0,238.9,189.39
2016,9,8,8,45,103.0,240.5,1.55,19.5,300.0,297.89,235.36
2016,9,8,9,0,146.0,268.0,1.6,20.0,356.0,371.24,291.27
2016,9,8,9,15,244.0,274.0,1.6,20.5,432.0,469.35,365.35
2016,9,8,9,30,342.0,280.0,1.6,21.0,508.0,565.19,435.45
2016,9,8,9,45,352.5,294.0,1.65,21.5,540.0,603.86,461.41
2016,9,8,10,0,363.0,308.0,1.7,22.0,572.0,642.11,487.09
2016,9,8,10,15,594.5,223.0,1.75,22.0,675.0,794.05,597.59
2016,9,8,10,30,826.0,138.0,1.8,22.0,778.0,932.83,690.15
2016,9,8,10,45,833.5,139.0,1.85,22.5,799.5,962.42,706.38
2016,9,8,11,0,841.0,140.0,1.9,23.0,821.0,988.85,721.72
2016,9,8,11,15,845.0,141.0,1.95,23.0,834.5,1008.49,734.13
2016,9,8,11,30,849.0,142.0,2.0,23.0,848.0,1024.57,744.44
2016,9,8,11,45,852.0,141.5,2.05,23.0,854.5,1034.34,750.86
2016,9,8,12,0,855.0,141.0,2.1,23.0,861.0,1040.35,755.09
2016,9,8,12,15,854.5,140.5,2.15,23.0,858.5,1038.99,754.79
2016,9,8,12,30,854.0,140.0,2.2,23.0,856.0,1033.83,752.26
2016,9,8,12,45,846.5,142.0,2.25,23.0,844.5,1020.6,744.7
2016,9,8,13,0,839.0,144.0,2.3,23.0,833.0,1003.78,734.96
2016,9,8,13,15,834.0,143.0,2.3,23.0,815.0,982.7,721.99
2016,9,8,13,30,829.0,142.0,2.3,23.0,797.0,958.24,706.89
2016,9,8,13,45,664.5,204.0,2.35,23.0,718.0,855.76,640.03
2016,9,8,14,0,500.0,266.0,2.4,23.0,639.0,746.14,562.91
2016,9,8,14,15,511.5,248.0,2.4,23.0,616.0,718.62,545.69
2016,9,8,14,30,523.0,230.0,2.4,23.0,593.0,688.36,525.62
2016,9,8,14,45,543.5,208.0,2.45,23.0,566.5,658.25,505.81
2016,9,8,15,0,564.0,186.0,2.5,23.0,540.0,624.61,482.97
2016,9,8,15,15,652.0,149.5,2.5,22.5,530.5,624.91,485.75
2016,9,8,15,30,740.0,113.0,2.5,22.0,521.0,608.67,475.58
2016,9,8,15,45,719.5,106.5,2.55,21.5,474.5,548.91,431.14
2016,9,8,16,0,699.0,100.0,2.6,21.0,428.0,489.54,385.6
2016,9,8,16,15,665.0,94.5,2.55,20.5,377.5,425.48,334.49
2016,9,8,16,30,631.0,89.0,2.5,20.0,327.0,363.98,283.7
2016,9,8,16,45,589.0,81.0,2.5,20.0,276.5,300.05,229.2
2016,9,8,17,0,547.0,73.0,2.5,20.0,226.0,240.44,177.18
2016,9,8,17,15,478.0,63.5,2.45,19.0,177.0,177.82,124.04
2016,9,8,17,30,409.0,54.0,2.4,18.0,128.0,123.66,79.09
2016,9,8,17,45,307.0,40.5,2.35,17.5,85.5,71.26,39.78
2016,9,8,18,0,205.0,27.0,2.3,17.0,43.0,30.75,10.48
2016,9,8,18,15,102.5,13.5,2.35,16.5,21.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
