Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.5,1.45,12.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,13.0,1.5,13.0,15.0,11.82,0.0
2016,9,9,6,15,211.0,27.5,1.5,13.5,51.5,34.75,14.18
2016,9,9,6,30,337.0,42.0,1.5,14.0,88.0,80.23,46.44
2016,9,9,6,45,423.5,52.5,1.5,14.5,135.5,130.21,85.54
2016,9,9,7,0,510.0,63.0,1.5,15.0,183.0,191.2,136.66
2016,9,9,7,15,255.0,72.0,1.4,15.5,132.0,154.06,117.61
2016,9,9,7,30,0.0,81.0,1.3,16.0,81.0,71.98,55.44
2016,9,9,7,45,5.5,115.0,1.2,16.5,117.0,105.55,83.33
2016,9,9,8,0,11.0,149.0,1.1,17.0,153.0,140.26,111.44
2016,9,9,8,15,5.5,150.0,1.05,17.5,152.0,138.55,109.38
2016,9,9,8,30,0.0,151.0,1.0,18.0,151.0,136.27,106.88
2016,9,9,8,45,15.0,190.0,0.95,19.0,199.0,182.85,143.67
2016,9,9,9,0,30.0,229.0,0.9,20.0,247.0,240.54,187.94
2016,9,9,9,15,47.0,258.5,0.9,20.5,289.0,284.87,221.27
2016,9,9,9,30,64.0,288.0,0.9,21.0,331.0,330.94,255.3
2016,9,9,9,45,133.5,314.0,0.95,21.5,409.0,431.2,330.06
2016,9,9,10,0,203.0,340.0,1.0,22.0,487.0,524.6,397.18
2016,9,9,10,15,374.5,301.0,1.05,22.5,585.5,659.32,494.07
2016,9,9,10,30,546.0,262.0,1.1,23.0,684.0,804.74,593.44
2016,9,9,10,45,719.0,187.5,1.2,23.5,758.5,912.36,664.27
2016,9,9,11,0,892.0,113.0,1.3,24.0,833.0,999.8,718.05
2016,9,9,11,15,895.5,114.0,1.4,24.0,846.5,1019.26,730.21
2016,9,9,11,30,899.0,115.0,1.5,24.0,860.0,1035.03,741.03
2016,9,9,11,45,902.5,114.5,1.65,24.5,866.5,1045.41,747.95
2016,9,9,12,0,906.0,114.0,1.8,25.0,873.0,1051.93,752.52
2016,9,9,12,15,725.0,202.5,1.9,25.0,809.0,982.42,709.87
2016,9,9,12,30,544.0,291.0,2.0,25.0,745.0,883.74,644.86
2016,9,9,12,45,528.5,295.5,2.1,25.0,732.5,867.32,635.76
2016,9,9,13,0,513.0,300.0,2.2,25.0,720.0,848.61,624.25
2016,9,9,13,15,518.5,288.0,2.25,24.5,704.0,831.08,615.06
2016,9,9,13,30,524.0,276.0,2.3,24.0,688.0,810.95,604.01
2016,9,9,13,45,520.5,267.0,2.4,24.0,665.5,783.08,586.52
2016,9,9,14,0,517.0,258.0,2.5,24.0,643.0,753.2,567.43
2016,9,9,14,15,517.0,244.5,2.55,23.5,615.0,719.8,546.56
2016,9,9,14,30,517.0,231.0,2.6,23.0,587.0,684.44,523.88
2016,9,9,14,45,536.5,209.0,2.65,23.0,560.5,653.71,503.52
2016,9,9,15,0,556.0,187.0,2.7,23.0,534.0,619.54,480.15
2016,9,9,15,15,532.0,183.0,2.7,22.5,495.5,570.49,445.05
2016,9,9,15,30,508.0,179.0,2.7,22.0,457.0,522.08,409.61
2016,9,9,15,45,611.5,137.5,2.75,21.5,442.0,516.48,406.95
2016,9,9,16,0,715.0,96.0,2.8,21.0,427.0,493.14,389.12
2016,9,9,16,15,680.5,90.5,2.85,20.5,376.5,427.96,336.94
2016,9,9,16,30,646.0,85.0,2.9,20.0,326.0,365.4,285.17
2016,9,9,16,45,598.5,78.0,2.95,19.5,274.5,299.67,229.45
2016,9,9,17,0,551.0,71.0,3.0,19.0,223.0,238.91,176.61
2016,9,9,17,15,478.5,62.0,2.95,18.0,173.5,175.81,122.79
2016,9,9,17,30,406.0,53.0,2.9,17.0,124.0,121.61,77.73
2016,9,9,17,45,294.0,39.5,2.9,16.5,81.5,67.21,37.04
2016,9,9,18,0,182.0,26.0,2.9,16.0,39.0,28.64,7.98
2016,9,9,18,15,91.0,13.0,2.8,15.5,19.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.01,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.0,47.0,32.89,13.29
2016,9,10,6,30,279.0,44.0,2.2,13.0,81.0,74.72,44.41
2016,9,10,6,45,361.5,56.5,2.25,13.5,127.0,121.81,81.57
2016,9,10,7,0,444.0,69.0,2.3,14.0,173.0,181.81,132.08
2016,9,10,7,15,222.0,77.5,2.25,14.5,129.5,145.45,112.02
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,76.61,59.63
2016,9,10,7,45,0.0,105.5,2.2,16.0,105.5,94.43,74.3
2016,9,10,8,0,0.0,125.0,2.2,17.0,125.0,112.38,88.68
2016,9,10,8,15,5.5,150.5,2.1,17.5,153.5,139.14,110.22
2016,9,10,8,30,11.0,176.0,2.0,18.0,182.0,166.73,132.08
2016,9,10,8,45,22.5,204.0,1.95,18.5,217.5,201.41,159.41
2016,9,10,9,0,34.0,232.0,1.9,19.0,253.0,246.79,194.68
2016,9,10,9,15,136.5,265.5,1.9,19.0,354.5,370.54,292.4
2016,9,10,9,30,239.0,299.0,1.9,19.0,456.0,493.36,385.89
2016,9,10,9,45,327.5,294.0,1.95,19.5,522.0,585.0,453.16
2016,9,10,10,0,416.0,289.0,2.0,20.0,588.0,682.73,523.03
2016,9,10,10,15,491.0,271.5,2.05,20.5,638.5,748.39,568.89
2016,9,10,10,30,566.0,254.0,2.1,21.0,689.0,815.86,615.34
2016,9,10,10,45,698.5,197.0,2.2,21.5,748.0,903.88,675.63
2016,9,10,11,0,831.0,140.0,2.3,22.0,807.0,980.81,724.75
2016,9,10,11,15,835.0,141.0,2.35,22.0,820.5,1000.14,736.59
2016,9,10,11,30,839.0,142.0,2.4,22.0,834.0,1015.94,746.82
2016,9,10,11,45,675.5,226.5,2.45,22.0,786.5,955.69,707.38
2016,9,10,12,0,512.0,311.0,2.5,22.0,739.0,876.15,650.99
2016,9,10,12,15,523.0,301.0,2.55,22.0,736.5,876.52,652.84
2016,9,10,12,30,534.0,291.0,2.6,22.0,734.0,874.17,652.21
2016,9,10,12,45,510.5,298.5,2.65,22.5,718.0,852.92,636.55
2016,9,10,13,0,487.0,306.0,2.7,23.0,702.0,829.59,619.64
2016,9,10,13,15,492.0,293.5,2.7,22.5,686.0,811.46,609.38
2016,9,10,13,30,497.0,281.0,2.7,22.0,670.0,790.84,597.3
2016,9,10,13,45,480.0,279.0,2.75,22.0,644.5,758.39,575.37
2016,9,10,14,0,463.0,277.0,2.8,22.0,619.0,724.73,552.46
2016,9,10,14,15,465.0,263.0,2.8,21.5,593.5,694.24,532.95
2016,9,10,14,30,467.0,249.0,2.8,21.0,568.0,661.83,511.69
2016,9,10,14,45,487.5,226.0,2.85,21.0,542.5,632.85,492.28
2016,9,10,15,0,508.0,203.0,2.9,21.0,517.0,600.5,469.91
2016,9,10,15,15,479.5,199.5,2.9,20.5,479.0,550.87,433.78
2016,9,10,15,30,451.0,196.0,2.9,20.0,441.0,502.43,397.8
2016,9,10,15,45,548.5,153.5,2.9,20.0,424.0,490.45,389.54
2016,9,10,16,0,646.0,111.0,2.9,20.0,407.0,471.27,373.98
2016,9,10,16,15,609.0,104.0,2.9,19.5,357.0,407.08,322.27
2016,9,10,16,30,572.0,97.0,2.9,19.0,307.0,345.94,271.56
2016,9,10,16,45,522.5,88.5,2.9,18.5,257.5,282.35,217.67
2016,9,10,17,0,473.0,80.0,2.9,18.0,208.0,221.42,165.03
2016,9,10,17,15,401.5,68.0,2.85,17.5,160.0,161.14,113.64
2016,9,10,17,30,330.0,56.0,2.8,17.0,112.0,109.76,71.08
2016,9,10,17,45,229.5,40.0,2.75,16.5,72.5,61.03,34.43
2016,9,10,18,0,129.0,24.0,2.7,16.0,33.0,24.81,4.39
2016,9,10,18,15,64.5,12.0,2.65,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.5,12.5,5.0,0.0,0.0
2016,9,11,6,0,29.0,9.0,2.6,13.0,10.0,8.19,0.0
2016,9,11,6,15,117.5,28.0,2.7,13.0,42.0,30.9,12.26
2016,9,11,6,30,206.0,47.0,2.8,13.0,74.0,69.75,43.27
2016,9,11,6,45,280.5,63.5,2.9,13.5,117.5,114.63,79.03
2016,9,11,7,0,355.0,80.0,3.0,14.0,161.0,169.16,124.86
2016,9,11,7,15,177.5,84.5,2.95,14.5,125.0,139.22,108.08
2016,9,11,7,30,0.0,89.0,2.9,15.0,89.0,79.43,62.04
2016,9,11,7,45,4.0,116.5,2.85,15.5,118.0,106.5,84.59
2016,9,11,8,0,8.0,144.0,2.8,16.0,147.0,134.35,107.34
2016,9,11,8,15,6.0,153.0,2.75,16.0,155.5,141.92,113.24
2016,9,11,8,30,4.0,162.0,2.7,16.0,164.0,149.3,118.91
2016,9,11,8,45,12.5,189.0,2.65,16.5,196.5,180.6,143.95
2016,9,11,9,0,21.0,216.0,2.6,17.0,229.0,212.97,169.44
2016,9,11,9,15,43.0,251.0,2.55,17.5,279.0,275.0,218.31
2016,9,11,9,30,65.0,286.0,2.5,18.0,329.0,330.69,261.12
2016,9,11,9,45,104.0,312.5,2.5,18.5,385.5,393.59,309.24
2016,9,11,10,0,143.0,339.0,2.5,19.0,442.0,473.11,368.6
2016,9,11,10,15,207.5,347.0,2.5,19.0,502.5,545.19,422.86
2016,9,11,10,30,272.0,355.0,2.5,19.0,563.0,635.69,489.15
2016,9,11,10,45,306.5,357.0,2.55,19.5,597.0,678.81,519.08
2016,9,11,11,0,341.0,359.0,2.6,20.0,631.0,722.06,549.04
2016,9,11,11,15,370.0,354.0,2.65,20.0,654.0,751.98,570.47
2016,9,11,11,30,399.0,349.0,2.7,20.0,677.0,780.91,591.25
2016,9,11,11,45,366.0,364.5,2.75,20.0,667.0,767.98,581.04
2016,9,11,12,0,333.0,380.0,2.8,20.0,657.0,752.85,569.65
2016,9,11,12,15,381.5,358.0,2.85,20.0,674.5,777.97,589.24
2016,9,11,12,30,430.0,336.0,2.9,20.0,692.0,816.53,617.48
2016,9,11,12,45,446.0,320.5,3.0,20.0,685.5,811.75,615.35
2016,9,11,13,0,462.0,305.0,3.1,20.0,679.0,804.29,611.74
2016,9,11,13,15,454.5,304.0,3.15,19.5,665.5,786.33,600.84
2016,9,11,13,30,447.0,303.0,3.2,19.0,652.0,766.47,588.6
2016,9,11,13,45,451.5,289.0,3.3,19.0,631.5,742.63,573.11
2016,9,11,14,0,456.0,275.0,3.4,19.0,611.0,716.59,555.89
2016,9,11,14,15,453.5,264.5,3.45,18.5,585.5,685.99,535.76
2016,9,11,14,30,451.0,254.0,3.5,18.0,560.0,653.8,514.12
2016,9,11,14,45,445.0,241.0,3.55,18.0,529.0,614.89,486.15
2016,9,11,15,0,439.0,228.0,3.6,18.0,498.0,574.99,456.96
2016,9,11,15,15,403.5,217.0,3.6,17.5,451.0,515.96,412.88
2016,9,11,15,30,368.0,206.0,3.6,17.0,404.0,449.77,362.47
2016,9,11,15,45,276.5,198.0,3.65,17.0,339.0,367.1,296.58
2016,9,11,16,0,185.0,190.0,3.7,17.0,274.0,286.22,231.25
2016,9,11,16,15,222.0,163.0,3.7,16.5,252.5,271.54,219.48
2016,9,11,16,30,259.0,136.0,3.7,16.0,231.0,244.97,196.73
2016,9,11,16,45,234.5,118.0,3.7,16.0,193.5,201.18,159.04
2016,9,11,17,0,210.0,100.0,3.7,16.0,156.0,160.26,123.38
2016,9,11,17,15,300.5,75.0,3.65,15.5,135.0,144.62,104.61
2016,9,11,17,30,391.0,50.0,3.6,15.0,114.0,115.14,73.36
2016,9,11,17,45,277.0,36.5,3.55,14.5,73.5,62.02,33.39
2016,9,11,18,0,163.0,23.0,3.5,14.0,33.0,24.65,0.85
2016,9,11,18,15,81.5,11.5,3.4,13.5,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,6.0,3.1,12.0,6.0,0.0,0.0
2016,9,12,6,0,26.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,9,12,6,15,150.5,29.0,3.3,12.5,46.5,34.06,12.63
2016,9,12,6,30,275.0,46.0,3.4,13.0,81.0,77.35,46.44
2016,9,12,6,45,369.5,57.5,3.5,13.5,128.0,125.69,84.47
2016,9,12,7,0,464.0,69.0,3.6,14.0,175.0,188.36,137.14
2016,9,12,7,15,232.0,82.0,3.55,14.0,135.0,154.06,119.45
2016,9,12,7,30,0.0,95.0,3.5,14.0,95.0,85.06,67.06
2016,9,12,7,45,1.0,116.5,3.5,14.5,117.0,105.31,83.96
2016,9,12,8,0,2.0,138.0,3.5,15.0,139.0,125.84,100.72
2016,9,12,8,15,18.5,167.0,3.45,15.5,176.5,162.31,130.57
2016,9,12,8,30,35.0,196.0,3.4,16.0,214.0,208.25,167.7
2016,9,12,8,45,165.5,221.0,3.35,16.5,316.5,330.09,267.02
2016,9,12,9,0,296.0,246.0,3.3,17.0,419.0,467.21,374.92
2016,9,12,9,15,368.5,246.5,3.3,17.0,477.0,537.31,428.99
2016,9,12,9,30,441.0,247.0,3.3,17.0,535.0,625.06,495.31
2016,9,12,9,45,389.0,278.5,3.3,17.5,542.5,621.59,489.56
2016,9,12,10,0,337.0,310.0,3.3,18.0,550.0,625.44,489.34
2016,9,12,10,15,312.5,330.0,3.3,18.0,560.0,637.11,496.5
2016,9,12,10,30,288.0,350.0,3.3,18.0,570.0,646.11,501.58
2016,9,12,10,45,337.5,346.0,3.35,18.5,610.5,697.44,538.84
2016,9,12,11,0,387.0,342.0,3.4,19.0,651.0,749.42,575.76
2016,9,12,11,15,309.5,369.5,3.45,19.0,619.0,709.58,544.44
2016,9,12,11,30,232.0,397.0,3.5,19.0,587.0,648.96,498.7
2016,9,12,11,45,205.0,402.5,3.6,19.0,571.5,629.78,484.43
2016,9,12,12,0,178.0,408.0,3.7,19.0,556.0,609.26,468.88
2016,9,12,12,15,180.0,405.5,3.75,19.0,554.5,608.4,468.62
2016,9,12,12,30,182.0,403.0,3.8,19.0,553.0,606.6,467.62
2016,9,12,12,45,181.0,398.0,3.85,19.0,546.0,598.11,461.74
2016,9,12,13,0,180.0,393.0,3.9,19.0,539.0,588.75,455.28
2016,9,12,13,15,180.5,384.0,3.9,18.5,527.5,575.67,446.97
2016,9,12,13,30,181.0,375.0,3.9,18.0,516.0,561.76,438.04
2016,9,12,13,45,324.5,324.0,3.95,18.0,565.5,648.72,507.5
2016,9,12,14,0,468.0,273.0,4.0,18.0,615.0,725.34,567.59
2016,9,12,14,15,463.5,262.5,4.0,17.5,588.5,692.57,544.81
2016,9,12,14,30,459.0,252.0,4.0,17.0,562.0,658.32,521.25
2016,9,12,14,45,460.0,234.5,4.0,17.0,530.5,619.92,493.48
2016,9,12,15,0,461.0,217.0,4.0,17.0,499.0,579.92,464.04
2016,9,12,15,15,452.0,201.5,3.95,16.5,460.5,533.58,429.69
2016,9,12,15,30,443.0,186.0,3.9,16.0,422.0,486.85,394.22
2016,9,12,15,45,417.0,172.0,3.85,16.0,377.5,431.5,350.21
2016,9,12,16,0,391.0,158.0,3.8,16.0,333.0,378.01,306.77
2016,9,12,16,15,328.5,146.0,3.75,15.5,281.0,304.42,246.77
2016,9,12,16,30,266.0,134.0,3.7,15.0,229.0,245.75,197.95
2016,9,12,16,45,234.0,117.0,3.65,14.5,191.0,199.92,158.84
2016,9,12,17,0,202.0,100.0,3.6,14.0,153.0,157.88,122.45
2016,9,12,17,15,312.5,74.5,3.5,13.5,135.0,146.48,106.32
2016,9,12,17,30,423.0,49.0,3.4,13.0,117.0,118.65,75.24
2016,9,12,17,45,280.5,36.0,3.35,13.0,74.0,62.74,33.71
2016,9,12,18,0,138.0,23.0,3.3,13.0,31.0,23.57,0.0
2016,9,12,18,15,69.0,11.5,3.25,12.5,15.5,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,125.5,26.5,1.85,13.5,42.0,30.82,9.99
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,73.32,43.81
2016,9,13,6,45,332.5,58.5,1.95,14.5,120.5,120.68,81.4
2016,9,13,7,0,414.0,73.0,2.0,15.0,166.0,178.52,129.9
2016,9,13,7,15,473.5,83.5,1.95,15.0,216.0,235.79,180.04
2016,9,13,7,30,533.0,94.0,1.9,15.0,266.0,303.25,238.31
2016,9,13,7,45,577.5,101.0,1.85,15.5,316.5,364.66,290.38
2016,9,13,8,0,622.0,108.0,1.8,16.0,367.0,430.25,344.12
2016,9,13,8,15,652.5,114.0,1.75,16.5,415.5,490.94,392.24
2016,9,13,8,30,683.0,120.0,1.7,17.0,464.0,553.43,439.93
2016,9,13,8,45,708.5,123.5,1.7,17.5,509.5,611.45,482.9
2016,9,13,9,0,734.0,127.0,1.7,18.0,555.0,669.94,524.83
2016,9,13,9,15,523.5,203.5,1.75,18.0,519.5,621.95,486.01
2016,9,13,9,30,313.0,280.0,1.8,18.0,484.0,546.86,426.76
2016,9,13,9,45,551.5,211.5,1.85,18.5,594.0,701.16,543.48
2016,9,13,10,0,790.0,143.0,1.9,19.0,704.0,859.13,653.17
2016,9,13,10,15,684.0,194.5,1.9,19.0,694.0,850.52,644.58
2016,9,13,10,30,578.0,246.0,1.9,19.0,684.0,821.29,621.83
2016,9,13,10,45,546.0,266.5,1.9,19.5,689.5,828.24,624.16
2016,9,13,11,0,514.0,287.0,1.9,20.0,695.0,831.26,623.46
2016,9,13,11,15,516.0,291.5,1.85,20.0,706.5,847.62,633.6
2016,9,13,11,30,518.0,296.0,1.8,20.0,718.0,861.55,641.95
2016,9,13,11,45,523.0,296.0,1.8,20.5,724.5,871.27,647.01
2016,9,13,12,0,528.0,296.0,1.8,21.0,731.0,878.45,650.46
2016,9,13,12,15,528.0,294.5,1.75,21.0,728.5,876.35,648.51
2016,9,13,12,30,528.0,293.0,1.7,21.0,726.0,871.62,644.99
2016,9,13,12,45,531.0,287.0,1.7,21.5,717.5,862.54,638.2
2016,9,13,13,0,534.0,281.0,1.7,22.0,709.0,850.82,629.78
2016,9,13,13,15,533.5,273.5,1.7,22.0,693.0,831.53,617.57
2016,9,13,13,30,533.0,266.0,1.7,22.0,677.0,809.83,603.79
2016,9,13,13,45,692.0,192.0,1.7,22.0,706.5,868.52,647.25
2016,9,13,14,0,851.0,118.0,1.7,22.0,736.0,903.05,670.55
2016,9,13,14,15,840.0,116.0,1.7,22.0,703.0,861.77,643.78
2016,9,13,14,30,829.0,114.0,1.7,22.0,670.0,818.12,615.97
2016,9,13,14,45,817.0,110.0,1.7,22.0,631.5,769.4,584.33
2016,9,13,15,0,805.0,106.0,1.7,22.0,593.0,718.92,551.02
2016,9,13,15,15,785.5,103.0,1.7,21.5,548.5,662.88,512.82
2016,9,13,15,30,766.0,100.0,1.7,21.0,504.0,606.35,472.49
2016,9,13,15,45,741.0,95.5,1.75,21.0,456.0,546.0,427.3
2016,9,13,16,0,716.0,91.0,1.8,21.0,408.0,485.13,380.12
2016,9,13,16,15,680.0,85.5,1.8,20.5,357.5,419.21,327.89
2016,9,13,16,30,644.0,80.0,1.8,20.0,307.0,356.12,275.96
2016,9,13,16,45,591.0,73.0,1.85,19.5,255.5,288.78,219.32
2016,9,13,17,0,538.0,66.0,1.9,19.0,204.0,227.11,166.09
2016,9,13,17,15,461.5,56.5,1.8,18.5,155.0,163.89,112.33
2016,9,13,17,30,385.0,47.0,1.7,18.0,106.0,110.15,68.12
2016,9,13,17,45,263.5,33.0,1.6,17.5,66.5,57.97,29.54
2016,9,13,18,0,142.0,19.0,1.5,17.0,27.0,19.95,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,6.37,0.0
2016,9,14,6,15,128.0,25.5,0.85,13.5,39.5,30.3,8.34
2016,9,14,6,30,229.0,44.0,0.9,14.0,71.0,71.32,42.95
2016,9,14,6,45,311.0,59.0,0.95,14.5,116.0,117.94,79.88
2016,9,14,7,0,393.0,74.0,1.0,15.0,161.0,175.13,127.46
2016,9,14,7,15,452.0,85.0,1.0,15.5,210.5,231.5,176.01
2016,9,14,7,30,511.0,96.0,1.0,16.0,260.0,294.78,229.72
2016,9,14,7,45,553.0,104.5,1.0,16.5,309.5,358.45,282.69
2016,9,14,8,0,595.0,113.0,1.0,17.0,359.0,422.98,334.62
2016,9,14,8,15,626.5,120.0,1.0,17.5,407.5,483.83,381.97
2016,9,14,8,30,658.0,127.0,1.0,18.0,456.0,546.65,429.07
2016,9,14,8,45,682.5,132.0,1.0,18.5,501.0,604.42,470.81
2016,9,14,9,0,707.0,137.0,1.0,19.0,546.0,662.65,511.5
2016,9,14,9,15,725.0,141.0,1.05,19.0,586.0,715.05,548.39
2016,9,14,9,30,743.0,145.0,1.1,19.0,626.0,766.62,583.45
2016,9,14,9,45,807.5,123.5,1.15,19.5,672.0,824.44,620.44
2016,9,14,10,0,872.0,102.0,1.2,20.0,718.0,879.32,654.7
2016,9,14,10,15,880.0,103.5,1.2,20.5,746.5,916.48,676.08
2016,9,14,10,30,888.0,105.0,1.2,21.0,775.0,950.7,695.51
2016,9,14,10,45,895.0,105.5,1.3,21.5,796.5,979.74,713.14
2016,9,14,11,0,902.0,106.0,1.4,22.0,818.0,1005.41,728.66
2016,9,14,11,15,905.5,106.5,1.45,22.0,831.5,1024.1,740.42
2016,9,14,11,30,909.0,107.0,1.5,22.0,845.0,1039.03,750.0
2016,9,14,11,45,911.5,106.5,1.6,22.0,850.5,1048.01,756.82
2016,9,14,12,0,914.0,106.0,1.7,22.0,856.0,1053.08,761.35
2016,9,14,12,15,914.0,106.0,1.75,22.0,853.5,1052.21,761.52
2016,9,14,12,30,914.0,106.0,1.8,22.0,851.0,1047.37,759.39
2016,9,14,12,45,903.0,110.0,1.85,22.5,838.0,1031.99,749.25
2016,9,14,13,0,892.0,114.0,1.9,23.0,825.0,1012.97,736.99
2016,9,14,13,15,887.5,113.0,1.95,23.0,806.5,991.36,724.56
2016,9,14,13,30,883.0,112.0,2.0,23.0,788.0,966.24,709.85
2016,9,14,13,45,878.0,109.5,2.05,23.0,762.5,935.66,691.52
2016,9,14,14,0,873.0,107.0,2.1,23.0,737.0,901.88,670.98
2016,9,14,14,15,863.0,105.0,2.1,22.5,704.0,861.34,646.49
2016,9,14,14,30,853.0,103.0,2.1,22.0,671.0,825.0,624.58
2016,9,14,14,45,841.5,99.5,2.15,22.0,632.5,776.22,592.92
2016,9,14,15,0,830.0,96.0,2.2,22.0,594.0,725.58,559.49
2016,9,14,15,15,812.0,93.0,2.2,21.5,550.0,669.44,521.21
2016,9,14,15,30,794.0,90.0,2.2,21.0,506.0,612.61,480.19
2016,9,14,15,45,771.5,85.5,2.2,21.0,458.0,551.2,433.46
2016,9,14,16,0,749.0,81.0,2.2,21.0,410.0,490.26,385.52
2016,9,14,16,15,714.5,76.5,2.15,20.5,359.0,424.89,333.05
2016,9,14,16,30,680.0,72.0,2.1,20.0,308.0,361.59,280.33
2016,9,14,16,45,633.0,65.0,2.1,20.0,256.5,294.3,222.62
2016,9,14,17,0,586.0,58.0,2.1,20.0,205.0,231.93,167.87
2016,9,14,17,15,508.5,50.0,2.0,19.0,155.5,167.16,112.83
2016,9,14,17,30,431.0,42.0,1.9,18.0,106.0,111.92,67.4
2016,9,14,17,45,304.5,29.5,1.8,17.5,65.5,57.96,27.44
2016,9,14,18,0,178.0,17.0,1.7,17.0,25.0,19.42,0.0
2016,9,14,18,15,89.0,8.5,1.75,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.55,12.5,39.5,27.09,4.04
2016,9,15,6,30,389.0,34.0,1.6,13.0,79.0,82.89,45.57
2016,9,15,6,45,478.0,42.5,1.65,14.0,127.0,135.35,87.51
2016,9,15,7,0,567.0,51.0,1.7,15.0,175.0,199.05,141.51
2016,9,15,7,15,623.0,57.0,1.6,15.5,227.0,260.73,196.2
2016,9,15,7,30,679.0,63.0,1.5,16.0,279.0,328.58,255.15
2016,9,15,7,45,716.5,67.5,1.45,16.5,330.5,392.51,309.63
2016,9,15,8,0,754.0,72.0,1.4,17.0,382.0,459.52,364.41
2016,9,15,8,15,780.5,75.5,1.3,17.5,431.0,522.07,413.31
2016,9,15,8,30,807.0,79.0,1.2,18.0,480.0,585.65,460.73
2016,9,15,8,45,826.5,82.0,1.15,19.0,526.0,644.76,502.22
2016,9,15,9,0,846.0,85.0,1.1,20.0,572.0,703.45,541.14
2016,9,15,9,15,860.5,87.0,1.1,20.0,612.5,751.23,572.28
2016,9,15,9,30,875.0,89.0,1.1,20.0,653.0,802.12,605.13
2016,9,15,9,45,888.0,89.5,1.15,20.5,689.0,848.26,633.73
2016,9,15,10,0,901.0,90.0,1.2,21.0,725.0,892.17,660.51
2016,9,15,10,15,909.0,91.5,1.25,21.5,753.0,930.19,683.15
2016,9,15,10,30,917.0,93.0,1.3,22.0,781.0,965.15,703.69
2016,9,15,10,45,921.5,94.0,1.4,22.5,802.0,992.96,720.39
2016,9,15,11,0,926.0,95.0,1.5,23.0,823.0,1017.2,734.88
2016,9,15,11,15,750.0,185.0,1.6,23.0,781.0,973.74,707.87
2016,9,15,11,30,574.0,275.0,1.7,23.0,739.0,896.77,657.14
2016,9,15,11,45,584.5,268.5,1.85,23.0,743.5,905.32,665.49
2016,9,15,12,0,595.0,262.0,2.0,23.0,748.0,915.24,673.7
2016,9,15,12,15,595.5,261.0,2.1,23.0,745.5,914.03,673.89
2016,9,15,12,30,596.0,260.0,2.2,23.0,743.0,909.86,672.28
2016,9,15,12,45,585.0,261.0,2.3,23.0,730.0,889.35,659.72
2016,9,15,13,0,574.0,262.0,2.4,23.0,717.0,870.49,648.21
2016,9,15,13,15,574.5,254.0,2.45,23.0,700.5,850.78,636.09
2016,9,15,13,30,575.0,246.0,2.5,23.0,684.0,828.48,622.14
2016,9,15,13,45,724.5,176.5,2.55,23.0,709.0,881.56,661.51
2016,9,15,14,0,874.0,107.0,2.6,23.0,734.0,902.24,676.42
2016,9,15,14,15,863.5,105.0,2.65,22.5,701.0,861.16,651.1
2016,9,15,14,30,853.0,103.0,2.7,22.0,668.0,824.33,628.88
2016,9,15,14,45,839.5,100.5,2.75,22.0,628.5,775.04,596.31
2016,9,15,15,0,826.0,98.0,2.8,22.0,589.0,724.04,562.08
2016,9,15,15,15,806.5,95.0,2.8,21.5,544.5,666.99,522.48
2016,9,15,15,30,787.0,92.0,2.8,21.0,500.0,609.41,480.4
2016,9,15,15,45,761.5,88.0,2.8,21.0,451.5,547.1,432.46
2016,9,15,16,0,736.0,84.0,2.8,21.0,403.0,485.59,383.59
2016,9,15,16,15,699.5,79.0,2.8,20.5,352.0,419.65,330.35
2016,9,15,16,30,663.0,74.0,2.8,20.0,301.0,355.85,276.94
2016,9,15,16,45,611.0,67.5,2.85,19.5,249.0,288.39,219.29
2016,9,15,17,0,559.0,61.0,2.9,19.0,197.0,226.47,165.07
2016,9,15,17,15,476.5,52.0,2.85,18.0,148.0,161.38,109.73
2016,9,15,17,30,394.0,43.0,2.8,17.0,99.0,106.54,64.72
2016,9,15,17,45,260.0,29.5,2.8,16.5,60.0,53.62,25.12
2016,9,15,18,0,126.0,16.0,2.8,16.0,21.0,17.33,0.0
2016,9,15,18,15,63.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.5,17.0,0.7,13.5,37.5,26.57,2.5
2016,9,16,6,30,359.0,34.0,0.6,14.0,75.0,80.0,44.09
2016,9,16,6,45,451.5,43.0,0.55,14.5,122.5,131.77,85.22
2016,9,16,7,0,544.0,52.0,0.5,15.0,170.0,195.28,138.38
2016,9,16,7,15,601.5,58.5,0.4,15.5,221.0,256.59,191.57
2016,9,16,7,30,659.0,65.0,0.3,16.0,272.0,324.32,248.74
2016,9,16,7,45,448.5,115.0,0.25,16.5,267.0,321.74,251.84
2016,9,16,8,0,238.0,165.0,0.2,17.0,262.0,289.26,228.27
2016,9,16,8,15,247.5,184.5,0.15,17.5,296.5,329.44,259.51
2016,9,16,8,30,257.0,204.0,0.1,18.0,331.0,370.28,289.6
2016,9,16,8,45,544.0,146.5,0.1,19.0,447.5,524.68,405.35
2016,9,16,9,0,831.0,89.0,0.1,20.0,564.0,698.39,526.6
2016,9,16,9,15,846.0,91.0,0.15,20.5,605.0,751.13,557.59
2016,9,16,9,30,861.0,93.0,0.2,21.0,646.0,796.32,584.88
2016,9,16,9,45,875.0,93.5,0.3,21.5,681.5,842.71,613.58
2016,9,16,10,0,889.0,94.0,0.4,22.0,717.0,886.99,640.71
2016,9,16,10,15,897.0,95.5,0.5,22.5,745.0,924.55,663.47
2016,9,16,10,30,905.0,97.0,0.6,23.0,773.0,959.11,684.36
2016,9,16,10,45,734.0,181.0,0.7,24.0,739.5,925.56,661.58
2016,9,16,11,0,563.0,265.0,0.8,25.0,706.0,858.02,615.83
2016,9,16,11,15,571.5,264.0,0.95,25.0,717.5,875.5,630.18
2016,9,16,11,30,580.0,263.0,1.1,25.0,729.0,890.5,641.79
2016,9,16,11,45,569.0,269.0,1.25,25.5,728.5,890.71,642.17
2016,9,16,12,0,558.0,275.0,1.4,26.0,728.0,888.03,640.81
2016,9,16,12,15,548.5,281.5,1.45,26.0,725.5,884.64,638.98
2016,9,16,12,30,539.0,288.0,1.5,26.0,723.0,878.56,635.48
2016,9,16,12,45,544.5,278.0,1.6,26.0,712.0,867.39,630.05
2016,9,16,13,0,550.0,268.0,1.7,26.0,701.0,853.48,622.83
2016,9,16,13,15,551.0,260.0,1.75,26.0,685.0,834.61,611.66
2016,9,16,13,30,552.0,252.0,1.8,26.0,669.0,813.23,598.79
2016,9,16,13,45,551.5,242.0,1.85,26.0,647.0,785.89,581.87
2016,9,16,14,0,551.0,232.0,1.9,26.0,625.0,756.3,563.25
2016,9,16,14,15,705.5,166.0,1.9,26.0,644.5,803.85,599.15
2016,9,16,14,30,860.0,100.0,1.9,26.0,664.0,825.96,614.81
2016,9,16,14,45,847.0,97.0,1.95,26.0,625.0,776.17,582.59
2016,9,16,15,0,834.0,94.0,2.0,26.0,586.0,724.62,549.25
2016,9,16,15,15,815.0,91.0,2.0,25.5,541.5,667.52,511.01
2016,9,16,15,30,796.0,88.0,2.0,25.0,497.0,609.84,470.12
2016,9,16,15,45,771.5,84.0,2.05,25.0,448.5,547.64,423.79
2016,9,16,16,0,747.0,80.0,2.1,25.0,400.0,486.14,376.29
2016,9,16,16,15,711.0,75.5,2.1,24.0,349.0,420.29,324.92
2016,9,16,16,30,675.0,71.0,2.1,23.0,298.0,356.61,273.11
2016,9,16,16,45,623.0,64.5,2.1,22.5,246.5,288.51,215.78
2016,9,16,17,0,571.0,58.0,2.1,22.0,195.0,225.96,161.77
2016,9,16,17,15,488.5,49.0,2.05,21.0,145.5,160.28,106.68
2016,9,16,17,30,406.0,40.0,2.0,20.0,96.0,104.87,61.8
2016,9,16,17,45,268.0,27.0,1.95,19.5,57.5,51.39,21.85
2016,9,16,18,0,130.0,14.0,1.9,19.0,19.0,15.39,0.0
2016,9,16,18,15,65.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,0.75,13.5,36.5,26.48,0.57
2016,9,17,6,30,362.0,33.0,0.6,14.0,73.0,80.1,43.8
2016,9,17,6,45,457.5,41.5,0.5,14.5,120.5,132.23,85.28
2016,9,17,7,0,553.0,50.0,0.4,15.0,168.0,196.45,138.93
2016,9,17,7,15,281.5,79.5,0.35,15.5,140.0,175.03,133.55
2016,9,17,7,30,10.0,109.0,0.3,16.0,112.0,102.62,80.56
2016,9,17,7,45,15.0,128.0,0.3,17.0,133.5,123.07,97.32
2016,9,17,8,0,20.0,147.0,0.3,18.0,155.0,144.19,113.9
2016,9,17,8,15,144.0,174.0,0.3,18.5,243.5,254.0,201.66
2016,9,17,8,30,268.0,201.0,0.3,19.0,332.0,374.61,293.88
2016,9,17,8,45,554.5,142.0,0.35,19.5,447.0,533.52,413.29
2016,9,17,9,0,841.0,83.0,0.4,20.0,562.0,695.07,528.25
2016,9,17,9,15,855.5,85.0,0.45,20.5,602.5,747.16,559.72
2016,9,17,9,30,870.0,87.0,0.5,21.0,643.0,797.74,591.1
2016,9,17,9,45,882.5,88.0,0.55,22.0,678.0,843.7,617.78
2016,9,17,10,0,895.0,89.0,0.6,23.0,713.0,887.41,642.58
2016,9,17,10,15,750.5,159.0,0.65,23.5,696.5,876.06,633.38
2016,9,17,10,30,606.0,229.0,0.7,24.0,680.0,837.56,606.54
2016,9,17,10,45,586.5,245.5,0.8,24.5,691.5,847.64,612.98
2016,9,17,11,0,567.0,262.0,0.9,25.0,703.0,859.39,619.66
2016,9,17,11,15,577.0,259.0,1.0,25.5,714.5,876.19,630.53
2016,9,17,11,30,587.0,256.0,1.1,26.0,726.0,890.5,639.73
2016,9,17,11,45,758.0,175.5,1.2,26.5,785.5,987.77,702.26
2016,9,17,12,0,929.0,95.0,1.3,27.0,845.0,1056.5,743.5
2016,9,17,12,15,928.0,95.0,1.4,27.0,842.0,1054.31,743.05
2016,9,17,12,30,927.0,95.0,1.5,27.0,839.0,1048.1,741.12
2016,9,17,12,45,912.5,100.5,1.6,27.0,824.5,1030.61,732.29
2016,9,17,13,0,898.0,106.0,1.7,27.0,810.0,1009.51,721.26
2016,9,17,13,15,893.0,105.0,1.75,26.5,791.0,987.02,710.03
2016,9,17,13,30,888.0,104.0,1.8,26.0,772.0,961.04,696.49
2016,9,17,13,45,880.0,102.5,1.9,26.0,745.5,928.4,677.76
2016,9,17,14,0,872.0,101.0,2.0,26.0,719.0,892.74,656.82
2016,9,17,14,15,861.5,99.5,2.0,26.0,685.5,852.12,631.36
2016,9,17,14,30,851.0,98.0,2.0,26.0,652.0,815.64,608.47
2016,9,17,14,45,836.0,95.5,2.05,26.0,613.0,765.18,576.13
2016,9,17,15,0,821.0,93.0,2.1,26.0,574.0,713.18,542.22
2016,9,17,15,15,802.0,90.0,2.1,25.5,529.5,656.66,504.07
2016,9,17,15,30,783.0,87.0,2.1,25.0,485.0,599.6,463.38
2016,9,17,15,45,756.0,83.5,2.15,25.0,437.0,537.18,416.6
2016,9,17,16,0,729.0,80.0,2.2,25.0,389.0,475.74,368.93
2016,9,17,16,15,692.5,75.0,2.15,24.5,338.5,410.23,316.89
2016,9,17,16,30,656.0,70.0,2.1,24.0,288.0,346.95,264.77
2016,9,17,16,45,603.0,63.5,2.1,23.5,237.0,279.75,208.32
2016,9,17,17,0,550.0,57.0,2.1,23.0,186.0,218.25,155.41
2016,9,17,17,15,465.5,48.0,1.95,22.0,138.0,153.63,101.53
2016,9,17,17,30,381.0,39.0,1.8,21.0,90.0,99.55,58.08
2016,9,17,17,45,243.0,26.0,1.7,20.0,53.0,47.57,18.56
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,13.8,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.0,15.5,0.85,15.5,35.0,25.64,0.0
2016,9,18,6,30,356.0,31.0,0.9,16.0,70.0,78.14,41.84
2016,9,18,6,45,450.0,40.0,1.0,17.0,116.5,130.15,83.16
2016,9,18,7,0,544.0,49.0,1.1,18.0,163.0,194.1,136.45
2016,9,18,7,15,601.5,55.0,1.05,18.5,213.5,254.94,189.53
2016,9,18,7,30,659.0,61.0,1.0,19.0,264.0,322.03,246.83
2016,9,18,7,45,698.5,65.5,0.95,20.0,315.0,385.69,299.39
2016,9,18,8,0,738.0,70.0,0.9,21.0,366.0,452.67,352.12
2016,9,18,8,15,765.0,73.5,0.9,22.0,414.5,514.56,398.97
2016,9,18,8,30,792.0,77.0,0.9,23.0,463.0,577.57,444.52
2016,9,18,8,45,812.5,79.5,0.9,24.0,508.5,635.91,484.78
2016,9,18,9,0,833.0,82.0,0.9,25.0,554.0,693.94,522.61
2016,9,18,9,15,847.5,84.0,0.85,25.5,594.0,740.91,550.79
2016,9,18,9,30,862.0,86.0,0.8,26.0,634.0,791.09,580.44
2016,9,18,9,45,880.5,84.5,0.75,27.0,670.5,838.88,606.51
2016,9,18,10,0,899.0,83.0,0.7,28.0,707.0,884.85,630.62
2016,9,18,10,15,907.0,84.0,0.6,28.5,734.5,922.01,648.9
2016,9,18,10,30,915.0,85.0,0.5,29.0,762.0,956.12,664.9
2016,9,18,10,45,920.0,86.0,0.45,30.0,783.0,984.12,676.63
2016,9,18,11,0,925.0,87.0,0.4,31.0,804.0,1008.56,686.12
2016,9,18,11,15,928.0,87.5,0.5,31.0,816.5,1026.76,698.18
2016,9,18,11,30,931.0,88.0,0.6,31.0,829.0,1041.09,708.24
2016,9,18,11,45,932.5,88.0,0.7,31.5,834.0,1049.39,713.52
2016,9,18,12,0,934.0,88.0,0.8,32.0,839.0,1053.68,716.61
2016,9,18,12,15,933.5,88.0,0.95,32.0,836.0,1051.89,718.74
2016,9,18,12,30,933.0,88.0,1.1,32.0,833.0,1046.06,718.48
2016,9,18,12,45,926.0,90.0,1.25,32.5,820.5,1032.01,711.79
2016,9,18,13,0,919.0,92.0,1.4,33.0,808.0,1014.17,702.73
2016,9,18,13,15,914.0,91.0,1.5,32.5,789.5,991.21,692.5
2016,9,18,13,30,909.0,90.0,1.6,32.0,771.0,964.68,679.91
2016,9,18,13,45,902.5,89.0,1.7,32.0,744.5,933.34,662.73
2016,9,18,14,0,896.0,88.0,1.8,32.0,718.0,898.81,643.29
2016,9,18,14,15,886.5,86.5,1.85,32.0,685.0,858.18,619.11
2016,9,18,14,30,877.0,85.0,1.9,32.0,652.0,814.98,592.95
2016,9,18,14,45,863.5,82.5,2.0,32.0,613.0,765.24,562.4
2016,9,18,15,0,850.0,80.0,2.1,32.0,574.0,713.77,530.02
2016,9,18,15,15,832.0,77.5,2.15,31.5,529.5,657.82,494.05
2016,9,18,15,30,814.0,75.0,2.2,31.0,485.0,604.8,457.16
2016,9,18,15,45,789.0,72.0,2.25,30.5,436.5,542.57,412.24
2016,9,18,16,0,764.0,69.0,2.3,30.0,388.0,481.07,366.04
2016,9,18,16,15,729.0,65.0,2.25,29.0,337.5,414.95,314.91
2016,9,18,16,30,694.0,61.0,2.2,28.0,287.0,351.44,263.68
2016,9,18,16,45,642.0,55.0,2.2,27.5,235.5,283.08,206.79
2016,9,18,17,0,590.0,49.0,2.2,27.0,184.0,220.23,153.17
2016,9,18,17,15,506.0,41.5,2.1,25.5,136.0,154.97,99.45
2016,9,18,17,30,422.0,34.0,2.0,24.0,88.0,100.15,55.85
2016,9,18,17,45,275.5,22.5,1.9,23.0,51.0,46.18,14.54
2016,9,18,18,0,129.0,11.0,1.8,22.0,14.0,12.23,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
