Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,169.5,15.5,1.05,17.5,33.5,25.42,0.0
2016,9,19,6,30,339.0,31.0,1.1,18.0,67.0,76.71,40.75
2016,9,19,6,45,431.0,40.5,1.15,18.5,112.5,127.85,81.56
2016,9,19,7,0,523.0,50.0,1.2,19.0,158.0,190.71,133.97
2016,9,19,7,15,581.5,56.5,1.15,19.5,208.0,251.16,186.48
2016,9,19,7,30,640.0,63.0,1.1,20.0,258.0,318.16,243.49
2016,9,19,7,45,680.0,67.5,1.05,20.5,308.5,380.67,295.61
2016,9,19,8,0,720.0,72.0,1.0,21.0,359.0,446.87,348.49
2016,9,19,8,15,748.0,75.5,1.0,22.0,407.0,508.34,395.21
2016,9,19,8,30,776.0,79.0,1.0,23.0,455.0,571.06,440.77
2016,9,19,8,45,797.0,82.0,1.05,24.0,500.0,629.46,481.73
2016,9,19,9,0,818.0,85.0,1.1,25.0,545.0,687.66,520.6
2016,9,19,9,15,833.0,87.0,1.1,25.5,585.0,739.63,553.14
2016,9,19,9,30,848.0,89.0,1.1,26.0,625.0,784.08,579.99
2016,9,19,9,45,850.0,95.0,1.15,26.5,657.0,825.86,605.32
2016,9,19,10,0,852.0,101.0,1.2,27.0,689.0,864.68,628.44
2016,9,19,10,15,860.5,102.5,1.2,27.5,716.5,901.32,649.23
2016,9,19,10,30,869.0,104.0,1.2,28.0,744.0,935.11,667.98
2016,9,19,10,45,877.0,104.0,1.3,28.5,765.0,963.7,684.9
2016,9,19,11,0,885.0,104.0,1.4,29.0,786.0,989.02,699.81
2016,9,19,11,15,888.5,104.5,1.5,29.0,799.0,1007.01,711.63
2016,9,19,11,30,892.0,105.0,1.6,29.0,812.0,1021.3,721.36
2016,9,19,11,45,896.5,104.0,1.75,29.5,817.5,1031.16,727.75
2016,9,19,12,0,901.0,103.0,1.9,30.0,823.0,1037.17,731.83
2016,9,19,12,15,900.5,102.5,1.95,30.0,820.0,1034.77,730.98
2016,9,19,12,30,900.0,102.0,2.0,30.0,817.0,1028.47,727.92
2016,9,19,12,45,888.0,106.5,2.15,30.0,803.5,1012.41,720.09
2016,9,19,13,0,876.0,111.0,2.3,30.0,790.0,992.8,710.0
2016,9,19,13,15,871.0,110.0,2.35,30.0,771.5,970.54,697.16
2016,9,19,13,30,866.0,109.0,2.4,30.0,753.0,944.88,682.13
2016,9,19,13,45,863.0,105.5,2.5,30.0,728.0,915.02,664.77
2016,9,19,14,0,860.0,102.0,2.6,30.0,703.0,881.92,645.12
2016,9,19,14,15,849.5,100.5,2.65,29.5,670.0,841.57,621.31
2016,9,19,14,30,839.0,99.0,2.7,29.0,637.0,805.48,600.04
2016,9,19,14,45,829.0,94.5,2.75,29.0,599.0,756.98,568.68
2016,9,19,15,0,819.0,90.0,2.8,29.0,561.0,706.57,535.55
2016,9,19,15,15,800.0,87.0,2.8,28.5,517.0,650.09,497.2
2016,9,19,15,30,781.0,84.0,2.8,28.0,473.0,593.1,456.37
2016,9,19,15,45,760.0,79.0,2.85,27.5,426.0,532.59,411.66
2016,9,19,16,0,739.0,74.0,2.9,27.0,379.0,472.48,365.47
2016,9,19,16,15,702.0,69.5,2.85,26.5,329.0,406.27,312.64
2016,9,19,16,30,665.0,65.0,2.8,26.0,279.0,343.32,260.53
2016,9,19,16,45,616.0,58.0,2.75,25.5,228.5,276.59,204.15
2016,9,19,17,0,567.0,51.0,2.7,25.0,178.0,215.12,151.0
2016,9,19,17,15,480.0,43.0,2.6,24.0,130.5,150.27,97.12
2016,9,19,17,30,393.0,35.0,2.5,23.0,83.0,96.27,53.92
2016,9,19,17,45,247.0,22.5,2.4,22.0,47.5,43.16,11.02
2016,9,19,18,0,101.0,10.0,2.3,21.0,12.0,10.69,0.0
2016,9,19,18,15,50.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,156.5,17.0,2.6,13.5,33.0,26.34,0.0
2016,9,20,6,30,313.0,34.0,2.7,14.0,66.0,76.93,42.31
2016,9,20,6,45,415.5,44.0,2.8,14.5,112.5,129.1,84.62
2016,9,20,7,0,518.0,54.0,2.9,15.0,159.0,194.34,139.79
2016,9,20,7,15,579.5,60.5,2.9,15.5,210.0,255.62,194.4
2016,9,20,7,30,641.0,67.0,2.9,16.0,261.0,323.79,254.24
2016,9,20,7,45,468.5,108.0,2.95,16.5,263.5,326.94,262.27
2016,9,20,8,0,296.0,149.0,3.0,17.0,266.0,304.45,246.27
2016,9,20,8,15,304.0,169.0,2.95,17.5,303.0,347.61,281.29
2016,9,20,8,30,312.0,189.0,2.9,18.0,340.0,391.13,315.33
2016,9,20,8,45,259.0,218.0,2.85,18.5,351.0,404.06,323.72
2016,9,20,9,0,206.0,247.0,2.8,19.0,362.0,400.04,318.59
2016,9,20,9,15,534.5,168.5,2.8,19.5,497.5,599.67,475.62
2016,9,20,9,30,863.0,90.0,2.8,20.0,633.0,797.95,619.3
2016,9,20,9,45,753.5,139.0,2.8,20.5,631.5,805.29,620.37
2016,9,20,10,0,644.0,188.0,2.8,21.0,630.0,790.8,607.55
2016,9,20,10,15,604.5,213.5,2.8,21.0,641.5,803.64,614.88
2016,9,20,10,30,565.0,239.0,2.8,21.0,653.0,807.1,615.5
2016,9,20,10,45,578.5,243.5,2.85,21.5,677.5,839.81,636.89
2016,9,20,11,0,592.0,248.0,2.9,22.0,702.0,870.54,656.49
2016,9,20,11,15,601.0,245.5,2.95,22.0,713.0,891.81,670.84
2016,9,20,11,30,610.0,243.0,3.0,22.0,724.0,906.16,680.72
2016,9,20,11,45,565.0,261.0,3.05,22.5,708.0,879.77,660.43
2016,9,20,12,0,520.0,279.0,3.1,23.0,692.0,855.37,641.7
2016,9,20,12,15,509.5,285.5,3.15,23.0,689.5,850.78,638.71
2016,9,20,12,30,499.0,292.0,3.2,23.0,687.0,843.67,633.91
2016,9,20,12,45,506.5,280.5,3.25,23.0,676.5,833.03,627.61
2016,9,20,13,0,514.0,269.0,3.3,23.0,666.0,819.73,619.53
2016,9,20,13,15,516.5,263.5,3.3,23.0,653.5,805.38,610.23
2016,9,20,13,30,519.0,258.0,3.3,23.0,641.0,788.57,599.23
2016,9,20,13,45,484.0,261.0,3.35,23.0,608.5,744.08,568.1
2016,9,20,14,0,449.0,264.0,3.4,23.0,576.0,699.36,536.58
2016,9,20,14,15,489.0,235.0,3.4,22.5,559.5,685.3,529.68
2016,9,20,14,30,529.0,206.0,3.4,22.0,543.0,666.35,518.82
2016,9,20,14,45,574.5,176.5,3.45,22.0,522.0,645.88,505.79
2016,9,20,15,0,620.0,147.0,3.5,22.0,501.0,625.98,492.56
2016,9,20,15,15,702.0,115.5,3.5,21.5,486.0,616.06,487.39
2016,9,20,15,30,784.0,84.0,3.5,21.0,471.0,593.96,472.1
2016,9,20,15,45,756.5,80.5,3.55,21.0,422.5,531.18,422.86
2016,9,20,16,0,729.0,77.0,3.6,21.0,374.0,469.46,373.04
2016,9,20,16,15,690.5,72.0,3.55,20.5,323.5,403.18,318.55
2016,9,20,16,30,652.0,67.0,3.5,20.0,273.0,339.35,264.22
2016,9,20,16,45,596.5,60.5,3.5,19.5,222.5,271.77,205.74
2016,9,20,17,0,541.0,54.0,3.5,19.0,172.0,210.25,151.42
2016,9,20,17,15,449.5,44.5,3.45,18.5,124.5,144.69,95.75
2016,9,20,17,30,358.0,35.0,3.4,18.0,77.0,90.66,51.67
2016,9,20,17,45,179.0,17.5,3.35,17.5,38.5,32.4,4.31
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,152.0,16.5,3.6,13.0,32.0,25.84,0.0
2016,9,21,6,30,304.0,33.0,3.8,13.0,64.0,75.47,41.27
2016,9,21,6,45,408.0,43.0,4.0,13.5,110.0,127.44,83.88
2016,9,21,7,0,512.0,53.0,4.2,14.0,156.0,192.67,139.42
2016,9,21,7,15,574.5,60.0,4.3,14.5,206.5,254.45,194.96
2016,9,21,7,30,637.0,67.0,4.4,15.0,257.0,323.26,256.08
2016,9,21,7,45,402.5,113.5,4.5,15.5,241.5,304.28,246.56
2016,9,21,8,0,168.0,160.0,4.6,16.0,226.0,245.34,199.88
2016,9,21,8,15,295.0,163.0,4.6,16.0,297.0,337.03,276.16
2016,9,21,8,30,422.0,166.0,4.6,16.0,368.0,444.95,364.11
2016,9,21,8,45,412.0,187.5,4.65,16.5,400.5,484.61,394.46
2016,9,21,9,0,402.0,209.0,4.7,17.0,433.0,522.18,422.56
2016,9,21,9,15,416.0,223.0,4.7,17.0,469.5,568.12,457.69
2016,9,21,9,30,430.0,237.0,4.7,17.0,506.0,613.95,492.12
2016,9,21,9,45,661.5,165.5,4.75,17.5,605.0,757.78,603.78
2016,9,21,10,0,893.0,94.0,4.8,18.0,704.0,893.97,700.22
2016,9,21,10,15,902.5,95.0,4.8,18.0,733.0,932.1,725.42
2016,9,21,10,30,912.0,96.0,4.8,18.0,762.0,967.26,749.02
2016,9,21,10,45,920.0,96.5,4.8,18.5,783.5,997.25,767.42
2016,9,21,11,0,928.0,97.0,4.8,19.0,805.0,1023.8,783.38
2016,9,21,11,15,932.5,97.5,4.8,19.0,819.0,1043.27,796.03
2016,9,21,11,30,937.0,98.0,4.8,19.0,833.0,1058.88,806.17
2016,9,21,11,45,700.0,200.5,4.85,19.0,751.5,957.89,736.33
2016,9,21,12,0,463.0,303.0,4.9,19.0,670.0,823.54,636.86
2016,9,21,12,15,461.0,304.0,4.95,19.0,668.0,821.66,636.53
2016,9,21,12,30,459.0,305.0,5.0,19.0,666.0,817.43,633.83
2016,9,21,12,45,402.5,322.5,5.05,19.0,636.0,758.25,590.21
2016,9,21,13,0,346.0,340.0,5.1,19.0,606.0,715.59,558.09
2016,9,21,13,15,461.0,288.0,5.15,19.0,632.5,777.96,607.95
2016,9,21,13,30,576.0,236.0,5.2,19.0,659.0,818.43,641.31
2016,9,21,13,45,581.0,223.5,5.3,19.5,637.0,792.45,622.38
2016,9,21,14,0,586.0,211.0,5.4,20.0,615.0,763.81,601.72
2016,9,21,14,15,585.0,199.0,5.45,19.5,586.0,728.03,577.54
2016,9,21,14,30,584.0,187.0,5.5,19.0,557.0,690.16,551.36
2016,9,21,14,45,730.5,135.5,5.55,19.0,568.5,727.77,583.26
2016,9,21,15,0,877.0,84.0,5.6,19.0,580.0,734.68,589.99
2016,9,21,15,15,857.5,81.5,5.6,18.5,534.0,680.69,550.66
2016,9,21,15,30,838.0,79.0,5.6,18.0,488.0,621.02,504.63
2016,9,21,15,45,815.0,74.5,5.6,18.0,438.5,556.87,452.75
2016,9,21,16,0,792.0,70.0,5.6,18.0,389.0,493.22,399.64
2016,9,21,16,15,754.5,65.5,5.5,17.5,336.5,423.8,340.8
2016,9,21,16,30,717.0,61.0,5.4,17.0,284.0,357.26,282.47
2016,9,21,16,45,660.0,55.5,5.35,16.5,231.0,286.45,219.52
2016,9,21,17,0,603.0,50.0,5.3,16.0,178.0,222.09,161.21
2016,9,21,17,15,506.5,41.5,5.2,15.5,128.5,152.76,101.16
2016,9,21,17,30,410.0,33.0,5.1,15.0,79.0,95.55,53.52
2016,9,21,17,45,205.0,16.5,5.05,14.5,39.5,32.92,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,31.0,25.46,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,62.0,75.61,40.43
2016,9,22,6,45,421.0,41.0,4.05,13.5,108.5,128.72,84.33
2016,9,22,7,0,527.0,51.0,4.2,14.0,155.0,195.37,141.16
2016,9,22,7,15,590.0,57.5,4.1,14.5,206.5,257.74,197.26
2016,9,22,7,30,653.0,64.0,4.0,15.0,258.0,327.17,258.79
2016,9,22,7,45,701.5,67.5,3.95,15.5,310.5,393.01,316.37
2016,9,22,8,0,750.0,71.0,3.9,16.0,363.0,463.73,376.03
2016,9,22,8,15,778.0,74.5,3.7,16.5,412.0,526.86,427.47
2016,9,22,8,30,806.0,78.0,3.5,17.0,461.0,591.14,477.74
2016,9,22,8,45,830.0,80.0,3.35,17.5,507.5,651.86,523.51
2016,9,22,9,0,854.0,82.0,3.2,18.0,554.0,712.52,566.71
2016,9,22,9,15,869.0,84.0,3.1,18.0,594.5,760.43,599.41
2016,9,22,9,30,884.0,86.0,3.0,18.0,635.0,811.7,634.01
2016,9,22,9,45,899.0,85.5,2.9,18.5,670.5,858.28,663.38
2016,9,22,10,0,914.0,85.0,2.8,19.0,706.0,902.7,690.65
2016,9,22,10,15,772.0,148.5,2.75,19.0,687.5,887.38,678.17
2016,9,22,10,30,630.0,212.0,2.7,19.0,669.0,845.93,647.89
2016,9,22,10,45,784.0,151.0,2.65,19.5,735.5,937.54,709.17
2016,9,22,11,0,938.0,90.0,2.6,20.0,802.0,1025.85,764.82
2016,9,22,11,15,940.5,90.5,2.65,20.0,814.5,1043.39,775.42
2016,9,22,11,30,943.0,91.0,2.7,20.0,827.0,1056.99,784.28
2016,9,22,11,45,943.0,91.5,2.75,20.5,831.0,1064.06,787.53
2016,9,22,12,0,943.0,92.0,2.8,21.0,835.0,1067.04,788.32
2016,9,22,12,15,942.5,92.0,2.8,21.0,831.5,1064.85,786.93
2016,9,22,12,30,942.0,92.0,2.8,21.0,828.0,1058.58,783.08
2016,9,22,12,45,934.5,93.5,2.85,21.5,815.0,1043.02,772.33
2016,9,22,13,0,927.0,95.0,2.9,22.0,802.0,1023.64,759.26
2016,9,22,13,15,922.0,94.5,2.95,22.0,782.5,1000.74,745.42
2016,9,22,13,30,917.0,94.0,3.0,22.0,763.0,974.24,729.19
2016,9,22,13,45,907.0,94.0,3.05,22.0,735.0,940.29,707.91
2016,9,22,14,0,897.0,94.0,3.1,22.0,707.0,903.35,684.49
2016,9,22,14,15,886.0,92.0,3.2,21.5,673.0,860.56,658.38
2016,9,22,14,30,875.0,90.0,3.3,21.0,639.0,815.32,630.07
2016,9,22,14,45,857.0,89.0,3.4,21.0,598.5,769.44,599.58
2016,9,22,15,0,839.0,88.0,3.5,21.0,558.0,715.84,562.92
2016,9,22,15,15,818.5,85.0,3.6,20.5,512.5,657.3,521.7
2016,9,22,15,30,798.0,82.0,3.7,20.0,467.0,598.36,477.82
2016,9,22,15,45,764.5,79.5,3.85,20.0,417.5,532.51,426.21
2016,9,22,16,0,731.0,77.0,4.0,20.0,368.0,468.33,374.17
2016,9,22,16,15,690.5,72.0,4.05,19.5,316.5,401.22,318.61
2016,9,22,16,30,650.0,67.0,4.1,19.0,265.0,336.65,263.23
2016,9,22,16,45,585.5,61.0,4.2,18.5,214.0,266.85,202.64
2016,9,22,17,0,521.0,55.0,4.3,18.0,163.0,204.2,147.31
2016,9,22,17,15,421.5,45.0,4.15,17.0,116.0,138.05,91.45
2016,9,22,17,30,322.0,35.0,4.0,16.0,69.0,84.49,47.55
2016,9,22,17,45,161.0,17.5,3.9,15.5,34.5,30.07,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,13.5,1.85,12.5,30.5,25.23,0.0
2016,9,23,6,30,360.0,27.0,1.9,13.0,61.0,78.2,40.01
2016,9,23,6,45,457.0,35.5,1.95,14.0,106.5,130.93,84.29
2016,9,23,7,0,554.0,44.0,2.0,15.0,152.0,196.0,139.74
2016,9,23,7,15,612.5,50.0,1.9,15.5,202.5,257.7,194.91
2016,9,23,7,30,671.0,56.0,1.8,16.0,253.0,326.09,254.79
2016,9,23,7,45,709.5,60.0,1.75,16.5,303.0,389.49,309.34
2016,9,23,8,0,748.0,64.0,1.7,17.0,353.0,456.03,364.26
2016,9,23,8,15,774.5,67.5,1.65,17.5,401.0,518.06,413.53
2016,9,23,8,30,801.0,71.0,1.6,18.0,449.0,581.11,461.5
2016,9,23,8,45,821.0,73.0,1.6,19.0,493.5,634.57,500.06
2016,9,23,9,0,841.0,75.0,1.6,20.0,538.0,691.23,538.15
2016,9,23,9,15,855.0,77.0,1.55,20.5,577.5,742.61,571.07
2016,9,23,9,30,869.0,79.0,1.5,21.0,617.0,792.4,602.11
2016,9,23,9,45,879.5,80.5,1.5,21.5,650.5,836.81,629.34
2016,9,23,10,0,890.0,82.0,1.5,22.0,684.0,878.8,654.56
2016,9,23,10,15,897.0,83.5,1.55,22.0,711.0,914.97,677.54
2016,9,23,10,30,904.0,85.0,1.6,22.0,738.0,948.05,698.48
2016,9,23,10,45,908.5,86.0,1.65,22.5,757.5,974.88,714.0
2016,9,23,11,0,913.0,87.0,1.7,23.0,777.0,998.18,727.29
2016,9,23,11,15,915.5,87.5,1.8,23.0,789.0,1015.24,738.78
2016,9,23,11,30,918.0,88.0,1.9,23.0,801.0,1028.47,748.0
2016,9,23,11,45,917.0,89.0,2.0,23.5,804.5,1034.84,751.55
2016,9,23,12,0,916.0,90.0,2.1,24.0,808.0,1037.23,752.73
2016,9,23,12,15,914.5,90.0,2.25,23.5,804.0,1033.99,753.97
2016,9,23,12,30,913.0,90.0,2.4,23.0,800.0,1026.8,752.76
2016,9,23,12,45,907.0,91.0,2.55,23.0,787.5,1012.38,745.41
2016,9,23,13,0,901.0,92.0,2.7,23.0,775.0,994.23,735.63
2016,9,23,13,15,896.0,91.5,2.8,23.0,755.5,971.74,722.49
2016,9,23,13,30,891.0,91.0,2.9,23.0,736.0,945.76,706.98
2016,9,23,13,45,883.0,89.5,3.05,23.0,709.5,912.57,686.86
2016,9,23,14,0,875.0,88.0,3.2,23.0,683.0,876.38,664.45
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.0,835.28,638.96
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,791.79,611.4
2016,9,23,14,45,842.5,82.0,3.4,22.0,578.5,743.69,579.14
2016,9,23,15,0,831.0,79.0,3.5,22.0,540.0,693.8,545.03
2016,9,23,15,15,811.5,76.5,3.5,21.5,496.0,641.92,508.49
2016,9,23,15,30,792.0,74.0,3.5,21.0,452.0,584.62,465.51
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,520.96,415.46
2016,9,23,16,0,733.0,68.0,3.6,21.0,356.0,458.6,364.8
2016,9,23,16,15,694.0,63.5,3.6,20.5,306.0,392.01,309.72
2016,9,23,16,30,655.0,59.0,3.6,20.0,256.0,328.61,255.34
2016,9,23,16,45,598.5,53.0,3.6,19.5,206.0,261.84,197.09
2016,9,23,17,0,542.0,47.0,3.6,19.0,156.0,200.87,142.95
2016,9,23,17,15,444.5,38.0,3.55,18.0,110.0,135.15,87.49
2016,9,23,17,30,347.0,29.0,3.5,17.0,64.0,81.8,43.43
2016,9,23,17,45,173.5,14.5,3.45,16.5,32.0,27.65,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,12.5,1.35,14.5,30.0,23.77,0.0
2016,9,24,6,30,382.0,25.0,1.4,15.0,60.0,79.76,39.26
2016,9,24,6,45,481.5,33.0,1.5,15.5,106.0,133.68,84.9
2016,9,24,7,0,581.0,41.0,1.6,16.0,152.0,200.49,141.8
2016,9,24,7,15,640.0,46.0,1.65,16.5,203.0,263.22,197.82
2016,9,24,7,30,699.0,51.0,1.7,17.0,254.0,332.38,258.38
2016,9,24,7,45,738.0,55.0,1.75,18.0,305.0,397.56,313.83
2016,9,24,8,0,777.0,59.0,1.8,19.0,356.0,465.92,369.52
2016,9,24,8,15,804.0,62.0,1.9,19.5,405.0,529.19,420.07
2016,9,24,8,30,831.0,65.0,2.0,20.0,454.0,589.91,467.01
2016,9,24,8,45,851.0,67.0,2.1,21.0,499.5,648.41,509.73
2016,9,24,9,0,871.0,69.0,2.2,22.0,545.0,706.45,549.01
2016,9,24,9,15,885.5,70.5,2.2,22.5,585.0,758.91,583.23
2016,9,24,9,30,900.0,72.0,2.2,23.0,625.0,809.73,615.63
2016,9,24,9,45,913.5,72.0,2.2,23.5,660.0,856.02,644.33
2016,9,24,10,0,927.0,72.0,2.2,24.0,695.0,899.99,671.02
2016,9,24,10,15,934.5,73.0,2.15,24.5,723.0,937.1,692.3
2016,9,24,10,30,942.0,74.0,2.1,25.0,751.0,971.01,711.23
2016,9,24,10,45,947.5,74.5,2.1,25.5,771.5,999.02,726.73
2016,9,24,11,0,953.0,75.0,2.1,26.0,792.0,1023.38,739.88
2016,9,24,11,15,956.5,75.5,2.05,26.5,804.5,1041.94,748.75
2016,9,24,11,30,960.0,76.0,2.0,27.0,817.0,1056.54,755.19
2016,9,24,11,45,961.0,76.0,1.95,27.5,821.5,1063.96,757.25
2016,9,24,12,0,962.0,76.0,1.9,28.0,826.0,1067.23,756.92
2016,9,24,12,15,961.5,76.0,1.9,28.0,822.5,1064.82,755.46
2016,9,24,12,30,961.0,76.0,1.9,28.0,819.0,1058.25,751.64
2016,9,24,12,45,948.0,81.5,1.95,28.0,805.0,1041.58,742.39
2016,9,24,13,0,935.0,87.0,2.0,28.0,791.0,1021.15,730.92
2016,9,24,13,15,930.5,86.0,2.05,28.0,771.5,997.84,717.68
2016,9,24,13,30,926.0,85.0,2.1,28.0,752.0,970.88,702.1
2016,9,24,13,45,918.0,84.5,2.15,28.0,724.5,937.82,682.53
2016,9,24,14,0,910.0,84.0,2.2,28.0,697.0,901.63,660.78
2016,9,24,14,15,899.5,82.0,2.2,28.0,663.0,858.68,633.9
2016,9,24,14,30,889.0,80.0,2.2,28.0,629.0,813.23,605.09
2016,9,24,14,45,874.5,78.0,2.25,28.0,589.0,762.48,572.63
2016,9,24,15,0,860.0,76.0,2.3,28.0,549.0,710.1,538.45
2016,9,24,15,15,840.0,73.5,2.3,27.5,504.0,652.13,499.64
2016,9,24,15,30,820.0,71.0,2.3,27.0,459.0,597.39,460.27
2016,9,24,15,45,792.5,68.0,2.35,26.5,410.0,533.41,412.82
2016,9,24,16,0,765.0,65.0,2.4,26.0,361.0,470.45,364.22
2016,9,24,16,15,725.5,60.5,2.35,25.0,309.5,401.85,309.75
2016,9,24,16,30,686.0,56.0,2.3,24.0,258.0,336.47,255.61
2016,9,24,16,45,623.5,50.5,2.3,23.5,207.0,266.09,195.8
2016,9,24,17,0,561.0,45.0,2.3,23.0,156.0,202.98,141.08
2016,9,24,17,15,460.0,36.5,2.25,22.0,109.0,136.06,85.74
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,81.96,41.25
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,25.34,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,29.5,24.14,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,59.0,80.55,38.64
2016,9,25,6,45,490.5,33.0,1.9,17.0,106.5,136.14,85.95
2016,9,25,7,0,595.0,41.0,2.0,18.0,154.0,204.92,143.99
2016,9,25,7,15,654.5,46.5,2.05,18.5,205.5,269.28,201.2
2016,9,25,7,30,714.0,52.0,2.1,19.0,257.0,340.12,262.95
2016,9,25,7,45,752.5,56.0,2.15,20.0,308.5,406.03,318.83
2016,9,25,8,0,791.0,60.0,2.2,21.0,360.0,475.0,374.82
2016,9,25,8,15,817.5,63.0,2.2,21.5,409.5,538.77,425.23
2016,9,25,8,30,844.0,66.0,2.2,22.0,459.0,599.82,471.75
2016,9,25,8,45,862.5,68.5,2.25,23.0,504.5,658.53,514.02
2016,9,25,9,0,881.0,71.0,2.3,24.0,550.0,716.58,552.64
2016,9,25,9,15,894.5,73.0,2.25,24.5,590.0,769.26,586.35
2016,9,25,9,30,908.0,75.0,2.2,25.0,630.0,820.18,618.08
2016,9,25,9,45,921.0,75.0,2.2,26.0,665.0,866.3,645.04
2016,9,25,10,0,934.0,75.0,2.2,27.0,700.0,910.03,669.87
2016,9,25,10,15,940.5,76.0,2.15,27.5,727.0,946.37,690.28
2016,9,25,10,30,947.0,77.0,2.1,28.0,754.0,979.42,708.35
2016,9,25,10,45,950.0,79.0,2.1,28.5,773.5,1006.83,723.21
2016,9,25,11,0,953.0,81.0,2.1,29.0,793.0,1030.45,735.68
2016,9,25,11,15,955.5,81.5,2.0,29.5,805.0,1047.94,743.08
2016,9,25,11,30,958.0,82.0,1.9,30.0,817.0,1061.42,748.01
2016,9,25,11,45,956.5,83.0,1.85,31.0,820.5,1067.38,747.58
2016,9,25,12,0,955.0,84.0,1.8,32.0,824.0,1069.19,744.8
2016,9,25,12,15,954.0,84.0,1.7,32.0,820.0,1066.19,741.57
2016,9,25,12,30,953.0,84.0,1.6,32.0,816.0,1059.07,736.01
2016,9,25,12,45,947.5,85.0,1.5,32.5,803.5,1044.57,724.67
2016,9,25,13,0,942.0,86.0,1.4,33.0,791.0,1026.17,711.2
2016,9,25,13,15,937.0,85.0,1.25,33.0,771.0,1002.17,695.12
2016,9,25,13,30,932.0,84.0,1.1,33.0,751.0,974.51,676.92
2016,9,25,13,45,920.5,84.5,1.0,33.5,722.5,939.2,653.62
2016,9,25,14,0,909.0,85.0,0.9,34.0,694.0,900.95,628.66
2016,9,25,14,15,898.5,83.5,0.8,33.5,659.5,858.55,603.63
2016,9,25,14,30,888.0,82.0,0.7,33.0,625.0,813.65,576.8
2016,9,25,14,45,869.0,81.0,0.6,33.0,584.0,760.61,543.34
2016,9,25,15,0,850.0,80.0,0.5,33.0,543.0,706.34,508.76
2016,9,25,15,15,829.5,77.0,0.55,32.5,498.0,652.32,475.77
2016,9,25,15,30,809.0,74.0,0.6,32.0,453.0,592.86,436.57
2016,9,25,15,45,777.0,71.5,0.65,32.0,403.0,527.44,390.56
2016,9,25,16,0,745.0,69.0,0.7,32.0,353.0,463.54,343.67
2016,9,25,16,15,704.0,64.0,0.8,31.0,302.0,394.84,292.77
2016,9,25,16,30,663.0,59.0,0.9,30.0,251.0,329.58,241.75
2016,9,25,16,45,597.5,53.0,1.05,29.0,200.0,259.71,185.54
2016,9,25,17,0,532.0,47.0,1.2,28.0,149.0,196.59,133.26
2016,9,25,17,15,428.0,37.5,1.3,26.5,103.0,130.04,80.15
2016,9,25,17,30,324.0,28.0,1.4,25.0,57.0,76.76,36.71
2016,9,25,17,45,162.0,14.0,1.5,24.0,28.5,23.85,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,14.0,0.45,16.5,24.5,21.0,0.0
2016,9,26,6,30,245.0,28.0,0.4,17.0,49.0,65.61,32.09
2016,9,26,6,45,348.0,40.5,0.35,18.0,93.0,116.69,75.24
2016,9,26,7,0,451.0,53.0,0.3,19.0,137.0,180.77,127.49
2016,9,26,7,15,518.0,62.0,0.3,19.5,187.0,242.54,179.88
2016,9,26,7,30,585.0,71.0,0.3,20.0,237.0,311.99,237.57
2016,9,26,7,45,630.0,77.5,0.3,21.0,287.5,376.26,289.33
2016,9,26,8,0,675.0,84.0,0.3,22.0,338.0,444.62,341.94
2016,9,26,8,15,707.5,89.0,0.25,23.0,386.5,508.02,388.13
2016,9,26,8,30,740.0,94.0,0.2,24.0,435.0,573.23,433.35
2016,9,26,8,45,762.5,98.0,0.2,25.0,480.5,629.99,471.19
2016,9,26,9,0,785.0,102.0,0.2,26.0,526.0,688.64,508.74
2016,9,26,9,15,802.5,105.0,0.3,26.5,566.0,742.02,542.48
2016,9,26,9,30,820.0,108.0,0.4,27.0,606.0,794.2,574.9
2016,9,26,9,45,832.0,111.0,0.55,28.0,640.5,840.27,602.72
2016,9,26,10,0,844.0,114.0,0.7,29.0,675.0,884.14,628.88
2016,9,26,10,15,853.0,115.5,0.75,29.5,702.5,921.14,649.93
2016,9,26,10,30,862.0,117.0,0.8,30.0,730.0,955.25,669.12
2016,9,26,10,45,868.5,118.5,0.9,30.5,750.5,983.87,685.86
2016,9,26,11,0,875.0,120.0,1.0,31.0,771.0,1009.11,700.59
2016,9,26,11,15,878.5,121.0,1.1,31.0,783.5,1016.39,706.0
2016,9,26,11,30,882.0,122.0,1.2,31.0,796.0,1030.52,715.87
2016,9,26,11,45,884.5,122.0,1.3,31.5,800.5,1038.79,720.76
2016,9,26,12,0,887.0,122.0,1.4,32.0,805.0,1043.23,723.48
2016,9,26,12,15,886.0,121.5,1.5,32.0,801.0,1039.73,723.0
2016,9,26,12,30,885.0,121.0,1.6,32.0,797.0,1032.38,720.33
2016,9,26,12,45,907.5,108.0,1.75,32.0,792.0,1030.62,721.85
2016,9,26,13,0,930.0,95.0,1.9,32.0,787.0,1024.14,720.41
2016,9,26,13,15,924.5,94.0,1.95,32.0,766.5,999.8,706.68
2016,9,26,13,30,919.0,93.0,2.0,32.0,746.0,971.89,690.86
2016,9,26,13,45,913.0,91.0,2.1,32.0,719.0,938.96,672.3
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,902.81,651.45
2016,9,26,14,15,896.0,87.5,2.2,31.5,657.5,860.0,626.37
2016,9,26,14,30,885.0,86.0,2.2,31.0,623.0,814.73,599.3
2016,9,26,14,45,872.0,83.0,2.25,31.0,583.0,764.05,567.28
2016,9,26,15,0,859.0,80.0,2.3,31.0,543.0,711.62,533.48
2016,9,26,15,15,838.5,77.0,2.25,30.5,497.5,657.16,496.96
2016,9,26,15,30,818.0,74.0,2.2,30.0,452.0,597.23,454.28
2016,9,26,15,45,792.5,70.0,2.15,29.5,403.0,533.3,407.15
2016,9,26,16,0,767.0,66.0,2.1,29.0,354.0,470.22,358.81
2016,9,26,16,15,726.5,61.0,1.9,28.0,302.5,400.56,303.92
2016,9,26,16,30,686.0,56.0,1.7,27.0,251.0,334.24,249.56
2016,9,26,16,45,627.5,49.5,1.55,26.5,200.0,264.28,190.71
2016,9,26,17,0,569.0,43.0,1.4,26.0,149.0,200.72,136.23
2016,9,26,17,15,464.5,34.0,1.35,24.5,102.5,133.05,81.39
2016,9,26,17,30,360.0,25.0,1.3,23.0,56.0,77.62,34.42
2016,9,26,17,45,180.0,12.5,1.3,22.0,28.0,23.45,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.5,12.5,0.25,16.5,25.5,21.92,0.0
2016,9,27,6,30,307.0,25.0,0.2,17.0,51.0,71.16,32.55
2016,9,27,6,45,409.0,35.5,0.2,18.0,95.5,124.46,78.82
2016,9,27,7,0,511.0,46.0,0.2,19.0,140.0,190.2,132.86
2016,9,27,7,15,576.0,53.5,0.2,19.5,190.5,253.37,186.78
2016,9,27,7,30,641.0,61.0,0.2,20.0,241.0,323.91,245.56
2016,9,27,7,45,681.5,66.5,0.2,20.5,291.0,388.21,298.04
2016,9,27,8,0,722.0,72.0,0.2,21.0,341.0,455.03,350.28
2016,9,27,8,15,751.5,76.0,0.2,21.5,390.0,517.93,397.45
2016,9,27,8,30,781.0,80.0,0.2,22.0,439.0,582.17,443.57
2016,9,27,8,45,802.0,83.5,0.25,23.0,483.5,641.15,483.81
2016,9,27,9,0,823.0,87.0,0.3,24.0,528.0,699.86,521.78
2016,9,27,9,15,839.0,89.5,0.35,24.5,568.0,753.0,554.76
2016,9,27,9,30,855.0,92.0,0.4,25.0,608.0,804.73,586.24
2016,9,27,9,45,879.0,88.5,0.5,26.0,645.0,847.46,611.17
2016,9,27,10,0,903.0,85.0,0.6,27.0,682.0,895.22,639.04
2016,9,27,10,15,911.0,86.5,0.65,27.5,709.5,932.38,660.16
2016,9,27,10,30,919.0,88.0,0.7,28.0,737.0,966.44,679.35
2016,9,27,10,45,923.5,89.0,0.8,28.5,756.5,993.29,695.12
2016,9,27,11,0,928.0,90.0,0.9,29.0,776.0,1016.52,708.79
2016,9,27,11,15,931.0,90.5,0.95,29.0,788.5,1033.94,719.47
2016,9,27,11,30,934.0,91.0,1.0,29.0,801.0,1047.48,728.0
2016,9,27,11,45,934.5,91.5,1.1,29.5,805.0,1054.53,732.36
2016,9,27,12,0,935.0,92.0,1.2,30.0,809.0,1057.54,734.45
2016,9,27,12,15,934.0,91.5,1.3,30.0,804.5,1053.82,734.07
2016,9,27,12,30,933.0,91.0,1.4,30.0,800.0,1046.07,731.38
2016,9,27,12,45,934.5,88.5,1.5,30.0,789.0,1034.49,726.42
2016,9,27,13,0,936.0,86.0,1.6,30.0,778.0,1018.88,719.02
2016,9,27,13,15,930.5,85.0,1.65,30.0,757.5,994.35,705.37
2016,9,27,13,30,925.0,84.0,1.7,30.0,737.0,966.23,689.51
2016,9,27,13,45,916.5,83.0,1.75,30.0,709.5,931.97,669.66
2016,9,27,14,0,908.0,82.0,1.8,30.0,682.0,894.62,647.68
2016,9,27,14,15,897.5,80.5,1.85,29.5,648.0,852.15,623.33
2016,9,27,14,30,887.0,79.0,1.9,29.0,614.0,807.21,596.87
2016,9,27,14,45,871.0,77.0,2.0,29.0,573.5,755.29,564.33
2016,9,27,15,0,855.0,75.0,2.1,29.0,533.0,701.9,530.05
2016,9,27,15,15,834.5,72.5,2.15,28.5,487.5,648.15,494.34
2016,9,27,15,30,814.0,70.0,2.2,28.0,442.0,589.04,452.25
2016,9,27,15,45,785.0,67.0,2.25,28.0,393.0,524.57,403.69
2016,9,27,16,0,756.0,64.0,2.3,28.0,344.0,461.31,354.25
2016,9,27,16,15,715.0,59.5,2.25,27.0,293.0,392.69,299.95
2016,9,27,16,30,674.0,55.0,2.2,26.0,242.0,327.48,246.13
2016,9,27,16,45,609.5,48.5,2.2,25.0,191.5,256.43,186.49
2016,9,27,17,0,545.0,42.0,2.2,24.0,141.0,193.17,132.23
2016,9,27,17,15,438.5,33.0,2.15,23.0,95.5,126.31,77.35
2016,9,27,17,30,332.0,24.0,2.1,22.0,50.0,71.91,29.24
2016,9,27,17,45,166.0,12.0,2.05,21.0,25.0,21.81,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,137.5,12.5,1.75,14.0,23.5,21.0,0.0
2016,9,28,6,30,275.0,25.0,1.8,14.0,47.0,67.08,29.87
2016,9,28,6,45,384.5,35.5,1.9,14.5,91.0,120.27,77.7
2016,9,28,7,0,494.0,46.0,2.0,15.0,135.0,186.5,133.76
2016,9,28,7,15,560.5,53.0,1.9,15.5,185.0,248.61,188.86
2016,9,28,7,30,627.0,60.0,1.8,16.0,235.0,318.25,249.5
2016,9,28,7,45,672.5,65.0,1.75,16.5,285.5,383.37,305.27
2016,9,28,8,0,718.0,70.0,1.7,17.0,336.0,451.64,361.49
2016,9,28,8,15,748.5,74.0,1.65,17.5,384.5,514.81,411.6
2016,9,28,8,30,779.0,78.0,1.6,18.0,433.0,579.44,460.76
2016,9,28,8,45,802.0,80.5,1.6,18.5,478.0,638.45,504.17
2016,9,28,9,0,825.0,83.0,1.6,19.0,523.0,697.36,545.24
2016,9,28,9,15,841.0,85.5,1.65,19.5,562.5,750.48,580.36
2016,9,28,9,30,857.0,88.0,1.7,20.0,602.0,795.71,609.39
2016,9,28,9,45,868.5,90.0,1.75,20.5,636.0,840.73,637.9
2016,9,28,10,0,880.0,92.0,1.8,21.0,670.0,883.43,664.45
2016,9,28,10,15,888.5,93.5,1.85,21.0,697.5,920.25,688.11
2016,9,28,10,30,897.0,95.0,1.9,21.0,725.0,954.09,709.76
2016,9,28,10,45,903.0,95.5,2.0,21.5,745.0,981.21,726.2
2016,9,28,11,0,909.0,96.0,2.1,22.0,765.0,1004.85,740.43
2016,9,28,11,15,912.5,96.5,2.2,22.0,777.0,1022.4,752.23
2016,9,28,11,30,916.0,97.0,2.3,22.0,789.0,1036.15,761.74
2016,9,28,11,45,918.0,97.0,2.4,22.5,793.5,1043.94,766.08
2016,9,28,12,0,920.0,97.0,2.5,23.0,798.0,1047.76,768.03
2016,9,28,12,15,685.0,196.5,2.55,23.0,717.0,938.82,697.1
2016,9,28,12,30,450.0,296.0,2.6,23.0,636.0,799.98,599.71
2016,9,28,12,45,679.0,196.5,2.7,23.0,700.0,919.67,688.45
2016,9,28,13,0,908.0,97.0,2.8,23.0,764.0,1003.56,744.67
2016,9,28,13,15,902.0,96.0,2.85,22.5,743.5,979.02,730.17
2016,9,28,13,30,896.0,95.0,2.9,22.0,723.0,951.02,714.3
2016,9,28,13,45,889.0,93.0,3.0,22.0,696.0,917.69,693.71
2016,9,28,14,0,882.0,91.0,3.1,22.0,669.0,881.29,670.84
2016,9,28,14,15,870.5,89.0,3.1,21.5,634.5,838.26,643.7
2016,9,28,14,30,859.0,87.0,3.1,21.0,600.0,792.92,614.57
2016,9,28,14,45,843.5,84.5,3.15,21.0,560.0,747.7,584.17
2016,9,28,15,0,828.0,82.0,3.2,21.0,520.0,694.65,547.55
2016,9,28,15,15,806.5,79.0,3.25,20.5,475.0,635.91,505.55
2016,9,28,15,30,785.0,76.0,3.3,20.0,430.0,576.95,461.22
2016,9,28,15,45,754.0,72.5,3.35,19.5,381.5,512.26,410.8
2016,9,28,16,0,723.0,69.0,3.4,19.0,333.0,449.09,359.63
2016,9,28,16,15,678.5,64.0,3.35,18.5,282.5,381.08,302.64
2016,9,28,16,30,634.0,59.0,3.3,18.0,232.0,316.15,246.32
2016,9,28,16,45,561.0,52.5,3.3,17.5,182.0,244.84,184.12
2016,9,28,17,0,488.0,46.0,3.3,17.0,132.0,181.86,128.55
2016,9,28,17,15,372.5,35.5,3.25,16.5,88.0,115.49,72.95
2016,9,28,17,30,257.0,25.0,3.2,16.0,44.0,62.21,23.06
2016,9,28,17,45,128.5,12.5,3.15,15.5,22.0,19.64,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
