Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,13.5,2.5,12.0,22.0,20.3,0.0
2016,9,29,6,30,225.0,27.0,2.6,12.0,44.0,62.3,26.99
2016,9,29,6,45,340.5,39.0,2.75,12.5,87.5,115.5,76.01
2016,9,29,7,0,456.0,51.0,2.9,13.0,131.0,182.17,132.58
2016,9,29,7,15,525.5,59.0,2.85,13.5,180.5,244.18,187.97
2016,9,29,7,30,595.0,67.0,2.8,14.0,230.0,314.09,249.55
2016,9,29,7,45,297.5,93.0,2.8,14.5,174.5,241.69,196.39
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,108.85,86.57
2016,9,29,8,15,0.0,128.5,2.8,15.5,128.5,117.38,93.49
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,126.01,100.18
2016,9,29,8,45,10.0,166.0,2.8,16.5,171.5,159.67,127.56
2016,9,29,9,0,20.0,194.0,2.8,17.0,205.0,194.58,155.53
2016,9,29,9,15,28.5,216.5,2.8,17.0,233.5,235.13,187.89
2016,9,29,9,30,37.0,239.0,2.8,17.0,262.0,266.9,212.87
2016,9,29,9,45,143.0,268.0,2.8,17.5,361.0,402.62,321.04
2016,9,29,10,0,249.0,297.0,2.8,18.0,460.0,547.9,431.72
2016,9,29,10,15,387.5,267.0,2.8,18.5,532.5,648.7,507.81
2016,9,29,10,30,526.0,237.0,2.8,19.0,605.0,773.26,598.32
2016,9,29,10,45,716.0,165.5,2.85,19.5,681.0,897.21,685.03
2016,9,29,11,0,906.0,94.0,2.9,20.0,757.0,999.54,751.87
2016,9,29,11,15,908.5,94.5,2.95,20.0,768.5,1015.97,761.78
2016,9,29,11,30,911.0,95.0,3.0,20.0,780.0,1028.59,770.1
2016,9,29,11,45,912.5,95.0,3.05,20.5,783.5,1035.75,773.48
2016,9,29,12,0,914.0,95.0,3.1,21.0,787.0,1038.97,774.44
2016,9,29,12,15,912.5,94.5,3.15,21.0,782.5,1034.63,772.07
2016,9,29,12,30,911.0,94.0,3.2,21.0,778.0,1026.36,767.28
2016,9,29,12,45,907.0,93.5,3.25,21.0,765.5,1011.72,758.41
2016,9,29,13,0,903.0,93.0,3.3,21.0,753.0,993.34,747.15
2016,9,29,13,15,897.5,92.0,3.3,20.5,732.5,969.31,733.19
2016,9,29,13,30,892.0,91.0,3.3,20.0,712.0,941.82,716.87
2016,9,29,13,45,883.0,90.0,3.35,20.0,685.0,907.88,695.02
2016,9,29,14,0,874.0,89.0,3.4,20.0,658.0,871.02,671.03
2016,9,29,14,15,862.5,87.0,3.45,19.5,624.0,828.23,643.84
2016,9,29,14,30,851.0,85.0,3.5,19.0,590.0,783.17,614.6
2016,9,29,14,45,834.5,83.0,3.55,19.0,550.0,738.06,583.7
2016,9,29,15,0,818.0,81.0,3.6,19.0,510.0,685.28,546.61
2016,9,29,15,15,796.5,78.0,3.65,18.5,465.5,627.03,504.15
2016,9,29,15,30,775.0,75.0,3.7,18.0,421.0,568.59,459.49
2016,9,29,15,45,743.5,71.5,3.75,18.0,373.0,504.2,407.75
2016,9,29,16,0,712.0,68.0,3.8,18.0,325.0,441.4,355.58
2016,9,29,16,15,668.0,63.0,3.75,17.5,275.0,374.36,298.85
2016,9,29,16,30,624.0,58.0,3.7,17.0,225.0,310.33,242.8
2016,9,29,16,45,553.5,51.0,3.7,16.5,175.5,240.05,180.97
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,177.84,125.65
2016,9,29,17,15,367.0,33.5,3.55,15.5,83.0,111.95,70.1
2016,9,29,17,30,251.0,23.0,3.4,15.0,40.0,58.69,16.89
2016,9,29,17,45,125.5,11.5,3.3,14.5,20.0,18.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,11.5,21.5,20.19,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,43.0,62.99,24.75
2016,9,30,6,45,357.5,36.0,3.65,12.5,86.0,116.6,76.06
2016,9,30,7,0,472.0,47.0,3.8,13.0,129.0,183.11,132.95
2016,9,30,7,15,540.5,54.5,3.85,13.5,178.0,245.16,188.84
2016,9,30,7,30,609.0,62.0,3.9,14.0,227.0,314.99,250.96
2016,9,30,7,45,656.5,67.0,4.0,14.5,277.0,380.0,308.27
2016,9,30,8,0,704.0,72.0,4.1,15.0,327.0,449.29,367.34
2016,9,30,8,15,735.0,76.0,4.1,15.0,375.0,510.78,419.08
2016,9,30,8,30,766.0,80.0,4.1,15.0,423.0,574.97,471.35
2016,9,30,8,45,790.0,82.0,4.2,15.5,467.5,633.37,516.99
2016,9,30,9,0,814.0,84.0,4.3,16.0,512.0,691.76,560.7
2016,9,30,9,15,830.5,86.5,4.3,16.5,551.5,744.66,597.59
2016,9,30,9,30,847.0,89.0,4.3,17.0,591.0,796.2,632.8
2016,9,30,9,45,860.0,90.5,4.3,17.5,625.0,834.8,658.02
2016,9,30,10,0,873.0,92.0,4.3,18.0,659.0,877.78,686.23
2016,9,30,10,15,881.5,93.5,4.25,18.0,686.0,914.23,710.5
2016,9,30,10,30,890.0,95.0,4.2,18.0,713.0,947.71,732.56
2016,9,30,10,45,894.5,96.5,4.2,18.5,732.5,974.21,748.54
2016,9,30,11,0,899.0,98.0,4.2,19.0,752.0,997.2,762.11
2016,9,30,11,15,902.5,98.5,4.25,19.0,764.0,1014.43,773.53
2016,9,30,11,30,906.0,99.0,4.3,19.0,776.0,1027.9,782.55
2016,9,30,11,45,907.5,99.0,4.35,19.0,780.0,1034.94,787.35
2016,9,30,12,0,909.0,99.0,4.4,19.0,784.0,1038.07,789.65
2016,9,30,12,15,908.0,99.0,4.4,19.0,779.5,1034.74,787.45
2016,9,30,12,30,907.0,99.0,4.4,19.0,775.0,1027.49,782.78
2016,9,30,12,45,903.0,98.5,4.45,19.0,762.5,1012.82,773.69
2016,9,30,13,0,899.0,98.0,4.5,19.0,750.0,994.42,762.15
2016,9,30,13,15,893.5,97.0,4.5,18.5,730.0,970.4,747.8
2016,9,30,13,30,888.0,96.0,4.5,18.0,710.0,942.93,731.05
2016,9,30,13,45,881.5,94.0,4.55,18.0,683.0,910.15,709.45
2016,9,30,14,0,875.0,92.0,4.6,18.0,656.0,874.3,685.56
2016,9,30,14,15,863.5,90.0,4.55,18.0,622.0,831.43,655.73
2016,9,30,14,30,852.0,88.0,4.5,18.0,588.0,792.74,628.79
2016,9,30,14,45,838.0,85.0,4.5,18.0,548.5,741.91,592.88
2016,9,30,15,0,824.0,82.0,4.5,18.0,509.0,689.53,555.36
2016,9,30,15,15,802.5,79.0,4.45,17.5,464.5,630.97,511.62
2016,9,30,15,30,781.0,76.0,4.4,17.0,420.0,572.21,465.84
2016,9,30,15,45,751.5,71.5,4.35,17.0,372.0,507.49,413.07
2016,9,30,16,0,722.0,67.0,4.3,17.0,324.0,444.18,359.79
2016,9,30,16,15,677.0,62.0,4.2,16.5,273.5,375.3,300.97
2016,9,30,16,30,632.0,57.0,4.1,16.0,223.0,311.35,244.43
2016,9,30,16,45,560.0,50.0,4.05,15.5,173.5,240.23,181.45
2016,9,30,17,0,488.0,43.0,4.0,15.0,124.0,177.38,125.25
2016,9,30,17,15,368.5,32.5,3.85,14.5,81.0,110.75,68.72
2016,9,30,17,30,249.0,22.0,3.7,14.0,38.0,56.65,9.86
2016,9,30,17,45,124.5,11.0,3.55,13.5,19.0,17.7,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,20.69,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,65.16,22.73
2016,10,1,6,45,385.0,34.0,2.2,12.5,86.0,120.75,78.03
2016,10,1,7,0,505.0,44.0,2.3,13.0,130.0,189.49,136.76
2016,10,1,7,15,575.0,51.0,2.35,13.5,180.5,253.49,194.22
2016,10,1,7,30,645.0,58.0,2.4,14.0,231.0,325.42,257.78
2016,10,1,7,45,692.0,62.5,2.45,14.5,282.0,390.74,314.88
2016,10,1,8,0,739.0,67.0,2.5,15.0,333.0,461.15,374.12
2016,10,1,8,15,770.0,71.0,2.4,15.5,382.0,525.64,426.23
2016,10,1,8,30,801.0,75.0,2.3,16.0,431.0,591.58,477.3
2016,10,1,8,45,824.0,77.5,2.25,16.5,476.5,651.51,522.07
2016,10,1,9,0,847.0,80.0,2.2,17.0,522.0,711.25,564.04
2016,10,1,9,15,863.0,82.0,2.15,17.5,562.0,758.68,594.96
2016,10,1,9,30,879.0,84.0,2.1,18.0,602.0,809.87,627.94
2016,10,1,9,45,895.0,83.5,2.1,18.5,637.0,856.38,657.34
2016,10,1,10,0,911.0,83.0,2.1,19.0,672.0,900.77,684.84
2016,10,1,10,15,919.5,84.5,2.1,19.0,699.5,938.29,708.65
2016,10,1,10,30,928.0,86.0,2.1,19.0,727.0,972.7,730.3
2016,10,1,10,45,933.0,87.0,2.1,19.5,746.5,999.88,745.67
2016,10,1,11,0,938.0,88.0,2.1,20.0,766.0,1023.41,758.67
2016,10,1,11,15,941.0,88.5,2.2,20.0,778.0,1040.62,770.32
2016,10,1,11,30,944.0,89.0,2.3,20.0,790.0,1053.9,779.61
2016,10,1,11,45,944.5,89.5,2.4,20.5,793.5,1060.66,783.33
2016,10,1,12,0,945.0,90.0,2.5,21.0,797.0,1063.34,784.58
2016,10,1,12,15,944.0,90.0,2.6,21.0,793.0,1059.83,783.49
2016,10,1,12,30,943.0,90.0,2.7,21.0,789.0,1052.26,779.91
2016,10,1,12,45,938.5,90.0,2.85,21.0,776.0,1037.21,772.03
2016,10,1,13,0,934.0,90.0,3.0,21.0,763.0,1018.3,761.61
2016,10,1,13,15,928.5,89.0,3.05,21.0,742.5,993.52,746.4
2016,10,1,13,30,923.0,88.0,3.1,21.0,722.0,965.18,728.8
2016,10,1,13,45,914.0,87.0,3.2,21.0,694.0,930.27,707.04
2016,10,1,14,0,905.0,86.0,3.3,21.0,666.0,892.35,683.0
2016,10,1,14,15,893.0,84.5,3.35,20.5,631.0,848.55,655.52
2016,10,1,14,30,881.0,83.0,3.4,20.0,596.0,802.42,625.92
2016,10,1,14,45,864.0,81.0,3.5,20.0,555.0,749.89,590.21
2016,10,1,15,0,847.0,79.0,3.6,20.0,514.0,701.13,556.63
2016,10,1,15,15,825.0,76.0,3.65,19.5,468.5,641.16,513.18
2016,10,1,15,30,803.0,73.0,3.7,19.0,423.0,580.98,467.41
2016,10,1,15,45,771.0,69.5,3.75,19.0,373.5,514.88,414.49
2016,10,1,16,0,739.0,66.0,3.8,19.0,324.0,450.38,361.04
2016,10,1,16,15,692.0,61.0,3.75,18.5,273.0,379.7,301.44
2016,10,1,16,30,645.0,56.0,3.7,18.0,222.0,314.22,244.17
2016,10,1,16,45,572.0,49.0,3.7,17.5,171.5,242.13,180.85
2016,10,1,17,0,499.0,42.0,3.7,17.0,121.0,178.4,124.31
2016,10,1,17,15,369.5,31.5,3.6,16.5,78.0,109.45,66.31
2016,10,1,17,30,240.0,21.0,3.5,16.0,35.0,53.77,0.33
2016,10,1,17,45,120.0,10.5,3.45,15.5,17.5,16.82,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.5,11.5,2.35,11.5,19.5,19.5,0.0
2016,10,2,6,30,241.0,23.0,2.5,12.0,39.0,61.0,18.0
2016,10,2,6,45,354.0,34.0,2.65,12.5,81.0,115.06,74.38
2016,10,2,7,0,467.0,45.0,2.8,13.0,123.0,181.07,131.08
2016,10,2,7,15,538.0,52.5,2.9,13.5,172.0,243.63,187.24
2016,10,2,7,30,609.0,60.0,3.0,14.0,221.0,314.29,249.85
2016,10,2,7,45,651.5,65.5,3.15,14.5,269.5,377.54,305.61
2016,10,2,8,0,694.0,71.0,3.3,15.0,318.0,444.51,362.66
2016,10,2,8,15,725.0,75.0,3.35,15.0,365.5,505.28,413.64
2016,10,2,8,30,756.0,79.0,3.4,15.0,413.0,568.85,465.24
2016,10,2,8,45,503.5,149.5,3.45,15.5,381.5,513.23,418.52
2016,10,2,9,0,251.0,220.0,3.5,16.0,350.0,422.52,342.6
2016,10,2,9,15,181.0,241.5,3.5,16.0,339.0,392.37,317.42
2016,10,2,9,30,111.0,263.0,3.5,16.0,328.0,354.33,285.28
2016,10,2,9,45,168.5,278.5,3.55,16.5,383.5,437.55,350.82
2016,10,2,10,0,226.0,294.0,3.6,17.0,439.0,511.13,407.23
2016,10,2,10,15,361.0,268.5,3.6,17.0,511.5,627.89,497.99
2016,10,2,10,30,496.0,243.0,3.6,17.0,584.0,752.84,591.85
2016,10,2,10,45,500.5,248.5,3.65,17.5,600.5,775.8,606.19
2016,10,2,11,0,505.0,254.0,3.7,18.0,617.0,796.69,619.65
2016,10,2,11,15,509.0,257.0,3.7,18.0,628.0,812.15,630.24
2016,10,2,11,30,513.0,260.0,3.7,18.0,639.0,825.3,639.25
2016,10,2,11,45,326.0,309.0,3.75,18.0,550.0,677.35,527.74
2016,10,2,12,0,139.0,358.0,3.8,18.0,461.0,526.93,411.31
2016,10,2,12,15,139.5,356.0,3.85,18.0,459.0,524.74,410.55
2016,10,2,12,30,140.0,354.0,3.9,18.0,457.0,521.89,408.67
2016,10,2,12,45,140.0,348.0,3.95,18.0,450.0,513.33,402.61
2016,10,2,13,0,140.0,342.0,4.0,18.0,443.0,504.16,396.14
2016,10,2,13,15,140.5,332.0,4.05,18.0,431.0,490.33,386.25
2016,10,2,13,30,141.0,322.0,4.1,18.0,419.0,475.93,375.94
2016,10,2,13,45,506.0,208.5,4.2,18.0,533.5,705.17,559.55
2016,10,2,14,0,871.0,95.0,4.3,18.0,648.0,872.16,683.82
2016,10,2,14,15,858.0,93.0,4.3,17.5,613.5,835.28,658.6
2016,10,2,14,30,845.0,91.0,4.3,17.0,579.0,788.46,627.28
2016,10,2,14,45,825.5,89.0,4.35,17.0,538.0,734.86,589.57
2016,10,2,15,0,806.0,87.0,4.4,17.0,497.0,680.23,550.43
2016,10,2,15,15,781.5,83.5,4.35,16.5,452.0,619.93,504.7
2016,10,2,15,30,757.0,80.0,4.3,16.0,407.0,559.8,457.59
2016,10,2,15,45,722.5,76.0,4.3,16.0,358.0,494.13,403.87
2016,10,2,16,0,688.0,72.0,4.3,16.0,309.0,431.91,351.24
2016,10,2,16,15,638.5,66.5,4.2,15.5,259.0,362.49,291.71
2016,10,2,16,30,589.0,61.0,4.1,15.0,209.0,297.69,234.35
2016,10,2,16,45,516.0,52.5,4.0,15.0,160.5,227.45,171.7
2016,10,2,17,0,443.0,44.0,3.9,15.0,112.0,165.69,116.39
2016,10,2,17,15,312.5,32.0,3.7,14.5,71.0,98.85,59.8
2016,10,2,17,30,182.0,20.0,3.5,14.0,30.0,45.02,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.0,15.0,14.51,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,22.5,11.0,1.55,11.5,12.5,11.72,0.0
2016,10,3,6,30,45.0,22.0,1.6,12.0,25.0,28.19,4.89
2016,10,3,6,45,91.0,40.5,1.7,12.5,53.5,63.75,42.78
2016,10,3,7,0,137.0,59.0,1.8,13.0,82.0,101.49,75.4
2016,10,3,7,15,159.0,79.5,1.8,13.0,114.5,139.38,109.12
2016,10,3,7,30,181.0,100.0,1.8,13.0,147.0,179.97,144.89
2016,10,3,7,45,195.5,119.5,1.85,13.5,180.0,218.66,178.28
2016,10,3,8,0,210.0,139.0,1.9,14.0,213.0,258.88,212.07
2016,10,3,8,15,105.0,123.0,1.9,14.0,160.0,185.47,151.75
2016,10,3,8,30,0.0,107.0,1.9,14.0,107.0,96.33,76.04
2016,10,3,8,45,41.0,164.0,1.9,14.5,185.0,187.38,152.12
2016,10,3,9,0,82.0,221.0,1.9,15.0,263.0,279.88,226.72
2016,10,3,9,15,59.5,227.0,1.9,15.0,258.5,271.97,219.04
2016,10,3,9,30,37.0,233.0,1.9,15.0,254.0,262.15,210.13
2016,10,3,9,45,18.5,172.0,1.95,15.5,182.5,173.09,137.73
2016,10,3,10,0,0.0,111.0,2.0,16.0,111.0,99.12,76.62
2016,10,3,10,15,2.0,150.0,2.05,16.0,151.5,137.71,108.15
2016,10,3,10,30,4.0,189.0,2.1,16.0,192.0,177.26,139.91
2016,10,3,10,45,2.0,171.5,2.15,16.5,173.0,158.31,124.11
2016,10,3,11,0,0.0,154.0,2.2,17.0,154.0,139.55,108.64
2016,10,3,11,15,6.5,199.5,2.25,17.0,205.0,189.92,149.22
2016,10,3,11,30,13.0,245.0,2.3,17.0,256.0,241.61,190.13
2016,10,3,11,45,32.0,283.5,2.35,17.0,308.5,317.58,249.89
2016,10,3,12,0,51.0,322.0,2.4,17.0,361.0,379.63,297.86
2016,10,3,12,15,28.5,262.5,2.4,17.0,284.5,291.05,228.81
2016,10,3,12,30,6.0,203.0,2.4,17.0,208.0,192.88,151.16
2016,10,3,12,45,3.0,160.0,2.45,17.0,162.5,148.22,115.68
2016,10,3,13,0,0.0,117.0,2.5,17.0,117.0,104.68,80.52
2016,10,3,13,15,0.0,119.0,2.45,17.0,119.0,106.55,82.18
2016,10,3,13,30,0.0,121.0,2.4,17.0,121.0,108.42,83.81
2016,10,3,13,45,0.0,133.5,2.4,17.0,133.5,120.23,93.55
2016,10,3,14,0,0.0,146.0,2.4,17.0,146.0,132.23,103.46
2016,10,3,14,15,0.0,129.5,2.35,16.5,129.5,116.62,91.11
2016,10,3,14,30,0.0,113.0,2.3,16.0,113.0,101.15,78.79
2016,10,3,14,45,2.5,139.5,2.3,16.0,140.5,128.53,101.66
2016,10,3,15,0,5.0,166.0,2.3,16.0,168.0,156.78,125.13
2016,10,3,15,15,2.5,146.5,2.25,16.0,147.5,136.2,108.42
2016,10,3,15,30,0.0,127.0,2.2,16.0,127.0,115.99,91.97
2016,10,3,15,45,0.0,111.5,2.15,16.0,111.5,101.48,80.13
2016,10,3,16,0,0.0,96.0,2.1,16.0,96.0,87.05,68.2
2016,10,3,16,15,273.5,79.0,1.95,15.5,146.5,212.73,171.72
2016,10,3,16,30,547.0,62.0,1.8,15.0,197.0,282.22,220.94
2016,10,3,16,45,466.0,53.5,1.7,15.0,149.5,212.17,159.12
2016,10,3,17,0,385.0,45.0,1.6,15.0,102.0,151.6,106.03
2016,10,3,17,15,192.5,35.0,1.5,15.0,63.5,78.54,47.46
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,22.99,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,11.37,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,12.0,5.0,4.55,0.0
2016,10,4,6,30,0.0,10.0,1.8,12.0,10.0,8.79,0.0
2016,10,4,6,45,0.0,23.5,1.95,12.5,23.5,20.7,11.19
2016,10,4,7,0,0.0,37.0,2.1,13.0,37.0,32.66,21.97
2016,10,4,7,15,0.0,53.0,2.1,13.5,53.0,47.35,34.81
2016,10,4,7,30,0.0,69.0,2.1,14.0,69.0,62.1,47.55
2016,10,4,7,45,0.0,85.5,2.1,14.5,85.5,77.4,60.52
2016,10,4,8,0,0.0,102.0,2.1,15.0,102.0,92.77,73.3
2016,10,4,8,15,71.5,143.0,2.0,15.0,174.0,180.19,146.85
2016,10,4,8,30,143.0,184.0,1.9,15.0,246.0,281.29,229.73
2016,10,4,8,45,231.0,194.5,1.85,15.5,307.0,369.48,300.16
2016,10,4,9,0,319.0,205.0,1.8,16.0,368.0,455.79,367.29
2016,10,4,9,15,323.5,222.0,1.7,16.5,398.5,493.07,393.65
2016,10,4,9,30,328.0,239.0,1.6,17.0,429.0,529.79,419.18
2016,10,4,9,45,601.0,166.5,1.55,17.5,538.5,714.5,557.76
2016,10,4,10,0,874.0,94.0,1.5,18.0,648.0,881.37,669.73
2016,10,4,10,15,883.5,95.5,1.45,18.0,675.0,918.42,690.84
2016,10,4,10,30,893.0,97.0,1.4,18.0,702.0,952.55,711.29
2016,10,4,10,45,903.0,96.0,1.4,18.5,723.0,981.13,727.38
2016,10,4,11,0,913.0,95.0,1.4,19.0,744.0,1006.39,741.3
2016,10,4,11,15,916.5,95.5,1.5,19.0,755.5,1023.48,753.07
2016,10,4,11,30,920.0,96.0,1.6,19.0,767.0,1036.74,762.6
2016,10,4,11,45,924.5,94.5,1.7,19.5,771.5,1044.79,767.49
2016,10,4,12,0,929.0,93.0,1.8,20.0,776.0,1048.86,770.0
2016,10,4,12,15,660.5,200.0,1.95,20.0,684.0,916.33,685.18
2016,10,4,12,30,392.0,307.0,2.1,20.0,592.0,738.12,560.15
2016,10,4,12,45,393.0,300.0,2.3,20.0,581.5,726.25,555.11
2016,10,4,13,0,394.0,293.0,2.5,20.0,571.0,712.57,547.2
2016,10,4,13,15,648.5,192.5,2.65,20.0,634.5,857.53,656.57
2016,10,4,13,30,903.0,92.0,2.8,20.0,698.0,948.21,719.6
2016,10,4,13,45,893.5,90.5,2.95,20.0,670.0,912.69,696.67
2016,10,4,14,0,884.0,89.0,3.1,20.0,642.0,874.27,672.55
2016,10,4,14,15,871.5,87.0,3.2,20.0,607.5,830.12,643.69
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,790.19,617.45
2016,10,4,14,45,841.5,83.0,3.4,20.0,532.0,737.55,581.51
2016,10,4,15,0,824.0,81.0,3.5,20.0,491.0,683.67,544.0
2016,10,4,15,15,800.0,77.5,3.55,19.5,446.0,622.92,499.37
2016,10,4,15,30,776.0,74.0,3.6,19.0,401.0,562.26,452.97
2016,10,4,15,45,739.0,71.0,3.7,19.0,351.5,495.49,399.34
2016,10,4,16,0,702.0,68.0,3.8,19.0,302.0,432.28,346.68
2016,10,4,16,15,651.0,62.5,3.8,18.5,252.0,361.63,286.93
2016,10,4,16,30,600.0,57.0,3.8,18.0,202.0,295.79,229.32
2016,10,4,16,45,511.0,49.5,3.8,17.5,152.5,221.31,164.48
2016,10,4,17,0,422.0,42.0,3.8,17.0,103.0,157.24,108.52
2016,10,4,17,15,281.0,30.0,3.7,16.5,63.0,90.38,51.44
2016,10,4,17,30,140.0,18.0,3.6,16.0,23.0,32.84,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,11.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,2.15,10.5,17.0,18.92,0.0
2016,10,5,6,30,238.0,21.0,2.2,11.0,34.0,58.85,2.44
2016,10,5,6,45,374.0,31.0,2.25,11.5,77.5,117.81,74.86
2016,10,5,7,0,510.0,41.0,2.3,12.0,121.0,190.33,137.37
2016,10,5,7,15,584.0,47.5,2.3,12.5,171.0,255.43,196.13
2016,10,5,7,30,658.0,54.0,2.3,13.0,221.0,327.77,260.41
2016,10,5,7,45,708.0,58.0,2.3,14.0,273.0,395.56,319.21
2016,10,5,8,0,758.0,62.0,2.3,15.0,325.0,467.68,379.16
2016,10,5,8,15,789.0,65.5,2.3,15.5,373.5,532.41,431.71
2016,10,5,8,30,820.0,69.0,2.3,16.0,422.0,598.51,483.29
2016,10,5,8,45,844.5,71.0,2.3,17.0,468.0,659.47,528.14
2016,10,5,9,0,869.0,73.0,2.3,18.0,514.0,715.05,565.84
2016,10,5,9,15,884.5,75.0,2.15,18.0,554.0,768.0,601.14
2016,10,5,9,30,900.0,77.0,2.0,18.0,594.0,819.34,634.35
2016,10,5,9,45,911.5,78.5,1.9,18.5,627.5,864.83,661.88
2016,10,5,10,0,923.0,80.0,1.8,19.0,661.0,907.82,687.08
2016,10,5,10,15,930.5,81.5,1.75,19.5,688.0,944.45,708.07
2016,10,5,10,30,938.0,83.0,1.7,20.0,715.0,977.87,726.68
2016,10,5,10,45,944.0,83.5,1.65,20.5,734.5,1005.28,741.17
2016,10,5,11,0,950.0,84.0,1.6,21.0,754.0,1029.04,753.25
2016,10,5,11,15,952.5,84.0,1.65,21.0,765.5,1044.98,763.37
2016,10,5,11,30,955.0,84.0,1.7,21.0,777.0,1056.93,771.18
2016,10,5,11,45,956.0,84.0,1.8,21.0,780.0,1063.32,776.41
2016,10,5,12,0,957.0,84.0,1.9,21.0,783.0,1065.59,779.21
2016,10,5,12,15,955.5,84.0,1.95,21.0,778.0,1061.24,777.23
2016,10,5,12,30,954.0,84.0,2.0,21.0,773.0,1052.78,772.82
2016,10,5,12,45,941.0,87.5,2.15,21.5,757.5,1033.15,761.16
2016,10,5,13,0,928.0,91.0,2.3,22.0,742.0,1009.85,747.12
2016,10,5,13,15,921.5,90.0,2.35,22.0,721.0,984.0,731.66
2016,10,5,13,30,915.0,89.0,2.4,22.0,700.0,954.68,713.87
2016,10,5,13,45,904.5,88.0,2.5,22.0,671.0,918.47,691.81
2016,10,5,14,0,894.0,87.0,2.6,22.0,642.0,879.39,667.54
2016,10,5,14,15,881.0,85.5,2.65,21.5,606.5,835.04,640.12
2016,10,5,14,30,868.0,84.0,2.7,21.0,571.0,788.48,610.66
2016,10,5,14,45,847.5,82.0,2.8,21.0,529.5,739.65,578.12
2016,10,5,15,0,827.0,80.0,2.9,21.0,488.0,683.41,539.48
2016,10,5,15,15,802.0,77.0,2.95,20.5,442.5,622.46,495.23
2016,10,5,15,30,777.0,74.0,3.0,20.0,397.0,561.68,449.23
2016,10,5,15,45,739.5,70.5,3.05,20.0,347.5,494.07,395.38
2016,10,5,16,0,702.0,67.0,3.1,20.0,298.0,428.72,341.47
2016,10,5,16,15,649.0,61.0,3.05,19.5,247.0,358.18,282.19
2016,10,5,16,30,596.0,55.0,3.0,19.0,196.0,291.3,224.12
2016,10,5,16,45,510.5,47.5,3.0,18.5,147.5,218.36,160.87
2016,10,5,17,0,425.0,40.0,3.0,18.0,99.0,155.41,105.96
2016,10,5,17,15,280.0,28.0,3.05,17.0,60.0,87.8,47.55
2016,10,5,17,30,135.0,16.0,3.1,16.0,21.0,30.24,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,9.5,1.45,11.5,16.0,17.67,0.0
2016,10,6,6,30,226.0,19.0,1.5,12.0,32.0,55.31,0.0
2016,10,6,6,45,361.5,29.5,1.55,13.0,74.0,114.27,71.5
2016,10,6,7,0,497.0,40.0,1.6,14.0,116.0,186.39,133.17
2016,10,6,7,15,570.5,46.5,1.7,14.5,165.5,250.49,190.46
2016,10,6,7,30,644.0,53.0,1.8,15.0,215.0,321.76,253.22
2016,10,6,7,45,693.0,57.0,1.9,15.5,265.5,388.22,311.03
2016,10,6,8,0,742.0,61.0,2.0,16.0,316.0,458.92,370.27
2016,10,6,8,15,773.0,65.0,1.95,16.5,364.0,523.26,421.98
2016,10,6,8,30,804.0,69.0,1.9,17.0,412.0,589.03,472.63
2016,10,6,8,45,827.0,71.0,1.9,17.5,456.5,648.12,516.64
2016,10,6,9,0,850.0,73.0,1.9,18.0,501.0,701.68,553.76
2016,10,6,9,15,866.0,75.0,1.85,18.5,540.5,754.09,588.06
2016,10,6,9,30,882.0,77.0,1.8,19.0,580.0,804.99,620.44
2016,10,6,9,45,897.5,77.0,1.75,19.5,614.0,851.29,648.89
2016,10,6,10,0,913.0,77.0,1.7,20.0,648.0,895.43,675.31
2016,10,6,10,15,920.5,78.0,1.6,20.5,674.5,931.07,694.93
2016,10,6,10,30,928.0,79.0,1.5,21.0,701.0,963.54,712.12
2016,10,6,10,45,934.0,79.5,1.45,21.5,720.5,990.62,726.28
2016,10,6,11,0,940.0,80.0,1.4,22.0,740.0,1014.11,738.06
2016,10,6,11,15,943.0,80.5,1.35,22.0,751.0,1030.9,747.02
2016,10,6,11,30,946.0,81.0,1.3,22.0,762.0,1043.76,753.63
2016,10,6,11,45,947.5,80.5,1.3,22.5,765.5,1049.92,755.65
2016,10,6,12,0,949.0,80.0,1.3,23.0,769.0,1052.01,755.37
2016,10,6,12,15,947.5,80.0,1.35,23.0,764.0,1047.6,753.61
2016,10,6,12,30,946.0,80.0,1.4,23.0,759.0,1039.14,749.51
2016,10,6,12,45,940.0,81.0,1.5,23.5,745.5,1023.45,740.4
2016,10,6,13,0,934.0,82.0,1.6,24.0,732.0,1003.96,728.93
2016,10,6,13,15,928.0,81.0,1.65,24.0,711.5,978.41,714.27
2016,10,6,13,30,922.0,80.0,1.7,24.0,691.0,949.35,697.32
2016,10,6,13,45,912.5,79.0,1.75,24.0,662.5,913.82,676.03
2016,10,6,14,0,903.0,78.0,1.8,24.0,634.0,875.34,652.6
2016,10,6,14,15,890.5,76.5,1.85,23.5,599.0,831.07,626.16
2016,10,6,14,30,878.0,75.0,1.9,23.0,564.0,784.55,597.65
2016,10,6,14,45,860.0,73.5,2.0,23.0,523.5,731.98,563.5
2016,10,6,15,0,842.0,72.0,2.1,23.0,483.0,683.27,531.32
2016,10,6,15,15,818.5,69.0,2.15,22.5,437.5,622.7,488.58
2016,10,6,15,30,795.0,66.0,2.2,22.0,392.0,562.13,443.67
2016,10,6,15,45,760.0,62.5,2.25,22.0,343.0,495.13,391.21
2016,10,6,16,0,725.0,59.0,2.3,22.0,294.0,430.13,338.35
2016,10,6,16,15,674.5,54.0,2.25,21.0,244.0,359.26,279.99
2016,10,6,16,30,624.0,49.0,2.2,20.0,194.0,293.04,223.23
2016,10,6,16,45,539.5,42.5,2.15,19.5,145.0,221.19,161.03
2016,10,6,17,0,455.0,36.0,2.1,19.0,96.0,158.11,105.99
2016,10,6,17,15,308.5,25.0,2.1,18.0,57.5,88.88,44.49
2016,10,6,17,30,162.0,14.0,2.1,17.0,19.0,31.34,0.0
2016,10,6,17,45,81.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.0,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,13.0,29.0,27.61,0.0
2016,10,7,6,45,238.5,34.0,1.5,13.5,70.0,92.75,58.51
2016,10,7,7,0,477.0,39.0,1.6,14.0,111.0,180.53,128.94
2016,10,7,7,15,550.5,46.0,1.6,14.5,159.0,243.9,185.42
2016,10,7,7,30,624.0,53.0,1.6,15.0,207.0,315.64,248.27
2016,10,7,7,45,672.5,57.5,1.6,16.0,256.5,379.98,303.46
2016,10,7,8,0,721.0,62.0,1.6,17.0,306.0,449.79,360.7
2016,10,7,8,15,540.0,108.0,1.6,17.5,306.0,440.55,354.22
2016,10,7,8,30,359.0,154.0,1.6,18.0,306.0,393.11,316.42
2016,10,7,8,45,377.0,169.5,1.65,19.0,344.0,440.87,352.85
2016,10,7,9,0,395.0,185.0,1.7,20.0,382.0,501.96,397.36
2016,10,7,9,15,630.5,131.5,1.7,20.5,475.0,648.74,508.23
2016,10,7,9,30,866.0,78.0,1.7,21.0,568.0,793.38,608.02
2016,10,7,9,45,858.5,87.5,1.75,22.0,597.0,830.87,629.13
2016,10,7,10,0,851.0,97.0,1.8,23.0,626.0,872.68,653.89
2016,10,7,10,15,860.5,98.5,1.75,23.5,652.5,909.33,674.95
2016,10,7,10,30,870.0,100.0,1.7,24.0,679.0,933.97,687.87
2016,10,7,10,45,690.0,172.0,1.7,24.5,640.0,879.88,649.95
2016,10,7,11,0,510.0,244.0,1.7,25.0,601.0,791.22,586.95
2016,10,7,11,15,484.5,259.5,1.6,25.5,602.5,791.17,584.53
2016,10,7,11,30,459.0,275.0,1.5,26.0,604.0,788.09,579.26
2016,10,7,11,45,477.0,268.5,1.45,26.5,611.5,801.93,587.2
2016,10,7,12,0,495.0,262.0,1.4,27.0,619.0,813.46,593.43
2016,10,7,12,15,516.5,252.0,1.3,27.0,622.5,822.14,598.56
2016,10,7,12,30,538.0,242.0,1.2,27.0,626.0,828.04,601.89
2016,10,7,12,45,519.0,245.0,1.1,27.5,610.0,805.78,584.73
2016,10,7,13,0,500.0,248.0,1.0,28.0,594.0,781.55,566.69
2016,10,7,13,15,526.5,229.0,0.9,28.0,584.0,774.41,562.35
2016,10,7,13,30,553.0,210.0,0.8,28.0,574.0,763.68,555.45
2016,10,7,13,45,567.0,195.0,0.75,28.0,554.0,742.54,542.13
2016,10,7,14,0,581.0,180.0,0.7,28.0,534.0,718.29,526.77
2016,10,7,14,15,567.0,172.5,0.7,27.5,502.0,676.29,500.46
2016,10,7,14,30,553.0,165.0,0.7,27.0,470.0,633.3,473.03
2016,10,7,14,45,469.0,172.0,0.7,27.0,417.5,553.63,417.25
2016,10,7,15,0,385.0,179.0,0.7,27.0,365.0,467.23,355.69
2016,10,7,15,15,524.5,131.0,0.75,26.5,358.5,496.93,380.72
2016,10,7,15,30,664.0,83.0,0.8,26.0,352.0,504.13,387.3
2016,10,7,15,45,601.0,86.5,0.9,25.5,306.5,436.43,336.63
2016,10,7,16,0,538.0,90.0,1.0,25.0,261.0,373.3,288.01
2016,10,7,16,15,485.0,80.0,1.1,24.0,214.5,306.34,235.18
2016,10,7,16,30,432.0,70.0,1.2,23.0,168.0,242.53,182.82
2016,10,7,16,45,356.0,57.0,1.35,22.5,124.0,177.7,128.66
2016,10,7,17,0,280.0,44.0,1.5,22.0,80.0,122.22,81.86
2016,10,7,17,15,140.0,28.5,1.55,21.0,46.5,60.63,28.05
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,13.5,12.0,13.24,0.0
2016,10,8,6,30,123.0,18.0,1.1,14.0,24.0,38.82,0.0
2016,10,8,6,45,251.5,31.5,1.1,14.5,63.0,94.42,58.37
2016,10,8,7,0,380.0,45.0,1.1,15.0,102.0,160.82,115.09
2016,10,8,7,15,461.5,54.5,1.1,15.5,149.0,223.79,169.88
2016,10,8,7,30,543.0,64.0,1.1,16.0,196.0,296.21,232.0
2016,10,8,7,45,594.5,70.5,1.1,17.0,245.0,360.8,286.36
2016,10,8,8,0,646.0,77.0,1.1,18.0,294.0,430.18,342.35
2016,10,8,8,15,682.5,82.0,1.1,18.5,341.5,493.76,392.36
2016,10,8,8,30,719.0,87.0,1.1,19.0,389.0,559.56,442.08
2016,10,8,8,45,744.0,91.0,1.1,20.0,432.5,618.32,483.84
2016,10,8,9,0,769.0,95.0,1.1,21.0,476.0,674.65,522.21
2016,10,8,9,15,787.5,98.0,1.15,22.0,515.0,727.27,555.63
2016,10,8,9,30,806.0,101.0,1.2,23.0,554.0,778.79,587.51
2016,10,8,9,45,853.0,90.5,1.25,24.0,595.0,837.09,623.18
2016,10,8,10,0,900.0,80.0,1.3,25.0,636.0,887.31,652.62
2016,10,8,10,15,908.5,81.0,1.25,25.5,662.5,923.29,672.24
2016,10,8,10,30,917.0,82.0,1.2,26.0,689.0,956.2,689.74
2016,10,8,10,45,921.5,83.5,1.2,26.5,707.5,982.63,703.79
2016,10,8,11,0,926.0,85.0,1.2,27.0,726.0,1005.46,715.62
2016,10,8,11,15,929.0,85.5,1.1,27.5,737.5,1021.89,721.71
2016,10,8,11,30,932.0,86.0,1.0,28.0,749.0,1034.45,725.42
2016,10,8,11,45,932.0,86.5,0.9,28.5,752.0,1040.08,724.95
2016,10,8,12,0,932.0,87.0,0.8,29.0,755.0,1041.69,722.2
2016,10,8,12,15,931.0,87.0,0.7,29.0,750.0,1037.69,717.67
2016,10,8,12,30,930.0,87.0,0.6,29.0,745.0,1029.71,710.94
2016,10,8,12,45,926.5,86.0,0.5,29.0,732.0,1014.14,699.9
2016,10,8,13,0,923.0,85.0,0.4,29.0,719.0,994.77,686.87
2016,10,8,13,15,917.0,84.5,0.35,29.0,698.5,969.94,671.91
2016,10,8,13,30,911.0,84.0,0.3,29.0,678.0,941.65,655.03
2016,10,8,13,45,902.0,82.5,0.3,29.5,650.0,906.21,633.59
2016,10,8,14,0,893.0,81.0,0.3,30.0,622.0,867.84,610.36
2016,10,8,14,15,880.5,79.5,0.4,29.5,587.0,823.89,587.64
2016,10,8,14,30,868.0,78.0,0.5,29.0,552.0,777.73,562.85
2016,10,8,14,45,850.5,75.5,0.6,29.0,511.5,724.78,531.63
2016,10,8,15,0,833.0,73.0,0.7,29.0,471.0,675.72,502.06
2016,10,8,15,15,808.5,70.0,0.8,28.5,426.0,614.97,462.37
2016,10,8,15,30,784.0,67.0,0.9,28.0,381.0,554.35,420.53
2016,10,8,15,45,749.0,63.0,1.05,27.5,332.0,487.45,372.19
2016,10,8,16,0,714.0,59.0,1.2,27.0,283.0,422.59,322.72
2016,10,8,16,15,662.0,54.0,1.2,26.0,233.0,351.87,266.46
2016,10,8,16,30,610.0,49.0,1.2,25.0,183.0,287.33,212.74
2016,10,8,16,45,524.5,41.5,1.3,24.0,135.5,214.16,151.72
2016,10,8,17,0,439.0,34.0,1.4,23.0,88.0,151.07,97.97
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,80.54,31.18
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,25.28,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
