Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,0.7,13.5,12.5,7.73,0.0
2016,10,9,6,30,192.0,17.0,0.7,14.0,25.0,48.51,0.0
2016,10,9,6,45,323.5,28.0,0.7,14.5,65.0,106.4,63.95
2016,10,9,7,0,455.0,39.0,0.7,15.0,105.0,175.62,124.3
2016,10,9,7,15,532.5,46.5,0.65,15.5,153.0,239.54,180.27
2016,10,9,7,30,610.0,54.0,0.6,16.0,201.0,312.33,242.56
2016,10,9,7,45,658.5,59.5,0.55,17.0,250.5,378.06,297.24
2016,10,9,8,0,707.0,65.0,0.5,18.0,300.0,446.73,351.65
2016,10,9,8,15,740.5,69.0,0.5,18.5,348.0,510.52,400.93
2016,10,9,8,30,774.0,73.0,0.5,19.0,396.0,576.02,449.37
2016,10,9,8,45,797.0,76.5,0.5,20.0,440.0,635.24,490.4
2016,10,9,9,0,820.0,80.0,0.5,21.0,484.0,694.33,528.72
2016,10,9,9,15,837.5,82.5,0.55,21.5,523.0,747.57,562.67
2016,10,9,9,30,855.0,85.0,0.6,22.0,562.0,799.49,595.12
2016,10,9,9,45,871.5,85.5,0.65,23.0,596.5,839.24,617.83
2016,10,9,10,0,888.0,86.0,0.7,24.0,631.0,883.72,643.38
2016,10,9,10,15,896.5,87.5,0.8,24.5,657.0,919.86,665.34
2016,10,9,10,30,905.0,89.0,0.9,25.0,683.0,952.97,685.38
2016,10,9,10,45,909.0,90.5,1.0,26.0,702.0,978.57,699.33
2016,10,9,11,0,913.0,92.0,1.1,27.0,721.0,1000.6,711.08
2016,10,9,11,15,916.0,92.5,1.2,27.0,732.0,1016.78,722.09
2016,10,9,11,30,919.0,93.0,1.3,27.0,743.0,1029.14,730.92
2016,10,9,11,45,918.0,94.0,1.4,27.5,745.5,1034.21,733.95
2016,10,9,12,0,917.0,95.0,1.5,28.0,748.0,1035.32,734.71
2016,10,9,12,15,915.5,94.5,1.55,28.0,742.5,1030.22,732.45
2016,10,9,12,30,914.0,94.0,1.6,28.0,737.0,1021.2,727.94
2016,10,9,12,45,905.5,95.5,1.7,28.0,723.0,1003.84,719.04
2016,10,9,13,0,897.0,97.0,1.8,28.0,709.0,982.88,707.92
2016,10,9,13,15,890.0,96.0,1.85,27.5,688.0,956.99,694.35
2016,10,9,13,30,883.0,95.0,1.9,27.0,667.0,927.79,678.56
2016,10,9,13,45,871.0,94.5,1.95,27.0,638.0,891.6,656.69
2016,10,9,14,0,859.0,94.0,2.0,27.0,609.0,860.55,638.08
2016,10,9,14,15,845.0,91.5,2.05,26.5,574.0,814.76,610.47
2016,10,9,14,30,831.0,89.0,2.1,26.0,539.0,766.97,581.01
2016,10,9,14,45,810.5,86.5,2.15,26.0,498.5,712.67,545.2
2016,10,9,15,0,790.0,84.0,2.2,26.0,458.0,657.5,507.67
2016,10,9,15,15,763.5,80.5,2.2,25.5,413.0,596.83,464.19
2016,10,9,15,30,737.0,77.0,2.2,25.0,368.0,536.58,419.46
2016,10,9,15,45,699.5,72.0,2.2,24.5,319.5,471.47,369.26
2016,10,9,16,0,662.0,67.0,2.2,24.0,271.0,406.94,317.61
2016,10,9,16,15,605.5,60.5,2.05,23.0,222.0,335.62,259.15
2016,10,9,16,30,549.0,54.0,1.9,22.0,173.0,269.88,203.33
2016,10,9,16,45,461.0,45.0,1.8,21.5,126.5,198.1,142.2
2016,10,9,17,0,373.0,36.0,1.7,21.0,80.0,136.79,89.28
2016,10,9,17,15,186.5,18.0,1.6,20.0,40.0,57.41,16.81
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,12.5,8.0,7.28,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,69.0,33.5,1.3,13.5,43.5,51.03,30.58
2016,10,10,7,0,138.0,51.0,1.4,14.0,71.0,96.23,69.98
2016,10,10,7,15,169.0,71.0,1.45,14.0,105.0,136.86,105.9
2016,10,10,7,30,200.0,91.0,1.5,14.0,139.0,181.22,144.86
2016,10,10,7,45,230.5,107.0,1.55,14.5,174.0,224.39,182.09
2016,10,10,8,0,261.0,123.0,1.6,15.0,209.0,270.9,221.24
2016,10,10,8,15,468.5,103.0,1.55,15.0,285.5,391.09,319.9
2016,10,10,8,30,676.0,83.0,1.5,15.0,362.0,529.02,429.12
2016,10,10,8,45,507.5,137.0,1.5,15.5,359.0,505.79,408.03
2016,10,10,9,0,339.0,191.0,1.5,16.0,356.0,457.47,367.76
2016,10,10,9,15,305.0,214.5,1.5,16.5,372.5,473.64,378.56
2016,10,10,9,30,271.0,238.0,1.5,17.0,389.0,486.09,385.68
2016,10,10,9,45,328.5,241.0,1.5,17.5,434.5,548.39,432.02
2016,10,10,10,0,386.0,244.0,1.5,18.0,480.0,613.6,479.01
2016,10,10,10,15,630.0,171.5,1.55,18.5,575.0,788.78,606.67
2016,10,10,10,30,874.0,99.0,1.6,19.0,670.0,935.51,702.99
2016,10,10,10,45,881.5,99.5,1.65,19.5,689.0,962.52,717.59
2016,10,10,11,0,889.0,100.0,1.7,20.0,708.0,986.19,731.43
2016,10,10,11,15,892.5,100.5,1.75,20.0,719.5,1002.45,741.93
2016,10,10,11,30,896.0,101.0,1.8,20.0,731.0,1015.01,750.24
2016,10,10,11,45,896.5,101.5,1.85,20.5,734.0,1020.79,752.9
2016,10,10,12,0,897.0,102.0,1.9,21.0,737.0,1022.72,753.29
2016,10,10,12,15,896.0,102.0,1.95,21.0,732.0,1018.7,751.46
2016,10,10,12,30,895.0,102.0,2.0,21.0,727.0,1010.85,747.33
2016,10,10,12,45,727.5,159.5,2.1,21.0,662.0,919.93,688.94
2016,10,10,13,0,560.0,217.0,2.2,21.0,597.0,803.64,610.95
2016,10,10,13,15,709.0,161.0,2.25,20.5,626.5,876.07,665.38
2016,10,10,13,30,858.0,105.0,2.3,20.0,656.0,924.45,700.28
2016,10,10,13,45,841.5,106.0,2.35,20.0,627.0,886.14,675.17
2016,10,10,14,0,825.0,107.0,2.4,20.0,598.0,845.43,648.99
2016,10,10,14,15,810.5,104.5,2.4,19.5,563.5,800.31,620.21
2016,10,10,14,30,796.0,102.0,2.4,19.0,529.0,753.32,589.6
2016,10,10,14,45,767.5,101.0,2.45,19.0,487.0,699.33,552.54
2016,10,10,15,0,739.0,100.0,2.5,19.0,445.0,642.04,510.94
2016,10,10,15,15,709.5,95.5,2.55,18.5,400.5,580.46,465.39
2016,10,10,15,30,680.0,91.0,2.6,18.0,356.0,519.79,418.89
2016,10,10,15,45,632.0,86.5,2.7,17.5,307.5,450.49,363.93
2016,10,10,16,0,584.0,82.0,2.8,17.0,259.0,384.82,309.85
2016,10,10,16,15,522.5,73.5,2.75,16.5,210.5,313.49,249.36
2016,10,10,16,30,461.0,65.0,2.7,16.0,162.0,248.39,192.55
2016,10,10,16,45,365.5,53.0,2.7,15.5,116.5,175.41,129.63
2016,10,10,17,0,270.0,41.0,2.7,15.0,71.0,116.41,78.17
2016,10,10,17,15,135.0,20.5,2.6,14.5,35.5,49.24,8.82
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,8.0,1.35,11.5,10.0,0.0,0.0
2016,10,11,6,30,107.0,16.0,1.4,12.0,20.0,30.07,0.0
2016,10,11,6,45,234.5,30.5,1.45,12.5,57.0,90.28,53.19
2016,10,11,7,0,362.0,45.0,1.5,13.0,94.0,156.97,112.91
2016,10,11,7,15,444.5,54.5,1.55,13.5,140.5,219.34,167.94
2016,10,11,7,30,527.0,64.0,1.6,14.0,187.0,291.17,230.54
2016,10,11,7,45,278.0,93.5,1.65,14.5,160.0,231.11,187.21
2016,10,11,8,0,29.0,123.0,1.7,15.0,133.0,136.95,110.19
2016,10,11,8,15,34.5,141.5,1.65,15.0,154.5,160.41,129.95
2016,10,11,8,30,40.0,160.0,1.6,15.0,176.0,184.57,149.7
2016,10,11,8,45,38.0,175.5,1.6,15.5,192.0,200.99,162.42
2016,10,11,9,0,36.0,191.0,1.6,16.0,208.0,217.3,174.83
2016,10,11,9,15,36.5,206.5,1.55,16.0,225.5,235.4,188.87
2016,10,11,9,30,37.0,222.0,1.5,16.0,243.0,253.61,202.83
2016,10,11,9,45,456.0,155.0,1.5,16.5,430.5,574.2,459.28
2016,10,11,10,0,875.0,88.0,1.5,17.0,618.0,874.2,670.44
2016,10,11,10,15,884.0,89.5,1.5,17.0,644.0,910.23,690.11
2016,10,11,10,30,893.0,91.0,1.5,17.0,670.0,943.31,710.86
2016,10,11,10,45,899.5,91.5,1.5,17.5,689.0,969.68,725.74
2016,10,11,11,0,906.0,92.0,1.5,18.0,708.0,992.62,738.4
2016,10,11,11,15,909.5,92.5,1.5,18.0,719.0,1009.03,748.27
2016,10,11,11,30,913.0,93.0,1.5,18.0,730.0,1021.67,755.89
2016,10,11,11,45,913.0,93.5,1.5,18.5,733.0,1026.98,757.52
2016,10,11,12,0,913.0,94.0,1.5,19.0,736.0,1028.36,756.88
2016,10,11,12,15,912.0,94.0,1.5,19.0,731.0,1024.24,754.34
2016,10,11,12,30,911.0,94.0,1.5,19.0,726.0,1016.21,749.52
2016,10,11,12,45,891.5,100.5,1.55,19.5,709.5,993.97,735.05
2016,10,11,13,0,872.0,107.0,1.6,20.0,693.0,978.35,725.13
2016,10,11,13,15,715.0,153.5,1.65,19.5,624.5,872.42,657.66
2016,10,11,13,30,558.0,200.0,1.7,19.0,556.0,755.1,579.5
2016,10,11,13,45,560.5,189.0,1.8,19.0,533.0,727.9,563.24
2016,10,11,14,0,563.0,178.0,1.9,19.0,510.0,698.35,544.05
2016,10,11,14,15,530.5,177.0,2.0,18.5,475.5,649.2,510.42
2016,10,11,14,30,498.0,176.0,2.1,18.0,441.0,600.44,476.3
2016,10,11,14,45,506.5,158.5,2.25,18.0,410.0,564.49,451.18
2016,10,11,15,0,515.0,141.0,2.4,18.0,379.0,526.2,423.33
2016,10,11,15,15,539.0,120.5,2.5,17.5,347.5,492.13,398.57
2016,10,11,15,30,563.0,100.0,2.6,17.0,316.0,459.85,373.8
2016,10,11,15,45,512.0,96.0,2.75,17.0,273.0,395.51,321.34
2016,10,11,16,0,461.0,92.0,2.9,17.0,230.0,332.26,268.44
2016,10,11,16,15,477.0,75.0,2.85,16.5,194.5,295.13,235.05
2016,10,11,16,30,493.0,58.0,2.8,16.0,159.0,252.4,195.09
2016,10,11,16,45,397.0,47.0,2.8,15.5,114.0,179.82,132.04
2016,10,11,17,0,301.0,36.0,2.8,15.0,69.0,118.85,78.16
2016,10,11,17,15,150.5,18.0,2.7,14.5,34.5,49.84,0.4
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.0,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,11.0,18.0,26.0,0.0
2016,10,12,6,45,222.5,29.0,1.2,11.5,54.5,86.02,49.2
2016,10,12,7,0,354.0,44.0,1.1,12.0,91.0,154.17,110.95
2016,10,12,7,15,437.5,54.0,1.0,12.5,137.5,216.85,166.11
2016,10,12,7,30,521.0,64.0,0.9,13.0,184.0,289.15,228.6
2016,10,12,7,45,580.5,70.5,0.85,13.5,233.0,356.07,285.65
2016,10,12,8,0,640.0,77.0,0.8,14.0,282.0,428.64,345.04
2016,10,12,8,15,320.0,97.0,0.8,14.5,199.5,301.05,245.24
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,107.03,84.29
2016,10,12,8,45,12.5,149.5,0.85,15.5,155.5,147.32,117.95
2016,10,12,9,0,25.0,182.0,0.9,16.0,194.0,189.32,151.71
2016,10,12,9,15,53.0,210.0,1.0,16.0,238.5,252.35,202.39
2016,10,12,9,30,81.0,238.0,1.1,16.0,283.0,307.53,245.93
2016,10,12,9,45,157.5,254.5,1.25,16.0,347.0,406.75,324.15
2016,10,12,10,0,234.0,271.0,1.4,16.0,411.0,497.32,393.84
2016,10,12,10,15,243.0,282.0,1.6,16.0,433.5,524.9,414.27
2016,10,12,10,30,252.0,293.0,1.8,16.0,456.0,569.12,447.11
2016,10,12,10,45,280.0,297.0,2.0,16.5,482.5,606.33,474.51
2016,10,12,11,0,308.0,301.0,2.2,17.0,509.0,643.42,501.66
2016,10,12,11,15,588.5,206.5,2.2,17.0,611.5,839.94,648.78
2016,10,12,11,30,869.0,112.0,2.2,17.0,714.0,1010.3,763.18
2016,10,12,11,45,718.0,168.5,2.2,17.5,667.5,936.71,710.23
2016,10,12,12,0,567.0,225.0,2.2,18.0,621.0,842.86,644.37
2016,10,12,12,15,462.5,260.5,2.15,18.0,582.0,776.76,595.99
2016,10,12,12,30,358.0,296.0,2.1,18.0,543.0,692.72,534.22
2016,10,12,12,45,357.0,291.0,2.1,18.0,533.5,681.33,527.13
2016,10,12,13,0,356.0,286.0,2.1,18.0,524.0,668.39,518.34
2016,10,12,13,15,324.5,282.5,2.15,18.0,494.0,627.19,488.65
2016,10,12,13,30,293.0,279.0,2.2,18.0,464.0,586.03,458.83
2016,10,12,13,45,234.5,273.0,2.3,18.0,417.0,502.77,396.98
2016,10,12,14,0,176.0,267.0,2.4,18.0,370.0,438.92,348.34
2016,10,12,14,15,313.5,226.5,2.45,18.0,396.5,512.63,409.05
2016,10,12,14,30,451.0,186.0,2.5,18.0,423.0,574.49,458.79
2016,10,12,14,45,303.0,191.5,2.65,18.0,345.5,438.45,353.02
2016,10,12,15,0,155.0,197.0,2.8,18.0,268.0,317.49,256.42
2016,10,12,15,15,432.0,136.0,2.65,17.5,306.0,440.6,358.77
2016,10,12,15,30,709.0,75.0,2.5,17.0,344.0,516.7,419.18
2016,10,12,15,45,672.5,69.5,2.45,17.0,297.0,451.36,365.01
2016,10,12,16,0,636.0,64.0,2.4,17.0,250.0,388.5,311.91
2016,10,12,16,15,576.5,57.5,2.3,16.5,202.0,317.81,251.49
2016,10,12,16,30,517.0,51.0,2.2,16.0,154.0,253.11,194.48
2016,10,12,16,45,422.5,41.5,2.15,15.5,109.5,181.4,132.04
2016,10,12,17,0,328.0,32.0,2.1,15.0,65.0,121.11,77.8
2016,10,12,17,15,164.0,16.0,2.1,14.5,32.5,49.44,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,11.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,11.0,16.0,14.55,0.0
2016,10,13,6,45,155.0,28.0,1.95,11.5,48.5,70.62,38.84
2016,10,13,7,0,310.0,40.0,2.0,12.0,81.0,138.79,99.74
2016,10,13,7,15,365.0,53.5,2.1,12.5,121.5,190.12,146.36
2016,10,13,7,30,420.0,67.0,2.2,13.0,162.0,249.71,199.48
2016,10,13,7,45,461.5,77.5,2.35,13.5,205.0,309.6,252.11
2016,10,13,8,0,503.0,88.0,2.5,14.0,248.0,370.58,304.25
2016,10,13,8,15,526.0,98.5,2.45,14.5,288.5,424.64,348.95
2016,10,13,8,30,549.0,109.0,2.4,15.0,329.0,479.9,393.01
2016,10,13,8,45,514.5,132.0,2.35,15.5,356.5,505.74,412.11
2016,10,13,9,0,480.0,155.0,2.3,16.0,384.0,532.26,430.81
2016,10,13,9,15,379.5,192.5,2.25,16.5,383.0,506.33,407.79
2016,10,13,9,30,279.0,230.0,2.2,17.0,382.0,484.73,387.61
2016,10,13,9,45,190.0,250.0,2.15,17.5,356.5,429.23,341.97
2016,10,13,10,0,101.0,270.0,2.1,18.0,331.0,365.75,289.76
2016,10,13,10,15,188.0,278.5,2.05,18.0,397.5,471.87,372.86
2016,10,13,10,30,275.0,287.0,2.0,18.0,464.0,583.89,456.77
2016,10,13,10,45,242.0,301.0,2.0,18.5,460.0,557.82,434.78
2016,10,13,11,0,209.0,315.0,2.0,19.0,456.0,546.59,424.44
2016,10,13,11,15,300.0,301.0,2.05,19.0,506.5,640.45,495.15
2016,10,13,11,30,391.0,287.0,2.1,19.0,557.0,717.08,551.66
2016,10,13,11,45,398.0,283.5,2.15,19.5,559.0,722.08,553.96
2016,10,13,12,0,405.0,280.0,2.2,20.0,561.0,725.29,555.69
2016,10,13,12,15,395.0,283.5,2.25,20.0,555.5,717.92,550.53
2016,10,13,12,30,385.0,287.0,2.3,20.0,550.0,708.85,544.31
2016,10,13,12,45,393.5,278.5,2.35,20.0,543.0,702.29,540.66
2016,10,13,13,0,402.0,270.0,2.4,20.0,536.0,693.76,535.62
2016,10,13,13,15,374.0,267.5,2.4,19.5,509.0,656.11,509.47
2016,10,13,13,30,346.0,265.0,2.4,19.0,482.0,618.15,482.96
2016,10,13,13,45,373.5,245.5,2.4,19.0,470.0,609.55,478.41
2016,10,13,14,0,401.0,226.0,2.4,19.0,458.0,597.93,471.36
2016,10,13,14,15,347.0,221.5,2.4,18.5,414.0,534.09,424.19
2016,10,13,14,30,293.0,217.0,2.4,18.0,370.0,473.14,378.5
2016,10,13,14,45,370.5,184.5,2.4,18.0,362.5,479.69,386.08
2016,10,13,15,0,448.0,152.0,2.4,18.0,355.0,491.4,396.4
2016,10,13,15,15,475.5,130.0,2.35,18.0,325.5,461.19,373.07
2016,10,13,15,30,503.0,108.0,2.3,18.0,296.0,426.89,345.81
2016,10,13,15,45,473.0,97.0,2.3,18.0,254.5,370.35,299.53
2016,10,13,16,0,443.0,86.0,2.3,18.0,213.0,316.17,253.88
2016,10,13,16,15,400.5,73.0,2.15,17.5,171.5,257.26,203.51
2016,10,13,16,30,358.0,60.0,2.0,17.0,130.0,202.87,155.76
2016,10,13,16,45,286.5,46.0,1.95,17.0,92.0,143.74,104.25
2016,10,13,17,0,215.0,32.0,1.9,17.0,54.0,93.57,58.69
2016,10,13,17,15,107.5,16.0,1.8,16.5,27.0,38.23,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,15.0,1.0,0.87,0.0
2016,10,14,7,0,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,10,14,7,15,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,10,14,7,30,0.0,4.0,3.2,15.0,4.0,3.51,0.0
2016,10,14,7,45,0.0,5.0,3.0,15.5,5.0,4.39,0.0
2016,10,14,8,0,0.0,6.0,2.8,16.0,6.0,5.27,0.0
2016,10,14,8,15,0.0,7.5,2.65,16.0,7.5,6.59,0.0
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,7.91,1.11
2016,10,14,8,45,0.0,13.0,2.45,16.5,13.0,11.44,4.08
2016,10,14,9,0,0.0,17.0,2.4,17.0,17.0,14.98,7.03
2016,10,14,9,15,0.0,47.0,2.35,17.0,47.0,41.51,29.34
2016,10,14,9,30,0.0,77.0,2.3,17.0,77.0,68.15,51.47
2016,10,14,9,45,0.0,65.0,2.3,17.0,65.0,57.5,42.48
2016,10,14,10,0,0.0,53.0,2.3,17.0,53.0,46.87,33.56
2016,10,14,10,15,0.0,85.5,2.25,17.0,85.5,75.77,57.43
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,105.83,81.97
2016,10,14,10,45,0.0,107.5,2.15,17.5,107.5,95.93,73.59
2016,10,14,11,0,0.0,97.0,2.1,18.0,97.0,86.16,65.41
2016,10,14,11,15,0.0,78.0,2.05,18.0,78.0,69.14,51.47
2016,10,14,11,30,0.0,59.0,2.0,18.0,59.0,52.26,37.6
2016,10,14,11,45,0.0,100.5,1.95,18.0,100.5,89.41,68.01
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,128.52,99.63
2016,10,14,12,15,5.5,182.5,1.85,18.0,186.5,173.38,135.75
2016,10,14,12,30,11.0,223.0,1.8,18.0,231.0,219.48,172.39
2016,10,14,12,45,6.0,196.5,1.8,18.0,201.0,187.87,147.16
2016,10,14,13,0,1.0,170.0,1.8,18.0,171.0,156.84,122.42
2016,10,14,13,15,3.0,180.0,1.75,18.0,182.0,168.76,132.25
2016,10,14,13,30,5.0,190.0,1.7,18.0,193.0,180.8,142.07
2016,10,14,13,45,2.5,162.5,1.65,18.0,164.0,151.32,118.53
2016,10,14,14,0,0.0,135.0,1.6,18.0,135.0,122.44,95.36
2016,10,14,14,15,0.0,74.5,1.55,18.0,74.5,65.93,49.29
2016,10,14,14,30,0.0,14.0,1.5,18.0,14.0,12.34,4.73
2016,10,14,14,45,0.0,70.0,1.5,18.0,70.0,61.9,46.32
2016,10,14,15,0,0.0,126.0,1.5,18.0,126.0,115.31,90.6
2016,10,14,15,15,0.0,86.5,1.45,17.5,86.5,77.21,59.33
2016,10,14,15,30,0.0,47.0,1.4,17.0,47.0,41.46,29.58
2016,10,14,15,45,0.0,40.5,1.4,17.0,40.5,35.7,24.77
2016,10,14,16,0,0.0,34.0,1.4,17.0,34.0,29.95,19.87
2016,10,14,16,15,0.0,27.0,1.25,16.5,27.0,23.76,14.59
2016,10,14,16,30,0.0,20.0,1.1,16.0,20.0,17.58,9.23
2016,10,14,16,45,0.0,14.0,1.0,15.5,14.0,12.3,4.58
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,81.0,12.0,1.9,13.0,14.0,22.89,0.0
2016,10,15,6,45,219.5,25.0,2.0,13.5,48.0,81.48,38.99
2016,10,15,7,0,358.0,38.0,2.1,14.0,82.0,150.5,106.34
2016,10,15,7,15,444.5,46.5,2.2,14.0,127.0,212.58,161.93
2016,10,15,7,30,531.0,55.0,2.3,14.0,172.0,284.62,225.66
2016,10,15,7,45,584.0,61.0,2.45,14.5,218.5,348.18,281.73
2016,10,15,8,0,637.0,67.0,2.6,15.0,265.0,416.67,340.22
2016,10,15,8,15,383.0,115.5,2.9,15.5,240.0,358.33,294.42
2016,10,15,8,30,129.0,164.0,3.2,16.0,215.0,255.87,209.21
2016,10,15,8,45,67.0,160.5,3.5,16.5,187.5,205.12,166.72
2016,10,15,9,0,5.0,157.0,3.8,17.0,160.0,149.84,119.41
2016,10,15,9,15,38.5,193.5,4.0,17.0,214.5,224.01,180.71
2016,10,15,9,30,72.0,230.0,4.2,17.0,269.0,292.72,236.47
2016,10,15,9,45,347.5,194.5,4.45,17.5,397.5,512.58,416.38
2016,10,15,10,0,623.0,159.0,4.7,18.0,526.0,747.99,598.52
2016,10,15,10,15,495.5,210.5,4.85,18.0,510.5,703.94,561.49
2016,10,15,10,30,368.0,262.0,5.0,18.0,495.0,641.47,511.38
2016,10,15,10,45,453.0,241.0,5.15,18.5,535.5,723.54,574.23
2016,10,15,11,0,538.0,220.0,5.3,19.0,576.0,790.82,624.91
2016,10,15,11,15,300.0,261.0,5.4,19.0,460.0,594.52,472.46
2016,10,15,11,30,62.0,302.0,5.5,19.0,344.0,373.85,295.65
2016,10,15,11,45,122.5,314.0,5.65,19.0,398.0,466.45,370.05
2016,10,15,12,0,183.0,326.0,5.8,19.0,452.0,540.51,428.7
2016,10,15,12,15,91.5,178.0,5.85,19.0,241.0,280.17,224.64
2016,10,15,12,30,0.0,30.0,5.9,19.0,30.0,26.53,16.24
2016,10,15,12,45,184.5,152.0,6.0,19.0,272.5,353.74,287.86
2016,10,15,13,0,369.0,274.0,6.1,19.0,515.0,666.89,532.49
2016,10,15,13,15,184.5,174.0,6.1,19.0,294.5,371.84,300.88
2016,10,15,13,30,0.0,74.0,6.1,19.0,74.0,65.54,48.45
2016,10,15,13,45,7.0,137.5,6.15,19.0,141.5,130.86,102.5
2016,10,15,14,0,14.0,201.0,6.2,19.0,209.0,200.61,159.5
2016,10,15,14,15,7.0,177.5,6.15,18.5,181.5,171.01,135.74
2016,10,15,14,30,0.0,154.0,6.1,18.0,154.0,142.18,112.47
2016,10,15,14,45,0.0,129.5,6.05,18.0,129.5,118.29,93.07
2016,10,15,15,0,0.0,105.0,6.0,18.0,105.0,94.72,73.77
2016,10,15,15,15,0.0,55.0,5.8,17.5,55.0,48.56,35.4
2016,10,15,15,30,0.0,5.0,5.6,17.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,17.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,17.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.5,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,10,16,6,45,10.0,24.0,1.6,14.5,25.0,25.45,8.76
2016,10,16,7,0,20.0,41.0,1.7,15.0,43.0,46.42,31.65
2016,10,16,7,15,34.5,61.0,1.8,15.0,67.0,72.81,54.72
2016,10,16,7,30,49.0,81.0,1.9,15.0,91.0,100.82,79.11
2016,10,16,7,45,57.0,101.0,2.0,15.5,116.0,127.58,102.17
2016,10,16,8,0,65.0,121.0,2.1,16.0,141.0,155.29,125.58
2016,10,16,8,15,70.5,140.5,2.2,16.0,165.0,181.93,147.9
2016,10,16,8,30,76.0,160.0,2.3,16.0,189.0,209.18,170.36
2016,10,16,8,45,60.0,173.5,2.4,16.5,198.5,215.71,174.85
2016,10,16,9,0,44.0,187.0,2.5,17.0,208.0,220.78,177.95
2016,10,16,9,15,22.0,148.5,2.55,17.0,159.0,162.13,129.55
2016,10,16,9,30,0.0,110.0,2.6,17.0,110.0,98.74,76.71
2016,10,16,9,45,0.0,83.5,2.7,17.5,83.5,73.95,56.02
2016,10,16,10,0,0.0,57.0,2.8,18.0,57.0,50.41,36.36
2016,10,16,10,15,0.0,112.0,2.85,18.0,112.0,100.27,77.34
2016,10,16,10,30,0.0,167.0,2.9,18.0,167.0,153.36,120.26
2016,10,16,10,45,0.0,153.5,3.0,18.0,153.5,139.94,109.21
2016,10,16,11,0,0.0,140.0,3.1,18.0,140.0,126.78,98.5
2016,10,16,11,15,0.0,77.5,3.1,18.0,77.5,68.69,51.11
2016,10,16,11,30,0.0,15.0,3.1,18.0,15.0,13.25,5.36
2016,10,16,11,45,0.0,15.0,3.15,18.0,15.0,13.25,5.37
2016,10,16,12,0,0.0,15.0,3.2,18.0,15.0,13.25,5.37
2016,10,16,12,15,0.0,75.0,3.3,18.0,75.0,66.47,49.34
2016,10,16,12,30,0.0,135.0,3.4,18.0,135.0,121.94,94.6
2016,10,16,12,45,0.0,82.0,3.55,18.0,82.0,72.69,54.43
2016,10,16,13,0,0.0,29.0,3.7,18.0,29.0,25.63,15.66
2016,10,16,13,15,0.0,45.5,3.85,18.0,45.5,40.24,27.82
2016,10,16,13,30,0.0,62.0,4.0,18.0,62.0,54.87,39.98
2016,10,16,13,45,8.0,132.5,4.2,18.0,137.0,126.95,99.67
2016,10,16,14,0,16.0,203.0,4.4,18.0,212.0,204.63,163.1
2016,10,16,14,15,8.0,166.0,4.5,18.0,170.5,160.3,127.11
2016,10,16,14,30,0.0,129.0,4.6,18.0,129.0,117.41,92.04
2016,10,16,14,45,0.0,118.5,4.7,18.0,118.5,107.55,84.18
2016,10,16,15,0,0.0,108.0,4.8,18.0,108.0,97.75,76.28
2016,10,16,15,15,0.0,91.5,4.7,17.5,91.5,82.16,63.6
2016,10,16,15,30,0.0,75.0,4.6,17.0,75.0,66.7,50.87
2016,10,16,15,45,0.0,64.0,4.6,17.0,64.0,56.61,42.41
2016,10,16,16,0,0.0,53.0,4.6,17.0,53.0,46.8,34.08
2016,10,16,16,15,0.0,42.0,4.45,16.5,42.0,37.05,25.75
2016,10,16,16,30,0.0,31.0,4.3,16.0,31.0,27.31,17.33
2016,10,16,16,45,0.0,21.0,4.2,16.0,21.0,18.48,9.54
2016,10,16,17,0,0.0,11.0,4.1,16.0,11.0,9.66,1.11
2016,10,16,17,15,0.0,5.5,4.1,15.5,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.6,13.0,11.0,12.37,0.0
2016,10,17,6,45,152.0,26.0,1.6,13.5,43.0,67.09,25.28
2016,10,17,7,0,282.0,42.0,1.6,14.0,75.0,133.67,94.19
2016,10,17,7,15,376.0,52.5,1.6,14.0,119.5,195.94,149.17
2016,10,17,7,30,470.0,63.0,1.6,14.0,164.0,269.18,212.95
2016,10,17,7,45,537.5,69.0,1.6,14.5,211.5,336.16,270.87
2016,10,17,8,0,605.0,75.0,1.6,15.0,259.0,409.62,332.3
2016,10,17,8,15,645.0,80.5,1.6,15.0,304.5,473.05,384.55
2016,10,17,8,30,685.0,86.0,1.6,15.0,350.0,539.08,437.11
2016,10,17,8,45,720.5,87.5,1.6,15.5,393.5,599.64,483.04
2016,10,17,9,0,756.0,89.0,1.6,16.0,437.0,658.43,526.09
2016,10,17,9,15,775.5,92.0,1.6,16.5,475.0,710.53,561.29
2016,10,17,9,30,795.0,95.0,1.6,17.0,513.0,761.62,595.01
2016,10,17,9,45,580.5,165.0,1.6,17.5,480.0,689.7,539.99
2016,10,17,10,0,366.0,235.0,1.6,18.0,447.0,587.7,460.27
2016,10,17,10,15,230.0,259.0,1.6,18.0,394.5,488.52,384.19
2016,10,17,10,30,94.0,283.0,1.6,18.0,342.0,380.34,298.82
2016,10,17,10,45,94.0,292.0,1.65,18.0,352.0,392.19,308.21
2016,10,17,11,0,94.0,301.0,1.7,18.0,362.0,403.84,316.76
2016,10,17,11,15,483.0,201.0,1.75,18.0,523.5,722.92,562.44
2016,10,17,11,30,872.0,101.0,1.8,18.0,685.0,985.49,741.51
2016,10,17,11,45,873.5,100.5,1.9,18.5,687.5,990.54,741.41
2016,10,17,12,0,875.0,100.0,2.0,19.0,690.0,991.86,742.07
2016,10,17,12,15,873.0,99.5,2.05,19.0,684.5,986.0,738.92
2016,10,17,12,30,871.0,99.0,2.1,19.0,679.0,976.43,733.53
2016,10,17,12,45,869.0,97.5,2.15,19.0,666.0,962.04,725.06
2016,10,17,13,0,867.0,96.0,2.2,19.0,653.0,944.07,714.31
2016,10,17,13,15,458.0,176.0,2.25,19.0,469.5,646.39,505.16
2016,10,17,13,30,49.0,256.0,2.3,19.0,286.0,307.17,241.18
2016,10,17,13,45,42.5,240.5,2.35,19.0,265.5,283.09,223.93
2016,10,17,14,0,36.0,225.0,2.4,19.0,245.0,259.44,205.65
2016,10,17,14,15,18.0,183.0,2.4,18.5,193.0,185.99,147.44
2016,10,17,14,30,0.0,141.0,2.4,18.0,141.0,129.45,101.7
2016,10,17,14,45,381.5,109.5,2.45,18.0,274.5,414.9,339.94
2016,10,17,15,0,763.0,78.0,2.5,18.0,408.0,623.05,502.39
2016,10,17,15,15,733.5,74.5,2.45,17.5,364.0,562.2,454.19
2016,10,17,15,30,704.0,71.0,2.4,17.0,320.0,504.4,408.63
2016,10,17,15,45,662.0,66.0,2.4,17.0,273.5,437.45,353.69
2016,10,17,16,0,620.0,61.0,2.4,17.0,227.0,373.6,299.4
2016,10,17,16,15,553.5,54.0,2.25,16.5,180.0,301.01,236.95
2016,10,17,16,30,487.0,47.0,2.1,16.0,133.0,235.29,178.85
2016,10,17,16,45,377.5,37.0,2.0,15.5,90.5,161.48,114.78
2016,10,17,17,0,268.0,27.0,1.9,15.0,48.0,99.11,51.69
2016,10,17,17,15,134.0,13.5,1.9,14.5,24.0,34.12,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.0,17.5,1.9,12.0,38.5,65.88,19.45
2016,10,18,7,0,372.0,35.0,1.9,13.0,77.0,152.16,106.21
2016,10,18,7,15,464.0,43.5,2.0,13.5,122.5,216.74,164.5
2016,10,18,7,30,556.0,52.0,2.1,14.0,168.0,291.94,230.65
2016,10,18,7,45,619.5,56.5,2.25,14.5,216.5,359.78,290.34
2016,10,18,8,0,683.0,61.0,2.4,15.0,265.0,431.64,351.68
2016,10,18,8,15,720.0,65.0,2.45,15.0,311.5,495.54,405.32
2016,10,18,8,30,757.0,69.0,2.5,15.0,358.0,561.48,458.83
2016,10,18,8,45,786.5,71.0,2.55,15.5,401.5,621.73,505.46
2016,10,18,9,0,816.0,73.0,2.6,16.0,445.0,682.42,549.87
2016,10,18,9,15,834.0,75.0,2.5,16.5,483.5,734.46,585.0
2016,10,18,9,30,852.0,77.0,2.4,17.0,522.0,778.43,613.42
2016,10,18,9,45,867.5,78.0,2.35,17.5,554.5,823.74,642.57
2016,10,18,10,0,883.0,79.0,2.3,18.0,587.0,866.99,669.67
2016,10,18,10,15,892.0,80.0,2.2,18.0,613.0,902.07,691.5
2016,10,18,10,30,901.0,81.0,2.1,18.0,639.0,934.18,711.08
2016,10,18,10,45,908.5,81.5,2.05,18.5,657.5,961.1,726.16
2016,10,18,11,0,916.0,82.0,2.0,19.0,676.0,984.6,738.89
2016,10,18,11,15,919.0,82.5,1.95,19.0,686.0,1000.17,747.77
2016,10,18,11,30,922.0,83.0,1.9,19.0,696.0,1011.93,754.32
2016,10,18,11,45,925.5,81.5,1.85,19.5,699.0,1017.88,755.78
2016,10,18,12,0,929.0,80.0,1.8,20.0,702.0,1019.9,754.87
2016,10,18,12,15,927.5,80.0,1.85,20.0,696.5,1014.87,752.42
2016,10,18,12,30,926.0,80.0,1.9,20.0,691.0,1005.93,747.63
2016,10,18,12,45,919.5,80.5,1.95,20.0,677.0,988.93,737.7
2016,10,18,13,0,913.0,81.0,2.0,20.0,663.0,968.28,725.49
2016,10,18,13,15,906.0,80.0,2.0,20.0,642.0,941.85,708.88
2016,10,18,13,30,899.0,79.0,2.0,20.0,621.0,912.1,690.08
2016,10,18,13,45,887.0,78.0,2.05,20.0,592.0,874.86,666.63
2016,10,18,14,0,875.0,77.0,2.1,20.0,563.0,835.0,641.16
2016,10,18,14,15,860.0,75.0,2.15,20.0,528.0,789.14,611.11
2016,10,18,14,30,845.0,73.0,2.2,20.0,493.0,741.4,579.26
2016,10,18,14,45,820.5,72.0,2.25,20.0,452.0,692.15,545.69
2016,10,18,15,0,796.0,71.0,2.3,20.0,411.0,636.09,505.84
2016,10,18,15,15,767.0,67.5,2.25,19.5,366.5,574.15,459.29
2016,10,18,15,30,738.0,64.0,2.2,19.0,322.0,512.94,411.64
2016,10,18,15,45,692.5,60.0,2.2,19.0,274.5,443.68,355.35
2016,10,18,16,0,647.0,56.0,2.2,19.0,227.0,379.68,301.26
2016,10,18,16,15,581.5,50.0,2.2,18.0,179.5,307.31,239.97
2016,10,18,16,30,516.0,44.0,2.2,17.0,132.0,241.64,182.38
2016,10,18,16,45,404.0,34.5,2.2,16.5,89.0,166.17,116.74
2016,10,18,17,0,292.0,25.0,2.2,16.0,46.0,101.53,47.44
2016,10,18,17,15,146.0,12.5,2.3,15.5,23.0,35.03,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
