Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,217.5,15.0,1.9,11.5,39.0,69.4,14.25
2016,10,19,7,0,435.0,30.0,1.9,12.0,78.0,164.58,113.95
2016,10,19,7,15,521.5,37.0,1.95,12.5,123.5,227.16,172.12
2016,10,19,7,30,608.0,44.0,2.0,13.0,169.0,301.87,238.65
2016,10,19,7,45,661.5,48.5,2.05,14.0,216.5,368.06,296.93
2016,10,19,8,0,715.0,53.0,2.1,15.0,264.0,438.97,356.81
2016,10,19,8,15,658.0,72.0,2.1,15.5,291.0,470.72,383.8
2016,10,19,8,30,601.0,91.0,2.1,16.0,318.0,492.92,401.64
2016,10,19,8,45,716.5,78.0,2.15,16.5,380.0,583.03,472.5
2016,10,19,9,0,832.0,65.0,2.2,17.0,442.0,678.17,543.0
2016,10,19,9,15,848.5,67.0,2.15,17.5,479.5,729.04,576.86
2016,10,19,9,30,865.0,69.0,2.1,18.0,517.0,778.5,609.22
2016,10,19,9,45,876.5,71.0,2.1,18.5,548.5,822.08,637.14
2016,10,19,10,0,888.0,73.0,2.1,19.0,580.0,863.29,663.01
2016,10,19,10,15,896.0,74.0,2.0,19.5,605.0,897.54,682.74
2016,10,19,10,30,904.0,75.0,1.9,20.0,630.0,928.75,700.11
2016,10,19,10,45,906.5,77.5,1.85,20.5,647.5,953.42,713.47
2016,10,19,11,0,909.0,80.0,1.8,21.0,665.0,974.49,724.42
2016,10,19,11,15,911.5,80.5,1.75,21.0,675.0,989.41,732.78
2016,10,19,11,30,914.0,81.0,1.7,21.0,685.0,1000.57,738.82
2016,10,19,11,45,913.0,81.5,1.7,21.5,687.0,1004.44,739.6
2016,10,19,12,0,912.0,82.0,1.7,22.0,689.0,1004.43,738.11
2016,10,19,12,15,910.5,82.0,1.7,22.0,683.5,999.43,735.03
2016,10,19,12,30,909.0,82.0,1.7,22.0,678.0,990.59,729.68
2016,10,19,12,45,904.0,81.5,1.75,22.0,664.0,973.99,720.14
2016,10,19,13,0,899.0,81.0,1.8,22.0,650.0,953.78,708.36
2016,10,19,13,15,892.0,80.0,1.8,22.0,629.5,927.62,692.09
2016,10,19,13,30,885.0,79.0,1.8,22.0,609.0,898.22,673.69
2016,10,19,13,45,876.5,77.5,1.85,22.0,581.0,863.82,652.41
2016,10,19,14,0,868.0,76.0,1.9,22.0,553.0,826.63,629.02
2016,10,19,14,15,853.5,74.0,1.95,22.0,519.0,781.45,599.75
2016,10,19,14,30,839.0,72.0,2.0,22.0,485.0,740.67,573.16
2016,10,19,14,45,818.5,69.5,2.05,22.0,445.0,686.5,536.41
2016,10,19,15,0,798.0,67.0,2.1,22.0,405.0,631.55,497.88
2016,10,19,15,15,769.5,64.0,2.05,21.5,360.5,570.53,452.41
2016,10,19,15,30,741.0,61.0,2.0,21.0,316.0,510.21,405.8
2016,10,19,15,45,699.0,56.5,1.95,20.5,269.0,442.2,351.47
2016,10,19,16,0,657.0,52.0,1.9,20.0,222.0,377.15,297.38
2016,10,19,16,15,591.5,46.0,1.85,19.0,175.0,304.31,235.88
2016,10,19,16,30,526.0,40.0,1.8,18.0,128.0,240.19,179.66
2016,10,19,16,45,417.0,31.0,1.75,17.5,86.0,165.83,114.78
2016,10,19,17,0,308.0,22.0,1.7,17.0,44.0,101.19,40.02
2016,10,19,17,15,154.0,11.0,1.75,16.5,22.0,34.83,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,211.5,15.0,1.45,12.5,37.5,67.93,5.98
2016,10,20,7,0,423.0,30.0,1.5,13.0,75.0,161.56,110.55
2016,10,20,7,15,513.5,37.5,1.5,13.5,121.5,227.2,171.09
2016,10,20,7,30,604.0,45.0,1.5,14.0,168.0,301.36,236.55
2016,10,20,7,45,661.0,50.0,1.55,14.5,216.5,369.49,296.35
2016,10,20,8,0,718.0,55.0,1.6,15.0,265.0,442.72,358.19
2016,10,20,8,15,753.5,59.0,1.5,15.5,311.5,507.34,410.43
2016,10,20,8,30,789.0,63.0,1.4,16.0,358.0,573.81,461.67
2016,10,20,8,45,815.0,65.0,1.35,17.0,401.5,632.99,504.62
2016,10,20,9,0,841.0,67.0,1.3,18.0,445.0,692.21,544.34
2016,10,20,9,15,858.5,69.0,1.25,18.5,483.0,738.55,573.88
2016,10,20,9,30,876.0,71.0,1.2,19.0,521.0,789.11,605.69
2016,10,20,9,45,890.0,72.0,1.2,20.0,553.5,833.85,632.12
2016,10,20,10,0,904.0,73.0,1.2,21.0,586.0,876.35,656.49
2016,10,20,10,15,912.5,74.0,1.2,21.5,611.5,911.43,676.8
2016,10,20,10,30,921.0,75.0,1.2,22.0,637.0,943.44,694.96
2016,10,20,10,45,926.0,76.0,1.25,22.5,654.5,968.91,709.63
2016,10,20,11,0,931.0,77.0,1.3,23.0,672.0,990.8,722.1
2016,10,20,11,15,933.5,77.5,1.3,23.5,682.0,1005.95,729.54
2016,10,20,11,30,936.0,78.0,1.3,24.0,692.0,1017.25,734.71
2016,10,20,11,45,936.0,78.0,1.3,24.5,694.0,1021.55,735.66
2016,10,20,12,0,936.0,78.0,1.3,25.0,696.0,1021.87,734.36
2016,10,20,12,15,934.5,78.0,1.3,25.0,690.5,1016.75,731.3
2016,10,20,12,30,933.0,78.0,1.3,25.0,685.0,1007.69,725.99
2016,10,20,12,45,926.5,78.5,1.35,25.0,671.0,990.57,716.61
2016,10,20,13,0,920.0,79.0,1.4,25.0,657.0,969.79,705.03
2016,10,20,13,15,913.0,78.0,1.4,25.0,635.5,943.2,689.0
2016,10,20,13,30,906.0,77.0,1.4,25.0,614.0,913.28,670.86
2016,10,20,13,45,896.5,75.5,1.45,25.5,586.0,877.43,648.15
2016,10,20,14,0,887.0,74.0,1.5,26.0,558.0,838.78,623.44
2016,10,20,14,15,872.5,72.0,1.5,25.5,523.0,792.95,595.43
2016,10,20,14,30,858.0,70.0,1.5,25.0,488.0,745.17,565.59
2016,10,20,14,45,838.0,67.5,1.5,25.0,447.5,696.88,533.68
2016,10,20,15,0,818.0,65.0,1.5,25.0,407.0,641.45,495.67
2016,10,20,15,15,789.5,62.0,1.5,24.5,362.0,579.56,450.99
2016,10,20,15,30,761.0,59.0,1.5,24.0,317.0,518.32,404.99
2016,10,20,15,45,718.5,54.5,1.55,23.5,269.5,449.11,351.19
2016,10,20,16,0,676.0,50.0,1.6,23.0,222.0,382.88,297.32
2016,10,20,16,15,610.0,44.5,1.6,22.0,174.5,309.45,236.24
2016,10,20,16,30,544.0,39.0,1.6,21.0,127.0,242.53,178.46
2016,10,20,16,45,427.5,30.0,1.65,20.0,84.0,167.42,113.68
2016,10,20,17,0,311.0,21.0,1.7,19.0,41.0,99.85,30.2
2016,10,20,17,15,155.5,10.5,1.7,18.5,20.5,34.49,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,14.5,1.2,14.5,35.0,64.68,0.0
2016,10,21,7,0,400.0,29.0,1.2,15.0,70.0,154.45,103.82
2016,10,21,7,15,490.5,36.5,1.15,15.0,115.0,218.57,163.16
2016,10,21,7,30,581.0,44.0,1.1,15.0,160.0,291.24,227.1
2016,10,21,7,45,637.5,49.0,1.05,15.5,207.0,357.71,284.75
2016,10,21,8,0,694.0,54.0,1.0,16.0,254.0,429.26,344.19
2016,10,21,8,15,730.0,58.0,0.9,16.5,299.5,492.77,394.64
2016,10,21,8,30,766.0,62.0,0.8,17.0,345.0,558.22,444.08
2016,10,21,8,45,791.5,64.5,0.7,18.0,387.5,616.45,484.87
2016,10,21,9,0,817.0,67.0,0.6,19.0,430.0,674.75,522.4
2016,10,21,9,15,834.5,69.5,0.55,19.5,468.0,720.57,550.64
2016,10,21,9,30,852.0,72.0,0.5,20.0,506.0,770.7,581.13
2016,10,21,9,45,862.0,74.5,0.5,20.5,537.0,813.02,606.39
2016,10,21,10,0,872.0,77.0,0.5,21.0,568.0,852.92,629.71
2016,10,21,10,15,881.0,78.5,0.5,21.5,593.5,888.06,649.62
2016,10,21,10,30,890.0,80.0,0.5,22.0,619.0,920.27,667.49
2016,10,21,10,45,895.0,81.0,0.55,22.5,636.5,945.02,681.6
2016,10,21,11,0,900.0,82.0,0.6,23.0,654.0,966.31,693.69
2016,10,21,11,15,903.5,82.5,0.7,23.0,664.0,981.98,704.82
2016,10,21,11,30,907.0,83.0,0.8,23.0,674.0,993.93,713.85
2016,10,21,11,45,907.0,83.5,0.9,23.5,676.5,998.67,717.16
2016,10,21,12,0,907.0,84.0,1.0,24.0,679.0,999.56,718.24
2016,10,21,12,15,905.5,83.5,1.1,24.0,673.0,993.9,716.73
2016,10,21,12,30,904.0,83.0,1.2,24.0,667.0,984.44,712.93
2016,10,21,12,45,895.5,84.0,1.35,24.0,653.0,966.35,704.47
2016,10,21,13,0,887.0,85.0,1.5,24.0,639.0,944.8,693.65
2016,10,21,13,15,880.0,84.0,1.65,24.0,618.0,918.88,679.74
2016,10,21,13,30,873.0,83.0,1.8,24.0,597.0,889.77,663.43
2016,10,21,13,45,630.5,146.5,1.95,24.0,508.5,741.81,565.14
2016,10,21,14,0,388.0,210.0,2.1,24.0,420.0,567.08,439.05
2016,10,21,14,15,603.0,143.5,2.2,23.5,445.5,670.01,521.05
2016,10,21,14,30,818.0,77.0,2.3,23.0,471.0,728.44,565.66
2016,10,21,14,45,795.5,74.5,2.4,23.0,431.0,673.76,527.6
2016,10,21,15,0,773.0,72.0,2.5,23.0,391.0,618.51,488.25
2016,10,21,15,15,742.5,68.5,2.5,22.5,347.0,556.91,442.18
2016,10,21,15,30,712.0,65.0,2.5,22.0,303.0,496.24,395.12
2016,10,21,15,45,667.0,60.0,2.55,21.5,256.5,427.73,340.24
2016,10,21,16,0,622.0,55.0,2.6,21.0,210.0,364.83,287.61
2016,10,21,16,15,552.0,48.5,2.6,20.0,164.0,291.91,225.86
2016,10,21,16,30,482.0,42.0,2.6,19.0,118.0,226.27,168.48
2016,10,21,16,45,362.5,31.5,2.6,18.5,77.0,150.35,102.22
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,83.85,14.95
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,28.95,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,43.0,17.5,1.7,11.5,22.0,30.06,0.0
2016,10,22,7,0,86.0,35.0,1.7,12.0,44.0,68.48,45.99
2016,10,22,7,15,113.5,54.5,1.7,12.5,72.5,104.62,79.53
2016,10,22,7,30,141.0,74.0,1.7,13.0,101.0,143.88,114.29
2016,10,22,7,45,159.0,93.5,1.7,13.5,132.0,174.54,141.6
2016,10,22,8,0,177.0,113.0,1.7,14.0,163.0,213.56,175.14
2016,10,22,8,15,191.0,130.5,1.65,14.0,193.0,249.7,205.81
2016,10,22,8,30,205.0,148.0,1.6,14.0,223.0,287.08,236.75
2016,10,22,8,45,212.0,166.5,1.55,14.5,252.0,322.09,264.44
2016,10,22,9,0,219.0,185.0,1.5,15.0,281.0,357.35,291.59
2016,10,22,9,15,342.5,179.5,1.4,15.5,345.0,465.46,376.69
2016,10,22,9,30,466.0,174.0,1.3,16.0,409.0,585.89,466.85
2016,10,22,9,45,544.5,161.0,1.2,16.5,452.5,654.32,515.21
2016,10,22,10,0,623.0,148.0,1.1,17.0,496.0,733.51,569.18
2016,10,22,10,15,579.0,171.5,1.1,17.0,506.5,732.76,566.64
2016,10,22,10,30,535.0,195.0,1.1,17.0,517.0,735.12,566.43
2016,10,22,10,45,537.5,200.5,1.1,17.5,532.0,755.97,579.29
2016,10,22,11,0,540.0,206.0,1.1,18.0,547.0,774.59,590.3
2016,10,22,11,15,525.0,215.5,1.15,18.0,551.0,778.57,592.6
2016,10,22,11,30,510.0,225.0,1.2,18.0,555.0,779.79,593.26
2016,10,22,11,45,552.0,211.0,1.25,18.0,569.5,807.44,613.83
2016,10,22,12,0,594.0,197.0,1.3,18.0,584.0,832.5,632.14
2016,10,22,12,15,559.0,207.0,1.35,18.0,568.5,807.44,614.76
2016,10,22,12,30,524.0,217.0,1.4,18.0,553.0,780.09,596.09
2016,10,22,12,45,518.5,215.5,1.45,18.0,542.5,766.01,587.4
2016,10,22,13,0,513.0,214.0,1.5,18.0,532.0,749.76,577.01
2016,10,22,13,15,567.0,186.5,1.55,18.0,526.5,756.38,584.45
2016,10,22,13,30,621.0,159.0,1.6,18.0,521.0,765.66,592.67
2016,10,22,13,45,609.5,153.5,1.7,18.0,494.5,730.45,569.46
2016,10,22,14,0,598.0,148.0,1.8,18.0,468.0,693.49,544.83
2016,10,22,14,15,467.0,168.0,1.85,18.0,408.0,582.4,462.27
2016,10,22,14,30,336.0,188.0,1.9,18.0,348.0,472.36,378.4
2016,10,22,14,45,243.5,180.5,1.95,18.0,291.5,383.25,309.09
2016,10,22,15,0,151.0,173.0,2.0,18.0,235.0,290.25,234.83
2016,10,22,15,15,142.5,155.0,2.05,17.5,208.5,257.9,209.63
2016,10,22,15,30,134.0,137.0,2.1,17.0,182.0,226.24,184.1
2016,10,22,15,45,126.0,117.0,2.15,17.0,154.0,193.21,156.47
2016,10,22,16,0,118.0,97.0,2.2,17.0,126.0,160.95,128.85
2016,10,22,16,15,101.5,76.5,2.15,16.0,97.5,125.48,98.43
2016,10,22,16,30,85.0,56.0,2.1,15.0,69.0,91.79,69.02
2016,10,22,16,45,46.0,38.0,2.1,14.5,44.5,56.77,38.13
2016,10,22,17,0,7.0,20.0,2.1,14.0,20.0,20.99,0.0
2016,10,22,17,15,3.5,10.0,2.15,13.5,10.0,9.65,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,186.5,14.5,1.35,10.5,32.5,61.33,0.0
2016,10,23,7,0,373.0,29.0,1.3,11.0,65.0,147.47,98.25
2016,10,23,7,15,470.5,37.5,1.3,11.5,110.0,213.3,160.97
2016,10,23,7,30,568.0,46.0,1.3,12.0,155.0,290.56,229.14
2016,10,23,7,45,625.5,52.0,1.3,13.0,202.0,357.56,287.69
2016,10,23,8,0,683.0,58.0,1.3,14.0,249.0,427.76,346.61
2016,10,23,8,15,721.5,62.0,1.3,14.0,295.5,492.09,399.96
2016,10,23,8,30,760.0,66.0,1.3,14.0,342.0,558.59,453.0
2016,10,23,8,45,785.0,69.5,1.3,14.5,384.5,617.32,497.38
2016,10,23,9,0,810.0,73.0,1.3,15.0,427.0,676.1,539.3
2016,10,23,9,15,828.5,75.5,1.3,15.0,464.5,728.47,575.42
2016,10,23,9,30,847.0,78.0,1.3,15.0,502.0,779.59,609.99
2016,10,23,9,45,864.0,78.5,1.35,15.5,534.5,818.09,634.6
2016,10,23,10,0,881.0,79.0,1.4,16.0,567.0,861.48,662.41
2016,10,23,10,15,890.0,80.5,1.45,16.0,592.5,896.73,685.56
2016,10,23,10,30,899.0,82.0,1.5,16.0,618.0,929.04,706.72
2016,10,23,10,45,906.5,82.0,1.55,16.5,636.0,954.96,722.26
2016,10,23,11,0,914.0,82.0,1.6,17.0,654.0,977.48,735.61
2016,10,23,11,15,917.0,82.5,1.65,17.0,664.5,992.74,745.65
2016,10,23,11,30,920.0,83.0,1.7,17.0,675.0,1004.23,753.42
2016,10,23,11,45,921.5,83.0,1.75,17.5,677.0,1009.8,756.08
2016,10,23,12,0,923.0,83.0,1.8,18.0,679.0,1011.48,756.39
2016,10,23,12,15,921.0,82.5,1.85,18.0,673.5,1005.22,753.11
2016,10,23,12,30,919.0,82.0,1.9,18.0,668.0,995.1,747.49
2016,10,23,12,45,907.5,84.5,2.0,18.5,652.5,975.81,735.14
2016,10,23,13,0,896.0,87.0,2.1,19.0,637.0,953.09,720.58
2016,10,23,13,15,887.5,86.0,2.15,19.0,615.5,925.62,703.6
2016,10,23,13,30,879.0,85.0,2.2,19.0,594.0,895.01,684.43
2016,10,23,13,45,870.5,82.5,2.25,19.0,566.0,859.62,661.82
2016,10,23,14,0,862.0,80.0,2.3,19.0,538.0,828.94,642.31
2016,10,23,14,15,845.5,77.5,2.3,18.5,502.5,781.35,611.31
2016,10,23,14,30,829.0,75.0,2.3,18.0,467.0,732.04,578.6
2016,10,23,14,45,665.5,98.0,2.35,18.0,395.5,609.63,489.09
2016,10,23,15,0,502.0,121.0,2.4,18.0,324.0,488.54,395.44
2016,10,23,15,15,476.0,112.0,2.35,17.5,286.5,436.74,355.45
2016,10,23,15,30,450.0,103.0,2.3,17.0,249.0,386.33,314.9
2016,10,23,15,45,418.5,90.0,2.3,17.0,209.5,330.29,268.12
2016,10,23,16,0,387.0,77.0,2.3,17.0,170.0,276.93,222.21
2016,10,23,16,15,340.5,63.0,2.15,16.0,131.0,219.45,172.52
2016,10,23,16,30,294.0,49.0,2.0,15.0,92.0,167.12,126.11
2016,10,23,16,45,147.0,37.0,1.9,14.5,58.5,89.17,59.96
2016,10,23,17,0,0.0,25.0,1.8,14.0,25.0,24.59,0.0
2016,10,23,17,15,0.0,12.5,1.8,13.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,3.45,13.5,5.5,4.82,0.0
2016,10,24,7,0,0.0,11.0,3.6,14.0,11.0,9.66,1.71
2016,10,24,7,15,0.0,19.0,3.65,14.0,19.0,16.71,8.28
2016,10,24,7,30,0.0,27.0,3.7,14.0,27.0,23.77,14.55
2016,10,24,7,45,0.0,35.5,3.8,14.5,35.5,31.28,21.11
2016,10,24,8,0,0.0,44.0,3.9,15.0,44.0,38.81,27.58
2016,10,24,8,15,0.0,53.0,4.0,15.0,53.0,46.78,34.41
2016,10,24,8,30,0.0,62.0,4.1,15.0,62.0,54.77,41.17
2016,10,24,8,45,26.5,119.0,4.25,15.0,130.5,134.59,109.04
2016,10,24,9,0,53.0,176.0,4.4,15.0,199.0,218.22,178.73
2016,10,24,9,15,132.5,196.0,4.4,15.0,260.5,314.49,258.93
2016,10,24,9,30,212.0,216.0,4.4,15.0,322.0,405.22,333.12
2016,10,24,9,45,124.0,218.5,4.4,15.5,281.5,342.39,279.34
2016,10,24,10,0,36.0,221.0,4.4,16.0,241.0,258.06,208.1
2016,10,24,10,15,71.0,245.5,4.45,16.0,287.0,317.85,257.11
2016,10,24,10,30,106.0,270.0,4.5,16.0,333.0,379.69,306.81
2016,10,24,10,45,63.5,251.5,4.55,16.5,289.5,319.46,256.85
2016,10,24,11,0,21.0,233.0,4.6,17.0,246.0,241.96,193.02
2016,10,24,11,15,81.0,266.5,4.6,17.0,318.0,354.82,284.92
2016,10,24,11,30,141.0,300.0,4.6,17.0,390.0,471.72,377.23
2016,10,24,11,45,75.5,256.0,4.65,17.0,304.5,337.82,270.7
2016,10,24,12,0,10.0,212.0,4.7,17.0,219.0,209.14,166.01
2016,10,24,12,15,33.0,243.0,4.75,17.0,264.5,281.31,224.97
2016,10,24,12,30,56.0,274.0,4.8,17.0,310.0,339.69,271.98
2016,10,24,12,45,28.0,213.5,4.85,17.5,231.5,242.72,193.69
2016,10,24,13,0,0.0,153.0,4.9,18.0,153.0,140.14,109.78
2016,10,24,13,15,1.5,164.5,4.95,18.0,165.5,153.22,120.73
2016,10,24,13,30,3.0,176.0,5.0,18.0,178.0,166.57,131.81
2016,10,24,13,45,3.0,172.0,5.05,18.0,174.0,162.91,129.05
2016,10,24,14,0,3.0,168.0,5.1,18.0,170.0,159.35,126.4
2016,10,24,14,15,1.5,129.0,4.95,17.5,130.0,119.05,93.71
2016,10,24,14,30,0.0,90.0,4.8,17.0,90.0,80.15,61.74
2016,10,24,14,45,0.0,64.0,4.7,17.0,64.0,56.56,42.13
2016,10,24,15,0,0.0,38.0,4.6,17.0,38.0,33.5,22.78
2016,10,24,15,15,0.0,33.5,4.45,16.5,33.5,29.52,19.5
2016,10,24,15,30,0.0,29.0,4.3,16.0,29.0,25.53,16.18
2016,10,24,15,45,0.0,24.0,4.15,16.0,24.0,21.11,12.39
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,16.7,8.58
2016,10,24,16,15,0.0,14.5,3.9,15.5,14.5,12.74,5.13
2016,10,24,16,30,0.0,10.0,3.8,15.0,10.0,8.77,1.65
2016,10,24,16,45,0.0,6.0,3.7,15.0,6.0,5.26,0.0
2016,10,24,17,0,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,3.65,14.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,5.0,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,9.66,1.53
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,17.59,8.93
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,25.54,15.95
2016,10,25,7,45,0.0,38.5,3.65,15.0,38.5,33.94,23.31
2016,10,25,8,0,0.0,48.0,3.7,15.0,48.0,42.36,30.61
2016,10,25,8,15,0.0,57.5,3.65,15.0,57.5,50.78,37.82
2016,10,25,8,30,0.0,67.0,3.6,15.0,67.0,59.22,44.96
2016,10,25,8,45,0.0,92.5,3.55,15.5,92.5,83.4,65.19
2016,10,25,9,0,0.0,118.0,3.5,16.0,118.0,108.22,85.65
2016,10,25,9,15,0.0,127.0,3.55,16.5,127.0,116.59,92.2
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,125.04,98.77
2016,10,25,9,45,0.0,136.5,3.7,17.5,136.5,125.02,98.35
2016,10,25,10,0,0.0,137.0,3.8,18.0,137.0,125.14,98.06
2016,10,25,10,15,15.0,184.0,3.85,18.0,193.0,185.64,147.66
2016,10,25,10,30,30.0,231.0,3.9,18.0,249.0,264.8,211.23
2016,10,25,10,45,15.0,154.0,3.95,18.0,163.0,155.21,122.57
2016,10,25,11,0,0.0,77.0,4.0,18.0,77.0,68.2,50.9
2016,10,25,11,15,0.0,52.0,4.0,18.0,52.0,46.0,32.59
2016,10,25,11,30,0.0,27.0,4.0,18.0,27.0,23.86,14.21
2016,10,25,11,45,7.0,125.0,4.05,18.0,130.0,119.49,93.27
2016,10,25,12,0,14.0,223.0,4.1,18.0,233.0,224.74,178.23
2016,10,25,12,15,7.5,197.5,4.0,18.0,203.0,191.98,151.58
2016,10,25,12,30,1.0,172.0,3.9,18.0,173.0,159.88,125.56
2016,10,25,12,45,5.5,188.5,3.85,18.5,192.5,181.05,142.68
2016,10,25,13,0,10.0,205.0,3.8,19.0,212.0,202.53,159.88
2016,10,25,13,15,9.5,198.5,3.75,19.0,204.5,195.55,154.41
2016,10,25,13,30,9.0,192.0,3.7,19.0,197.0,188.66,149.08
2016,10,25,13,45,146.5,206.0,3.65,19.0,282.5,351.14,283.23
2016,10,25,14,0,284.0,220.0,3.6,19.0,368.0,492.33,395.71
2016,10,25,14,15,281.0,205.0,3.5,19.0,343.5,461.99,372.04
2016,10,25,14,30,278.0,190.0,3.4,19.0,319.0,431.02,348.41
2016,10,25,14,45,182.0,177.0,3.35,19.0,258.5,323.45,262.31
2016,10,25,15,0,86.0,164.0,3.3,19.0,198.0,226.47,182.97
2016,10,25,15,15,81.5,145.0,3.15,18.5,174.5,199.51,161.51
2016,10,25,15,30,77.0,126.0,3.0,18.0,151.0,173.0,139.82
2016,10,25,15,45,69.0,107.0,2.9,18.0,126.5,145.17,116.33
2016,10,25,16,0,61.0,88.0,2.8,18.0,102.0,118.21,93.19
2016,10,25,16,15,47.0,68.5,2.6,17.5,77.5,89.12,68.18
2016,10,25,16,30,33.0,49.0,2.4,17.0,53.0,61.52,44.27
2016,10,25,16,45,16.5,31.0,2.25,16.5,33.0,36.46,21.3
2016,10,25,17,0,0.0,13.0,2.1,16.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.0,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,173.0,13.0,1.7,12.5,28.0,48.3,0.0
2016,10,26,7,0,346.0,26.0,1.7,13.0,56.0,136.94,84.31
2016,10,26,7,15,447.5,34.5,1.7,13.5,99.0,202.55,150.72
2016,10,26,7,30,549.0,43.0,1.7,14.0,142.0,279.64,218.76
2016,10,26,7,45,610.0,48.5,1.75,14.5,188.0,343.95,275.94
2016,10,26,8,0,671.0,54.0,1.8,15.0,234.0,416.44,337.9
2016,10,26,8,15,710.0,58.0,1.85,15.5,279.0,480.05,390.78
2016,10,26,8,30,749.0,62.0,1.9,16.0,324.0,545.91,443.43
2016,10,26,8,45,776.5,64.5,2.0,16.5,366.0,604.24,488.72
2016,10,26,9,0,804.0,67.0,2.1,17.0,408.0,662.85,531.85
2016,10,26,9,15,822.5,69.0,2.15,17.5,445.0,714.01,567.18
2016,10,26,9,30,841.0,71.0,2.2,18.0,482.0,757.19,596.09
2016,10,26,9,45,858.0,71.5,2.3,18.5,513.5,802.02,626.13
2016,10,26,10,0,875.0,72.0,2.4,19.0,545.0,844.93,654.42
2016,10,26,10,15,884.0,73.0,2.45,19.0,570.0,879.18,677.27
2016,10,26,10,30,893.0,74.0,2.5,19.0,595.0,910.52,698.1
2016,10,26,10,45,896.5,76.0,2.6,19.5,612.0,934.89,713.25
2016,10,26,11,0,900.0,78.0,2.7,20.0,629.0,955.77,726.1
2016,10,26,11,15,903.5,78.5,2.75,20.0,639.5,971.19,736.31
2016,10,26,11,30,907.0,79.0,2.8,20.0,650.0,982.93,744.21
2016,10,26,11,45,906.0,80.0,2.9,20.5,652.0,987.16,746.23
2016,10,26,12,0,905.0,81.0,3.0,21.0,654.0,987.56,745.89
2016,10,26,12,15,904.5,81.0,3.0,21.0,649.0,983.39,743.23
2016,10,26,12,30,904.0,81.0,3.0,21.0,644.0,975.43,738.22
2016,10,26,12,45,897.0,82.0,3.05,21.0,630.5,958.8,727.9
2016,10,26,13,0,890.0,83.0,3.1,21.0,617.0,938.68,715.33
2016,10,26,13,15,883.0,82.0,3.05,21.0,596.5,912.75,698.09
2016,10,26,13,30,876.0,81.0,3.0,21.0,576.0,883.64,678.73
2016,10,26,13,45,864.0,80.0,2.95,21.0,548.0,847.25,654.25
2016,10,26,14,0,852.0,79.0,2.9,21.0,520.0,815.79,633.18
2016,10,26,14,15,836.0,77.0,2.8,20.5,485.5,769.71,602.34
2016,10,26,14,30,820.0,75.0,2.7,20.0,451.0,721.91,569.88
2016,10,26,14,45,797.0,72.0,2.65,20.0,411.5,666.5,530.44
2016,10,26,15,0,774.0,69.0,2.6,20.0,372.0,610.59,488.82
2016,10,26,15,15,741.0,65.5,2.45,19.5,328.0,547.8,440.32
2016,10,26,15,30,708.0,62.0,2.3,19.0,284.0,486.2,391.12
2016,10,26,15,45,659.5,57.0,2.2,18.5,237.5,416.6,334.05
2016,10,26,16,0,611.0,52.0,2.1,18.0,191.0,353.37,279.98
2016,10,26,16,15,532.5,45.0,1.8,17.0,145.5,277.83,215.0
2016,10,26,16,30,454.0,38.0,1.5,16.0,100.0,210.61,155.47
2016,10,26,16,45,227.0,30.5,1.25,15.5,61.5,110.04,68.55
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.46,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.5,2.4,14.0,9.5,8.34,1.25
2016,10,27,7,30,0.0,14.0,2.5,14.0,14.0,12.29,4.78
2016,10,27,7,45,0.0,19.0,2.6,14.5,19.0,16.7,8.64
2016,10,27,8,0,0.0,24.0,2.7,15.0,24.0,21.11,12.46
2016,10,27,8,15,0.0,29.0,2.65,15.5,29.0,25.53,16.23
2016,10,27,8,30,0.0,34.0,2.6,16.0,34.0,29.96,19.95
2016,10,27,8,45,0.0,20.5,2.55,16.5,20.5,18.04,9.74
2016,10,27,9,0,0.0,7.0,2.5,17.0,7.0,6.16,0.0
2016,10,27,9,15,1.0,82.0,2.45,17.0,82.5,73.39,56.26
2016,10,27,9,30,2.0,157.0,2.4,17.0,158.0,148.54,118.15
2016,10,27,9,45,1.0,132.5,2.35,17.0,133.0,122.08,96.06
2016,10,27,10,0,0.0,108.0,2.3,17.0,108.0,96.94,75.21
2016,10,27,10,15,0.0,130.5,2.25,17.0,130.5,118.62,92.92
2016,10,27,10,30,0.0,153.0,2.2,17.0,153.0,140.7,110.73
2016,10,27,10,45,0.0,137.5,2.15,17.5,137.5,125.13,97.69
2016,10,27,11,0,0.0,122.0,2.1,18.0,122.0,109.97,85.11
2016,10,27,11,15,0.0,124.0,2.2,17.5,124.0,111.84,86.77
2016,10,27,11,30,0.0,126.0,2.3,17.0,126.0,113.73,88.45
2016,10,27,11,45,1.0,151.5,2.4,17.0,152.0,139.55,109.49
2016,10,27,12,0,2.0,177.0,2.5,17.0,178.0,166.02,130.9
2016,10,27,12,15,1.5,175.5,2.5,17.0,176.5,164.06,129.27
2016,10,27,12,30,1.0,174.0,2.5,17.0,175.0,162.17,127.78
2016,10,27,12,45,0.5,142.5,2.5,17.0,143.0,130.38,102.1
2016,10,27,13,0,0.0,111.0,2.5,17.0,111.0,99.49,76.96
2016,10,27,13,15,2.5,146.0,2.4,16.5,147.5,135.98,107.28
2016,10,27,13,30,5.0,181.0,2.3,16.0,184.0,174.09,138.71
2016,10,27,13,45,15.5,189.0,2.2,16.0,197.5,192.04,153.78
2016,10,27,14,0,26.0,197.0,2.1,16.0,211.0,209.8,168.69
2016,10,27,14,15,13.0,170.0,2.0,16.0,177.0,170.89,136.88
2016,10,27,14,30,0.0,143.0,1.9,16.0,143.0,133.33,105.98
2016,10,27,14,45,0.0,107.0,1.8,16.0,107.0,97.37,76.48
2016,10,27,15,0,0.0,71.0,1.7,16.0,71.0,62.78,47.67
2016,10,27,15,15,0.0,62.0,1.6,16.0,62.0,54.78,41.02
2016,10,27,15,30,0.0,53.0,1.5,16.0,53.0,46.79,34.29
2016,10,27,15,45,0.0,44.0,1.4,16.0,44.0,38.81,27.47
2016,10,27,16,0,0.0,35.0,1.3,16.0,35.0,30.84,20.58
2016,10,27,16,15,0.0,26.0,1.2,16.0,26.0,22.89,13.64
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,14.94,6.67
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.78,0.58
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,74.5,13.5,0.35,14.5,19.5,27.97,0.0
2016,10,28,7,0,149.0,27.0,0.3,15.0,39.0,81.94,45.28
2016,10,28,7,15,218.5,42.0,0.35,15.0,73.0,133.16,97.94
2016,10,28,7,30,288.0,57.0,0.4,15.0,107.0,190.58,148.01
2016,10,28,7,45,326.5,71.5,0.5,15.0,144.0,241.46,192.64
2016,10,28,8,0,365.0,86.0,0.6,15.0,181.0,296.29,239.56
2016,10,28,8,15,395.0,97.5,0.7,15.0,218.0,346.52,281.73
2016,10,28,8,30,425.0,109.0,0.8,15.0,255.0,399.07,324.63
2016,10,28,8,45,212.5,115.5,0.9,15.5,188.5,275.07,224.84
2016,10,28,9,0,0.0,122.0,1.0,16.0,122.0,112.78,88.81
2016,10,28,9,15,9.0,149.5,1.1,16.0,154.0,147.1,117.56
2016,10,28,9,30,18.0,177.0,1.2,16.0,186.0,182.57,146.4
2016,10,28,9,45,11.0,174.5,1.35,16.5,180.0,173.66,138.37
2016,10,28,10,0,4.0,172.0,1.5,17.0,174.0,164.59,130.36
2016,10,28,10,15,2.0,131.0,1.6,17.0,132.0,120.95,94.73
2016,10,28,10,30,0.0,90.0,1.7,17.0,90.0,79.75,60.8
2016,10,28,10,45,7.0,152.0,1.85,17.5,156.0,146.05,115.11
2016,10,28,11,0,14.0,214.0,2.0,18.0,222.0,216.26,171.1
2016,10,28,11,15,14.5,217.5,2.1,18.0,226.0,220.29,174.04
2016,10,28,11,30,15.0,221.0,2.2,18.0,230.0,224.38,177.27
2016,10,28,11,45,7.5,129.5,2.35,18.0,134.0,124.4,96.97
2016,10,28,12,0,0.0,38.0,2.5,18.0,38.0,33.59,22.3
2016,10,28,12,15,4.0,120.0,2.55,18.0,122.5,111.86,86.94
2016,10,28,12,30,8.0,202.0,2.6,18.0,207.0,197.8,156.36
2016,10,28,12,45,23.5,222.0,2.65,18.0,236.0,233.73,185.56
2016,10,28,13,0,39.0,242.0,2.7,18.0,265.0,287.39,228.58
2016,10,28,13,15,44.5,237.5,2.7,18.0,263.0,287.05,228.61
2016,10,28,13,30,50.0,233.0,2.7,18.0,261.0,286.49,228.67
2016,10,28,13,45,32.5,208.5,2.7,18.0,226.5,242.3,193.39
2016,10,28,14,0,15.0,184.0,2.7,18.0,192.0,187.06,148.9
2016,10,28,14,15,83.0,189.5,2.65,18.0,227.5,260.22,210.37
2016,10,28,14,30,151.0,195.0,2.6,18.0,263.0,329.2,266.89
2016,10,28,14,45,452.0,132.5,2.6,18.0,310.0,488.26,397.41
2016,10,28,15,0,753.0,70.0,2.6,18.0,357.0,596.02,482.67
2016,10,28,15,15,719.5,66.0,2.45,17.5,314.0,533.5,432.65
2016,10,28,15,30,686.0,62.0,2.3,17.0,271.0,472.27,383.13
2016,10,28,15,45,641.5,56.0,2.15,16.5,226.0,407.51,329.04
2016,10,28,16,0,597.0,50.0,2.0,16.0,181.0,343.72,273.9
2016,10,28,16,15,516.5,43.0,1.75,15.5,136.0,268.52,208.29
2016,10,28,16,30,436.0,36.0,1.5,15.0,91.0,201.9,148.42
2016,10,28,16,45,218.0,27.5,1.3,14.5,55.0,102.4,58.21
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
