Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,107.5,13.5,1.7,13.5,21.5,34.91,0.0
2016,10,29,7,0,215.0,27.0,1.8,14.0,43.0,99.4,51.73
2016,10,29,7,15,323.0,38.5,1.9,14.0,82.5,165.22,121.84
2016,10,29,7,30,431.0,50.0,2.0,14.0,122.0,240.6,188.29
2016,10,29,7,45,507.0,56.0,2.15,14.5,167.0,308.02,247.77
2016,10,29,8,0,583.0,62.0,2.3,15.0,212.0,382.79,312.0
2016,10,29,8,15,291.5,59.0,2.4,15.0,134.0,242.4,200.61
2016,10,29,8,30,0.0,56.0,2.5,15.0,56.0,49.45,36.55
2016,10,29,8,45,13.5,106.5,2.6,15.5,112.0,106.85,85.29
2016,10,29,9,0,27.0,157.0,2.7,16.0,168.0,179.73,145.62
2016,10,29,9,15,13.5,123.0,2.8,16.5,128.5,123.13,98.04
2016,10,29,9,30,0.0,89.0,2.9,17.0,89.0,79.17,60.84
2016,10,29,9,45,44.0,161.0,3.05,17.5,184.0,197.33,159.17
2016,10,29,10,0,88.0,233.0,3.2,18.0,279.0,319.23,256.92
2016,10,29,10,15,154.0,245.0,3.25,18.0,331.0,408.79,328.24
2016,10,29,10,30,220.0,257.0,3.3,18.0,383.0,486.18,389.0
2016,10,29,10,45,117.0,234.0,3.35,18.5,301.5,367.45,293.45
2016,10,29,11,0,14.0,211.0,3.4,19.0,220.0,213.33,168.24
2016,10,29,11,15,193.5,233.0,3.35,19.0,352.5,442.3,354.02
2016,10,29,11,30,373.0,255.0,3.3,19.0,485.0,661.45,521.37
2016,10,29,11,45,634.0,169.5,3.3,19.0,561.0,842.56,656.25
2016,10,29,12,0,895.0,84.0,3.3,19.0,637.0,977.62,749.23
2016,10,29,12,15,893.5,83.5,3.25,19.0,631.5,971.88,743.87
2016,10,29,12,30,892.0,83.0,3.2,19.0,626.0,962.43,737.38
2016,10,29,12,45,889.5,81.5,3.15,19.0,613.0,947.13,727.04
2016,10,29,13,0,887.0,80.0,3.1,19.0,600.0,928.26,714.39
2016,10,29,13,15,879.5,79.0,3.0,19.0,579.0,902.02,696.37
2016,10,29,13,30,872.0,78.0,2.9,19.0,558.0,872.65,676.26
2016,10,29,13,45,863.0,75.5,2.85,19.0,531.0,837.2,652.19
2016,10,29,14,0,854.0,73.0,2.8,19.0,504.0,799.09,626.13
2016,10,29,14,15,837.0,71.0,2.7,19.0,469.5,759.72,598.66
2016,10,29,14,30,820.0,69.0,2.6,19.0,435.0,711.37,564.37
2016,10,29,14,45,796.5,66.5,2.55,19.0,395.5,656.51,525.04
2016,10,29,15,0,773.0,64.0,2.5,19.0,356.0,601.2,483.54
2016,10,29,15,15,739.0,60.5,2.35,18.5,312.5,538.21,434.45
2016,10,29,15,30,705.0,57.0,2.2,18.0,269.0,476.53,384.73
2016,10,29,15,45,652.0,52.5,2.1,18.0,223.0,405.8,325.64
2016,10,29,16,0,599.0,48.0,2.0,18.0,177.0,341.82,270.1
2016,10,29,16,15,517.0,41.0,1.85,17.0,132.5,266.11,204.98
2016,10,29,16,30,435.0,34.0,1.7,16.0,88.0,199.23,145.27
2016,10,29,16,45,288.0,23.0,1.55,15.5,52.0,117.05,61.83
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,41.0,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,4.15,13.5,2.5,2.27,0.0
2016,10,30,7,0,0.0,5.0,4.3,14.0,5.0,4.38,0.0
2016,10,30,7,15,0.0,11.0,4.3,14.0,11.0,9.66,2.24
2016,10,30,7,30,0.0,17.0,4.3,14.0,17.0,14.94,6.95
2016,10,30,7,45,0.0,23.5,4.35,14.5,23.5,20.67,11.98
2016,10,30,8,0,0.0,30.0,4.4,15.0,30.0,26.41,16.96
2016,10,30,8,15,0.0,36.5,4.45,15.0,36.5,32.16,21.92
2016,10,30,8,30,0.0,43.0,4.5,15.0,43.0,37.92,26.84
2016,10,30,8,45,0.0,48.0,4.55,15.5,48.0,42.35,30.51
2016,10,30,9,0,0.0,53.0,4.6,16.0,53.0,46.79,34.14
2016,10,30,9,15,0.0,30.5,4.65,16.0,30.5,26.88,17.2
2016,10,30,9,30,0.0,8.0,4.7,16.0,8.0,7.04,0.32
2016,10,30,9,45,0.0,34.5,4.8,16.0,34.5,30.44,20.12
2016,10,30,10,0,0.0,61.0,4.9,16.0,61.0,53.93,39.82
2016,10,30,10,15,0.0,78.5,4.95,16.0,78.5,69.49,52.75
2016,10,30,10,30,0.0,96.0,5.0,16.0,96.0,85.38,65.89
2016,10,30,10,45,396.5,106.5,5.1,16.5,342.0,519.67,429.03
2016,10,30,11,0,793.0,117.0,5.2,17.0,588.0,906.81,720.65
2016,10,30,11,15,405.5,170.5,5.15,17.0,411.5,608.32,491.99
2016,10,30,11,30,18.0,224.0,5.1,17.0,235.0,230.98,184.01
2016,10,30,11,45,9.5,198.5,5.1,17.5,204.5,195.84,155.59
2016,10,30,12,0,1.0,173.0,5.1,18.0,174.0,161.42,127.12
2016,10,30,12,15,100.0,226.5,5.05,18.0,287.5,346.51,279.33
2016,10,30,12,30,199.0,280.0,5.0,18.0,401.0,504.41,404.78
2016,10,30,12,45,244.0,267.0,4.95,18.0,412.0,528.69,424.59
2016,10,30,13,0,289.0,254.0,4.9,18.0,423.0,568.4,456.28
2016,10,30,13,15,144.5,207.5,4.85,18.0,292.0,359.13,290.52
2016,10,30,13,30,0.0,161.0,4.8,18.0,161.0,149.6,117.87
2016,10,30,13,45,13.5,177.0,4.75,18.0,184.0,178.37,142.31
2016,10,30,14,0,27.0,193.0,4.7,18.0,207.0,207.23,166.43
2016,10,30,14,15,369.0,146.0,4.55,17.5,310.0,477.11,392.26
2016,10,30,14,30,711.0,99.0,4.4,17.0,413.0,668.66,545.58
2016,10,30,14,45,686.0,94.0,4.3,17.0,374.5,613.93,502.09
2016,10,30,15,0,661.0,89.0,4.2,17.0,336.0,559.23,458.58
2016,10,30,15,15,621.0,84.0,4.0,16.5,293.5,495.76,407.66
2016,10,30,15,30,581.0,79.0,3.8,16.0,251.0,434.44,356.98
2016,10,30,15,45,536.5,70.0,3.65,16.0,208.0,369.2,301.12
2016,10,30,16,0,492.0,61.0,3.5,16.0,165.0,307.6,246.77
2016,10,30,16,15,400.5,51.5,3.4,15.5,122.0,231.09,180.16
2016,10,30,16,30,309.0,42.0,3.3,15.0,79.0,164.61,120.86
2016,10,30,16,45,154.5,28.0,3.2,15.0,46.5,84.48,40.58
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,95.0,13.5,1.7,11.5,20.0,32.24,0.0
2016,10,31,7,0,190.0,27.0,1.7,12.0,40.0,91.68,37.86
2016,10,31,7,15,307.5,38.5,1.8,12.5,79.0,159.73,117.21
2016,10,31,7,30,425.0,50.0,1.9,13.0,118.0,237.75,186.08
2016,10,31,7,45,504.5,56.5,2.0,13.5,163.5,306.89,247.15
2016,10,31,8,0,584.0,63.0,2.1,14.0,209.0,383.72,313.19
2016,10,31,8,15,630.0,68.0,2.15,14.0,253.0,447.52,367.68
2016,10,31,8,30,676.0,73.0,2.2,14.0,297.0,514.5,423.0
2016,10,31,8,45,557.5,103.5,2.3,14.5,304.0,505.49,415.23
2016,10,31,9,0,439.0,134.0,2.4,15.0,311.0,479.03,393.04
2016,10,31,9,15,287.5,169.0,2.45,15.0,289.5,412.98,338.73
2016,10,31,9,30,136.0,204.0,2.5,15.0,268.0,333.82,272.35
2016,10,31,9,45,108.5,215.5,2.55,15.0,268.5,314.6,256.34
2016,10,31,10,0,81.0,227.0,2.6,15.0,269.0,307.0,249.11
2016,10,31,10,15,56.0,224.5,2.6,15.0,254.5,282.95,228.8
2016,10,31,10,30,31.0,222.0,2.6,15.0,240.0,257.81,207.55
2016,10,31,10,45,75.5,246.5,2.65,15.5,291.0,327.83,264.28
2016,10,31,11,0,120.0,271.0,2.7,16.0,342.0,417.33,334.41
2016,10,31,11,15,495.0,181.5,2.75,16.0,480.5,706.08,563.1
2016,10,31,11,30,870.0,92.0,2.8,16.0,619.0,966.85,748.28
2016,10,31,11,45,630.5,169.5,2.85,16.5,552.5,837.37,653.85
2016,10,31,12,0,391.0,247.0,2.9,17.0,486.0,670.6,528.69
2016,10,31,12,15,246.0,260.5,2.95,17.0,410.5,546.11,433.57
2016,10,31,12,30,101.0,274.0,3.0,17.0,335.0,386.32,307.98
2016,10,31,12,45,100.0,268.0,3.1,17.0,327.5,377.44,302.06
2016,10,31,13,0,99.0,262.0,3.2,17.0,320.0,368.4,295.4
2016,10,31,13,15,87.5,249.5,3.25,17.0,299.5,341.82,274.61
2016,10,31,13,30,76.0,237.0,3.3,17.0,279.0,315.66,254.08
2016,10,31,13,45,70.5,223.5,3.35,17.0,261.0,293.95,237.15
2016,10,31,14,0,65.0,210.0,3.4,17.0,243.0,272.54,220.34
2016,10,31,14,15,43.0,187.0,3.45,16.5,208.0,227.17,183.89
2016,10,31,14,30,21.0,164.0,3.5,16.0,173.0,172.45,139.22
2016,10,31,14,45,256.5,136.5,3.55,16.0,232.0,341.04,282.82
2016,10,31,15,0,492.0,109.0,3.6,16.0,291.0,464.78,384.29
2016,10,31,15,15,459.5,101.0,3.55,15.5,254.0,411.27,340.21
2016,10,31,15,30,427.0,93.0,3.5,15.0,217.0,359.86,297.36
2016,10,31,15,45,384.5,81.0,3.5,15.0,178.0,301.24,246.98
2016,10,31,16,0,342.0,69.0,3.5,15.0,139.0,246.6,198.77
2016,10,31,16,15,283.0,54.5,3.5,14.5,102.5,186.97,146.2
2016,10,31,16,30,224.0,40.0,3.5,14.0,66.0,134.12,98.17
2016,10,31,16,45,112.0,25.0,3.5,14.0,38.0,68.65,28.23
2016,10,31,17,0,0.0,10.0,3.5,14.0,10.0,9.1,0.0
2016,10,31,17,15,0.0,5.0,3.6,14.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,12.0,1.95,11.5,19.0,32.95,0.0
2016,11,1,7,0,210.0,24.0,1.9,12.0,38.0,93.15,30.89
2016,11,1,7,15,331.0,35.0,1.95,12.0,77.5,164.16,119.74
2016,11,1,7,30,452.0,46.0,2.0,12.0,117.0,244.06,191.27
2016,11,1,7,45,527.0,52.5,2.05,12.5,162.0,312.3,252.12
2016,11,1,8,0,602.0,59.0,2.1,13.0,207.0,387.81,317.47
2016,11,1,8,15,648.5,64.0,2.15,13.5,251.5,452.6,372.38
2016,11,1,8,30,695.0,69.0,2.2,14.0,296.0,520.62,427.9
2016,11,1,8,45,727.5,72.5,2.25,14.5,338.0,577.4,472.89
2016,11,1,9,0,760.0,76.0,2.3,15.0,380.0,638.17,519.28
2016,11,1,9,15,782.5,79.0,2.25,15.0,417.0,691.39,557.49
2016,11,1,9,30,805.0,82.0,2.2,15.0,454.0,743.82,594.3
2016,11,1,9,45,821.5,83.5,2.15,15.5,486.0,788.44,623.56
2016,11,1,10,0,838.0,85.0,2.1,16.0,518.0,831.15,650.91
2016,11,1,10,15,849.0,86.5,1.95,16.0,542.5,866.89,673.13
2016,11,1,10,30,860.0,88.0,1.8,16.0,567.0,899.91,693.05
2016,11,1,10,45,867.0,89.0,1.7,16.5,584.5,925.69,706.95
2016,11,1,11,0,874.0,90.0,1.6,17.0,602.0,948.19,718.5
2016,11,1,11,15,877.5,90.5,1.5,17.0,612.0,953.61,719.91
2016,11,1,11,30,881.0,91.0,1.4,17.0,622.0,964.96,725.53
2016,11,1,11,45,881.0,91.5,1.35,17.0,623.5,969.33,727.29
2016,11,1,12,0,881.0,92.0,1.3,17.0,625.0,970.01,726.86
2016,11,1,12,15,671.5,156.5,1.25,17.0,560.5,858.49,651.7
2016,11,1,12,30,462.0,221.0,1.2,17.0,496.0,720.09,554.12
2016,11,1,12,45,457.0,218.0,1.2,17.5,485.0,705.63,544.72
2016,11,1,13,0,452.0,215.0,1.2,18.0,474.0,689.25,532.63
2016,11,1,13,15,651.5,150.5,1.15,18.0,509.0,791.9,607.96
2016,11,1,13,30,851.0,86.0,1.1,18.0,544.0,868.89,659.42
2016,11,1,13,45,836.5,84.5,1.1,18.0,515.5,830.26,633.22
2016,11,1,14,0,822.0,83.0,1.1,18.0,487.0,789.32,606.68
2016,11,1,14,15,803.5,80.5,1.1,17.5,453.0,742.04,576.41
2016,11,1,14,30,785.0,78.0,1.1,17.0,419.0,693.33,544.49
2016,11,1,14,45,756.5,75.5,1.1,17.0,379.0,636.48,504.87
2016,11,1,15,0,728.0,73.0,1.1,17.0,339.0,579.67,462.62
2016,11,1,15,15,690.5,69.0,1.15,16.5,296.0,519.3,417.07
2016,11,1,15,30,653.0,65.0,1.2,16.0,253.0,457.69,368.64
2016,11,1,15,45,597.0,59.0,1.25,16.0,208.0,386.69,310.16
2016,11,1,16,0,541.0,53.0,1.3,16.0,163.0,320.39,253.4
2016,11,1,16,15,449.5,44.5,1.45,15.5,119.5,242.74,186.92
2016,11,1,16,30,358.0,36.0,1.6,15.0,76.0,174.97,126.06
2016,11,1,16,45,179.0,18.0,1.75,14.5,38.0,79.58,26.57
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,120.5,11.0,1.8,9.5,18.5,35.26,0.0
2016,11,2,7,0,241.0,22.0,1.8,10.0,37.0,98.93,23.11
2016,11,2,7,15,360.0,32.5,1.85,10.5,77.0,171.14,124.37
2016,11,2,7,30,479.0,43.0,1.9,11.0,117.0,251.16,196.91
2016,11,2,7,45,549.5,50.0,2.0,11.5,162.0,319.18,258.12
2016,11,2,8,0,620.0,57.0,2.1,12.0,207.0,394.05,323.41
2016,11,2,8,15,665.0,61.5,2.1,12.5,251.5,458.21,378.0
2016,11,2,8,30,710.0,66.0,2.1,13.0,296.0,522.46,430.7
2016,11,2,8,45,741.5,69.5,2.15,13.5,337.5,582.32,478.17
2016,11,2,9,0,773.0,73.0,2.2,14.0,379.0,642.87,524.35
2016,11,2,9,15,794.5,76.0,2.15,14.5,416.0,695.77,561.28
2016,11,2,9,30,816.0,79.0,2.1,15.0,453.0,747.77,596.61
2016,11,2,9,45,841.0,77.5,2.1,15.5,486.0,795.88,628.66
2016,11,2,10,0,866.0,76.0,2.1,16.0,519.0,834.69,653.54
2016,11,2,10,15,875.5,77.5,1.95,16.5,543.5,869.34,673.75
2016,11,2,10,30,885.0,79.0,1.8,17.0,568.0,901.17,691.51
2016,11,2,10,45,891.0,80.0,1.7,17.5,585.5,926.14,704.81
2016,11,2,11,0,897.0,81.0,1.6,18.0,603.0,947.77,715.74
2016,11,2,11,15,900.5,81.5,1.5,18.0,612.5,962.94,723.63
2016,11,2,11,30,904.0,82.0,1.4,18.0,622.0,974.47,729.17
2016,11,2,11,45,904.0,82.5,1.3,18.5,624.0,978.94,728.77
2016,11,2,12,0,904.0,83.0,1.2,19.0,626.0,979.64,726.07
2016,11,2,12,15,902.0,82.5,1.1,19.0,620.0,973.4,720.39
2016,11,2,12,30,900.0,82.0,1.0,19.0,614.0,963.45,712.49
2016,11,2,12,45,896.5,80.5,0.95,19.0,600.5,947.17,701.62
2016,11,2,13,0,893.0,79.0,0.9,19.0,587.0,927.36,688.65
2016,11,2,13,15,885.0,78.0,0.85,19.0,566.0,900.69,671.31
2016,11,2,13,30,877.0,77.0,0.8,19.0,545.0,870.92,652.04
2016,11,2,13,45,864.5,75.5,0.75,19.5,517.0,833.8,626.67
2016,11,2,14,0,852.0,74.0,0.7,20.0,489.0,801.59,604.64
2016,11,2,14,15,835.0,72.0,0.7,19.5,455.0,755.21,575.76
2016,11,2,14,30,818.0,70.0,0.7,19.0,421.0,707.19,545.26
2016,11,2,14,45,792.0,67.5,0.75,19.0,381.0,650.95,507.74
2016,11,2,15,0,766.0,65.0,0.8,19.0,341.0,594.48,467.6
2016,11,2,15,15,730.5,61.0,0.85,18.5,298.0,530.64,420.52
2016,11,2,15,30,695.0,57.0,0.9,18.0,255.0,468.27,372.37
2016,11,2,15,45,639.5,52.0,0.95,18.0,209.0,396.62,314.16
2016,11,2,16,0,584.0,47.0,1.0,18.0,163.0,332.47,259.57
2016,11,2,16,15,496.5,39.0,1.1,17.0,119.5,254.85,193.92
2016,11,2,16,30,409.0,31.0,1.2,16.0,76.0,186.81,132.49
2016,11,2,16,45,204.5,15.5,1.3,15.5,38.0,82.9,19.68
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,124.0,10.0,1.95,9.5,17.5,35.05,0.0
2016,11,3,7,0,248.0,20.0,2.0,10.0,35.0,98.17,9.81
2016,11,3,7,15,370.0,30.5,2.05,10.5,75.0,172.25,123.94
2016,11,3,7,30,492.0,41.0,2.1,11.0,115.0,253.76,198.58
2016,11,3,7,45,563.0,47.5,2.15,11.5,160.0,321.94,260.17
2016,11,3,8,0,634.0,54.0,2.2,12.0,205.0,397.02,325.79
2016,11,3,8,15,679.5,58.5,2.15,12.5,250.0,459.18,378.91
2016,11,3,8,30,725.0,63.0,2.1,13.0,295.0,527.35,434.6
2016,11,3,8,45,756.0,66.5,2.1,14.0,336.5,587.42,481.12
2016,11,3,9,0,787.0,70.0,2.1,15.0,378.0,648.14,525.91
2016,11,3,9,15,808.0,72.5,2.05,15.5,415.0,700.52,562.18
2016,11,3,9,30,829.0,75.0,2.0,16.0,452.0,751.94,596.8
2016,11,3,9,45,847.5,76.0,2.0,16.5,484.0,798.16,627.26
2016,11,3,10,0,866.0,77.0,2.0,17.0,516.0,842.55,655.9
2016,11,3,10,15,876.0,78.5,1.9,17.5,541.0,869.78,671.14
2016,11,3,10,30,886.0,80.0,1.8,18.0,566.0,902.03,689.71
2016,11,3,10,45,767.5,114.5,1.7,18.5,545.0,867.95,662.82
2016,11,3,11,0,649.0,149.0,1.6,19.0,524.0,811.71,621.58
2016,11,3,11,15,777.5,115.5,1.5,19.0,572.0,896.09,678.21
2016,11,3,11,30,906.0,82.0,1.4,19.0,620.0,975.0,727.88
2016,11,3,11,45,905.5,82.5,1.35,19.5,621.5,979.0,727.1
2016,11,3,12,0,905.0,83.0,1.3,20.0,623.0,979.22,724.99
2016,11,3,12,15,691.0,148.0,1.25,20.0,558.0,865.47,649.35
2016,11,3,12,30,477.0,213.0,1.2,20.0,493.0,724.2,551.48
2016,11,3,12,45,682.5,147.5,1.15,20.5,538.0,841.7,634.71
2016,11,3,13,0,888.0,82.0,1.1,21.0,583.0,925.24,687.26
2016,11,3,13,15,879.5,81.0,1.05,21.0,562.0,898.27,668.38
2016,11,3,13,30,871.0,80.0,1.0,21.0,541.0,876.54,654.49
2016,11,3,13,45,857.0,78.5,1.0,21.0,512.5,837.94,630.05
2016,11,3,14,0,843.0,77.0,1.0,21.0,484.0,796.96,603.95
2016,11,3,14,15,825.5,75.0,0.95,21.0,450.0,750.54,573.07
2016,11,3,14,30,808.0,73.0,0.9,21.0,416.0,702.54,540.71
2016,11,3,14,45,780.5,70.0,0.85,21.0,376.0,645.1,501.07
2016,11,3,15,0,753.0,67.0,0.8,21.0,336.0,587.59,459.05
2016,11,3,15,15,716.5,63.0,0.75,20.5,293.0,523.8,411.42
2016,11,3,15,30,680.0,59.0,0.7,20.0,250.0,461.57,363.11
2016,11,3,15,45,623.0,53.5,0.7,19.5,204.5,392.48,307.83
2016,11,3,16,0,566.0,48.0,0.7,19.0,159.0,325.31,251.91
2016,11,3,16,15,474.5,40.0,0.75,18.5,115.5,247.24,186.17
2016,11,3,16,30,383.0,32.0,0.8,18.0,72.0,179.13,124.75
2016,11,3,16,45,191.5,16.0,0.85,17.5,36.0,79.49,9.11
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,103.5,10.0,2.0,10.5,15.5,30.72,0.0
2016,11,4,7,0,207.0,20.0,2.0,11.0,31.0,86.35,0.0
2016,11,4,7,15,332.0,31.0,2.05,11.5,70.0,160.16,113.52
2016,11,4,7,30,457.0,42.0,2.1,12.0,109.0,240.99,187.6
2016,11,4,7,45,530.5,49.5,2.2,12.5,154.0,309.42,249.1
2016,11,4,8,0,604.0,57.0,2.3,13.0,199.0,385.09,315.06
2016,11,4,8,15,651.0,62.5,2.15,13.5,243.5,450.53,370.41
2016,11,4,8,30,698.0,68.0,2.0,14.0,288.0,519.24,425.99
2016,11,4,8,45,729.0,72.0,1.95,14.5,329.0,575.29,469.98
2016,11,4,9,0,760.0,76.0,1.9,15.0,370.0,635.42,515.31
2016,11,4,9,15,782.5,79.0,1.75,15.5,407.0,688.44,551.41
2016,11,4,9,30,805.0,82.0,1.6,16.0,444.0,740.67,585.59
2016,11,4,9,45,821.0,84.0,1.45,17.0,475.5,785.31,612.0
2016,11,4,10,0,837.0,86.0,1.3,18.0,507.0,828.04,636.06
2016,11,4,10,15,847.5,87.5,1.15,18.0,531.5,863.19,656.45
2016,11,4,10,30,858.0,89.0,1.0,18.0,556.0,895.6,674.47
2016,11,4,10,45,865.5,90.0,0.9,18.5,573.5,921.71,687.44
2016,11,4,11,0,873.0,91.0,0.8,19.0,591.0,944.57,698.08
2016,11,4,11,15,876.5,91.5,0.7,19.5,601.0,959.65,703.54
2016,11,4,11,30,880.0,92.0,0.6,20.0,611.0,971.12,706.76
2016,11,4,11,45,882.0,92.0,0.5,20.5,613.0,976.85,706.41
2016,11,4,12,0,884.0,92.0,0.4,21.0,615.0,978.85,703.92
2016,11,4,12,15,882.0,91.5,0.3,21.0,609.0,972.65,697.93
2016,11,4,12,30,880.0,91.0,0.2,21.0,603.0,962.75,690.1
2016,11,4,12,45,877.5,89.0,0.15,21.0,590.0,946.86,679.9
2016,11,4,13,0,875.0,87.0,0.1,21.0,577.0,927.42,667.81
2016,11,4,13,15,866.5,85.5,0.15,21.0,556.0,899.77,652.23
2016,11,4,13,30,858.0,84.0,0.2,21.0,535.0,869.07,634.8
2016,11,4,13,45,846.0,82.0,0.25,21.5,507.0,831.92,611.93
2016,11,4,14,0,834.0,80.0,0.3,22.0,479.0,792.32,587.3
2016,11,4,14,15,816.0,77.5,0.3,21.5,445.0,745.25,558.66
2016,11,4,14,30,798.0,75.0,0.3,21.0,411.0,696.67,528.38
2016,11,4,14,45,772.5,72.0,0.35,21.0,372.0,641.09,492.11
2016,11,4,15,0,747.0,69.0,0.4,21.0,333.0,585.26,452.94
2016,11,4,15,15,709.5,64.5,0.45,20.5,289.5,520.62,406.23
2016,11,4,15,30,672.0,60.0,0.5,20.0,246.0,460.8,360.84
2016,11,4,15,45,616.0,54.5,0.55,20.0,201.0,389.82,304.19
2016,11,4,16,0,560.0,49.0,0.6,20.0,156.0,323.5,248.94
2016,11,4,16,15,466.5,40.0,0.7,19.5,112.5,243.96,182.56
2016,11,4,16,30,373.0,31.0,0.8,19.0,69.0,174.76,119.97
2016,11,4,16,45,186.5,15.5,0.9,18.5,34.5,77.05,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,14.5,0.65,12.0,14.5,13.19,0.0
2016,11,5,7,0,0.0,29.0,0.7,12.0,29.0,31.41,0.0
2016,11,5,7,15,225.0,35.0,0.7,12.5,67.0,129.04,89.81
2016,11,5,7,30,450.0,41.0,0.7,13.0,105.0,236.91,182.1
2016,11,5,7,45,517.0,49.0,0.75,13.5,148.5,302.49,239.95
2016,11,5,8,0,584.0,57.0,0.8,14.0,192.0,374.63,301.52
2016,11,5,8,15,630.5,62.5,0.8,14.0,235.0,438.66,355.17
2016,11,5,8,30,677.0,68.0,0.8,14.0,278.0,505.94,409.38
2016,11,5,8,45,708.0,72.0,0.85,14.5,318.5,564.17,454.39
2016,11,5,9,0,739.0,76.0,0.9,15.0,359.0,619.91,496.13
2016,11,5,9,15,761.0,79.0,0.85,15.5,395.0,671.62,531.06
2016,11,5,9,30,783.0,82.0,0.8,16.0,431.0,722.56,564.14
2016,11,5,9,45,638.5,124.0,0.8,16.5,421.5,688.17,537.01
2016,11,5,10,0,494.0,166.0,0.8,17.0,412.0,630.03,492.19
2016,11,5,10,15,492.0,176.0,0.8,17.0,431.5,654.83,509.91
2016,11,5,10,30,490.0,186.0,0.8,17.0,451.0,677.58,525.02
2016,11,5,10,45,536.5,176.5,0.85,17.5,475.0,719.8,554.66
2016,11,5,11,0,583.0,167.0,0.9,18.0,499.0,761.17,582.57
2016,11,5,11,15,523.5,191.0,1.0,18.0,493.0,741.27,568.15
2016,11,5,11,30,464.0,215.0,1.1,18.0,487.0,717.22,550.89
2016,11,5,11,45,456.0,218.5,1.2,18.5,486.0,715.78,549.87
2016,11,5,12,0,448.0,222.0,1.3,19.0,485.0,712.17,547.08
2016,11,5,12,15,467.5,214.0,1.35,19.0,486.5,719.58,553.49
2016,11,5,12,30,487.0,206.0,1.4,19.0,488.0,724.57,558.15
2016,11,5,12,45,539.0,183.0,1.45,19.5,488.0,739.71,569.98
2016,11,5,13,0,591.0,160.0,1.5,20.0,488.0,757.86,583.11
2016,11,5,13,15,706.0,122.5,1.55,19.5,500.5,805.05,618.12
2016,11,5,13,30,821.0,85.0,1.6,19.0,513.0,837.03,642.32
2016,11,5,13,45,667.0,117.5,1.65,19.0,453.5,727.52,566.61
2016,11,5,14,0,513.0,150.0,1.7,19.0,394.0,610.97,482.95
2016,11,5,14,15,489.5,142.5,1.7,18.5,361.5,564.97,450.81
2016,11,5,14,30,466.0,135.0,1.7,18.0,329.0,519.05,417.32
2016,11,5,14,45,447.5,125.0,1.75,18.0,297.0,474.1,383.27
2016,11,5,15,0,429.0,115.0,1.8,18.0,265.0,429.46,348.51
2016,11,5,15,15,409.5,102.0,1.75,17.5,230.0,381.32,310.36
2016,11,5,15,30,390.0,89.0,1.7,17.0,195.0,334.13,271.71
2016,11,5,15,45,353.5,75.5,1.7,17.0,158.5,279.11,225.05
2016,11,5,16,0,317.0,62.0,1.7,17.0,122.0,227.45,179.99
2016,11,5,16,15,259.0,47.5,1.6,16.5,87.5,170.01,129.83
2016,11,5,16,30,201.0,33.0,1.5,16.0,53.0,119.27,82.12
2016,11,5,16,45,100.5,16.5,1.45,15.5,26.5,52.79,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,6.37,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,12.34,0.0
2016,11,6,7,15,16.0,31.5,0.9,14.0,33.5,38.5,23.52
2016,11,6,7,30,32.0,49.0,1.0,14.0,53.0,63.98,47.15
2016,11,6,7,45,45.0,67.5,1.1,14.5,76.0,90.89,70.74
2016,11,6,8,0,58.0,86.0,1.2,15.0,99.0,119.07,95.17
2016,11,6,8,15,66.0,104.5,1.2,15.0,122.5,145.85,118.23
2016,11,6,8,30,74.0,123.0,1.2,15.0,146.0,173.45,141.57
2016,11,6,8,45,79.5,140.0,1.3,15.5,168.0,198.33,161.99
2016,11,6,9,0,85.0,157.0,1.4,16.0,190.0,223.73,182.44
2016,11,6,9,15,117.0,174.0,1.4,16.0,223.5,281.57,229.41
2016,11,6,9,30,149.0,191.0,1.4,16.0,257.0,330.17,268.16
2016,11,6,9,45,166.5,205.0,1.4,16.0,283.5,365.44,295.59
2016,11,6,10,0,184.0,219.0,1.4,16.0,310.0,401.51,323.34
2016,11,6,10,15,111.5,218.5,1.35,16.0,274.5,342.31,274.71
2016,11,6,10,30,39.0,218.0,1.3,16.0,239.0,262.86,209.93
2016,11,6,10,45,103.0,238.5,1.3,16.5,296.0,345.9,276.83
2016,11,6,11,0,167.0,259.0,1.3,17.0,353.0,448.7,355.67
2016,11,6,11,15,142.5,263.0,1.35,17.0,344.0,432.34,341.75
2016,11,6,11,30,118.0,267.0,1.4,17.0,335.0,415.01,327.94
2016,11,6,11,45,176.5,266.0,1.45,17.5,368.5,469.88,370.82
2016,11,6,12,0,235.0,265.0,1.5,18.0,402.0,524.39,412.2
2016,11,6,12,15,271.0,256.0,1.5,18.0,413.0,564.95,442.51
2016,11,6,12,30,307.0,247.0,1.5,18.0,424.0,585.6,458.52
2016,11,6,12,45,298.0,243.5,1.5,18.5,411.5,569.18,445.56
2016,11,6,13,0,289.0,240.0,1.5,19.0,399.0,551.82,432.26
2016,11,6,13,15,355.5,216.0,1.45,19.0,404.5,576.04,452.27
2016,11,6,13,30,422.0,192.0,1.4,19.0,410.0,612.72,480.37
2016,11,6,13,45,436.5,177.5,1.4,19.0,392.5,595.43,468.44
2016,11,6,14,0,451.0,163.0,1.4,19.0,375.0,575.55,454.95
2016,11,6,14,15,305.5,169.5,1.35,18.5,308.5,439.19,351.34
2016,11,6,14,30,160.0,176.0,1.3,18.0,242.0,315.91,254.45
2016,11,6,14,45,153.5,160.0,1.3,18.0,218.5,286.79,232.19
2016,11,6,15,0,147.0,144.0,1.3,18.0,195.0,258.0,209.22
2016,11,6,15,15,139.0,125.5,1.15,17.5,169.0,225.56,183.01
2016,11,6,15,30,131.0,107.0,1.0,17.0,143.0,193.74,156.68
2016,11,6,15,45,118.5,88.0,0.9,16.5,116.0,159.69,127.91
2016,11,6,16,0,106.0,69.0,0.8,16.0,89.0,126.8,99.49
2016,11,6,16,15,80.0,51.0,0.75,15.5,63.5,91.22,68.5
2016,11,6,16,30,54.0,33.0,0.7,15.0,38.0,58.21,37.96
2016,11,6,16,45,27.0,16.5,0.7,15.0,19.0,25.72,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.6,0.0
2016,11,7,7,15,49.0,32.0,1.5,13.0,39.0,55.76,35.31
2016,11,7,7,30,98.0,48.0,1.5,13.0,62.0,94.28,71.38
2016,11,7,7,45,118.5,66.5,1.55,13.5,89.0,129.13,102.5
2016,11,7,8,0,139.0,85.0,1.6,14.0,116.0,165.98,134.83
2016,11,7,8,15,151.5,103.0,1.55,14.5,143.5,199.81,163.94
2016,11,7,8,30,164.0,121.0,1.5,15.0,171.0,234.73,193.18
2016,11,7,8,45,172.0,138.0,1.45,15.5,197.0,266.49,219.01
2016,11,7,9,0,180.0,155.0,1.4,16.0,223.0,298.71,244.53
2016,11,7,9,15,246.5,164.0,1.35,16.5,266.5,377.29,306.99
2016,11,7,9,30,313.0,173.0,1.3,17.0,310.0,448.43,361.78
2016,11,7,9,45,312.0,186.5,1.3,18.0,331.5,474.81,379.42
2016,11,7,10,0,311.0,200.0,1.3,19.0,353.0,500.14,396.18
2016,11,7,10,15,335.5,206.5,1.25,19.0,379.0,537.87,423.73
2016,11,7,10,30,360.0,213.0,1.2,19.0,405.0,575.69,450.8
2016,11,7,10,45,388.0,214.0,1.15,19.5,427.0,609.76,474.07
2016,11,7,11,0,416.0,215.0,1.1,20.0,449.0,660.88,508.59
2016,11,7,11,15,464.0,205.5,1.05,20.0,470.0,700.94,536.54
2016,11,7,11,30,512.0,196.0,1.0,20.0,491.0,739.68,563.28
2016,11,7,11,45,522.5,193.0,1.0,20.5,495.0,748.54,568.01
2016,11,7,12,0,533.0,190.0,1.0,21.0,499.0,755.09,571.56
2016,11,7,12,15,504.0,197.5,1.0,21.0,487.5,734.1,556.49
2016,11,7,12,30,475.0,205.0,1.0,21.0,476.0,711.07,540.32
2016,11,7,12,45,467.0,201.5,1.05,21.5,463.0,693.27,528.0
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,673.63,514.3
2016,11,7,13,15,450.0,191.5,1.05,22.0,431.0,647.99,496.42
2016,11,7,13,30,441.0,185.0,1.0,22.0,412.0,620.87,477.46
2016,11,7,13,45,365.0,188.0,1.0,22.0,369.5,531.47,412.87
2016,11,7,14,0,289.0,191.0,1.0,22.0,327.0,462.54,361.82
2016,11,7,14,15,237.0,181.5,0.95,21.5,287.5,401.06,316.17
2016,11,7,14,30,185.0,172.0,0.9,21.0,248.0,329.61,261.9
2016,11,7,14,45,178.0,156.5,0.9,21.0,223.5,299.72,239.24
2016,11,7,15,0,171.0,141.0,0.9,21.0,199.0,270.13,216.07
2016,11,7,15,15,161.5,123.0,0.8,20.5,172.0,236.28,189.16
2016,11,7,15,30,152.0,105.0,0.7,20.0,145.0,203.12,162.15
2016,11,7,15,45,136.0,86.5,0.6,20.0,117.5,166.86,131.65
2016,11,7,16,0,120.0,68.0,0.5,20.0,90.0,132.12,101.87
2016,11,7,16,15,90.5,50.0,0.5,19.5,63.5,94.4,69.6
2016,11,7,16,30,61.0,32.0,0.5,19.0,37.0,59.59,37.51
2016,11,7,16,45,30.5,16.0,0.55,18.5,18.5,26.1,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
