Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,12.5,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.01,0.0
2016,11,8,7,15,205.5,30.0,1.3,13.5,57.0,116.59,75.14
2016,11,8,7,30,411.0,38.0,1.3,14.0,92.0,217.8,165.99
2016,11,8,7,45,487.5,45.5,1.35,14.5,134.5,284.3,225.22
2016,11,8,8,0,564.0,53.0,1.4,15.0,177.0,358.47,289.1
2016,11,8,8,15,612.5,58.5,1.3,15.5,219.5,422.11,342.39
2016,11,8,8,30,661.0,64.0,1.2,16.0,262.0,489.28,396.14
2016,11,8,8,45,695.0,67.5,1.15,16.5,302.0,544.56,438.91
2016,11,8,9,0,729.0,71.0,1.1,17.0,342.0,604.25,483.17
2016,11,8,9,15,752.0,74.0,1.05,17.5,378.0,655.99,518.52
2016,11,8,9,30,775.0,77.0,1.0,18.0,414.0,707.08,552.12
2016,11,8,9,45,801.0,76.0,0.95,18.5,446.0,754.72,582.31
2016,11,8,10,0,827.0,75.0,0.9,19.0,478.0,801.1,610.84
2016,11,8,10,15,838.0,76.5,0.85,19.5,502.0,836.13,631.04
2016,11,8,10,30,849.0,78.0,0.8,20.0,526.0,868.55,649.24
2016,11,8,10,45,854.5,79.5,0.8,20.5,542.5,884.23,657.12
2016,11,8,11,0,860.0,81.0,0.8,21.0,559.0,905.3,668.79
2016,11,8,11,15,864.0,81.5,0.75,21.0,569.0,920.41,676.84
2016,11,8,11,30,868.0,82.0,0.7,21.0,579.0,932.09,682.81
2016,11,8,11,45,868.0,82.5,0.7,21.5,581.0,936.45,683.96
2016,11,8,12,0,868.0,83.0,0.7,22.0,583.0,937.22,683.08
2016,11,8,12,15,866.0,83.0,0.7,22.0,577.5,931.9,679.82
2016,11,8,12,30,864.0,83.0,0.7,22.0,572.0,923.03,674.53
2016,11,8,12,45,862.0,81.5,0.7,22.5,559.5,908.79,664.7
2016,11,8,13,0,860.0,80.0,0.7,23.0,547.0,891.14,652.88
2016,11,8,13,15,852.0,78.5,0.7,23.0,527.0,873.43,642.4
2016,11,8,13,30,844.0,77.0,0.7,23.0,507.0,843.79,624.14
2016,11,8,13,45,830.5,76.0,0.75,23.0,480.0,807.36,602.24
2016,11,8,14,0,817.0,75.0,0.8,23.0,453.0,768.62,578.49
2016,11,8,14,15,799.5,72.5,0.7,22.5,420.0,722.9,548.47
2016,11,8,14,30,782.0,70.0,0.6,22.0,387.0,675.71,517.0
2016,11,8,14,45,755.0,67.0,0.55,22.0,349.0,620.19,478.73
2016,11,8,15,0,728.0,64.0,0.5,22.0,311.0,564.62,437.94
2016,11,8,15,15,690.0,60.0,0.45,21.5,269.0,501.63,390.94
2016,11,8,15,30,652.0,56.0,0.4,21.0,227.0,443.46,345.63
2016,11,8,15,45,592.5,50.5,0.35,21.0,183.5,372.31,288.18
2016,11,8,16,0,533.0,45.0,0.3,21.0,140.0,306.25,232.89
2016,11,8,16,15,438.0,36.5,0.6,20.0,99.0,228.79,169.24
2016,11,8,16,30,343.0,28.0,0.9,19.0,58.0,161.9,104.42
2016,11,8,16,45,171.5,14.0,1.2,18.5,29.0,58.71,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,11,9,7,0,119.0,14.0,1.4,13.0,19.0,43.95,0.0
2016,11,9,7,15,238.0,27.5,1.45,13.5,53.0,123.92,76.88
2016,11,9,7,30,357.0,41.0,1.5,14.0,87.0,199.76,151.9
2016,11,9,7,45,434.5,50.5,1.55,14.5,128.5,265.99,210.91
2016,11,9,8,0,512.0,60.0,1.6,15.0,170.0,340.07,274.77
2016,11,9,8,15,563.0,66.5,1.5,15.0,212.0,403.77,328.99
2016,11,9,8,30,614.0,73.0,1.4,15.0,254.0,471.26,384.26
2016,11,9,8,45,641.0,74.5,1.35,15.5,287.5,520.84,423.24
2016,11,9,9,0,668.0,76.0,1.3,16.0,321.0,570.83,461.09
2016,11,9,9,15,702.5,82.5,1.3,16.5,363.5,632.72,506.08
2016,11,9,9,30,737.0,89.0,1.3,17.0,406.0,695.14,549.16
2016,11,9,9,45,769.5,87.5,1.35,18.0,439.5,742.06,579.45
2016,11,9,10,0,802.0,86.0,1.4,19.0,473.0,792.55,611.72
2016,11,9,10,15,813.5,87.5,1.4,19.0,497.0,827.41,634.31
2016,11,9,10,30,825.0,89.0,1.4,19.0,521.0,859.73,655.15
2016,11,9,10,45,833.5,90.0,1.4,19.5,538.0,885.97,670.52
2016,11,9,11,0,842.0,91.0,1.4,20.0,555.0,909.15,683.83
2016,11,9,11,15,846.0,91.5,1.4,20.5,565.0,924.28,691.82
2016,11,9,11,30,850.0,92.0,1.4,21.0,575.0,935.98,697.7
2016,11,9,11,45,851.5,92.0,1.4,21.5,577.0,941.16,699.46
2016,11,9,12,0,853.0,92.0,1.4,22.0,579.0,942.75,699.09
2016,11,9,12,15,850.5,91.5,1.35,22.0,573.5,936.34,694.28
2016,11,9,12,30,848.0,91.0,1.3,22.0,568.0,926.39,687.39
2016,11,9,12,45,850.5,87.5,1.3,22.5,556.0,913.82,678.43
2016,11,9,13,0,853.0,84.0,1.3,23.0,544.0,897.68,667.27
2016,11,9,13,15,843.5,82.5,1.25,23.0,523.5,869.88,649.1
2016,11,9,13,30,834.0,81.0,1.2,23.0,503.0,839.19,629.11
2016,11,9,13,45,820.0,79.5,1.15,23.0,475.5,802.02,604.71
2016,11,9,14,0,806.0,78.0,1.1,23.0,448.0,762.61,578.66
2016,11,9,14,15,787.0,75.5,1.05,23.0,415.0,716.16,547.45
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,668.38,514.89
2016,11,9,14,45,740.5,69.5,0.95,23.0,343.5,612.53,475.89
2016,11,9,15,0,713.0,66.0,0.9,23.0,305.0,556.72,434.35
2016,11,9,15,15,674.0,62.0,0.85,22.5,263.5,497.02,389.2
2016,11,9,15,30,635.0,58.0,0.8,22.0,222.0,436.32,341.61
2016,11,9,15,45,576.0,51.5,0.75,21.5,179.0,365.15,284.25
2016,11,9,16,0,517.0,45.0,0.7,21.0,136.0,299.09,228.91
2016,11,9,16,15,419.5,36.0,0.75,20.5,95.5,221.11,163.19
2016,11,9,16,30,322.0,27.0,0.8,20.0,55.0,153.57,96.23
2016,11,9,16,45,161.0,13.5,0.85,19.5,27.5,55.42,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,12.5,26.0,2.15,13.5,27.5,30.97,15.08
2016,11,10,7,30,25.0,43.0,2.2,14.0,46.0,55.16,39.38
2016,11,10,7,45,39.0,61.5,2.25,14.5,69.0,82.33,63.31
2016,11,10,8,0,53.0,80.0,2.3,15.0,92.0,110.77,88.11
2016,11,10,8,15,62.0,98.5,2.15,15.0,115.0,137.91,111.67
2016,11,10,8,30,71.0,117.0,2.0,15.0,138.0,165.94,135.61
2016,11,10,8,45,78.5,133.5,1.9,15.5,160.0,191.32,156.64
2016,11,10,9,0,86.0,150.0,1.8,16.0,182.0,217.43,177.8
2016,11,10,9,15,112.5,166.5,1.65,16.5,212.5,270.42,220.52
2016,11,10,9,30,139.0,183.0,1.5,17.0,243.0,313.85,254.6
2016,11,10,9,45,279.0,178.5,1.4,17.5,309.0,438.38,353.56
2016,11,10,10,0,419.0,174.0,1.3,18.0,375.0,573.98,455.61
2016,11,10,10,15,622.5,129.5,1.25,18.5,444.5,717.01,559.22
2016,11,10,10,30,826.0,85.0,1.2,19.0,514.0,854.37,650.42
2016,11,10,10,45,832.5,86.5,1.15,19.5,530.5,879.4,662.8
2016,11,10,11,0,839.0,88.0,1.1,20.0,547.0,901.32,674.39
2016,11,10,11,15,643.5,149.0,1.0,20.0,505.0,808.45,609.94
2016,11,10,11,30,448.0,210.0,0.9,20.0,463.0,693.66,527.86
2016,11,10,11,45,444.5,212.5,0.8,20.5,464.5,695.38,527.98
2016,11,10,12,0,441.0,215.0,0.7,21.0,466.0,695.04,525.3
2016,11,10,12,15,366.5,228.5,0.6,21.0,435.5,621.35,471.74
2016,11,10,12,30,292.0,242.0,0.5,21.0,405.0,565.39,430.37
2016,11,10,12,45,399.0,211.5,0.4,21.5,429.0,623.11,472.71
2016,11,10,13,0,506.0,181.0,0.3,22.0,453.0,695.22,521.67
2016,11,10,13,15,657.0,132.5,0.25,22.0,471.0,768.98,571.34
2016,11,10,13,30,808.0,84.0,0.2,22.0,489.0,819.52,603.47
2016,11,10,13,45,794.0,82.0,0.15,22.5,462.0,782.5,577.41
2016,11,10,14,0,780.0,80.0,0.1,23.0,435.0,743.34,551.26
2016,11,10,14,15,760.0,77.5,0.1,23.0,402.5,697.08,521.73
2016,11,10,14,30,740.0,75.0,0.1,23.0,370.0,649.64,490.88
2016,11,10,14,45,712.0,71.5,0.15,23.0,332.5,594.65,454.22
2016,11,10,15,0,684.0,68.0,0.2,23.0,295.0,543.17,417.56
2016,11,10,15,15,643.5,63.5,0.2,22.5,254.0,480.36,371.46
2016,11,10,15,30,603.0,59.0,0.2,22.0,213.0,419.78,325.13
2016,11,10,15,45,542.5,52.5,0.2,21.5,171.0,349.6,269.61
2016,11,10,16,0,482.0,46.0,0.2,21.0,129.0,284.71,216.14
2016,11,10,16,15,384.5,36.5,0.2,20.5,90.0,208.2,152.26
2016,11,10,16,30,287.0,27.0,0.2,20.0,51.0,141.35,85.54
2016,11,10,16,45,143.5,13.5,0.2,20.0,25.5,50.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,167.0,27.0,1.3,14.5,47.0,98.04,53.53
2016,11,11,7,30,334.0,39.0,1.3,15.0,79.0,188.32,141.35
2016,11,11,7,45,414.0,48.0,1.35,15.5,119.5,253.51,199.46
2016,11,11,8,0,494.0,57.0,1.4,16.0,160.0,326.82,262.47
2016,11,11,8,15,546.5,63.5,1.25,16.0,201.0,390.08,316.03
2016,11,11,8,30,599.0,70.0,1.1,16.0,242.0,457.35,370.63
2016,11,11,8,45,636.5,74.5,1.0,16.5,281.5,516.25,416.09
2016,11,11,9,0,674.0,79.0,0.9,17.0,321.0,576.76,460.74
2016,11,11,9,15,538.0,114.5,0.85,17.5,320.5,542.8,432.25
2016,11,11,9,30,402.0,150.0,0.8,18.0,320.0,502.6,398.99
2016,11,11,9,45,302.0,178.5,0.8,18.5,311.5,456.65,362.15
2016,11,11,10,0,202.0,207.0,0.8,19.0,303.0,402.75,318.62
2016,11,11,10,15,160.0,219.0,0.8,19.0,297.5,386.3,305.06
2016,11,11,10,30,118.0,231.0,0.8,19.0,292.0,367.24,289.09
2016,11,11,10,45,102.5,236.5,0.85,19.5,290.5,345.05,271.42
2016,11,11,11,0,87.0,242.0,0.9,20.0,289.0,338.36,265.37
2016,11,11,11,15,119.5,249.5,0.95,20.0,316.0,395.81,309.67
2016,11,11,11,30,152.0,257.0,1.0,20.0,343.0,436.45,340.59
2016,11,11,11,45,109.5,252.0,1.1,20.0,314.0,372.76,291.85
2016,11,11,12,0,67.0,247.0,1.2,20.0,285.0,326.42,255.88
2016,11,11,12,15,66.5,244.5,1.2,20.0,282.0,322.81,253.44
2016,11,11,12,30,66.0,242.0,1.2,20.0,279.0,319.18,250.77
2016,11,11,12,45,33.0,186.5,1.3,20.5,205.0,221.63,174.16
2016,11,11,13,0,0.0,131.0,1.4,21.0,131.0,119.92,92.31
2016,11,11,13,15,41.0,174.0,1.4,20.5,194.5,214.09,169.75
2016,11,11,13,30,82.0,217.0,1.4,20.0,258.0,301.49,239.64
2016,11,11,13,45,67.5,201.5,1.45,20.0,234.0,269.58,214.27
2016,11,11,14,0,53.0,186.0,1.5,20.0,210.0,238.56,189.91
2016,11,11,14,15,141.5,174.0,1.45,19.5,231.5,305.3,245.8
2016,11,11,14,30,230.0,162.0,1.4,19.0,253.0,364.3,293.99
2016,11,11,14,45,219.0,147.5,1.4,19.0,227.5,330.18,266.82
2016,11,11,15,0,208.0,133.0,1.4,19.0,202.0,296.54,240.03
2016,11,11,15,15,195.0,116.0,1.3,18.5,173.5,259.18,209.92
2016,11,11,15,30,182.0,99.0,1.2,18.0,145.0,222.76,179.79
2016,11,11,15,45,163.5,81.0,1.1,18.0,116.0,183.39,146.17
2016,11,11,16,0,145.0,63.0,1.0,18.0,87.0,145.75,113.36
2016,11,11,16,15,106.0,45.5,0.95,17.5,60.0,102.74,75.97
2016,11,11,16,30,67.0,28.0,0.9,17.0,33.0,62.19,35.44
2016,11,11,16,45,33.5,14.0,0.9,16.5,16.5,21.71,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,11,12,7,0,118.0,12.0,0.9,14.0,15.0,41.54,0.0
2016,11,12,7,15,256.0,23.0,0.9,14.0,47.5,121.86,61.34
2016,11,12,7,30,394.0,34.0,0.9,14.0,80.0,205.62,153.53
2016,11,12,7,45,477.0,41.0,0.9,14.5,121.0,272.64,213.88
2016,11,12,8,0,560.0,48.0,0.9,15.0,162.0,348.09,278.55
2016,11,12,8,15,610.5,53.0,0.85,15.5,204.0,411.41,331.6
2016,11,12,8,30,661.0,58.0,0.8,16.0,246.0,475.46,383.11
2016,11,12,8,45,697.5,61.0,0.8,16.5,285.5,534.62,429.03
2016,11,12,9,0,734.0,64.0,0.8,17.0,325.0,595.05,474.1
2016,11,12,9,15,757.5,66.5,0.8,17.5,360.5,646.36,509.45
2016,11,12,9,30,781.0,69.0,0.8,18.0,396.0,697.08,543.26
2016,11,12,9,45,800.5,70.5,0.8,18.5,427.0,742.45,572.47
2016,11,12,10,0,820.0,72.0,0.8,19.0,458.0,786.27,600.04
2016,11,12,10,15,831.5,73.0,0.8,19.0,481.5,820.75,621.96
2016,11,12,10,30,843.0,74.0,0.8,19.0,505.0,844.23,636.42
2016,11,12,10,45,676.0,128.0,0.85,19.5,481.0,791.43,599.38
2016,11,12,11,0,509.0,182.0,0.9,20.0,457.0,705.69,538.96
2016,11,12,11,15,484.5,192.5,0.95,20.0,458.0,702.1,537.12
2016,11,12,11,30,460.0,203.0,1.0,20.0,459.0,695.79,532.42
2016,11,12,11,45,467.0,202.0,1.1,20.0,463.0,703.47,539.01
2016,11,12,12,0,474.0,201.0,1.2,20.0,467.0,709.07,544.03
2016,11,12,12,15,669.0,139.0,1.25,20.0,509.5,825.51,627.34
2016,11,12,12,30,864.0,77.0,1.3,20.0,552.0,910.59,684.18
2016,11,12,12,45,851.5,78.5,1.4,20.5,538.0,890.71,670.41
2016,11,12,13,0,839.0,80.0,1.5,21.0,524.0,876.67,661.86
2016,11,12,13,15,830.0,79.0,1.55,20.5,504.0,850.45,646.84
2016,11,12,13,30,821.0,78.0,1.6,20.0,484.0,821.38,629.79
2016,11,12,13,45,808.5,76.0,1.65,20.0,457.5,785.45,606.57
2016,11,12,14,0,796.0,74.0,1.7,20.0,431.0,747.27,581.46
2016,11,12,14,15,776.5,71.5,1.7,20.0,398.5,701.08,549.79
2016,11,12,14,30,757.0,69.0,1.7,20.0,366.0,653.66,516.69
2016,11,12,14,45,730.5,66.0,1.75,20.0,329.0,599.88,478.4
2016,11,12,15,0,704.0,63.0,1.8,20.0,292.0,546.07,437.29
2016,11,12,15,15,664.0,58.5,1.85,19.5,251.0,482.82,388.15
2016,11,12,15,30,624.0,54.0,1.9,19.0,210.0,424.82,341.04
2016,11,12,15,45,561.5,48.5,1.95,18.5,167.5,354.08,282.03
2016,11,12,16,0,499.0,43.0,2.0,18.0,125.0,288.78,225.46
2016,11,12,16,15,395.5,34.0,2.0,17.5,86.0,209.85,156.59
2016,11,12,16,30,292.0,25.0,2.0,17.0,47.0,139.71,80.2
2016,11,12,16,45,146.0,12.5,2.05,16.5,23.5,50.51,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,48.0,5.5,1.05,12.5,6.5,0.0,0.0
2016,11,13,7,0,96.0,11.0,1.0,13.0,13.0,34.83,0.0
2016,11,13,7,15,230.5,23.0,0.95,13.0,45.0,112.63,50.05
2016,11,13,7,30,365.0,35.0,0.9,13.0,77.0,195.31,145.6
2016,11,13,7,45,448.0,43.5,0.85,13.5,117.5,262.39,206.3
2016,11,13,8,0,531.0,52.0,0.8,14.0,158.0,337.98,271.06
2016,11,13,8,15,584.0,57.5,0.7,14.5,200.0,401.85,324.4
2016,11,13,8,30,637.0,63.0,0.6,15.0,242.0,469.71,378.41
2016,11,13,8,45,351.0,102.5,0.55,15.5,203.5,360.98,292.46
2016,11,13,9,0,65.0,142.0,0.5,16.0,165.0,194.31,156.36
2016,11,13,9,15,68.0,157.5,0.45,16.5,183.5,215.69,174.05
2016,11,13,9,30,71.0,173.0,0.4,17.0,202.0,237.35,190.55
2016,11,13,9,45,431.5,128.0,0.35,17.5,327.5,514.1,409.24
2016,11,13,10,0,792.0,83.0,0.3,18.0,453.0,775.49,590.46
2016,11,13,10,15,503.5,153.5,0.35,18.0,393.0,633.34,487.03
2016,11,13,10,30,215.0,224.0,0.4,18.0,333.0,444.27,346.13
2016,11,13,10,45,523.0,156.5,0.5,18.5,434.0,678.28,523.71
2016,11,13,11,0,831.0,89.0,0.6,19.0,535.0,891.2,664.92
2016,11,13,11,15,836.0,89.5,0.6,19.0,545.0,907.16,671.53
2016,11,13,11,30,841.0,90.0,0.6,19.0,555.0,919.76,679.13
2016,11,13,11,45,844.5,89.5,0.65,19.0,558.0,926.25,684.0
2016,11,13,12,0,848.0,89.0,0.7,19.0,561.0,929.21,686.84
2016,11,13,12,15,846.0,88.5,0.65,19.0,555.5,923.46,682.19
2016,11,13,12,30,844.0,88.0,0.6,19.0,550.0,914.19,675.54
2016,11,13,12,45,849.0,84.0,0.6,19.5,539.5,903.49,667.92
2016,11,13,13,0,854.0,80.0,0.6,20.0,529.0,889.15,658.1
2016,11,13,13,15,845.0,79.0,0.6,20.0,508.5,862.71,641.72
2016,11,13,13,30,836.0,78.0,0.6,20.0,488.0,833.35,623.53
2016,11,13,13,45,824.0,75.5,0.6,20.5,461.5,796.88,599.34
2016,11,13,14,0,812.0,73.0,0.6,21.0,435.0,758.07,573.47
2016,11,13,14,15,793.0,71.0,0.6,21.0,402.0,712.44,543.66
2016,11,13,14,30,774.0,69.0,0.6,21.0,369.0,665.45,512.38
2016,11,13,14,45,746.5,65.5,0.6,21.0,331.5,609.78,474.16
2016,11,13,15,0,719.0,62.0,0.6,21.0,294.0,554.14,433.15
2016,11,13,15,15,678.5,58.0,0.65,20.5,252.5,490.56,385.84
2016,11,13,15,30,638.0,54.0,0.7,20.0,211.0,432.32,340.27
2016,11,13,15,45,576.5,48.0,0.75,19.5,168.5,360.83,282.48
2016,11,13,16,0,515.0,42.0,0.8,19.0,126.0,294.68,226.62
2016,11,13,16,15,412.5,33.0,0.9,18.0,86.5,215.36,158.84
2016,11,13,16,30,310.0,24.0,1.0,17.0,47.0,144.02,78.57
2016,11,13,16,45,155.0,12.0,1.1,16.5,23.5,52.49,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,1.5,12.0,12.0,37.17,0.0
2016,11,14,7,15,252.5,21.5,1.45,12.5,44.5,117.01,43.38
2016,11,14,7,30,396.0,33.0,1.4,13.0,77.0,204.42,151.56
2016,11,14,7,45,479.0,41.0,1.35,13.5,118.0,272.37,214.29
2016,11,14,8,0,562.0,49.0,1.3,14.0,159.0,348.81,280.58
2016,11,14,8,15,614.5,54.0,1.2,14.5,201.5,413.17,335.2
2016,11,14,8,30,667.0,59.0,1.1,15.0,244.0,481.43,390.5
2016,11,14,8,45,700.0,63.5,1.0,15.5,283.5,536.9,433.59
2016,11,14,9,0,733.0,68.0,0.9,16.0,323.0,596.76,477.88
2016,11,14,9,15,392.5,117.5,0.8,16.5,256.0,439.85,354.05
2016,11,14,9,30,52.0,167.0,0.7,17.0,189.0,215.84,172.39
2016,11,14,9,45,428.0,124.5,0.6,17.5,321.5,506.54,406.0
2016,11,14,10,0,804.0,82.0,0.5,18.0,454.0,782.84,598.98
2016,11,14,10,15,816.0,83.5,0.45,18.0,478.0,818.03,616.73
2016,11,14,10,30,828.0,85.0,0.4,18.0,502.0,850.72,636.15
2016,11,14,10,45,834.0,87.0,0.35,18.5,519.0,875.96,649.27
2016,11,14,11,0,840.0,89.0,0.3,19.0,536.0,898.08,660.35
2016,11,14,11,15,844.5,89.5,0.35,19.0,546.0,913.7,670.59
2016,11,14,11,30,849.0,90.0,0.4,19.0,556.0,925.93,678.91
2016,11,14,11,45,848.5,90.5,0.45,19.5,558.0,929.98,680.94
2016,11,14,12,0,848.0,91.0,0.5,20.0,560.0,930.48,680.97
2016,11,14,12,15,846.0,90.5,0.55,20.0,554.5,924.77,678.52
2016,11,14,12,30,844.0,90.0,0.6,20.0,549.0,915.56,674.02
2016,11,14,12,45,841.0,88.5,0.65,20.5,536.5,900.73,664.76
2016,11,14,13,0,838.0,87.0,0.7,21.0,524.0,882.54,653.45
2016,11,14,13,15,828.5,85.5,0.75,21.0,504.0,855.38,637.49
2016,11,14,13,30,819.0,84.0,0.8,21.0,484.0,825.38,619.59
2016,11,14,13,45,804.5,82.5,0.9,21.0,457.0,788.56,597.61
2016,11,14,14,0,790.0,81.0,1.0,21.0,430.0,749.58,573.64
2016,11,14,14,15,769.5,78.0,1.1,20.5,397.0,702.32,544.22
2016,11,14,14,30,749.0,75.0,1.2,20.0,364.0,653.88,512.99
2016,11,14,14,45,719.5,71.5,1.35,20.0,326.0,597.83,474.05
2016,11,14,15,0,690.0,68.0,1.5,20.0,288.0,545.76,435.15
2016,11,14,15,15,648.0,63.5,1.55,19.5,247.0,482.13,386.01
2016,11,14,15,30,606.0,59.0,1.6,19.0,206.0,420.81,336.64
2016,11,14,15,45,542.0,52.0,1.65,18.5,164.0,348.49,276.69
2016,11,14,16,0,478.0,45.0,1.7,18.0,122.0,281.78,219.23
2016,11,14,16,15,373.0,35.0,1.8,17.0,83.0,202.44,150.3
2016,11,14,16,30,268.0,25.0,1.9,16.0,44.0,130.66,67.66
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.0,47.35,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.0,14.0,1.9,13.5,36.5,93.66,24.53
2016,11,15,7,30,420.0,28.0,2.0,14.0,73.0,203.6,149.19
2016,11,15,7,45,499.0,35.0,2.1,14.5,113.5,270.04,211.91
2016,11,15,8,0,578.0,42.0,2.2,15.0,154.0,344.3,277.4
2016,11,15,8,15,628.0,46.5,2.25,15.0,195.0,407.5,333.02
2016,11,15,8,30,678.0,51.0,2.3,15.0,236.0,474.22,389.72
2016,11,15,8,45,708.5,54.5,2.35,15.5,274.5,530.51,435.64
2016,11,15,9,0,739.0,58.0,2.4,16.0,313.0,587.59,480.58
2016,11,15,9,15,762.0,61.0,2.45,16.0,348.0,639.08,519.27
2016,11,15,9,30,785.0,64.0,2.5,16.0,383.0,690.0,556.62
2016,11,15,9,45,771.5,74.5,2.6,16.5,408.0,720.59,577.5
2016,11,15,10,0,758.0,85.0,2.7,17.0,433.0,747.3,595.44
2016,11,15,10,15,771.0,87.0,2.75,17.0,456.5,782.68,620.44
2016,11,15,10,30,784.0,89.0,2.8,17.0,480.0,815.78,643.56
2016,11,15,10,45,431.5,160.5,2.85,17.5,377.0,599.83,480.69
2016,11,15,11,0,79.0,232.0,2.9,18.0,274.0,320.22,255.97
2016,11,15,11,15,43.0,208.0,3.0,17.5,231.0,257.6,206.54
2016,11,15,11,30,7.0,184.0,3.1,17.0,188.0,181.48,144.37
2016,11,15,11,45,7.5,185.0,3.25,17.0,189.5,182.92,145.7
2016,11,15,12,0,8.0,186.0,3.4,17.0,191.0,184.46,147.0
2016,11,15,12,15,59.0,215.0,3.5,17.0,247.0,281.03,226.81
2016,11,15,12,30,110.0,244.0,3.6,17.0,303.0,364.3,294.34
2016,11,15,12,45,113.0,238.5,3.7,17.0,298.0,359.58,290.74
2016,11,15,13,0,116.0,233.0,3.8,17.0,293.0,371.28,300.27
2016,11,15,13,15,62.0,201.0,3.8,17.0,233.0,266.11,215.26
2016,11,15,13,30,8.0,169.0,3.8,17.0,173.0,168.2,134.37
2016,11,15,13,45,40.5,177.0,3.85,17.0,195.5,218.49,177.0
2016,11,15,14,0,73.0,185.0,3.9,17.0,218.0,255.01,207.83
2016,11,15,14,15,36.5,127.5,3.85,16.5,144.0,156.58,126.78
2016,11,15,14,30,0.0,70.0,3.8,16.0,70.0,61.89,46.9
2016,11,15,14,45,0.0,62.5,3.75,16.0,62.5,55.22,41.39
2016,11,15,15,0,0.0,55.0,3.7,16.0,55.0,48.56,35.77
2016,11,15,15,15,0.0,47.5,3.55,15.5,47.5,41.91,30.17
2016,11,15,15,30,0.0,40.0,3.4,15.0,40.0,35.27,24.48
2016,11,15,15,45,0.0,31.5,3.25,14.5,31.5,27.75,17.97
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,20.24,11.39
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,13.62,5.47
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.64,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,9.5,37.0,93.29,13.51
2016,11,16,7,30,405.0,32.0,2.9,10.0,74.0,205.72,152.07
2016,11,16,7,45,497.5,39.5,3.05,10.5,116.5,277.32,221.02
2016,11,16,8,0,590.0,47.0,3.2,11.0,159.0,358.36,293.5
2016,11,16,8,15,643.5,52.0,3.35,11.5,202.0,420.78,349.43
2016,11,16,8,30,697.0,57.0,3.5,12.0,245.0,491.05,409.82
2016,11,16,8,45,735.0,60.0,3.7,12.5,286.0,552.57,461.39
2016,11,16,9,0,773.0,63.0,3.9,13.0,327.0,615.36,512.35
2016,11,16,9,15,796.5,66.0,3.95,13.0,363.5,668.68,553.54
2016,11,16,9,30,820.0,69.0,4.0,13.0,400.0,721.32,593.12
2016,11,16,9,45,835.5,71.0,4.05,13.5,430.5,765.37,624.38
2016,11,16,10,0,851.0,73.0,4.1,14.0,461.0,807.52,653.75
2016,11,16,10,15,862.0,74.5,4.1,14.0,485.0,843.04,678.86
2016,11,16,10,30,873.0,76.0,4.1,14.0,509.0,875.89,701.86
2016,11,16,10,45,874.5,79.0,4.1,14.5,525.0,899.31,716.58
2016,11,16,11,0,876.0,82.0,4.1,15.0,541.0,919.31,728.86
2016,11,16,11,15,879.5,82.5,4.1,15.0,551.0,934.48,739.1
2016,11,16,11,30,883.0,83.0,4.1,15.0,561.0,946.11,746.97
2016,11,16,11,45,874.0,86.5,4.1,15.0,561.0,946.27,746.8
2016,11,16,12,0,865.0,90.0,4.1,15.0,561.0,942.7,744.22
2016,11,16,12,15,862.5,89.5,4.05,15.0,555.5,936.57,739.72
2016,11,16,12,30,860.0,89.0,4.0,15.0,550.0,926.89,732.85
2016,11,16,12,45,858.5,86.5,4.0,15.0,537.5,912.12,722.77
2016,11,16,13,0,857.0,84.0,4.0,15.0,525.0,893.89,710.34
2016,11,16,13,15,847.5,83.0,3.95,15.0,505.0,867.16,691.54
2016,11,16,13,30,838.0,82.0,3.9,15.0,485.0,837.5,670.65
2016,11,16,13,45,817.0,81.5,3.9,15.0,456.5,796.21,641.31
2016,11,16,14,0,796.0,81.0,3.9,15.0,428.0,753.05,610.32
2016,11,16,14,15,775.5,78.5,3.85,14.5,395.0,706.35,577.13
2016,11,16,14,30,755.0,76.0,3.8,14.0,362.0,658.42,542.36
2016,11,16,14,45,716.0,74.0,3.8,14.0,323.0,601.57,498.31
2016,11,16,15,0,677.0,72.0,3.8,14.0,284.0,541.89,449.83
2016,11,16,15,15,633.0,66.5,3.7,13.5,243.0,476.56,396.05
2016,11,16,15,30,589.0,61.0,3.6,13.0,202.0,413.74,342.53
2016,11,16,15,45,511.5,54.5,3.5,13.0,159.0,336.24,274.88
2016,11,16,16,0,434.0,48.0,3.4,13.0,116.0,265.55,211.63
2016,11,16,16,15,327.5,36.5,3.3,12.5,78.0,186.57,140.48
2016,11,16,16,30,221.0,25.0,3.2,12.0,40.0,114.22,51.47
2016,11,16,16,45,110.5,12.5,3.1,11.5,20.0,41.12,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.5,1.35,6.5,35.5,93.23,0.0
2016,11,17,7,30,422.0,29.0,1.3,7.0,71.0,208.42,153.26
2016,11,17,7,45,511.0,36.0,1.3,7.5,113.0,274.45,218.95
2016,11,17,8,0,600.0,43.0,1.3,8.0,155.0,353.99,289.86
2016,11,17,8,15,653.0,48.0,1.3,8.5,197.5,420.44,348.16
2016,11,17,8,30,706.0,53.0,1.3,9.0,240.0,490.6,407.18
2016,11,17,8,45,743.5,55.5,1.35,10.0,281.0,551.35,456.03
2016,11,17,9,0,781.0,58.0,1.4,11.0,322.0,613.34,503.84
2016,11,17,9,15,805.0,60.5,1.3,11.5,358.0,666.56,541.22
2016,11,17,9,30,829.0,63.0,1.2,12.0,394.0,719.13,576.62
2016,11,17,9,45,847.0,64.5,1.2,12.5,425.5,757.61,601.86
2016,11,17,10,0,865.0,66.0,1.2,13.0,457.0,800.96,630.21
2016,11,17,10,15,876.5,67.5,1.15,13.5,481.5,836.82,652.03
2016,11,17,10,30,888.0,69.0,1.1,14.0,506.0,870.06,671.69
2016,11,17,10,45,896.5,69.0,1.05,14.5,523.5,895.83,685.97
2016,11,17,11,0,905.0,69.0,1.0,15.0,541.0,918.44,698.05
2016,11,17,11,15,909.0,69.5,0.95,15.0,551.0,934.23,706.84
2016,11,17,11,30,913.0,70.0,0.9,15.0,561.0,946.47,713.41
2016,11,17,11,45,914.5,70.0,0.85,15.5,563.5,952.09,714.42
2016,11,17,12,0,916.0,70.0,0.8,16.0,566.0,953.99,713.22
2016,11,17,12,15,914.0,69.5,0.8,16.0,560.5,948.27,709.58
2016,11,17,12,30,912.0,69.0,0.8,16.0,555.0,938.86,703.8
2016,11,17,12,45,906.0,69.0,0.85,16.0,542.0,922.83,694.82
2016,11,17,13,0,900.0,69.0,0.9,16.0,529.0,903.38,683.67
2016,11,17,13,15,891.0,68.0,0.9,16.0,508.5,876.69,666.78
2016,11,17,13,30,882.0,67.0,0.9,16.0,488.0,847.0,647.89
2016,11,17,13,45,868.0,65.5,0.9,16.0,461.0,809.71,623.67
2016,11,17,14,0,854.0,64.0,0.9,16.0,434.0,770.11,597.63
2016,11,17,14,15,835.0,62.0,0.85,16.0,400.5,730.76,570.72
2016,11,17,14,30,816.0,60.0,0.8,16.0,367.0,682.73,537.17
2016,11,17,14,45,788.5,57.5,0.8,16.0,329.0,627.12,498.09
2016,11,17,15,0,761.0,55.0,0.8,16.0,291.0,571.41,456.27
2016,11,17,15,15,720.5,51.0,0.75,15.5,249.5,506.44,405.8
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,443.41,354.82
2016,11,17,15,45,617.0,42.0,0.65,14.5,165.0,370.51,294.11
2016,11,17,16,0,554.0,37.0,0.6,14.0,122.0,302.7,235.28
2016,11,17,16,15,446.5,29.0,0.6,13.5,82.5,220.59,162.37
2016,11,17,16,30,339.0,21.0,0.6,13.0,43.0,145.24,59.05
2016,11,17,16,45,169.5,10.5,0.6,13.0,21.5,55.24,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
