Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,14.5,2.4,6.5,33.0,85.32,0.0
2016,11,18,7,30,376.0,29.0,2.4,7.0,66.0,191.04,138.93
2016,11,18,7,45,467.5,37.5,2.45,7.5,107.0,261.05,209.01
2016,11,18,8,0,559.0,46.0,2.5,8.0,148.0,340.73,280.9
2016,11,18,8,15,616.0,52.0,2.35,8.5,191.0,407.98,340.59
2016,11,18,8,30,673.0,58.0,2.2,9.0,234.0,479.66,401.58
2016,11,18,8,45,712.5,62.0,2.1,9.5,275.5,538.28,449.98
2016,11,18,9,0,752.0,66.0,2.0,10.0,317.0,602.18,500.42
2016,11,18,9,15,777.0,69.0,2.05,10.5,353.5,655.69,540.68
2016,11,18,9,30,802.0,72.0,2.1,11.0,390.0,708.67,578.92
2016,11,18,9,45,825.0,73.0,2.15,12.0,422.0,756.76,611.54
2016,11,18,10,0,848.0,74.0,2.2,13.0,454.0,803.43,642.41
2016,11,18,10,15,859.0,75.5,2.35,13.5,478.0,838.87,666.66
2016,11,18,10,30,870.0,77.0,2.5,14.0,502.0,871.65,688.92
2016,11,18,10,45,875.5,78.0,2.65,15.0,518.5,896.05,703.81
2016,11,18,11,0,881.0,79.0,2.8,16.0,535.0,908.17,710.06
2016,11,18,11,15,884.0,79.5,2.85,16.0,544.5,922.78,720.12
2016,11,18,11,30,887.0,80.0,2.9,16.0,554.0,933.9,727.84
2016,11,18,11,45,885.5,80.5,3.0,16.5,555.5,937.3,729.35
2016,11,18,12,0,884.0,81.0,3.1,17.0,557.0,937.08,728.55
2016,11,18,12,15,880.5,81.0,3.2,17.0,551.0,930.78,725.01
2016,11,18,12,30,877.0,81.0,3.3,17.0,545.0,930.25,725.72
2016,11,18,12,45,872.5,79.5,3.4,17.5,532.0,913.94,714.0
2016,11,18,13,0,868.0,78.0,3.5,18.0,519.0,894.22,700.06
2016,11,18,13,15,859.0,77.0,3.55,17.5,499.0,867.92,683.77
2016,11,18,13,30,850.0,76.0,3.6,17.0,479.0,838.67,665.24
2016,11,18,13,45,837.0,74.0,3.7,17.0,452.5,802.07,640.16
2016,11,18,14,0,824.0,72.0,3.8,17.0,426.0,763.15,613.07
2016,11,18,14,15,804.5,69.5,3.75,17.0,393.5,716.58,579.23
2016,11,18,14,30,785.0,67.0,3.7,17.0,361.0,668.67,543.89
2016,11,18,14,45,758.5,64.0,3.65,17.0,323.5,614.32,502.9
2016,11,18,15,0,732.0,61.0,3.6,17.0,286.0,559.84,459.0
2016,11,18,15,15,690.0,56.5,3.4,16.5,244.5,494.65,405.72
2016,11,18,15,30,648.0,52.0,3.2,16.0,203.0,431.53,352.34
2016,11,18,15,45,583.5,46.0,3.05,15.5,160.5,362.1,292.16
2016,11,18,16,0,519.0,40.0,2.9,15.0,118.0,294.66,231.95
2016,11,18,16,15,406.0,31.0,2.8,14.0,79.0,211.53,156.85
2016,11,18,16,30,293.0,22.0,2.7,13.0,40.0,134.3,48.61
2016,11,18,16,45,146.5,11.0,2.65,12.5,20.0,49.57,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,7.02,0.0
2016,11,19,7,45,0.0,13.5,4.9,13.0,13.5,11.86,4.24
2016,11,19,8,0,0.0,19.0,4.9,13.0,19.0,16.7,8.56
2016,11,19,8,15,0.0,25.0,4.9,13.0,25.0,22.0,13.23
2016,11,19,8,30,0.0,31.0,4.9,13.0,31.0,27.3,17.89
2016,11,19,8,45,0.0,37.0,4.9,13.0,37.0,32.6,22.5
2016,11,19,9,0,0.0,43.0,4.9,13.0,43.0,37.92,27.07
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,36.59,25.9
2016,11,19,9,30,0.0,40.0,4.9,13.0,40.0,35.27,24.72
2016,11,19,9,45,0.0,64.5,4.9,13.5,64.5,57.0,43.18
2016,11,19,10,0,0.0,89.0,4.9,14.0,89.0,79.53,62.1
2016,11,19,10,15,0.0,62.5,4.9,14.0,62.5,55.24,41.43
2016,11,19,10,30,0.0,36.0,4.9,14.0,36.0,31.76,21.44
2016,11,19,10,45,0.0,47.0,4.9,14.5,47.0,41.5,29.63
2016,11,19,11,0,0.0,58.0,4.9,15.0,58.0,51.26,37.76
2016,11,19,11,15,0.0,110.5,4.85,15.0,111.0,99.76,78.4
2016,11,19,11,30,0.0,163.0,4.8,15.0,164.0,153.28,122.72
2016,11,19,11,45,0.0,155.5,4.8,15.5,156.0,145.28,115.79
2016,11,19,12,0,0.0,148.0,4.8,16.0,148.0,137.46,109.13
2016,11,19,12,15,18.5,180.5,4.75,16.0,190.5,189.14,152.43
2016,11,19,12,30,37.0,213.0,4.7,16.0,233.0,259.59,210.37
2016,11,19,12,45,22.5,194.0,4.7,16.0,206.5,207.98,167.91
2016,11,19,13,0,8.0,175.0,4.7,16.0,180.0,174.34,140.0
2016,11,19,13,15,4.0,160.0,4.6,16.0,162.5,155.08,124.16
2016,11,19,13,30,0.0,145.0,4.5,16.0,145.0,136.2,108.57
2016,11,19,13,45,0.0,124.5,4.45,16.0,124.5,115.28,91.38
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,94.76,74.41
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,64.56,49.14
2016,11,19,14,30,0.0,42.0,4.1,16.0,42.0,37.04,25.93
2016,11,19,14,45,0.0,37.5,4.0,16.0,37.5,33.05,22.58
2016,11,19,15,0,0.0,33.0,3.9,16.0,33.0,29.07,19.19
2016,11,19,15,15,0.0,28.0,3.7,15.5,28.0,24.65,15.44
2016,11,19,15,30,0.0,23.0,3.5,15.0,23.0,20.23,11.64
2016,11,19,15,45,0.0,18.0,3.35,15.0,18.0,15.82,7.77
2016,11,19,16,0,0.0,13.0,3.2,15.0,13.0,11.41,3.89
2016,11,19,16,15,0.0,8.5,3.15,14.5,8.5,7.46,0.31
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.5,1.55,12.0,3.5,3.07,0.0
2016,11,20,7,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,11,20,7,45,0.0,11.5,1.5,12.5,11.5,10.09,2.79
2016,11,20,8,0,0.0,16.0,1.5,13.0,16.0,14.06,6.33
2016,11,20,8,15,0.0,21.5,1.55,13.0,21.5,18.91,10.62
2016,11,20,8,30,0.0,27.0,1.6,13.0,27.0,23.76,14.88
2016,11,20,8,45,0.0,31.5,1.65,13.5,31.5,27.74,18.31
2016,11,20,9,0,0.0,36.0,1.7,14.0,36.0,31.72,21.69
2016,11,20,9,15,0.0,40.5,1.7,14.0,40.5,35.71,25.08
2016,11,20,9,30,0.0,45.0,1.7,14.0,45.0,39.7,28.45
2016,11,20,9,45,0.0,76.0,1.7,14.0,76.0,67.23,51.8
2016,11,20,10,0,0.0,107.0,1.7,14.0,107.0,97.55,77.22
2016,11,20,10,15,0.0,78.0,1.7,14.0,78.0,69.01,53.07
2016,11,20,10,30,0.0,49.0,1.7,14.0,49.0,43.27,31.26
2016,11,20,10,45,0.0,64.5,1.7,14.0,64.5,57.02,42.88
2016,11,20,11,0,0.0,80.0,1.7,14.0,80.0,70.81,54.43
2016,11,20,11,15,3.0,129.0,1.6,14.0,130.5,121.07,96.43
2016,11,20,11,30,6.0,178.0,1.5,14.0,181.0,175.08,140.74
2016,11,20,11,45,3.0,103.5,1.45,14.0,105.0,95.64,75.04
2016,11,20,12,0,0.0,29.0,1.4,14.0,29.0,25.59,16.13
2016,11,20,12,15,0.0,47.0,1.25,14.0,47.0,41.52,29.69
2016,11,20,12,30,0.0,65.0,1.1,14.0,65.0,57.48,43.18
2016,11,20,12,45,0.0,36.5,1.0,14.0,36.5,32.21,21.82
2016,11,20,13,0,0.0,8.0,0.9,14.0,8.0,7.05,0.38
2016,11,20,13,15,0.0,22.0,0.85,14.0,22.0,19.39,10.97
2016,11,20,13,30,0.0,36.0,0.8,14.0,36.0,31.76,21.56
2016,11,20,13,45,0.0,57.0,0.8,14.5,57.0,50.35,37.34
2016,11,20,14,0,0.0,78.0,0.8,15.0,78.0,69.03,53.07
2016,11,20,14,15,0.0,72.0,0.8,15.0,72.0,63.67,48.61
2016,11,20,14,30,0.0,66.0,0.8,15.0,66.0,58.33,44.18
2016,11,20,14,45,0.0,59.0,0.8,15.0,59.0,52.11,38.96
2016,11,20,15,0,0.0,52.0,0.8,15.0,52.0,45.9,33.7
2016,11,20,15,15,0.0,44.5,0.75,14.5,44.5,39.25,28.06
2016,11,20,15,30,0.0,37.0,0.7,14.0,37.0,32.61,22.34
2016,11,20,15,45,0.0,29.0,0.65,14.0,29.0,25.54,16.13
2016,11,20,16,0,0.0,21.0,0.6,14.0,21.0,18.47,9.88
2016,11,20,16,15,0.0,13.5,0.6,13.5,13.5,11.86,3.87
2016,11,20,16,30,0.0,6.0,0.6,13.0,6.0,5.26,0.0
2016,11,20,16,45,0.0,3.0,0.65,13.0,3.0,2.73,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,9.5,29.0,67.94,0.0
2016,11,21,7,30,366.0,27.0,2.3,10.0,58.0,183.34,123.47
2016,11,21,7,45,463.5,34.0,2.4,10.5,98.0,253.37,198.73
2016,11,21,8,0,561.0,41.0,2.5,11.0,138.0,329.32,267.53
2016,11,21,8,15,618.5,46.5,2.55,11.0,179.5,396.22,327.71
2016,11,21,8,30,676.0,52.0,2.6,11.0,221.0,467.38,389.6
2016,11,21,8,45,715.0,55.0,2.65,11.5,261.0,527.97,440.41
2016,11,21,9,0,754.0,58.0,2.7,12.0,301.0,590.02,490.59
2016,11,21,9,15,779.0,61.0,2.7,12.5,337.0,643.27,530.85
2016,11,21,9,30,804.0,64.0,2.7,13.0,373.0,696.07,569.11
2016,11,21,9,45,804.0,70.5,2.7,13.5,401.0,732.99,594.57
2016,11,21,10,0,804.0,77.0,2.7,14.0,429.0,767.1,617.58
2016,11,21,10,15,817.0,79.0,2.7,14.0,453.0,803.65,643.26
2016,11,21,10,30,830.0,81.0,2.7,14.0,477.0,837.81,666.94
2016,11,21,10,45,841.0,81.0,2.7,14.5,495.0,865.09,684.25
2016,11,21,11,0,852.0,81.0,2.7,15.0,513.0,889.44,699.44
2016,11,21,11,15,856.5,82.0,2.65,15.0,523.5,906.02,710.04
2016,11,21,11,30,861.0,83.0,2.6,15.0,534.0,919.22,718.39
2016,11,21,11,45,865.0,82.0,2.55,15.5,537.0,925.93,720.97
2016,11,21,12,0,869.0,81.0,2.5,16.0,540.0,929.07,721.26
2016,11,21,12,15,867.0,81.0,2.5,16.0,535.5,924.37,718.08
2016,11,21,12,30,865.0,81.0,2.5,16.0,531.0,916.12,712.66
2016,11,21,12,45,864.5,78.5,2.5,16.0,519.0,902.52,703.67
2016,11,21,13,0,864.0,76.0,2.5,16.0,507.0,885.45,692.39
2016,11,21,13,15,855.0,75.0,2.5,16.0,487.5,859.52,674.91
2016,11,21,13,30,846.0,74.0,2.5,16.0,468.0,830.64,655.37
2016,11,21,13,45,831.0,72.5,2.5,16.0,441.5,793.45,629.71
2016,11,21,14,0,816.0,71.0,2.5,16.0,415.0,754.06,602.24
2016,11,21,14,15,795.5,68.5,2.5,16.0,382.5,707.31,568.92
2016,11,21,14,30,775.0,66.0,2.5,16.0,350.0,659.31,534.11
2016,11,21,14,45,745.0,63.0,2.5,16.0,312.5,603.29,492.29
2016,11,21,15,0,715.0,60.0,2.5,16.0,275.0,547.44,447.8
2016,11,21,15,15,671.5,56.0,2.45,15.5,234.5,482.98,395.62
2016,11,21,15,30,628.0,52.0,2.4,15.0,194.0,424.58,346.26
2016,11,21,15,45,557.0,46.0,2.35,14.5,152.0,349.58,281.96
2016,11,21,16,0,486.0,40.0,2.3,14.0,110.0,280.81,220.88
2016,11,21,16,15,367.5,30.5,2.3,13.5,72.5,196.97,144.21
2016,11,21,16,30,249.0,21.0,2.3,13.0,35.0,118.14,22.73
2016,11,21,16,45,124.5,10.5,2.35,12.5,17.5,43.39,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,147.0,14.5,0.75,9.0,26.5,57.68,0.0
2016,11,22,7,30,294.0,29.0,0.7,9.0,53.0,157.49,102.47
2016,11,22,7,45,393.5,38.0,0.7,9.5,91.5,227.9,177.52
2016,11,22,8,0,493.0,47.0,0.7,10.0,130.0,307.25,247.4
2016,11,22,8,15,554.0,53.5,0.75,10.5,171.0,373.46,304.93
2016,11,22,8,30,615.0,60.0,0.8,11.0,212.0,444.56,364.44
2016,11,22,8,45,385.0,96.5,0.85,11.5,197.0,371.16,306.42
2016,11,22,9,0,155.0,133.0,0.9,12.0,182.0,257.31,212.8
2016,11,22,9,15,165.5,146.5,1.0,12.0,204.5,285.96,237.36
2016,11,22,9,30,176.0,160.0,1.1,12.0,227.0,315.22,261.23
2016,11,22,9,45,343.5,147.5,1.2,12.5,291.5,448.3,369.86
2016,11,22,10,0,511.0,135.0,1.3,13.0,356.0,595.89,484.21
2016,11,22,10,15,474.0,152.0,1.35,13.0,366.5,600.43,485.2
2016,11,22,10,30,437.0,169.0,1.4,13.0,377.0,601.02,484.56
2016,11,22,10,45,412.0,182.0,1.45,13.5,383.5,603.97,485.1
2016,11,22,11,0,387.0,195.0,1.5,14.0,390.0,587.2,471.32
2016,11,22,11,15,442.5,186.0,1.5,14.0,413.5,649.97,518.71
2016,11,22,11,30,498.0,177.0,1.5,14.0,437.0,694.8,551.98
2016,11,22,11,45,462.0,187.0,1.55,14.0,429.0,675.92,537.13
2016,11,22,12,0,426.0,197.0,1.6,14.0,421.0,654.66,521.13
2016,11,22,12,15,386.5,203.5,1.6,14.0,405.0,606.73,485.43
2016,11,22,12,30,347.0,210.0,1.6,14.0,389.0,575.93,461.95
2016,11,22,12,45,378.5,198.0,1.6,14.0,389.5,585.64,470.68
2016,11,22,13,0,410.0,186.0,1.6,14.0,390.0,610.46,489.92
2016,11,22,13,15,405.5,178.5,1.6,14.0,373.5,589.27,474.26
2016,11,22,13,30,401.0,171.0,1.6,14.0,357.0,566.61,457.8
2016,11,22,13,45,391.0,162.0,1.65,14.0,335.0,536.34,435.59
2016,11,22,14,0,381.0,153.0,1.7,14.0,313.0,505.17,412.39
2016,11,22,14,15,444.0,129.5,1.7,14.0,302.0,511.53,419.16
2016,11,22,14,30,507.0,106.0,1.7,14.0,291.0,511.42,420.22
2016,11,22,14,45,473.0,101.5,1.7,14.0,259.5,462.05,380.73
2016,11,22,15,0,439.0,97.0,1.7,14.0,228.0,414.15,341.77
2016,11,22,15,15,407.0,86.0,1.65,13.5,193.5,361.45,298.51
2016,11,22,15,30,375.0,75.0,1.6,13.0,159.0,310.89,255.64
2016,11,22,15,45,335.0,61.5,1.6,12.5,124.5,255.82,207.87
2016,11,22,16,0,295.0,48.0,1.6,12.0,90.0,204.46,161.8
2016,11,22,16,15,212.5,34.5,1.65,11.5,59.0,141.02,103.11
2016,11,22,16,30,130.0,21.0,1.7,11.0,28.0,78.08,8.68
2016,11,22,16,45,65.0,10.5,1.8,11.0,14.0,27.27,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,9.5,24.0,43.16,0.0
2016,11,23,7,30,187.0,33.0,1.9,10.0,48.0,123.36,76.55
2016,11,23,7,45,294.0,44.5,1.85,10.5,85.5,192.93,150.17
2016,11,23,8,0,401.0,56.0,1.8,11.0,123.0,271.84,220.05
2016,11,23,8,15,469.0,64.0,1.85,11.0,163.5,339.34,279.81
2016,11,23,8,30,537.0,72.0,1.9,11.0,204.0,412.31,342.67
2016,11,23,8,45,582.0,78.0,2.0,11.5,243.0,474.08,394.33
2016,11,23,9,0,627.0,84.0,2.1,12.0,282.0,538.19,446.24
2016,11,23,9,15,658.5,88.0,2.15,12.0,317.5,592.49,489.64
2016,11,23,9,30,690.0,92.0,2.2,12.0,353.0,647.12,531.83
2016,11,23,9,45,474.5,134.5,2.25,12.5,321.0,549.32,452.46
2016,11,23,10,0,259.0,177.0,2.3,13.0,289.0,427.3,352.17
2016,11,23,10,15,274.0,186.0,2.3,13.0,310.5,457.94,376.99
2016,11,23,10,30,289.0,195.0,2.3,13.0,332.0,488.48,400.62
2016,11,23,10,45,547.5,146.5,2.3,13.5,417.0,680.47,551.83
2016,11,23,11,0,806.0,98.0,2.3,14.0,502.0,866.25,684.35
2016,11,23,11,15,811.0,99.0,2.3,14.0,512.0,882.87,693.74
2016,11,23,11,30,816.0,100.0,2.3,14.0,522.0,896.24,702.67
2016,11,23,11,45,820.5,99.0,2.3,14.0,525.5,903.46,707.41
2016,11,23,12,0,825.0,98.0,2.3,14.0,529.0,907.26,709.97
2016,11,23,12,15,822.5,97.5,2.35,14.0,524.0,901.75,706.65
2016,11,23,12,30,820.0,97.0,2.4,14.0,519.0,892.83,701.16
2016,11,23,12,45,815.0,96.0,2.5,14.0,506.5,877.71,691.83
2016,11,23,13,0,810.0,95.0,2.6,14.0,494.0,859.39,680.28
2016,11,23,13,15,799.5,93.5,2.65,14.0,474.5,832.6,662.22
2016,11,23,13,30,789.0,92.0,2.7,14.0,455.0,803.08,642.14
2016,11,23,13,45,775.5,89.0,2.8,14.0,429.0,766.84,617.24
2016,11,23,14,0,762.0,86.0,2.9,14.0,403.0,733.26,594.0
2016,11,23,14,15,740.0,83.0,2.85,14.0,371.5,686.57,559.68
2016,11,23,14,30,718.0,80.0,2.8,14.0,340.0,638.91,524.15
2016,11,23,14,45,687.5,75.5,2.8,14.0,303.0,582.98,480.66
2016,11,23,15,0,657.0,71.0,2.8,14.0,266.0,527.49,435.82
2016,11,23,15,15,609.5,66.0,2.6,13.5,226.0,462.15,381.88
2016,11,23,15,30,562.0,61.0,2.4,13.0,186.0,399.54,328.5
2016,11,23,15,45,491.0,53.0,2.25,12.5,145.0,325.34,264.32
2016,11,23,16,0,420.0,45.0,2.1,12.0,104.0,257.34,203.64
2016,11,23,16,15,298.0,33.5,2.05,11.5,67.5,173.54,126.7
2016,11,23,16,30,176.0,22.0,2.0,11.0,31.0,94.54,5.42
2016,11,23,16,45,88.0,11.0,2.0,10.5,15.5,34.06,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,1.35,5.5,23.5,47.21,0.0
2016,11,24,7,30,224.0,30.0,1.4,6.0,47.0,131.59,78.56
2016,11,24,7,45,332.0,41.5,1.5,6.5,85.5,204.05,160.25
2016,11,24,8,0,440.0,53.0,1.6,7.0,124.0,286.5,234.51
2016,11,24,8,15,507.0,61.0,1.55,7.0,165.5,355.11,295.89
2016,11,24,8,30,574.0,69.0,1.5,7.0,207.0,429.12,359.95
2016,11,24,8,45,626.5,73.0,1.5,7.5,248.0,494.8,414.8
2016,11,24,9,0,679.0,77.0,1.5,8.0,289.0,563.27,469.89
2016,11,24,9,15,709.0,81.0,1.45,8.5,325.5,618.4,512.23
2016,11,24,9,30,739.0,85.0,1.4,9.0,362.0,673.66,552.2
2016,11,24,9,45,764.0,86.5,1.4,10.0,393.5,721.7,584.62
2016,11,24,10,0,789.0,88.0,1.4,11.0,425.0,763.76,611.85
2016,11,24,10,15,803.0,90.0,1.3,11.5,450.0,800.92,634.93
2016,11,24,10,30,817.0,92.0,1.2,12.0,475.0,835.76,655.8
2016,11,24,10,45,828.0,93.0,1.1,12.5,493.0,864.23,671.74
2016,11,24,11,0,839.0,94.0,1.0,13.0,511.0,889.82,685.4
2016,11,24,11,15,844.0,94.5,0.85,13.0,521.5,906.29,692.98
2016,11,24,11,30,849.0,95.0,0.7,13.0,532.0,919.41,698.19
2016,11,24,11,45,853.0,94.5,0.6,13.5,535.5,926.95,699.4
2016,11,24,12,0,857.0,94.0,0.5,14.0,539.0,930.97,698.41
2016,11,24,12,15,854.5,93.5,0.4,14.0,534.0,925.44,692.62
2016,11,24,12,30,852.0,93.0,0.3,14.0,529.0,916.39,684.91
2016,11,24,12,45,847.0,92.0,0.25,14.0,516.5,901.02,674.4
2016,11,24,13,0,842.0,91.0,0.2,14.0,504.0,882.34,661.97
2016,11,24,13,15,701.5,112.5,0.2,14.0,447.5,775.52,591.23
2016,11,24,13,30,561.0,134.0,0.2,14.0,391.0,657.59,511.48
2016,11,24,13,45,581.5,120.5,0.25,14.0,373.5,649.8,509.04
2016,11,24,14,0,602.0,107.0,0.3,14.0,356.0,631.93,497.74
2016,11,24,14,15,564.5,104.0,0.35,14.0,323.5,578.53,459.89
2016,11,24,14,30,527.0,101.0,0.4,14.0,291.0,525.64,421.37
2016,11,24,14,45,486.0,99.0,0.45,14.0,259.5,468.01,378.08
2016,11,24,15,0,445.0,97.0,0.5,14.0,228.0,418.29,339.35
2016,11,24,15,15,411.5,86.0,0.55,13.5,193.5,364.55,296.88
2016,11,24,15,30,378.0,75.0,0.6,13.0,159.0,313.06,254.54
2016,11,24,15,45,410.0,59.5,0.7,12.5,132.5,291.9,234.85
2016,11,24,16,0,442.0,44.0,0.8,12.0,106.0,266.31,208.78
2016,11,24,16,15,319.0,32.5,0.9,11.5,69.0,180.99,130.82
2016,11,24,16,30,196.0,21.0,1.0,11.0,32.0,100.14,0.0
2016,11,24,16,45,98.0,10.5,1.15,11.0,16.0,36.42,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,7.5,9.0,8.19,0.0
2016,11,25,7,30,0.0,18.0,2.0,8.0,18.0,15.86,4.2
2016,11,25,7,45,0.0,33.5,2.0,8.5,33.5,31.17,20.29
2016,11,25,8,0,0.0,49.0,2.0,9.0,49.0,46.62,34.25
2016,11,25,8,15,0.0,66.0,2.0,9.0,66.0,63.68,49.42
2016,11,25,8,30,0.0,83.0,2.0,9.0,83.0,80.65,64.39
2016,11,25,8,45,4.5,97.5,2.0,9.5,99.0,97.43,78.97
2016,11,25,9,0,9.0,112.0,2.0,10.0,115.0,114.74,93.79
2016,11,25,9,15,13.0,125.0,2.0,10.0,130.0,130.47,107.24
2016,11,25,9,30,17.0,138.0,2.0,10.0,145.0,146.65,120.95
2016,11,25,9,45,36.5,156.5,2.0,10.5,172.0,194.15,161.0
2016,11,25,10,0,56.0,175.0,2.0,11.0,199.0,232.24,192.54
2016,11,25,10,15,102.5,190.0,2.0,11.5,237.0,289.57,240.23
2016,11,25,10,30,149.0,205.0,2.0,12.0,275.0,364.94,301.14
2016,11,25,10,45,136.0,213.0,2.05,12.5,278.5,365.88,300.3
2016,11,25,11,0,123.0,221.0,2.1,13.0,282.0,366.03,299.23
2016,11,25,11,15,75.0,210.5,2.1,13.0,248.5,293.14,239.54
2016,11,25,11,30,27.0,200.0,2.1,13.0,215.0,219.84,178.66
2016,11,25,11,45,30.5,203.5,2.15,13.0,220.0,243.6,198.28
2016,11,25,12,0,34.0,207.0,2.2,13.0,225.0,251.15,204.48
2016,11,25,12,15,80.5,218.0,2.15,13.0,259.5,307.83,251.86
2016,11,25,12,30,127.0,229.0,2.1,13.0,294.0,381.38,311.49
2016,11,25,12,45,199.0,218.5,2.1,13.5,317.0,431.95,352.79
2016,11,25,13,0,271.0,208.0,2.1,14.0,340.0,497.13,404.43
2016,11,25,13,15,292.5,196.0,2.1,14.0,333.5,495.86,404.05
2016,11,25,13,30,314.0,184.0,2.1,14.0,327.0,492.68,402.6
2016,11,25,13,45,278.5,177.0,2.1,14.0,299.0,447.01,366.61
2016,11,25,14,0,243.0,170.0,2.1,14.0,271.0,402.47,331.29
2016,11,25,14,15,360.5,139.5,2.1,13.5,275.5,460.24,380.57
2016,11,25,14,30,478.0,109.0,2.1,13.0,280.0,494.38,410.0
2016,11,25,14,45,445.5,104.0,2.1,13.0,250.0,446.75,371.12
2016,11,25,15,0,413.0,99.0,2.1,13.0,220.0,400.52,332.98
2016,11,25,15,15,381.0,87.5,2.0,12.5,186.0,348.58,289.72
2016,11,25,15,30,349.0,76.0,1.9,12.0,152.0,298.83,247.01
2016,11,25,15,45,308.0,62.0,1.85,12.0,118.5,244.12,198.77
2016,11,25,16,0,267.0,48.0,1.8,12.0,85.0,193.25,152.65
2016,11,25,16,15,133.5,36.5,1.8,11.5,55.0,106.54,76.02
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,26.26,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,10.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,2.9,10.0,11.0,9.66,0.0
2016,11,26,7,45,0.0,21.0,2.85,10.0,21.0,18.49,9.58
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,27.32,17.65
2016,11,26,8,15,0.0,42.0,2.75,10.0,42.0,37.06,26.35
2016,11,26,8,30,0.0,53.0,2.7,10.0,53.0,47.21,35.36
2016,11,26,8,45,0.0,63.5,2.65,10.0,63.5,57.09,44.04
2016,11,26,9,0,0.0,74.0,2.6,10.0,74.0,67.02,52.66
2016,11,26,9,15,0.0,84.0,2.7,10.0,84.0,76.49,60.8
2016,11,26,9,30,0.0,94.0,2.8,10.0,94.0,86.04,68.93
2016,11,26,9,45,8.0,125.0,2.95,10.5,128.5,124.27,101.57
2016,11,26,10,0,16.0,156.0,3.1,11.0,163.0,164.12,135.07
2016,11,26,10,15,22.5,168.5,3.3,11.0,179.0,182.68,150.64
2016,11,26,10,30,29.0,181.0,3.5,11.0,195.0,216.42,178.77
2016,11,26,10,45,38.5,192.5,3.7,11.0,211.5,238.46,197.17
2016,11,26,11,0,48.0,204.0,3.9,11.0,228.0,261.0,215.94
2016,11,26,11,15,113.5,216.5,4.0,11.0,274.5,352.86,293.15
2016,11,26,11,30,179.0,229.0,4.1,11.0,321.0,429.43,356.66
2016,11,26,11,45,126.0,226.5,4.2,11.0,291.5,378.16,313.49
2016,11,26,12,0,73.0,224.0,4.3,11.0,262.0,308.9,255.69
2016,11,26,12,15,36.5,161.0,4.3,11.0,180.0,198.13,163.51
2016,11,26,12,30,0.0,98.0,4.3,11.0,98.0,87.73,69.39
2016,11,26,12,45,0.0,53.5,4.3,11.5,53.5,47.26,34.93
2016,11,26,13,0,0.0,9.0,4.3,12.0,9.0,7.93,1.16
2016,11,26,13,15,0.0,13.0,4.15,12.0,13.0,11.45,4.21
2016,11,26,13,30,0.0,17.0,4.0,12.0,17.0,14.97,7.26
2016,11,26,13,45,19.0,90.0,3.9,12.0,98.0,102.43,82.93
2016,11,26,14,0,38.0,163.0,3.8,12.0,179.0,203.29,168.31
2016,11,26,14,15,125.0,154.0,3.7,12.0,199.5,271.98,227.95
2016,11,26,14,30,212.0,145.0,3.6,12.0,220.0,333.58,280.45
2016,11,26,14,45,187.0,133.5,3.55,12.0,194.5,282.68,237.66
2016,11,26,15,0,162.0,122.0,3.5,12.0,169.0,246.75,206.92
2016,11,26,15,15,145.0,105.0,3.5,11.5,142.5,210.19,175.68
2016,11,26,15,30,128.0,88.0,3.5,11.0,116.0,175.05,145.0
2016,11,26,15,45,99.0,70.5,3.5,11.0,89.0,134.8,109.2
2016,11,26,16,0,70.0,53.0,3.5,11.0,62.0,97.34,75.61
2016,11,26,16,15,35.0,35.0,3.6,10.5,39.5,59.37,40.52
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,15.37,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,119.0,13.0,3.1,9.0,21.0,46.91,0.0
2016,11,27,7,30,238.0,26.0,3.1,9.0,42.0,127.35,55.81
2016,11,27,7,45,359.0,35.0,3.15,9.5,80.0,207.26,158.85
2016,11,27,8,0,480.0,44.0,3.2,10.0,118.0,293.55,237.69
2016,11,27,8,15,548.0,50.5,3.3,10.0,159.0,362.02,300.04
2016,11,27,8,30,616.0,57.0,3.4,10.0,200.0,436.09,365.54
2016,11,27,8,45,665.0,60.5,3.55,10.5,240.0,500.03,420.54
2016,11,27,9,0,714.0,64.0,3.7,11.0,280.0,562.6,472.85
2016,11,27,9,15,743.0,67.0,3.65,11.0,316.0,617.01,517.08
2016,11,27,9,30,772.0,70.0,3.6,11.0,352.0,671.33,558.7
2016,11,27,9,45,688.5,88.5,3.6,11.5,356.0,662.29,549.57
2016,11,27,10,0,605.0,107.0,3.6,12.0,360.0,640.62,531.01
2016,11,27,10,15,725.5,91.5,3.5,12.0,412.0,739.65,606.19
2016,11,27,10,30,846.0,76.0,3.4,12.0,464.0,836.99,677.16
2016,11,27,10,45,855.5,76.5,3.3,12.5,482.0,864.04,693.63
2016,11,27,11,0,865.0,77.0,3.2,13.0,500.0,888.11,708.31
2016,11,27,11,15,869.5,78.0,3.1,13.0,510.5,905.17,719.18
2016,11,27,11,30,874.0,79.0,3.0,13.0,521.0,918.83,727.69
2016,11,27,11,45,873.0,79.5,2.9,13.5,523.5,923.31,728.41
2016,11,27,12,0,872.0,80.0,2.8,14.0,526.0,924.21,726.79
2016,11,27,12,15,869.5,80.0,2.7,14.0,521.0,919.53,722.73
2016,11,27,12,30,867.0,80.0,2.6,14.0,516.0,911.32,716.37
2016,11,27,12,45,690.0,118.5,2.55,14.0,460.5,795.61,633.41
2016,11,27,13,0,513.0,157.0,2.5,14.0,405.0,666.4,538.28
2016,11,27,13,15,434.5,165.5,2.4,14.0,370.0,598.45,486.15
2016,11,27,13,30,356.0,174.0,2.3,14.0,335.0,515.69,421.66
2016,11,27,13,45,344.5,165.0,2.25,14.0,313.5,486.1,399.24
2016,11,27,14,0,333.0,156.0,2.2,14.0,292.0,456.05,375.85
2016,11,27,14,15,372.0,137.5,2.15,13.5,278.0,466.75,385.8
2016,11,27,14,30,411.0,119.0,2.1,13.0,264.0,458.55,380.58
2016,11,27,14,45,379.0,111.5,2.1,13.0,234.5,410.94,341.83
2016,11,27,15,0,347.0,104.0,2.1,13.0,205.0,364.9,303.7
2016,11,27,15,15,319.5,91.0,2.05,12.5,173.0,316.95,263.67
2016,11,27,15,30,292.0,78.0,2.0,12.0,141.0,270.89,224.04
2016,11,27,15,45,251.0,63.5,1.95,12.0,109.0,218.55,177.85
2016,11,27,16,0,210.0,49.0,1.9,12.0,77.0,170.16,134.1
2016,11,27,16,15,105.0,35.5,1.95,11.5,49.5,94.74,66.6
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,22.12,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,67.5,12.5,3.9,10.0,17.0,31.16,0.0
2016,11,28,7,30,135.0,25.0,4.0,10.0,34.0,89.92,31.36
2016,11,28,7,45,219.0,39.0,4.15,10.5,66.0,154.55,116.94
2016,11,28,8,0,303.0,53.0,4.3,11.0,98.0,220.85,178.26
2016,11,28,8,15,353.5,65.0,4.3,11.0,133.5,276.36,229.01
2016,11,28,8,30,404.0,77.0,4.3,11.0,169.0,336.56,282.73
2016,11,28,8,45,442.5,86.0,4.35,11.0,204.0,389.93,329.76
