Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,0,481.0,95.0,4.4,11.0,239.0,445.82,377.77
2016,11,28,9,15,527.0,95.0,4.35,11.0,270.5,503.11,425.82
2016,11,28,9,30,573.0,95.0,4.3,11.0,302.0,558.91,471.67
2016,11,28,9,45,581.5,102.5,4.3,11.5,328.5,595.7,500.03
2016,11,28,10,0,590.0,110.0,4.3,12.0,355.0,631.02,526.28
2016,11,28,10,15,588.5,118.0,4.2,12.0,374.5,656.98,545.26
2016,11,28,10,30,587.0,126.0,4.1,12.0,394.0,680.56,562.29
2016,11,28,10,45,581.5,133.0,4.05,12.5,407.0,697.1,573.06
2016,11,28,11,0,576.0,140.0,4.0,13.0,420.0,710.97,581.8
2016,11,28,11,15,508.0,162.0,3.9,13.0,412.5,677.44,554.57
2016,11,28,11,30,440.0,184.0,3.8,13.0,405.0,646.69,528.8
2016,11,28,11,45,429.5,187.5,3.7,13.5,404.5,643.77,525.06
2016,11,28,12,0,419.0,191.0,3.6,14.0,404.0,638.88,519.72
2016,11,28,12,15,393.5,201.5,3.5,14.0,400.5,609.56,496.65
2016,11,28,12,30,368.0,212.0,3.4,14.0,397.0,597.09,486.19
2016,11,28,12,45,390.5,195.5,3.3,14.0,387.5,592.73,483.76
2016,11,28,13,0,413.0,179.0,3.2,14.0,378.0,603.8,492.72
2016,11,28,13,15,454.0,162.5,3.15,14.0,373.0,611.66,500.03
2016,11,28,13,30,495.0,146.0,3.1,14.0,368.0,615.82,504.46
2016,11,28,13,45,581.0,127.0,3.05,14.0,373.5,655.5,536.47
2016,11,28,14,0,667.0,108.0,3.0,14.0,379.0,683.74,558.29
2016,11,28,14,15,641.0,104.0,2.9,14.0,347.5,636.04,521.95
2016,11,28,14,30,615.0,100.0,2.8,14.0,316.0,587.82,484.15
2016,11,28,14,45,596.5,91.0,2.75,14.0,282.0,539.19,445.55
2016,11,28,15,0,578.0,82.0,2.7,14.0,248.0,490.23,405.6
2016,11,28,15,15,525.5,75.5,2.5,13.5,209.0,423.69,350.45
2016,11,28,15,30,473.0,69.0,2.3,13.0,170.0,360.34,296.45
2016,11,28,15,45,418.5,57.5,2.15,12.5,132.5,295.14,239.65
2016,11,28,16,0,364.0,46.0,2.0,12.0,95.0,234.73,185.2
2016,11,28,16,15,182.0,36.5,2.05,11.5,61.0,134.47,95.58
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,29.94,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,9.5,2.4,6.5,21.0,64.65,0.0
2016,11,29,7,30,384.0,19.0,2.4,7.0,42.0,166.05,47.05
2016,11,29,7,45,490.5,26.0,2.4,7.5,81.0,245.16,185.77
2016,11,29,8,0,597.0,33.0,2.4,8.0,120.0,328.85,265.84
2016,11,29,8,15,657.0,37.5,2.45,8.5,162.0,396.37,327.81
2016,11,29,8,30,717.0,42.0,2.5,9.0,204.0,468.43,391.22
2016,11,29,8,45,754.5,45.0,2.6,9.5,243.5,529.06,443.4
2016,11,29,9,0,792.0,48.0,2.7,10.0,283.0,585.73,490.72
2016,11,29,9,15,816.5,50.5,2.65,10.0,319.0,638.5,532.17
2016,11,29,9,30,841.0,53.0,2.6,10.0,355.0,690.85,571.55
2016,11,29,9,45,857.5,55.0,2.55,10.5,385.5,735.59,603.11
2016,11,29,10,0,874.0,57.0,2.5,11.0,416.0,778.61,632.69
2016,11,29,10,15,885.5,58.0,2.35,11.5,440.5,814.15,655.36
2016,11,29,10,30,897.0,59.0,2.2,12.0,465.0,847.14,675.66
2016,11,29,10,45,902.5,60.5,2.1,12.5,483.0,872.81,690.74
2016,11,29,11,0,908.0,62.0,2.0,13.0,501.0,895.27,703.4
2016,11,29,11,15,912.0,62.5,1.9,13.0,511.5,911.69,713.02
2016,11,29,11,30,916.0,63.0,1.8,13.0,522.0,924.63,720.25
2016,11,29,11,45,915.0,64.0,1.7,13.5,525.0,930.1,721.04
2016,11,29,12,0,914.0,65.0,1.6,14.0,528.0,931.9,719.48
2016,11,29,12,15,912.0,65.0,1.55,14.0,523.5,927.8,716.05
2016,11,29,12,30,910.0,65.0,1.5,14.0,519.0,920.08,710.37
2016,11,29,12,45,894.0,68.5,1.5,14.0,505.5,900.88,697.68
2016,11,29,13,0,878.0,72.0,1.5,14.0,492.0,878.53,683.0
2016,11,29,13,15,869.0,70.5,1.5,14.0,473.0,852.81,666.01
2016,11,29,13,30,860.0,69.0,1.5,14.0,454.0,832.21,652.61
2016,11,29,13,45,847.0,67.5,1.5,14.0,428.5,797.17,628.84
2016,11,29,14,0,834.0,66.0,1.5,14.0,403.0,759.76,603.25
2016,11,29,14,15,814.0,63.5,1.45,14.0,371.0,713.67,570.46
2016,11,29,14,30,794.0,61.0,1.4,14.0,339.0,666.22,536.19
2016,11,29,14,45,765.5,58.0,1.35,14.0,302.5,611.31,495.59
2016,11,29,15,0,737.0,55.0,1.3,14.0,266.0,556.37,452.24
2016,11,29,15,15,693.5,51.0,1.25,13.5,226.0,491.68,400.42
2016,11,29,15,30,650.0,47.0,1.2,13.0,186.0,429.08,348.24
2016,11,29,15,45,579.5,41.0,1.2,12.5,144.5,353.48,284.0
2016,11,29,16,0,509.0,35.0,1.2,12.0,103.0,283.65,221.99
2016,11,29,16,15,385.5,26.5,1.15,11.5,66.5,202.53,143.3
2016,11,29,16,30,262.0,18.0,1.1,11.0,30.0,119.39,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.0,44.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,11.0,1.15,9.0,17.0,39.59,0.0
2016,11,30,7,30,204.0,22.0,1.1,9.0,34.0,108.44,16.96
2016,11,30,7,45,314.0,33.0,1.05,9.5,69.0,185.19,137.65
2016,11,30,8,0,424.0,44.0,1.0,10.0,104.0,265.24,211.62
2016,11,30,8,15,494.5,51.0,1.1,10.0,143.5,332.41,271.73
2016,11,30,8,30,565.0,58.0,1.2,10.0,183.0,405.5,335.14
2016,11,30,8,45,613.5,62.5,1.35,10.5,222.0,467.84,387.89
2016,11,30,9,0,662.0,67.0,1.5,11.0,261.0,532.88,441.16
2016,11,30,9,15,694.0,70.5,1.6,11.0,296.5,587.58,485.37
2016,11,30,9,30,726.0,74.0,1.7,11.0,332.0,642.7,527.87
2016,11,30,9,45,459.0,123.5,1.8,11.0,292.0,519.21,429.87
2016,11,30,10,0,192.0,173.0,1.9,11.0,252.0,353.41,293.81
2016,11,30,10,15,122.5,180.0,1.9,11.0,231.5,309.21,256.76
2016,11,30,10,30,53.0,187.0,1.9,11.0,211.0,245.66,202.68
2016,11,30,10,45,26.5,153.0,1.95,11.5,165.0,180.5,147.95
2016,11,30,11,0,0.0,119.0,2.0,12.0,119.0,109.1,87.14
2016,11,30,11,15,0.0,112.5,2.05,12.0,112.5,102.3,81.48
2016,11,30,11,30,0.0,106.0,2.1,12.0,106.0,95.7,75.89
2016,11,30,11,45,36.0,162.5,2.2,12.0,180.5,200.0,164.34
2016,11,30,12,0,72.0,219.0,2.3,12.0,255.0,302.76,248.91
2016,11,30,12,15,52.0,208.5,2.4,12.0,234.5,271.04,222.28
2016,11,30,12,30,32.0,198.0,2.5,12.0,214.0,239.71,196.25
2016,11,30,12,45,54.0,202.0,2.6,12.5,228.0,264.84,217.49
2016,11,30,13,0,76.0,206.0,2.7,13.0,242.0,289.65,238.13
2016,11,30,13,15,73.0,199.0,2.65,13.0,232.5,278.05,228.7
2016,11,30,13,30,70.0,192.0,2.6,13.0,223.0,266.6,219.52
2016,11,30,13,45,417.5,136.5,2.6,13.0,306.0,527.58,437.76
2016,11,30,14,0,765.0,81.0,2.6,13.0,389.0,723.64,589.77
2016,11,30,14,15,743.0,78.0,2.5,12.5,358.0,682.11,558.02
2016,11,30,14,30,721.0,75.0,2.4,12.0,327.0,635.07,523.47
2016,11,30,14,45,690.5,71.0,2.35,12.0,291.0,580.32,480.65
2016,11,30,15,0,660.0,67.0,2.3,12.0,255.0,525.95,436.29
2016,11,30,15,15,612.0,62.0,2.15,11.5,215.5,460.75,382.26
2016,11,30,15,30,564.0,57.0,2.0,11.0,176.0,398.29,328.76
2016,11,30,15,45,484.0,50.0,1.95,11.0,136.0,320.95,261.34
2016,11,30,16,0,404.0,43.0,1.9,11.0,96.0,250.52,198.0
2016,11,30,16,15,280.5,31.5,1.9,10.5,61.5,166.94,118.52
2016,11,30,16,30,157.0,20.0,1.9,10.0,27.0,86.04,0.0
2016,11,30,16,45,78.5,10.0,1.9,10.0,13.5,31.08,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,165.5,9.5,2.15,6.5,18.5,56.38,0.0
2016,12,1,7,30,331.0,19.0,2.1,7.0,37.0,144.75,5.23
2016,12,1,7,45,448.5,26.5,2.1,7.5,75.5,226.83,168.38
2016,12,1,8,0,566.0,34.0,2.1,8.0,114.0,313.47,252.16
2016,12,1,8,15,631.0,39.0,2.3,8.5,155.5,382.48,315.59
2016,12,1,8,30,696.0,44.0,2.5,9.0,197.0,456.52,381.03
2016,12,1,8,45,738.0,47.5,2.75,9.5,237.5,519.5,435.73
2016,12,1,9,0,780.0,51.0,3.0,10.0,278.0,584.31,490.1
2016,12,1,9,15,807.0,53.5,3.1,10.0,314.5,638.94,534.4
2016,12,1,9,30,834.0,56.0,3.2,10.0,351.0,686.93,571.45
2016,12,1,9,45,845.5,60.0,3.3,10.5,381.5,737.11,608.43
2016,12,1,10,0,857.0,64.0,3.4,11.0,412.0,778.9,638.34
2016,12,1,10,15,870.5,65.5,3.45,11.5,437.0,809.07,658.89
2016,12,1,10,30,884.0,67.0,3.5,12.0,462.0,844.11,682.92
2016,12,1,10,45,892.5,68.0,3.55,12.5,480.5,871.52,701.08
2016,12,1,11,0,901.0,69.0,3.6,13.0,499.0,895.9,716.99
2016,12,1,11,15,905.5,69.5,3.55,13.0,510.0,912.82,728.22
2016,12,1,11,30,910.0,70.0,3.5,13.0,521.0,926.31,737.1
2016,12,1,11,45,912.5,69.5,3.5,13.5,524.5,933.11,740.27
2016,12,1,12,0,915.0,69.0,3.5,14.0,528.0,936.3,741.05
2016,12,1,12,15,913.0,69.0,3.45,14.0,523.5,932.4,737.98
2016,12,1,12,30,911.0,69.0,3.4,14.0,519.0,924.88,732.55
2016,12,1,12,45,904.5,69.0,3.35,14.0,507.0,909.76,721.83
2016,12,1,13,0,898.0,69.0,3.3,14.0,495.0,891.27,708.86
2016,12,1,13,15,888.5,68.0,3.25,14.0,476.0,865.62,690.79
2016,12,1,13,30,879.0,67.0,3.2,14.0,457.0,837.01,670.61
2016,12,1,13,45,862.5,66.0,3.2,14.0,430.5,807.55,650.03
2016,12,1,14,0,846.0,65.0,3.2,14.0,404.0,767.82,621.62
2016,12,1,14,15,826.0,62.5,3.1,14.0,372.0,721.55,587.48
2016,12,1,14,30,806.0,60.0,3.0,14.0,340.0,673.88,551.79
2016,12,1,14,45,776.0,57.5,2.9,14.0,303.0,618.3,509.32
2016,12,1,15,0,746.0,55.0,2.8,14.0,266.0,562.74,464.19
2016,12,1,15,15,702.0,51.0,2.65,13.0,226.0,497.48,411.12
2016,12,1,15,30,658.0,47.0,2.5,12.0,186.0,434.3,357.65
2016,12,1,15,45,585.5,41.0,2.45,11.5,144.5,357.35,290.7
2016,12,1,16,0,513.0,35.0,2.4,11.0,103.0,286.29,226.34
2016,12,1,16,15,387.5,26.0,2.45,10.5,66.0,203.69,144.51
2016,12,1,16,30,262.0,17.0,2.5,10.0,29.0,118.79,0.0
2016,12,1,16,45,131.0,8.5,2.65,9.5,14.5,44.57,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,6.5,17.5,55.94,0.0
2016,12,2,7,30,333.0,18.0,3.2,7.0,35.0,143.43,0.0
2016,12,2,7,45,445.5,26.0,3.25,7.5,72.5,224.23,164.82
2016,12,2,8,0,558.0,34.0,3.3,8.0,110.0,308.68,248.8
2016,12,2,8,15,623.5,39.0,3.4,8.5,151.5,377.48,312.64
2016,12,2,8,30,689.0,44.0,3.5,9.0,193.0,451.32,378.44
2016,12,2,8,45,729.5,47.5,3.65,9.5,233.0,513.04,432.44
2016,12,2,9,0,770.0,51.0,3.8,10.0,273.0,576.45,485.95
2016,12,2,9,15,797.0,54.0,3.9,10.5,309.0,631.29,530.07
2016,12,2,9,30,824.0,57.0,4.0,11.0,345.0,685.88,571.59
2016,12,2,9,45,837.0,60.0,4.1,11.5,375.5,729.22,603.48
2016,12,2,10,0,850.0,63.0,4.2,12.0,406.0,770.65,633.51
2016,12,2,10,15,863.0,64.5,4.1,12.0,431.0,800.25,654.3
2016,12,2,10,30,876.0,66.0,4.0,12.0,456.0,834.72,678.7
2016,12,2,10,45,884.5,67.0,3.95,12.5,474.0,862.02,696.46
2016,12,2,11,0,893.0,68.0,3.9,13.0,492.0,886.32,711.91
2016,12,2,11,15,897.5,68.5,3.85,13.0,503.0,903.21,723.25
2016,12,2,11,30,902.0,69.0,3.8,13.0,514.0,916.69,732.23
2016,12,2,11,45,904.5,69.0,3.75,13.5,517.5,924.2,735.66
2016,12,2,12,0,907.0,69.0,3.7,14.0,521.0,928.13,736.68
2016,12,2,12,15,904.5,68.5,3.7,14.0,517.0,923.22,733.2
2016,12,2,12,30,902.0,68.0,3.7,14.0,513.0,914.75,727.38
2016,12,2,12,45,893.0,68.5,3.7,14.5,500.5,898.25,714.59
2016,12,2,13,0,884.0,69.0,3.7,15.0,488.0,878.49,699.62
2016,12,2,13,15,874.5,68.0,3.65,15.0,469.0,853.21,681.74
2016,12,2,13,30,865.0,67.0,3.6,15.0,450.0,825.02,661.75
2016,12,2,13,45,848.5,66.0,3.6,15.0,423.5,796.03,641.36
2016,12,2,14,0,832.0,65.0,3.6,15.0,397.0,756.8,613.14
2016,12,2,14,15,811.0,63.0,3.45,14.5,365.5,710.98,580.07
2016,12,2,14,30,790.0,61.0,3.3,14.0,334.0,663.84,545.42
2016,12,2,14,45,759.5,58.0,3.15,14.0,297.5,608.0,502.3
2016,12,2,15,0,729.0,55.0,3.0,14.0,261.0,552.27,456.64
2016,12,2,15,15,684.5,51.0,2.8,13.5,221.0,487.53,402.92
2016,12,2,15,30,640.0,47.0,2.6,13.0,181.0,424.95,349.15
2016,12,2,15,45,568.5,41.0,2.45,12.5,140.5,349.4,283.35
2016,12,2,16,0,497.0,35.0,2.3,12.0,100.0,284.44,223.97
2016,12,2,16,15,372.5,26.0,2.3,11.5,64.0,198.32,139.73
2016,12,2,16,30,248.0,17.0,2.3,11.0,28.0,114.32,0.0
2016,12,2,16,45,124.0,8.5,2.35,10.5,14.0,42.75,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,7.5,15.5,44.98,0.0
2016,12,3,7,30,258.0,18.0,1.3,8.0,31.0,119.82,0.0
2016,12,3,7,45,377.0,26.5,1.3,8.5,66.5,201.74,144.99
2016,12,3,8,0,496.0,35.0,1.3,9.0,102.0,285.36,226.99
2016,12,3,8,15,563.5,41.0,1.35,9.5,141.5,348.39,284.61
2016,12,3,8,30,631.0,47.0,1.4,10.0,181.0,421.54,348.13
2016,12,3,8,45,679.5,50.0,1.45,10.5,220.5,484.87,401.77
2016,12,3,9,0,728.0,53.0,1.5,11.0,260.0,550.63,455.36
2016,12,3,9,15,756.5,55.5,1.55,11.5,295.5,604.15,497.27
2016,12,3,9,30,785.0,58.0,1.6,12.0,331.0,657.63,536.51
2016,12,3,9,45,801.5,61.0,1.65,12.5,361.5,702.27,568.16
2016,12,3,10,0,818.0,64.0,1.7,13.0,392.0,745.35,598.09
2016,12,3,10,15,831.5,65.5,1.65,13.0,416.5,782.17,623.15
2016,12,3,10,30,845.0,67.0,1.6,13.0,441.0,816.7,646.22
2016,12,3,10,45,854.5,68.0,1.6,13.5,459.5,836.21,657.76
2016,12,3,11,0,864.0,69.0,1.6,14.0,478.0,860.93,673.08
2016,12,3,11,15,869.0,69.5,1.6,14.0,488.5,877.94,684.16
2016,12,3,11,30,874.0,70.0,1.6,14.0,499.0,891.67,693.13
2016,12,3,11,45,875.0,70.5,1.65,14.5,502.5,898.4,696.74
2016,12,3,12,0,876.0,71.0,1.7,15.0,506.0,901.66,698.17
2016,12,3,12,15,874.5,70.5,1.75,15.0,502.5,897.83,696.18
2016,12,3,12,30,873.0,70.0,1.8,15.0,499.0,890.55,691.99
2016,12,3,12,45,868.0,69.5,1.85,15.5,487.5,876.71,682.1
2016,12,3,13,0,863.0,69.0,1.9,16.0,476.0,859.61,670.09
2016,12,3,13,15,854.5,68.0,1.85,16.0,458.0,835.68,653.55
2016,12,3,13,30,846.0,67.0,1.8,16.0,440.0,816.9,640.75
2016,12,3,13,45,829.0,66.5,1.8,16.0,414.5,780.71,615.92
2016,12,3,14,0,812.0,66.0,1.8,16.0,389.0,742.4,589.44
2016,12,3,14,15,791.5,64.0,1.7,16.0,358.5,697.68,557.08
2016,12,3,14,30,771.0,62.0,1.6,16.0,328.0,651.67,523.33
2016,12,3,14,45,736.0,59.5,1.55,16.0,291.5,594.17,480.64
2016,12,3,15,0,701.0,57.0,1.5,16.0,255.0,537.15,435.5
2016,12,3,15,15,656.0,53.0,1.45,15.0,216.0,473.33,385.05
2016,12,3,15,30,611.0,49.0,1.4,14.0,177.0,415.92,337.42
2016,12,3,15,45,531.5,43.0,1.35,13.5,136.5,338.08,271.24
2016,12,3,16,0,452.0,37.0,1.3,13.0,96.0,267.23,208.6
2016,12,3,16,15,329.0,27.5,1.35,12.5,61.5,183.4,127.98
2016,12,3,16,30,206.0,18.0,1.4,12.0,27.0,101.34,0.0
2016,12,3,16,45,103.0,9.0,1.5,12.0,13.5,37.39,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,109.5,9.0,0.85,8.0,14.0,39.23,0.0
2016,12,4,7,30,219.0,18.0,0.9,8.0,28.0,105.48,0.0
2016,12,4,7,45,342.5,27.5,0.95,8.5,63.0,188.64,133.15
2016,12,4,8,0,466.0,37.0,1.0,9.0,98.0,273.35,216.58
2016,12,4,8,15,537.5,43.5,1.05,9.5,138.0,341.51,277.95
2016,12,4,8,30,609.0,50.0,1.1,10.0,178.0,415.86,342.06
2016,12,4,8,45,653.0,54.5,1.15,10.5,217.0,472.91,390.54
2016,12,4,9,0,697.0,59.0,1.2,11.0,256.0,536.55,442.29
2016,12,4,9,15,727.0,62.5,1.2,11.0,291.5,591.24,485.75
2016,12,4,9,30,757.0,66.0,1.2,11.0,327.0,646.05,526.61
2016,12,4,9,45,579.0,103.5,1.25,11.5,314.0,588.68,481.14
2016,12,4,10,0,401.0,141.0,1.3,12.0,301.0,507.26,415.67
2016,12,4,10,15,594.5,112.5,1.3,12.0,366.0,649.86,527.44
2016,12,4,10,30,788.0,84.0,1.3,12.0,431.0,788.91,626.95
2016,12,4,10,45,801.0,84.5,1.3,12.5,449.5,818.25,644.23
2016,12,4,11,0,814.0,85.0,1.3,13.0,468.0,844.95,660.83
2016,12,4,11,15,819.5,85.5,1.35,13.0,479.0,862.11,672.66
2016,12,4,11,30,825.0,86.0,1.4,13.0,490.0,876.11,682.49
2016,12,4,11,45,828.0,86.0,1.45,13.0,493.5,883.94,688.21
2016,12,4,12,0,831.0,86.0,1.5,13.0,497.0,888.41,691.82
2016,12,4,12,15,595.5,139.5,1.65,13.0,433.5,742.41,589.85
2016,12,4,12,30,360.0,193.0,1.8,13.0,370.0,565.41,457.23
2016,12,4,12,45,418.0,176.5,1.95,13.5,377.0,610.93,494.39
2016,12,4,13,0,476.0,160.0,2.1,14.0,384.0,636.18,514.65
2016,12,4,13,15,396.0,167.5,2.2,14.0,349.0,567.06,461.15
2016,12,4,13,30,316.0,175.0,2.3,14.0,314.0,483.94,396.62
2016,12,4,13,45,360.5,157.5,2.4,14.0,307.5,490.52,404.09
2016,12,4,14,0,405.0,140.0,2.5,14.0,301.0,509.55,420.19
2016,12,4,14,15,504.5,118.0,2.45,13.5,302.5,544.49,449.96
2016,12,4,14,30,604.0,96.0,2.4,13.0,304.0,576.55,476.47
2016,12,4,14,45,584.5,88.0,2.35,13.0,271.0,529.2,438.18
2016,12,4,15,0,565.0,80.0,2.3,13.0,238.0,481.59,399.19
2016,12,4,15,15,513.5,73.0,2.25,12.5,200.5,416.02,345.06
2016,12,4,15,30,462.0,66.0,2.2,12.0,163.0,353.59,291.9
2016,12,4,15,45,403.5,55.5,2.15,12.0,126.0,288.04,234.28
2016,12,4,16,0,345.0,45.0,2.1,12.0,89.0,227.56,179.36
2016,12,4,16,15,172.5,34.5,2.15,11.5,56.5,130.21,90.87
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,25.73,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,2.0,7.0,4.0,3.64,0.0
2016,12,5,7,30,0.0,8.0,2.0,7.0,8.0,7.03,0.0
2016,12,5,7,45,0.0,19.5,2.0,7.5,19.5,17.18,7.35
2016,12,5,8,0,0.0,31.0,2.0,8.0,31.0,27.39,17.51
2016,12,5,8,15,0.0,44.0,2.0,8.0,44.0,40.06,28.93
2016,12,5,8,30,0.0,57.0,2.0,8.0,57.0,52.65,40.2
2016,12,5,8,45,0.0,70.0,2.0,8.5,70.0,65.24,51.27
2016,12,5,9,0,0.0,83.0,2.0,9.0,83.0,77.88,62.22
2016,12,5,9,15,0.0,95.0,1.95,9.0,95.0,89.49,72.25
2016,12,5,9,30,0.0,107.0,1.9,9.0,107.0,101.2,82.26
2016,12,5,9,45,10.5,128.5,1.9,9.5,132.5,131.64,108.3
2016,12,5,10,0,21.0,150.0,1.9,10.0,158.0,163.14,134.85
2016,12,5,10,15,180.0,160.5,1.9,10.0,238.5,331.38,278.87
2016,12,5,10,30,339.0,171.0,1.9,10.0,319.0,497.69,414.25
2016,12,5,10,45,334.5,179.5,1.9,10.0,331.0,511.57,423.39
2016,12,5,11,0,330.0,188.0,1.9,10.0,343.0,524.1,432.53
2016,12,5,11,15,326.0,194.0,1.85,10.0,350.0,532.56,438.35
2016,12,5,11,30,322.0,200.0,1.8,10.0,357.0,539.71,443.2
2016,12,5,11,45,280.5,207.5,1.8,10.0,345.5,513.41,421.52
2016,12,5,12,0,239.0,215.0,1.8,10.0,334.0,468.1,385.46
2016,12,5,12,15,227.5,215.0,1.75,10.0,327.0,457.3,376.84
2016,12,5,12,30,216.0,215.0,1.7,10.0,320.0,445.89,367.53
2016,12,5,12,45,219.5,209.5,1.7,10.0,314.0,440.28,363.53
2016,12,5,13,0,223.0,204.0,1.7,10.0,308.0,433.94,358.92
2016,12,5,13,15,191.0,197.5,1.6,10.0,284.5,394.93,327.16
2016,12,5,13,30,159.0,191.0,1.5,10.0,261.0,356.7,295.96
2016,12,5,13,45,140.0,180.0,1.45,10.0,239.0,324.33,269.79
2016,12,5,14,0,121.0,169.0,1.4,10.0,217.0,292.73,243.94
2016,12,5,14,15,111.5,158.0,1.4,10.0,199.5,269.31,224.87
2016,12,5,14,30,102.0,147.0,1.4,10.0,182.0,246.48,206.0
2016,12,5,14,45,99.5,131.0,1.4,10.0,162.5,222.37,186.01
2016,12,5,15,0,97.0,115.0,1.4,10.0,143.0,198.39,165.75
2016,12,5,15,15,87.0,98.5,1.45,9.5,120.5,169.42,141.01
2016,12,5,15,30,77.0,82.0,1.5,9.0,98.0,141.3,116.48
2016,12,5,15,45,65.5,64.5,1.55,9.0,76.0,111.86,90.15
2016,12,5,16,0,54.0,47.0,1.6,9.0,54.0,83.27,64.18
2016,12,5,16,15,27.0,31.0,1.6,9.0,34.5,45.13,28.73
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,13.26,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,123.0,8.0,2.3,4.5,13.5,41.76,0.0
2016,12,6,7,30,246.0,16.0,2.3,5.0,27.0,96.44,0.0
2016,12,6,7,45,370.5,25.5,2.35,5.5,62.0,195.24,134.18
2016,12,6,8,0,495.0,35.0,2.4,6.0,97.0,282.15,226.21
2016,12,6,8,15,567.5,41.0,2.45,6.5,137.5,346.81,287.2
2016,12,6,8,30,640.0,47.0,2.5,7.0,178.0,422.63,354.8
2016,12,6,8,45,561.0,64.5,2.6,8.0,196.5,432.23,365.07
2016,12,6,9,0,482.0,82.0,2.7,9.0,215.0,428.14,362.47
2016,12,6,9,15,510.5,87.5,2.75,9.0,245.5,475.78,403.1
2016,12,6,9,30,539.0,93.0,2.8,9.0,276.0,523.99,442.94
2016,12,6,9,45,542.5,102.5,2.9,9.5,301.5,558.15,469.64
2016,12,6,10,0,546.0,112.0,3.0,10.0,327.0,590.64,494.47
2016,12,6,10,15,700.0,91.0,3.0,10.0,384.5,708.17,585.53
2016,12,6,10,30,854.0,70.0,3.0,10.0,442.0,824.55,671.78
2016,12,6,10,45,861.0,72.0,3.05,10.5,460.0,852.01,689.41
2016,12,6,11,0,868.0,74.0,3.1,11.0,478.0,876.45,705.51
2016,12,6,11,15,873.0,74.5,3.1,11.0,489.5,894.0,717.55
2016,12,6,11,30,878.0,75.0,3.1,11.0,501.0,908.2,727.3
2016,12,6,11,45,874.0,77.0,3.15,11.5,504.0,912.75,729.24
2016,12,6,12,0,870.0,79.0,3.2,12.0,507.0,913.72,728.83
2016,12,6,12,15,868.0,79.0,3.25,12.0,503.0,910.38,726.84
2016,12,6,12,30,866.0,79.0,3.3,12.0,499.0,903.54,722.49
2016,12,6,12,45,863.0,77.5,3.35,12.0,488.5,890.42,713.73
2016,12,6,13,0,860.0,76.0,3.4,12.0,478.0,873.93,702.64
2016,12,6,13,15,850.5,75.0,3.45,12.0,459.5,849.21,685.55
2016,12,6,13,30,841.0,74.0,3.5,12.0,441.0,821.57,666.29
2016,12,6,13,45,827.0,72.0,3.6,12.0,416.0,786.26,641.39
2016,12,6,14,0,813.0,70.0,3.7,12.0,391.0,748.68,614.46
2016,12,6,14,15,792.0,68.0,3.65,11.5,360.0,703.77,581.94
2016,12,6,14,30,771.0,66.0,3.6,11.0,329.0,657.54,547.76
2016,12,6,14,45,742.5,62.5,3.6,11.0,293.5,603.4,505.69
2016,12,6,15,0,714.0,59.0,3.6,11.0,258.0,549.19,460.77
2016,12,6,15,15,668.0,54.5,3.45,10.5,218.5,483.71,405.68
2016,12,6,15,30,622.0,50.0,3.3,10.0,179.0,424.98,354.2
2016,12,6,15,45,553.5,43.5,3.15,9.5,139.0,351.44,289.01
2016,12,6,16,0,485.0,37.0,3.0,9.0,99.0,283.71,226.52
2016,12,6,16,15,356.5,27.5,2.9,8.5,63.5,195.69,139.12
2016,12,6,16,30,228.0,18.0,2.8,8.0,28.0,109.72,0.0
2016,12,6,16,45,114.0,9.0,2.7,8.0,14.0,40.97,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.9,5.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,1.9,5.0,18.0,16.37,0.0
2016,12,7,7,45,112.5,30.0,1.9,5.0,44.0,90.37,58.91
2016,12,7,8,0,225.0,42.0,1.9,5.0,70.0,169.15,135.5
2016,12,7,8,15,254.5,57.0,1.95,5.0,99.5,213.22,177.45
2016,12,7,8,30,284.0,72.0,2.0,5.0,129.0,259.92,220.35
2016,12,7,8,45,305.5,84.5,2.05,5.5,158.0,301.19,257.27
2016,12,7,9,0,327.0,97.0,2.1,6.0,187.0,343.82,294.25
2016,12,7,9,15,341.0,108.5,2.05,6.0,213.5,381.25,326.21
2016,12,7,9,30,355.0,120.0,2.0,6.0,240.0,418.89,357.52
2016,12,7,9,45,359.5,132.0,2.0,6.5,263.0,449.96,382.07
2016,12,7,10,0,364.0,144.0,2.0,7.0,286.0,464.86,393.44
2016,12,7,10,15,250.0,166.5,2.0,7.5,267.0,411.14,346.39
2016,12,7,10,30,136.0,189.0,2.0,8.0,248.0,334.75,280.67
2016,12,7,10,45,157.5,197.0,2.05,8.5,268.0,365.34,305.86
2016,12,7,11,0,179.0,205.0,2.1,9.0,288.0,396.44,330.65
2016,12,7,11,15,89.5,178.0,2.2,9.0,219.5,267.59,223.46
2016,12,7,11,30,0.0,151.0,2.3,9.0,151.0,142.78,116.44
2016,12,7,11,45,0.0,141.5,2.45,9.0,141.5,132.42,107.93
2016,12,7,12,0,0.0,132.0,2.6,9.0,132.0,122.37,99.46
2016,12,7,12,15,0.0,94.5,2.7,9.0,94.5,84.5,67.26
2016,12,7,12,30,0.0,57.0,2.8,9.0,57.0,50.36,38.01
2016,12,7,12,45,0.0,32.0,2.95,9.0,32.0,28.22,18.9
2016,12,7,13,0,0.0,7.0,3.1,9.0,7.0,6.16,0.0
2016,12,7,13,15,77.0,98.5,3.15,9.0,132.0,174.47,147.59
2016,12,7,13,30,154.0,190.0,3.2,9.0,257.0,351.57,296.47
2016,12,7,13,45,77.0,152.0,3.25,9.0,185.5,222.64,187.21
2016,12,7,14,0,0.0,114.0,3.3,9.0,114.0,106.43,86.44
2016,12,7,14,15,0.0,105.0,3.3,8.5,105.0,97.73,79.38
2016,12,7,14,30,0.0,96.0,3.3,8.0,96.0,89.14,72.2
2016,12,7,14,45,0.0,85.0,3.35,8.0,85.0,78.5,63.02
2016,12,7,15,0,0.0,74.0,3.4,8.0,74.0,67.94,53.83
2016,12,7,15,15,0.0,62.5,3.3,8.0,62.5,56.9,44.12
2016,12,7,15,30,0.0,51.0,3.2,8.0,51.0,45.92,34.36
2016,12,7,15,45,0.0,39.5,3.15,8.0,39.5,34.95,24.53
2016,12,7,16,0,0.0,28.0,3.1,8.0,28.0,24.68,15.25
2016,12,7,16,15,0.0,17.5,3.05,7.5,17.5,15.4,6.24
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,14.0,3.2,11.5,14.0,12.31,2.86
2016,12,8,8,0,0.0,23.0,3.2,12.0,23.0,20.25,11.1
2016,12,8,8,15,0.0,33.0,3.15,12.0,33.0,29.09,19.05
2016,12,8,8,30,0.0,43.0,3.1,12.0,43.0,37.95,26.92
2016,12,8,8,45,0.0,53.5,3.05,12.5,53.5,47.65,35.38
2016,12,8,9,0,0.0,64.0,3.0,13.0,64.0,57.61,43.95
2016,12,8,9,15,0.0,73.0,2.9,13.0,73.0,66.06,51.21
2016,12,8,9,30,0.0,82.0,2.8,13.0,82.0,74.57,58.45
2016,12,8,9,45,10.0,114.5,2.75,13.0,118.5,115.94,93.82
2016,12,8,10,0,20.0,147.0,2.7,13.0,155.0,159.4,130.45
2016,12,8,10,15,10.0,111.0,2.65,13.0,115.0,110.77,89.14
2016,12,8,10,30,0.0,75.0,2.6,13.0,75.0,66.34,51.13
2016,12,8,10,45,4.0,119.5,2.55,13.0,121.5,113.91,91.45
2016,12,8,11,0,8.0,164.0,2.5,13.0,168.0,165.16,134.15
2016,12,8,11,15,4.0,143.5,2.45,13.0,145.5,138.65,111.77
2016,12,8,11,30,0.0,123.0,2.4,13.0,123.0,113.25,90.37
2016,12,8,11,45,0.0,124.0,2.35,13.5,124.0,114.17,90.96
2016,12,8,12,0,0.0,125.0,2.3,14.0,125.0,115.15,91.59
2016,12,8,12,15,0.0,102.5,2.25,14.0,102.5,92.4,72.59
2016,12,8,12,30,0.0,80.0,2.2,14.0,80.0,70.8,54.5
2016,12,8,12,45,0.0,105.5,2.2,14.0,105.5,95.55,75.36
2016,12,8,13,0,0.0,131.0,2.2,14.0,131.0,122.05,97.53
2016,12,8,13,15,0.0,91.5,2.15,14.0,91.5,81.95,63.99
2016,12,8,13,30,0.0,52.0,2.1,14.0,52.0,45.91,33.6
2016,12,8,13,45,0.0,37.5,2.1,14.0,37.5,33.07,22.71
2016,12,8,14,0,0.0,23.0,2.1,14.0,23.0,20.25,11.77
2016,12,8,14,15,0.0,21.0,2.05,14.0,21.0,18.48,10.27
2016,12,8,14,30,0.0,19.0,2.0,14.0,19.0,16.71,8.77
2016,12,8,14,45,0.0,17.0,1.95,14.0,17.0,14.95,7.25
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,13.18,5.72
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,10.98,3.82
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,8.78,1.89
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.58,0.0
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.63,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.45,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
