Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,7.0,1.3,12.0,10.0,6.37,0.0
2016,12,9,7,30,173.0,14.0,1.3,12.0,20.0,69.34,0.0
2016,12,9,7,45,310.5,23.5,1.35,12.5,53.0,165.63,100.27
2016,12,9,8,0,448.0,33.0,1.4,13.0,86.0,256.6,197.95
2016,12,9,8,15,522.0,39.0,1.5,13.0,124.5,323.53,259.58
2016,12,9,8,30,596.0,45.0,1.6,13.0,163.0,393.07,320.95
2016,12,9,8,45,645.0,49.0,1.7,13.5,201.5,455.84,374.57
2016,12,9,9,0,694.0,53.0,1.8,14.0,240.0,521.27,428.46
2016,12,9,9,15,347.0,83.5,1.85,14.0,177.0,353.21,293.6
2016,12,9,9,30,0.0,114.0,1.9,14.0,114.0,109.77,87.46
2016,12,9,9,45,21.5,134.5,2.0,14.0,142.5,147.47,120.09
2016,12,9,10,0,43.0,155.0,2.1,14.0,171.0,199.99,164.11
2016,12,9,10,15,22.0,150.0,2.15,14.0,158.5,163.5,133.01
2016,12,9,10,30,1.0,145.0,2.2,14.0,146.0,139.65,112.34
2016,12,9,10,45,31.0,169.5,2.3,14.5,184.5,206.08,167.99
2016,12,9,11,0,61.0,194.0,2.4,15.0,223.0,262.89,214.54
2016,12,9,11,15,30.5,165.0,2.4,15.0,179.5,199.3,161.61
2016,12,9,11,30,0.0,136.0,2.4,15.0,136.0,126.88,100.89
2016,12,9,11,45,43.0,174.5,2.4,15.0,196.0,221.94,180.78
2016,12,9,12,0,86.0,213.0,2.4,15.0,256.0,309.69,252.54
2016,12,9,12,15,61.0,203.5,2.35,15.0,234.0,274.7,223.29
2016,12,9,12,30,36.0,194.0,2.3,15.0,212.0,240.06,194.58
2016,12,9,12,45,38.0,191.0,2.25,15.0,209.5,238.32,193.43
2016,12,9,13,0,40.0,188.0,2.2,15.0,207.0,236.65,192.27
2016,12,9,13,15,71.5,188.0,2.15,15.0,220.0,264.38,215.98
2016,12,9,13,30,103.0,188.0,2.1,15.0,233.0,291.1,238.57
2016,12,9,13,45,255.5,162.5,2.05,15.0,265.5,412.08,339.14
2016,12,9,14,0,408.0,137.0,2.0,15.0,298.0,509.34,417.61
2016,12,9,14,15,396.0,128.0,1.85,14.5,274.0,475.92,391.1
2016,12,9,14,30,384.0,119.0,1.7,14.0,250.0,441.99,364.63
2016,12,9,14,45,373.5,106.5,1.55,14.0,222.5,404.57,334.28
2016,12,9,15,0,363.0,94.0,1.4,14.0,195.0,366.9,303.08
2016,12,9,15,15,461.0,71.5,1.3,14.0,180.0,385.53,316.96
2016,12,9,15,30,559.0,49.0,1.2,14.0,165.0,391.02,317.97
2016,12,9,15,45,492.0,42.5,1.1,14.0,128.0,321.33,257.38
2016,12,9,16,0,425.0,36.0,1.0,14.0,91.0,257.43,200.18
2016,12,9,16,15,307.0,26.5,1.0,13.5,58.0,176.47,122.66
2016,12,9,16,30,189.0,17.0,1.0,13.0,25.0,96.53,0.0
2016,12,9,16,45,94.5,8.5,1.05,13.0,12.5,35.29,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.5,3.6,14.0,9.5,8.34,0.0
2016,12,10,8,0,0.0,16.0,3.6,14.0,16.0,14.06,5.83
2016,12,10,8,15,0.0,23.5,3.5,14.0,23.5,20.68,11.76
2016,12,10,8,30,0.0,31.0,3.4,14.0,31.0,27.3,17.61
2016,12,10,8,45,0.0,38.5,3.3,14.0,38.5,33.94,23.44
2016,12,10,9,0,0.0,46.0,3.2,14.0,46.0,40.58,29.22
2016,12,10,9,15,0.0,53.0,3.05,14.0,53.0,46.79,34.57
2016,12,10,9,30,0.0,60.0,2.9,14.0,60.0,53.0,39.87
2016,12,10,9,45,0.0,79.5,2.8,14.0,79.5,71.43,55.52
2016,12,10,10,0,0.0,99.0,2.7,14.0,99.0,90.9,71.92
2016,12,10,10,15,0.0,68.0,2.7,14.0,68.0,60.11,45.74
2016,12,10,10,30,0.0,37.0,2.7,14.0,37.0,32.63,22.3
2016,12,10,10,45,0.0,47.0,2.7,14.0,47.0,41.48,29.84
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,50.35,37.33
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,35.29,24.5
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,20.27,11.68
2016,12,10,11,45,0.0,74.5,2.55,14.0,74.5,65.91,50.43
2016,12,10,12,0,0.0,126.0,2.5,14.0,126.0,116.27,92.63
2016,12,10,12,15,0.0,125.0,2.45,14.0,125.0,115.25,91.71
2016,12,10,12,30,0.0,124.0,2.4,14.0,124.0,114.32,90.96
2016,12,10,12,45,0.0,73.0,2.35,14.0,73.0,64.57,49.26
2016,12,10,13,0,0.0,22.0,2.3,14.0,22.0,19.39,10.94
2016,12,10,13,15,0.0,53.0,2.25,14.0,53.0,46.8,34.36
2016,12,10,13,30,0.0,84.0,2.2,14.0,84.0,74.78,58.11
2016,12,10,13,45,0.0,56.5,2.15,14.0,56.5,49.9,37.05
2016,12,10,14,0,0.0,29.0,2.1,14.0,29.0,25.55,16.31
2016,12,10,14,15,0.0,26.5,2.05,13.5,26.5,23.33,14.48
2016,12,10,14,30,0.0,24.0,2.0,13.0,24.0,21.12,12.63
2016,12,10,14,45,0.0,21.5,2.0,13.0,21.5,18.91,10.73
2016,12,10,15,0,0.0,19.0,2.0,13.0,19.0,16.71,8.81
2016,12,10,15,15,0.0,16.0,1.95,13.0,16.0,14.06,6.49
2016,12,10,15,30,0.0,13.0,1.9,13.0,13.0,11.42,4.16
2016,12,10,15,45,0.0,10.0,1.85,13.0,10.0,8.78,1.82
2016,12,10,16,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,12,10,16,15,0.0,4.5,1.75,12.5,4.5,3.94,0.0
2016,12,10,16,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,6.0,10.0,9.1,0.0
2016,12,11,7,45,28.5,25.5,1.45,6.5,28.5,43.75,21.43
2016,12,11,8,0,57.0,41.0,1.4,7.0,47.0,77.53,58.62
2016,12,11,8,15,70.5,57.5,1.35,7.0,69.0,105.74,85.04
2016,12,11,8,30,84.0,74.0,1.3,7.0,91.0,135.01,111.65
2016,12,11,8,45,92.0,90.5,1.3,7.5,112.0,162.26,135.85
2016,12,11,9,0,100.0,107.0,1.3,8.0,133.0,190.15,160.04
2016,12,11,9,15,104.0,122.0,1.3,8.0,153.0,213.92,180.49
2016,12,11,9,30,108.0,137.0,1.3,8.0,173.0,237.96,200.78
2016,12,11,9,45,111.0,149.5,1.3,8.5,189.5,258.12,217.11
2016,12,11,10,0,114.0,162.0,1.3,9.0,206.0,278.4,233.25
2016,12,11,10,15,77.0,167.0,1.35,9.0,197.5,242.23,202.28
2016,12,11,10,30,40.0,172.0,1.4,9.0,189.0,217.91,180.9
2016,12,11,10,45,79.0,186.5,1.45,9.5,222.0,269.14,224.04
2016,12,11,11,0,118.0,201.0,1.5,10.0,255.0,338.12,280.22
2016,12,11,11,15,132.5,207.0,1.5,10.5,269.0,359.71,296.82
2016,12,11,11,30,147.0,213.0,1.5,11.0,283.0,381.39,313.61
2016,12,11,11,45,150.5,215.0,1.55,11.5,287.0,387.79,318.1
2016,12,11,12,0,154.0,217.0,1.6,12.0,291.0,393.86,322.43
2016,12,11,12,15,208.0,211.0,1.65,12.0,311.0,434.82,356.45
2016,12,11,12,30,262.0,205.0,1.7,12.0,331.0,492.3,402.39
2016,12,11,12,45,166.5,201.5,1.75,12.0,281.0,383.27,314.68
2016,12,11,13,0,71.0,198.0,1.8,12.0,231.0,277.07,227.52
2016,12,11,13,15,59.5,187.5,1.85,12.0,214.5,253.64,208.8
2016,12,11,13,30,48.0,177.0,1.9,12.0,198.0,230.74,190.0
2016,12,11,13,45,24.0,102.0,2.0,12.0,112.5,120.34,97.93
2016,12,11,14,0,0.0,27.0,2.1,12.0,27.0,23.78,14.92
2016,12,11,14,15,0.0,25.0,1.95,11.5,25.0,22.01,13.48
2016,12,11,14,30,0.0,23.0,1.8,11.0,23.0,20.24,12.0
2016,12,11,14,45,0.0,20.5,1.65,11.0,20.5,18.03,10.08
2016,12,11,15,0,0.0,18.0,1.5,11.0,18.0,15.82,8.16
2016,12,11,15,15,0.0,15.0,1.45,10.5,15.0,13.18,5.84
2016,12,11,15,30,0.0,12.0,1.4,10.0,12.0,10.54,3.51
2016,12,11,15,45,0.0,9.5,1.35,9.5,9.5,8.34,1.54
2016,12,11,16,0,0.0,7.0,1.3,9.0,7.0,6.14,0.0
2016,12,11,16,15,0.0,4.5,1.35,8.5,4.5,3.94,0.0
2016,12,11,16,30,0.0,2.0,1.4,8.0,2.0,1.75,0.0
2016,12,11,16,45,0.0,1.0,1.45,8.0,1.0,0.91,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,6.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,6.0,17.0,15.46,0.0
2016,12,12,7,45,209.0,25.0,1.75,6.5,48.5,124.84,65.72
2016,12,12,8,0,418.0,33.0,1.8,7.0,80.0,241.15,188.57
2016,12,12,8,15,497.0,40.0,1.85,7.5,118.5,309.82,253.33
2016,12,12,8,30,576.0,47.0,1.9,8.0,157.0,385.71,320.73
2016,12,12,8,45,620.0,52.5,1.95,8.5,195.0,445.99,373.53
2016,12,12,9,0,664.0,58.0,2.0,9.0,233.0,508.82,426.53
2016,12,12,9,15,697.0,61.5,1.9,9.0,268.5,559.86,468.67
2016,12,12,9,30,730.0,65.0,1.8,9.0,304.0,615.64,512.14
2016,12,12,9,45,748.0,68.5,1.75,9.5,334.0,660.44,544.38
2016,12,12,10,0,766.0,72.0,1.7,10.0,364.0,703.96,574.84
2016,12,12,10,15,594.0,111.0,1.6,10.0,346.5,640.74,525.22
2016,12,12,10,30,422.0,150.0,1.5,10.0,329.0,554.67,456.19
2016,12,12,10,45,439.5,154.0,1.45,10.0,347.5,584.41,479.46
2016,12,12,11,0,457.0,158.0,1.4,10.0,366.0,613.15,500.61
2016,12,12,11,15,475.0,158.5,1.4,10.0,380.0,636.88,518.29
2016,12,12,11,30,493.0,159.0,1.4,10.0,394.0,659.11,534.79
2016,12,12,11,45,408.5,178.5,1.45,10.0,374.0,609.69,495.63
2016,12,12,12,0,324.0,198.0,1.5,10.0,354.0,541.04,442.23
2016,12,12,12,15,292.0,201.5,1.5,10.0,341.5,516.24,422.92
2016,12,12,12,30,260.0,205.0,1.5,10.0,329.0,490.55,402.42
2016,12,12,12,45,277.0,198.0,1.5,10.0,328.0,494.6,406.49
2016,12,12,13,0,294.0,191.0,1.5,10.0,327.0,497.28,409.27
2016,12,12,13,15,231.0,189.5,1.5,10.0,294.0,436.5,360.39
2016,12,12,13,30,168.0,188.0,1.5,10.0,261.0,361.53,299.98
2016,12,12,13,45,130.0,177.0,1.5,10.0,231.5,313.44,260.88
2016,12,12,14,0,92.0,166.0,1.5,10.0,202.0,253.06,211.02
2016,12,12,14,15,86.5,154.0,1.45,10.0,186.0,232.97,194.65
2016,12,12,14,30,81.0,142.0,1.4,10.0,170.0,213.28,178.25
2016,12,12,14,45,77.0,127.0,1.35,10.0,151.5,191.04,159.56
2016,12,12,15,0,73.0,112.0,1.3,10.0,133.0,169.15,140.89
2016,12,12,15,15,64.5,96.0,1.3,9.5,112.5,143.54,118.91
2016,12,12,15,30,56.0,80.0,1.3,9.0,92.0,118.7,97.18
2016,12,12,15,45,44.5,63.0,1.3,9.0,71.0,91.64,73.04
2016,12,12,16,0,33.0,46.0,1.3,9.0,50.0,65.45,49.46
2016,12,12,16,15,16.5,30.0,1.35,8.5,32.0,39.31,24.76
2016,12,12,16,30,0.0,14.0,1.4,8.0,14.0,12.33,0.0
2016,12,12,16,45,0.0,7.0,1.45,8.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.37,0.0
2016,12,13,7,45,2.0,22.0,1.6,7.5,22.0,21.37,6.11
2016,12,13,8,0,4.0,37.0,1.7,8.0,37.0,38.32,25.98
2016,12,13,8,15,17.5,53.5,1.65,8.0,56.5,67.05,51.72
2016,12,13,8,30,31.0,70.0,1.6,8.0,76.0,92.93,74.91
2016,12,13,8,45,39.0,86.0,1.6,8.5,95.0,116.15,95.47
2016,12,13,9,0,47.0,102.0,1.6,9.0,114.0,140.12,116.37
2016,12,13,9,15,52.5,116.5,1.55,9.5,132.0,161.16,134.35
2016,12,13,9,30,58.0,131.0,1.5,10.0,150.0,182.75,152.45
2016,12,13,9,45,61.5,144.0,1.5,10.5,166.0,201.37,167.74
2016,12,13,10,0,65.0,157.0,1.5,11.0,182.0,220.33,183.06
2016,12,13,10,15,121.0,169.5,1.5,11.0,219.5,295.44,246.0
2016,12,13,10,30,177.0,182.0,1.5,11.0,257.0,359.81,298.84
2016,12,13,10,45,175.5,191.5,1.5,11.0,269.0,373.61,309.11
2016,12,13,11,0,174.0,201.0,1.5,11.0,281.0,386.95,319.25
2016,12,13,11,15,468.0,145.5,1.45,11.0,366.0,614.5,502.62
2016,12,13,11,30,762.0,90.0,1.4,11.0,451.0,818.04,650.21
2016,12,13,11,45,390.5,136.0,1.35,11.5,321.0,541.54,440.41
2016,12,13,12,0,19.0,182.0,1.3,12.0,191.0,194.56,157.19
2016,12,13,12,15,178.5,187.0,1.25,12.0,272.5,377.27,311.09
2016,12,13,12,30,338.0,192.0,1.2,12.0,354.0,544.19,442.35
2016,12,13,12,45,288.5,195.0,1.2,12.0,331.0,501.08,406.87
2016,12,13,13,0,239.0,198.0,1.2,12.0,308.0,458.02,373.0
2016,12,13,13,15,119.5,143.5,1.2,12.0,198.5,265.56,219.25
2016,12,13,13,30,0.0,89.0,1.2,12.0,89.0,79.72,62.4
2016,12,13,13,45,0.0,55.0,1.2,12.0,55.0,48.57,36.23
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,18.49,10.38
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,16.72,8.88
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,14.95,7.36
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,13.19,5.83
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,11.42,4.28
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,9.66,2.75
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,7.9,1.19
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,12,13,16,15,0.0,3.0,1.3,10.5,3.0,2.63,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.45,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,2.45,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.5,12.0,9.0,8.19,0.0
2016,12,14,7,45,51.0,23.5,2.65,12.0,29.0,48.98,18.44
2016,12,14,8,0,102.0,38.0,2.8,12.0,49.0,100.52,75.0
2016,12,14,8,15,127.5,54.5,2.8,12.0,74.0,137.57,109.7
2016,12,14,8,30,153.0,71.0,2.8,12.0,99.0,176.83,145.0
2016,12,14,8,45,169.0,86.5,2.85,12.5,124.5,211.44,175.56
2016,12,14,9,0,185.0,102.0,2.9,13.0,150.0,247.27,206.45
2016,12,14,9,15,194.5,117.0,2.95,13.0,174.0,279.19,233.75
2016,12,14,9,30,204.0,132.0,3.0,13.0,198.0,311.51,260.83
2016,12,14,9,45,207.0,144.5,3.05,13.5,217.0,336.01,280.46
2016,12,14,10,0,210.0,157.0,3.1,14.0,236.0,345.95,288.14
2016,12,14,10,15,114.5,158.0,3.1,14.0,201.5,275.17,227.94
2016,12,14,10,30,19.0,159.0,3.1,14.0,167.0,171.03,139.13
2016,12,14,10,45,147.0,174.5,3.1,14.0,240.5,327.19,271.39
2016,12,14,11,0,275.0,190.0,3.1,14.0,314.0,476.97,393.09
2016,12,14,11,15,170.5,196.5,3.1,14.0,274.0,379.71,312.48
2016,12,14,11,30,66.0,203.0,3.1,14.0,234.0,279.26,228.52
2016,12,14,11,45,33.0,162.5,3.1,14.0,178.0,198.65,161.97
2016,12,14,12,0,0.0,122.0,3.1,14.0,122.0,112.24,89.16
2016,12,14,12,15,19.5,158.0,3.05,14.0,167.5,168.23,136.65
2016,12,14,12,30,39.0,194.0,3.0,14.0,213.0,243.3,198.83
2016,12,14,12,45,19.5,143.5,2.95,14.0,153.0,152.64,123.61
2016,12,14,13,0,0.0,93.0,2.9,14.0,93.0,83.32,65.09
2016,12,14,13,15,0.0,109.5,2.9,14.0,109.5,100.14,79.38
2016,12,14,13,30,0.0,126.0,2.9,14.0,126.0,117.92,94.35
2016,12,14,13,45,0.0,115.0,2.9,14.0,115.0,106.85,85.16
2016,12,14,14,0,0.0,104.0,2.9,14.0,104.0,95.92,76.08
2016,12,14,14,15,0.0,95.5,2.9,14.0,95.5,87.73,69.27
2016,12,14,14,30,0.0,87.0,2.9,14.0,87.0,79.62,62.49
2016,12,14,14,45,0.0,77.5,2.9,14.0,77.5,70.55,54.81
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,61.54,47.13
2016,12,14,15,15,0.0,57.5,2.9,13.5,57.5,51.55,38.59
2016,12,14,15,30,0.0,47.0,2.9,13.0,47.0,41.6,29.98
2016,12,14,15,45,0.0,36.5,2.9,13.0,36.5,32.19,21.69
2016,12,14,16,0,0.0,26.0,2.9,13.0,26.0,22.9,13.45
2016,12,14,16,15,0.0,16.5,2.85,13.0,16.5,14.51,5.53
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.5,4.7,13.0,10.5,9.23,0.0
2016,12,15,8,0,0.0,18.0,4.6,13.0,18.0,15.84,7.09
2016,12,15,8,15,0.0,28.0,4.35,13.0,28.0,24.67,15.07
2016,12,15,8,30,0.0,38.0,4.1,13.0,38.0,33.52,22.91
2016,12,15,8,45,0.0,48.0,3.9,13.0,48.0,42.38,30.72
2016,12,15,9,0,0.0,58.0,3.7,13.0,58.0,51.75,38.89
2016,12,15,9,15,0.0,67.0,3.6,13.0,67.0,60.2,46.19
2016,12,15,9,30,0.0,76.0,3.5,13.0,76.0,68.7,53.47
2016,12,15,9,45,0.0,84.5,3.45,13.0,84.5,76.76,60.3
2016,12,15,10,0,0.0,93.0,3.4,13.0,93.0,84.89,67.13
2016,12,15,10,15,0.0,72.5,3.3,13.0,72.5,64.11,49.36
2016,12,15,10,30,0.0,52.0,3.2,13.0,52.0,45.91,33.78
2016,12,15,10,45,0.0,59.0,3.1,13.5,59.0,52.12,38.97
2016,12,15,11,0,0.0,66.0,3.0,14.0,66.0,58.34,44.12
2016,12,15,11,15,0.0,62.5,2.95,14.0,62.5,55.24,41.45
2016,12,15,11,30,0.0,59.0,2.9,14.0,59.0,52.13,38.79
2016,12,15,11,45,0.0,60.0,2.85,14.0,60.0,53.02,39.53
2016,12,15,12,0,0.0,61.0,2.8,14.0,61.0,53.91,40.27
2016,12,15,12,15,0.0,51.5,2.8,14.0,51.5,45.48,33.13
2016,12,15,12,30,0.0,42.0,2.8,14.0,42.0,37.07,25.99
2016,12,15,12,45,0.0,44.5,2.8,14.0,44.5,39.28,27.89
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,41.49,29.8
2016,12,15,13,15,0.0,49.0,2.75,14.0,49.0,43.26,31.33
2016,12,15,13,30,0.0,51.0,2.7,14.0,51.0,45.02,32.87
2016,12,15,13,45,0.0,38.5,2.7,14.0,38.5,33.95,23.46
2016,12,15,14,0,0.0,26.0,2.7,14.0,26.0,22.9,14.03
2016,12,15,14,15,0.0,24.0,2.6,14.0,24.0,21.13,12.54
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,19.36,11.04
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,17.15,9.14
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,14.94,7.23
2016,12,15,15,15,0.0,14.5,2.25,13.5,14.5,12.74,5.33
2016,12,15,15,30,0.0,12.0,2.1,13.0,12.0,10.54,3.41
2016,12,15,15,45,0.0,9.0,2.0,13.0,9.0,7.9,1.07
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,73.0,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,146.0,11.0,3.9,7.0,14.0,55.94,0.0
2016,12,16,7,45,301.0,21.0,4.0,7.0,46.5,150.98,54.39
2016,12,16,8,0,456.0,31.0,4.1,7.0,79.0,251.84,194.33
2016,12,16,8,15,540.0,37.5,4.2,7.0,119.0,318.69,261.66
2016,12,16,8,30,624.0,44.0,4.3,7.0,159.0,398.65,335.07
2016,12,16,8,45,673.0,49.0,4.45,7.5,199.0,463.64,393.86
2016,12,16,9,0,722.0,54.0,4.6,8.0,239.0,531.32,453.04
2016,12,16,9,15,755.5,57.0,4.6,8.0,276.0,588.69,502.49
2016,12,16,9,30,789.0,60.0,4.6,8.0,313.0,646.47,549.78
2016,12,16,9,45,813.5,62.0,4.7,8.5,345.5,696.43,588.38
2016,12,16,10,0,838.0,64.0,4.8,9.0,378.0,745.38,625.45
2016,12,16,10,15,853.0,66.0,4.8,9.0,404.5,785.4,655.64
2016,12,16,10,30,868.0,68.0,4.8,9.0,431.0,823.23,683.83
2016,12,16,10,45,877.0,69.0,4.8,9.5,450.5,852.21,703.71
2016,12,16,11,0,886.0,70.0,4.8,10.0,470.0,869.8,714.85
2016,12,16,11,15,892.5,71.0,4.75,10.0,483.0,890.29,729.26
2016,12,16,11,30,899.0,72.0,4.7,10.0,496.0,907.52,741.23
2016,12,16,11,45,901.5,72.0,4.7,10.5,501.0,916.43,746.06
2016,12,16,12,0,904.0,72.0,4.7,11.0,506.0,921.84,748.46
2016,12,16,12,15,903.5,72.0,4.7,11.0,504.0,920.97,747.8
2016,12,16,12,30,903.0,72.0,4.7,11.0,502.0,916.54,744.69
2016,12,16,12,45,898.5,71.5,4.75,11.0,492.0,904.34,736.36
2016,12,16,13,0,894.0,71.0,4.8,11.0,482.0,888.74,725.62
2016,12,16,13,15,885.5,70.0,4.8,11.0,464.5,865.74,709.03
2016,12,16,13,30,877.0,69.0,4.8,11.0,447.0,847.76,696.3
2016,12,16,13,45,863.0,67.5,4.85,11.0,423.0,813.32,671.26
2016,12,16,14,0,849.0,66.0,4.9,11.0,399.0,776.43,644.17
2016,12,16,14,15,829.0,64.0,4.85,10.5,368.5,732.13,611.59
2016,12,16,14,30,809.0,62.0,4.8,10.0,338.0,686.29,577.2
2016,12,16,14,45,781.0,59.0,4.8,10.0,302.0,632.46,534.82
2016,12,16,15,0,753.0,56.0,4.8,10.0,266.0,578.33,490.04
2016,12,16,15,15,709.0,52.0,4.65,9.5,226.5,513.39,434.74
2016,12,16,15,30,665.0,48.0,4.5,9.0,187.0,450.3,379.22
2016,12,16,15,45,598.0,42.0,4.4,8.5,146.5,375.6,312.45
2016,12,16,16,0,531.0,36.0,4.3,8.0,106.0,305.93,247.79
2016,12,16,16,15,265.5,34.0,4.2,7.5,69.0,170.83,126.06
2016,12,16,16,30,0.0,32.0,4.1,7.0,32.0,38.86,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.0,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,252.0,14.5,1.85,3.0,40.5,122.19,37.44
2016,12,17,8,0,504.0,29.0,1.8,4.0,81.0,263.63,203.39
2016,12,17,8,15,585.0,35.5,1.85,4.5,122.0,337.05,276.11
2016,12,17,8,30,666.0,42.0,1.9,5.0,163.0,417.39,348.58
2016,12,17,8,45,715.5,46.0,1.95,5.5,204.0,483.36,407.03
2016,12,17,9,0,765.0,50.0,2.0,6.0,245.0,551.95,465.38
2016,12,17,9,15,796.5,53.0,2.0,6.0,282.5,609.66,513.6
2016,12,17,9,30,828.0,56.0,2.0,6.0,320.0,667.59,559.01
2016,12,17,9,45,848.5,58.5,2.0,6.5,353.0,716.62,594.82
2016,12,17,10,0,869.0,61.0,2.0,7.0,386.0,764.3,628.74
2016,12,17,10,15,883.5,62.5,2.0,7.5,412.5,796.84,650.64
2016,12,17,10,30,898.0,64.0,2.0,8.0,439.0,834.04,675.74
2016,12,17,10,45,906.0,65.5,2.0,8.5,458.5,863.24,694.6
2016,12,17,11,0,914.0,67.0,2.0,9.0,478.0,889.43,711.2
2016,12,17,11,15,919.5,67.5,2.0,9.0,491.0,908.91,724.24
2016,12,17,11,30,925.0,68.0,2.0,9.0,504.0,925.0,735.01
2016,12,17,11,45,925.5,69.0,2.0,9.0,509.0,933.76,740.72
2016,12,17,12,0,926.0,70.0,2.0,9.0,514.0,938.88,744.09
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.5,937.67,743.19
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,932.82,739.95
2016,12,17,12,45,914.0,71.0,2.0,9.5,498.0,917.65,728.26
2016,12,17,13,0,904.0,72.0,2.0,10.0,487.0,899.12,714.43
2016,12,17,13,15,895.5,71.0,1.95,10.0,469.5,876.07,698.22
2016,12,17,13,30,887.0,70.0,1.9,10.0,452.0,857.99,685.67
2016,12,17,13,45,872.0,68.5,1.85,10.0,427.5,822.58,660.51
2016,12,17,14,0,857.0,67.0,1.8,10.0,403.0,784.74,633.55
2016,12,17,14,15,837.0,65.0,1.75,9.5,372.0,740.27,602.46
2016,12,17,14,30,817.0,63.0,1.7,9.0,341.0,694.21,569.59
2016,12,17,14,45,786.5,60.0,1.65,9.0,305.0,638.39,527.46
2016,12,17,15,0,756.0,57.0,1.6,9.0,269.0,582.43,483.1
2016,12,17,15,15,712.0,53.0,1.6,8.5,229.5,517.34,430.38
2016,12,17,15,30,668.0,49.0,1.6,8.0,190.0,454.05,376.99
2016,12,17,15,45,597.0,43.0,1.6,8.0,148.5,377.04,309.86
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,310.77,249.1
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,171.58,126.55
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,40.52,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.0,2.85,1.5,39.5,121.52,30.61
2016,12,18,8,0,508.0,28.0,2.9,2.0,79.0,263.51,204.38
2016,12,18,8,15,591.0,34.0,2.95,2.5,120.5,337.31,279.31
2016,12,18,8,30,674.0,40.0,3.0,3.0,162.0,418.23,353.73
2016,12,18,8,45,723.5,44.0,3.1,3.5,203.0,484.39,413.76
2016,12,18,9,0,773.0,48.0,3.2,4.0,244.0,553.23,473.87
2016,12,18,9,15,805.5,51.0,3.15,4.5,282.5,611.89,523.12
2016,12,18,9,30,838.0,54.0,3.1,5.0,321.0,670.86,569.3
2016,12,18,9,45,856.5,57.5,3.1,5.5,353.5,720.11,606.22
2016,12,18,10,0,875.0,61.0,3.1,6.0,386.0,761.02,635.84
2016,12,18,10,15,890.0,62.5,3.0,6.5,413.5,801.11,663.67
2016,12,18,10,30,905.0,64.0,2.9,7.0,441.0,838.98,689.21
2016,12,18,10,45,915.5,65.0,2.85,7.5,461.5,869.88,709.46
2016,12,18,11,0,926.0,66.0,2.8,8.0,482.0,897.86,727.36
2016,12,18,11,15,931.5,66.5,2.75,8.0,495.0,917.63,740.49
2016,12,18,11,30,937.0,67.0,2.7,8.0,508.0,933.98,751.23
2016,12,18,11,45,939.5,67.5,2.7,8.5,513.5,944.08,756.67
2016,12,18,12,0,942.0,68.0,2.7,9.0,519.0,950.53,759.66
2016,12,18,12,15,941.0,67.5,2.7,9.0,516.5,948.76,758.34
2016,12,18,12,30,940.0,67.0,2.7,9.0,514.0,943.29,754.61
2016,12,18,12,45,935.5,66.5,2.7,9.0,504.0,931.03,746.17
2016,12,18,13,0,931.0,66.0,2.7,9.0,494.0,915.22,735.36
2016,12,18,13,15,922.5,65.0,2.7,9.0,476.5,891.84,719.14
2016,12,18,13,30,914.0,64.0,2.7,9.0,459.0,865.29,700.67
2016,12,18,13,45,901.0,63.0,2.7,9.5,434.5,832.06,675.95
2016,12,18,14,0,888.0,62.0,2.7,10.0,410.0,796.27,649.25
2016,12,18,14,15,869.5,60.0,2.6,9.5,379.0,752.64,618.04
2016,12,18,14,30,851.0,58.0,2.5,9.0,348.0,713.61,589.82
2016,12,18,14,45,823.5,55.0,2.45,9.0,312.0,658.76,547.96
2016,12,18,15,0,796.0,52.0,2.4,9.0,276.0,603.48,504.07
2016,12,18,15,15,755.0,48.5,2.3,8.0,236.0,539.3,451.87
2016,12,18,15,30,714.0,45.0,2.2,7.0,196.0,476.63,398.71
2016,12,18,15,45,648.5,40.0,2.1,6.5,154.5,401.54,332.62
2016,12,18,16,0,583.0,35.0,2.0,6.0,113.0,331.17,268.01
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,241.42,180.73
2016,12,18,16,30,345.0,19.0,2.0,5.0,36.0,156.03,9.89
2016,12,18,16,45,172.5,9.5,2.0,5.0,18.0,61.4,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
