Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,14.5,1.95,2.5,37.0,112.24,20.96
2016,12,19,8,0,448.0,29.0,1.9,3.0,74.0,238.14,182.66
2016,12,19,8,15,531.5,36.0,1.9,3.5,113.5,310.2,254.9
2016,12,19,8,30,615.0,43.0,1.9,4.0,153.0,389.57,326.83
2016,12,19,8,45,666.5,47.0,1.9,4.5,192.5,454.34,384.53
2016,12,19,9,0,718.0,51.0,1.9,5.0,232.0,521.97,442.4
2016,12,19,9,15,751.0,54.5,1.85,5.5,269.0,579.37,489.62
2016,12,19,9,30,784.0,58.0,1.8,6.0,306.0,637.26,534.44
2016,12,19,9,45,795.5,62.5,1.8,6.5,336.5,680.76,566.23
2016,12,19,10,0,807.0,67.0,1.8,7.0,367.0,722.48,595.96
2016,12,19,10,15,823.0,69.0,1.8,7.5,393.5,762.64,623.89
2016,12,19,10,30,839.0,71.0,1.8,8.0,420.0,800.77,649.79
2016,12,19,10,45,849.0,72.5,1.85,8.5,439.5,830.91,670.0
2016,12,19,11,0,859.0,74.0,1.9,9.0,459.0,858.26,688.11
2016,12,19,11,15,716.0,105.0,1.85,9.0,432.5,790.12,637.18
2016,12,19,11,30,573.0,136.0,1.8,9.0,406.0,707.53,575.88
2016,12,19,11,45,723.5,106.5,1.8,9.5,450.5,813.38,653.49
2016,12,19,12,0,874.0,77.0,1.8,10.0,495.0,909.87,720.02
2016,12,19,12,15,713.5,110.5,1.8,10.0,451.0,812.19,649.04
2016,12,19,12,30,553.0,144.0,1.8,10.0,407.0,696.92,565.43
2016,12,19,12,45,561.0,138.5,1.8,10.5,401.0,692.64,562.58
2016,12,19,13,0,569.0,133.0,1.8,11.0,395.0,692.94,562.19
2016,12,19,13,15,707.0,103.0,1.75,11.0,416.0,767.72,617.6
2016,12,19,13,30,845.0,73.0,1.7,11.0,437.0,827.5,660.34
2016,12,19,13,45,830.0,71.5,1.65,11.0,413.5,793.24,635.09
2016,12,19,14,0,815.0,70.0,1.6,11.0,390.0,756.67,609.04
2016,12,19,14,15,794.0,67.5,1.5,10.5,360.0,712.21,577.44
2016,12,19,14,30,773.0,65.0,1.4,10.0,330.0,666.36,544.28
2016,12,19,14,45,742.5,62.0,1.3,10.0,295.0,612.22,503.17
2016,12,19,15,0,712.0,59.0,1.2,10.0,260.0,558.04,459.97
2016,12,19,15,15,667.0,54.5,1.2,9.5,221.5,493.62,408.32
2016,12,19,15,30,622.0,50.0,1.2,9.0,183.0,435.64,359.65
2016,12,19,15,45,549.5,44.5,1.3,8.5,143.0,360.86,295.93
2016,12,19,16,0,477.0,39.0,1.4,8.0,103.0,291.96,234.57
2016,12,19,16,15,238.5,35.5,1.4,7.5,67.5,162.81,121.2
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,38.13,0.8
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,2.2,4.5,33.5,99.78,11.46
2016,12,20,8,0,379.0,30.0,2.2,5.0,67.0,215.43,163.39
2016,12,20,8,15,465.0,37.0,2.15,5.5,104.5,284.17,232.13
2016,12,20,8,30,551.0,44.0,2.1,6.0,142.0,361.1,301.56
2016,12,20,8,45,605.0,48.5,2.05,7.0,180.0,424.2,356.96
2016,12,20,9,0,659.0,53.0,2.0,8.0,218.0,487.14,410.12
2016,12,20,9,15,694.0,56.5,1.95,8.5,253.5,543.44,456.46
2016,12,20,9,30,729.0,60.0,1.9,9.0,289.0,600.53,501.16
2016,12,20,9,45,759.0,60.5,1.85,9.5,321.5,650.63,537.88
2016,12,20,10,0,789.0,61.0,1.8,10.0,354.0,700.22,573.18
2016,12,20,10,15,805.0,63.0,1.75,10.5,380.0,739.82,600.11
2016,12,20,10,30,821.0,65.0,1.7,11.0,406.0,777.5,625.11
2016,12,20,10,45,831.5,66.0,1.65,11.5,425.5,807.02,643.74
2016,12,20,11,0,842.0,67.0,1.6,12.0,445.0,825.44,654.23
2016,12,20,11,15,848.5,68.0,1.5,12.0,457.5,845.67,666.66
2016,12,20,11,30,855.0,69.0,1.4,12.0,470.0,862.82,676.77
2016,12,20,11,45,856.5,69.5,1.35,12.5,475.5,871.61,680.47
2016,12,20,12,0,858.0,70.0,1.3,13.0,481.0,877.05,682.03
2016,12,20,12,15,858.0,70.0,1.25,13.0,479.5,877.11,681.26
2016,12,20,12,30,858.0,70.0,1.2,13.0,478.0,873.78,678.35
2016,12,20,12,45,845.0,72.0,1.2,13.0,467.5,867.01,674.0
2016,12,20,13,0,832.0,74.0,1.2,13.0,457.0,848.09,661.36
2016,12,20,13,15,824.0,73.0,1.2,13.0,441.0,826.65,647.15
2016,12,20,13,30,816.0,72.0,1.2,13.0,425.0,802.31,630.91
2016,12,20,13,45,803.0,70.5,1.25,13.0,402.0,770.47,609.87
2016,12,20,14,0,790.0,69.0,1.3,13.0,379.0,736.31,586.92
2016,12,20,14,15,770.5,66.5,1.25,12.5,350.5,693.85,557.47
2016,12,20,14,30,751.0,64.0,1.2,12.0,322.0,649.97,526.46
2016,12,20,14,45,724.5,61.0,1.15,12.0,288.5,599.49,488.82
2016,12,20,15,0,698.0,58.0,1.1,12.0,255.0,548.73,448.96
2016,12,20,15,15,655.5,53.5,1.05,11.5,217.5,486.49,399.12
2016,12,20,15,30,613.0,49.0,1.0,11.0,180.0,430.25,352.09
2016,12,20,15,45,550.5,43.0,1.0,10.5,141.5,360.45,292.75
2016,12,20,16,0,488.0,37.0,1.0,10.0,103.0,295.69,235.27
2016,12,20,16,15,373.0,28.0,1.05,9.5,68.0,211.39,157.0
2016,12,20,16,30,258.0,19.0,1.1,9.0,33.0,130.13,23.15
2016,12,20,16,45,129.0,9.5,1.15,9.0,16.5,48.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,7.5,33.0,99.71,4.52
2016,12,21,8,0,390.0,28.0,2.3,8.0,66.0,217.14,162.0
2016,12,21,8,15,475.5,35.0,2.35,8.5,103.5,285.85,230.86
2016,12,21,8,30,561.0,42.0,2.4,9.0,141.0,358.57,296.64
2016,12,21,8,45,616.0,46.5,2.5,9.5,180.0,423.15,353.93
2016,12,21,9,0,671.0,51.0,2.6,10.0,219.0,491.16,412.17
2016,12,21,9,15,706.5,54.5,2.65,10.0,255.0,548.24,460.45
2016,12,21,9,30,742.0,58.0,2.7,10.0,291.0,606.15,507.4
2016,12,21,9,45,770.0,59.5,2.8,10.5,323.5,656.5,545.5
2016,12,21,10,0,798.0,61.0,2.9,11.0,356.0,706.27,582.34
2016,12,21,10,15,814.5,63.0,2.75,11.5,382.5,746.62,609.99
2016,12,21,10,30,831.0,65.0,2.6,12.0,409.0,785.05,635.54
2016,12,21,10,45,844.0,65.5,2.5,12.5,429.5,808.23,649.66
2016,12,21,11,0,857.0,66.0,2.4,13.0,450.0,836.61,667.48
2016,12,21,11,15,864.0,67.0,2.35,13.0,463.0,857.62,681.37
2016,12,21,11,30,871.0,68.0,2.3,13.0,476.0,875.51,693.08
2016,12,21,11,45,876.0,67.5,2.3,13.5,482.5,886.36,699.03
2016,12,21,12,0,881.0,67.0,2.3,14.0,489.0,893.83,702.75
2016,12,21,12,15,881.0,67.0,2.3,14.0,487.5,894.0,702.79
2016,12,21,12,30,881.0,67.0,2.3,14.0,486.0,890.7,700.59
2016,12,21,12,45,873.5,68.0,2.3,14.0,476.5,878.58,692.33
2016,12,21,13,0,866.0,69.0,2.3,14.0,467.0,863.2,681.93
2016,12,21,13,15,858.5,68.0,2.25,14.0,451.0,842.04,667.06
2016,12,21,13,30,851.0,67.0,2.2,14.0,435.0,826.04,655.99
2016,12,21,13,45,838.5,66.0,2.2,14.0,412.5,794.59,634.11
2016,12,21,14,0,826.0,65.0,2.2,14.0,390.0,760.68,610.38
2016,12,21,14,15,807.0,62.5,2.1,14.0,361.0,717.63,578.87
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,673.02,545.84
2016,12,21,14,45,760.5,57.5,1.95,14.0,297.5,621.24,507.08
2016,12,21,15,0,733.0,55.0,1.9,14.0,263.0,569.16,466.35
2016,12,21,15,15,691.5,51.0,1.75,13.0,225.0,506.73,416.45
2016,12,21,15,30,650.0,47.0,1.6,12.0,187.0,445.97,365.99
2016,12,21,15,45,584.0,41.5,1.5,11.5,147.5,372.91,303.36
2016,12,21,16,0,518.0,36.0,1.4,11.0,108.0,304.78,242.68
2016,12,21,16,15,404.0,27.5,1.4,10.5,71.5,224.41,167.3
2016,12,21,16,30,290.0,19.0,1.4,10.0,35.0,142.71,34.08
2016,12,21,16,45,145.0,9.5,1.45,9.5,17.5,53.72,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,14.5,1.4,6.5,34.5,105.55,0.0
2016,12,22,8,0,422.0,29.0,1.3,7.0,69.0,230.68,171.23
2016,12,22,8,15,510.0,36.0,1.2,7.5,108.0,302.24,242.91
2016,12,22,8,30,598.0,43.0,1.1,8.0,147.0,377.61,309.84
2016,12,22,8,45,649.5,47.5,1.05,8.5,187.0,442.11,365.6
2016,12,22,9,0,701.0,52.0,1.0,9.0,227.0,509.57,421.34
2016,12,22,9,15,736.0,55.5,0.9,9.5,264.0,567.69,466.99
2016,12,22,9,30,771.0,59.0,0.8,10.0,301.0,626.5,510.36
2016,12,22,9,45,794.0,61.5,0.75,10.5,333.5,675.64,544.28
2016,12,22,10,0,817.0,64.0,0.7,11.0,366.0,723.8,576.44
2016,12,22,10,15,833.5,66.0,0.8,11.5,393.0,764.86,604.9
2016,12,22,10,30,850.0,68.0,0.9,12.0,420.0,803.92,631.64
2016,12,22,10,45,861.0,69.0,1.0,12.5,440.0,834.77,652.38
2016,12,22,11,0,872.0,70.0,1.1,13.0,460.0,862.86,671.16
2016,12,22,11,15,879.0,71.0,1.15,13.0,473.5,875.82,679.94
2016,12,22,11,30,886.0,72.0,1.2,13.0,487.0,893.99,692.62
2016,12,22,11,45,889.0,72.5,1.25,13.5,493.0,904.61,698.86
2016,12,22,12,0,892.0,73.0,1.3,14.0,499.0,911.78,702.94
2016,12,22,12,15,891.5,72.5,1.3,14.0,497.5,910.96,702.26
2016,12,22,12,30,891.0,72.0,1.3,14.0,496.0,906.62,699.45
2016,12,22,12,45,887.5,71.5,1.3,14.0,487.0,896.1,692.58
2016,12,22,13,0,884.0,71.0,1.3,14.0,478.0,882.2,683.58
2016,12,22,13,15,875.5,70.0,1.2,14.0,461.5,860.0,667.5
2016,12,22,13,30,867.0,69.0,1.1,14.0,445.0,842.92,655.1
2016,12,22,13,45,854.5,67.5,1.05,14.0,421.5,810.52,632.72
2016,12,22,14,0,842.0,66.0,1.0,14.0,398.0,775.61,608.6
2016,12,22,14,15,821.5,64.0,0.95,13.5,368.0,731.62,578.82
2016,12,22,14,30,801.0,62.0,0.9,13.0,338.0,686.1,547.42
2016,12,22,14,45,770.0,59.5,0.85,13.0,302.5,631.4,507.54
2016,12,22,15,0,739.0,57.0,0.8,13.0,267.0,576.59,465.83
2016,12,22,15,15,696.0,53.0,0.85,12.5,228.5,512.92,416.67
2016,12,22,15,30,653.0,49.0,0.9,12.0,190.0,450.98,366.64
2016,12,22,15,45,586.5,43.0,1.0,11.5,150.0,376.82,304.93
2016,12,22,16,0,520.0,37.0,1.1,11.0,110.0,312.52,248.33
2016,12,22,16,15,406.0,28.5,1.15,10.5,73.0,227.16,169.93
2016,12,22,16,30,292.0,20.0,1.2,10.0,36.0,145.5,42.9
2016,12,22,16,45,146.0,10.0,1.25,9.5,18.0,54.75,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,167.0,15.0,4.05,8.0,30.5,89.92,0.0
2016,12,23,8,0,334.0,30.0,4.0,8.0,61.0,194.85,144.09
2016,12,23,8,15,423.0,38.0,3.8,8.0,98.0,263.47,213.6
2016,12,23,8,30,512.0,46.0,3.6,8.0,135.0,340.77,283.98
2016,12,23,8,45,565.0,52.0,3.45,8.0,173.0,403.35,340.61
2016,12,23,9,0,618.0,58.0,3.3,8.0,211.0,469.56,398.53
2016,12,23,9,15,656.0,62.0,3.15,8.0,247.0,526.62,447.18
2016,12,23,9,30,694.0,66.0,3.0,8.0,283.0,584.97,495.26
2016,12,23,9,45,356.0,102.0,2.9,8.5,214.0,403.38,343.31
2016,12,23,10,0,18.0,138.0,2.8,9.0,145.0,148.69,122.85
2016,12,23,10,15,9.0,76.5,2.85,9.0,80.0,75.02,59.9
2016,12,23,10,30,0.0,15.0,2.9,9.0,15.0,13.2,5.89
2016,12,23,10,45,0.0,53.0,2.95,9.5,53.0,46.8,35.05
2016,12,23,11,0,0.0,91.0,3.0,10.0,91.0,81.51,64.74
2016,12,23,11,15,0.0,108.5,3.35,10.0,108.5,98.87,79.47
2016,12,23,11,30,0.0,126.0,3.7,10.0,126.0,116.7,94.56
2016,12,23,11,45,0.0,67.0,4.05,10.5,67.0,59.24,45.39
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,7.04,0.43
2016,12,23,12,15,0.0,28.5,4.55,11.0,28.5,25.13,16.04
2016,12,23,12,30,0.0,49.0,4.7,11.0,49.0,43.27,31.65
2016,12,23,12,45,0.0,76.0,4.9,11.0,76.0,67.24,52.2
2016,12,23,13,0,0.0,103.0,5.1,11.0,103.0,93.26,74.44
2016,12,23,13,15,0.0,67.5,5.1,11.0,67.5,59.67,45.78
2016,12,23,13,30,0.0,32.0,5.1,11.0,32.0,28.21,18.75
2016,12,23,13,45,0.0,25.0,5.1,11.0,25.0,22.02,13.44
2016,12,23,14,0,0.0,18.0,5.1,11.0,18.0,15.84,8.1
2016,12,23,14,15,0.0,16.5,4.95,10.5,16.5,14.52,6.99
2016,12,23,14,30,0.0,15.0,4.8,10.0,15.0,13.19,5.87
2016,12,23,14,45,0.0,13.5,4.7,10.0,13.5,11.87,4.72
2016,12,23,15,0,0.0,12.0,4.6,10.0,12.0,10.54,3.56
2016,12,23,15,15,0.0,10.0,4.35,9.5,10.0,8.78,2.02
2016,12,23,15,30,0.0,8.0,4.1,9.0,8.0,7.02,0.47
2016,12,23,15,45,0.0,6.5,3.95,9.0,6.5,5.7,0.0
2016,12,23,16,0,0.0,5.0,3.8,9.0,5.0,4.38,0.0
2016,12,23,16,15,0.0,3.0,3.7,8.5,3.0,2.63,0.0
2016,12,23,16,30,0.0,1.0,3.6,8.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.5,8.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,13.5,2.7,4.5,33.5,105.44,0.0
2016,12,24,8,0,436.0,27.0,2.7,5.0,67.0,227.33,168.76
2016,12,24,8,15,523.5,33.5,2.75,5.5,106.5,299.38,243.75
2016,12,24,8,30,611.0,40.0,2.8,6.0,146.0,379.28,316.72
2016,12,24,8,45,666.5,44.0,2.85,6.5,186.0,445.75,376.52
2016,12,24,9,0,722.0,48.0,2.9,7.0,226.0,515.63,437.05
2016,12,24,9,15,755.5,51.0,2.9,7.0,263.0,572.96,486.08
2016,12,24,9,30,789.0,54.0,2.9,7.0,300.0,630.86,533.16
2016,12,24,9,45,813.0,56.0,2.95,7.5,333.0,680.75,570.95
2016,12,24,10,0,837.0,58.0,3.0,8.0,366.0,722.85,601.87
2016,12,24,10,15,853.0,59.5,3.0,8.0,393.0,763.09,631.68
2016,12,24,10,30,869.0,61.0,3.0,8.0,420.0,801.34,659.58
2016,12,24,10,45,879.0,62.0,3.05,8.5,440.0,831.59,680.3
2016,12,24,11,0,889.0,63.0,3.1,9.0,460.0,859.06,698.85
2016,12,24,11,15,895.5,64.0,3.1,9.0,474.0,880.48,713.82
2016,12,24,11,30,902.0,65.0,3.1,9.0,488.0,898.66,726.49
2016,12,24,11,45,905.0,65.0,3.1,9.5,494.0,908.98,732.2
2016,12,24,12,0,908.0,65.0,3.1,10.0,500.0,915.79,735.54
2016,12,24,12,15,908.0,65.0,3.1,10.0,499.0,916.32,735.84
2016,12,24,12,30,908.0,65.0,3.1,10.0,498.0,913.27,733.75
2016,12,24,12,45,897.5,67.0,3.1,10.0,488.0,899.95,724.38
2016,12,24,13,0,887.0,69.0,3.1,10.0,478.0,883.31,712.77
2016,12,24,13,15,879.5,68.0,3.05,10.0,462.0,862.13,697.59
2016,12,24,13,30,872.0,67.0,3.0,10.0,446.0,837.89,680.21
2016,12,24,13,45,860.5,65.5,3.0,10.0,423.5,814.59,663.85
2016,12,24,14,0,849.0,64.0,3.0,10.0,401.0,780.51,639.29
2016,12,24,14,15,831.0,62.0,2.9,10.0,371.5,738.4,607.87
2016,12,24,14,30,813.0,60.0,2.8,10.0,342.0,694.57,574.78
2016,12,24,14,45,788.0,57.0,2.75,10.0,307.5,643.13,535.45
2016,12,24,15,0,763.0,54.0,2.7,10.0,273.0,591.12,494.27
2016,12,24,15,15,722.5,50.5,2.6,9.0,234.5,528.68,443.59
2016,12,24,15,30,682.0,47.0,2.5,8.0,196.0,467.69,392.1
2016,12,24,15,45,620.5,41.5,2.4,7.5,156.0,395.32,328.63
2016,12,24,16,0,559.0,36.0,2.3,7.0,116.0,327.38,266.73
2016,12,24,16,15,446.0,28.5,2.3,6.5,78.0,240.77,185.61
2016,12,24,16,30,333.0,21.0,2.3,6.0,40.0,163.89,66.71
2016,12,24,16,45,166.5,10.5,2.35,6.0,20.0,62.22,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.0,13.5,2.2,3.5,33.0,102.77,0.0
2016,12,25,8,0,424.0,27.0,2.3,4.0,66.0,221.62,164.12
2016,12,25,8,15,512.5,34.0,2.35,4.0,105.0,293.9,240.05
2016,12,25,8,30,601.0,41.0,2.4,4.0,144.0,374.26,314.1
2016,12,25,8,45,653.5,45.5,2.45,4.5,184.0,439.24,372.86
2016,12,25,9,0,706.0,50.0,2.5,5.0,224.0,507.39,432.18
2016,12,25,9,15,740.5,53.5,2.5,5.5,261.0,565.41,481.05
2016,12,25,9,30,775.0,57.0,2.5,6.0,298.0,624.14,528.09
2016,12,25,9,45,791.0,61.0,2.55,6.5,329.5,670.39,563.01
2016,12,25,10,0,807.0,65.0,2.6,7.0,361.0,715.23,596.1
2016,12,25,10,15,823.5,67.0,2.6,7.0,388.0,756.26,626.44
2016,12,25,10,30,840.0,69.0,2.6,7.0,415.0,795.35,654.89
2016,12,25,10,45,849.5,70.5,2.65,7.5,435.5,825.67,675.64
2016,12,25,11,0,859.0,72.0,2.7,8.0,456.0,853.22,694.24
2016,12,25,11,15,865.0,72.5,2.75,8.0,469.0,873.45,708.67
2016,12,25,11,30,871.0,73.0,2.8,8.0,482.0,890.46,720.87
2016,12,25,11,45,872.5,74.0,2.85,8.5,488.0,900.75,726.97
2016,12,25,12,0,874.0,75.0,2.9,9.0,494.0,907.57,730.73
2016,12,25,12,15,872.5,74.5,2.9,9.0,492.0,906.2,729.64
2016,12,25,12,30,871.0,74.0,2.9,9.0,490.0,901.31,726.22
2016,12,25,12,45,865.5,74.0,2.9,9.5,481.0,890.02,717.02
2016,12,25,13,0,860.0,74.0,2.9,10.0,472.0,875.38,705.56
2016,12,25,13,15,635.5,117.5,2.9,10.0,406.5,726.07,594.99
2016,12,25,13,30,411.0,161.0,2.9,10.0,341.0,567.61,471.31
2016,12,25,13,45,413.0,150.0,2.95,10.0,323.0,546.27,456.24
2016,12,25,14,0,415.0,139.0,3.0,10.0,305.0,523.24,438.72
2016,12,25,14,15,400.5,132.0,2.95,9.5,282.5,490.67,413.38
2016,12,25,14,30,386.0,125.0,2.9,9.0,260.0,457.64,387.25
2016,12,25,14,45,374.5,113.5,2.85,9.0,233.5,421.12,357.18
2016,12,25,15,0,363.0,102.0,2.8,9.0,207.0,384.36,326.27
2016,12,25,15,15,499.0,76.5,2.75,8.5,199.0,425.53,360.72
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,446.29,375.86
2016,12,25,15,45,573.0,45.0,2.65,7.5,151.5,379.58,316.51
2016,12,25,16,0,511.0,39.0,2.6,7.0,112.0,313.47,256.29
2016,12,25,16,15,402.0,30.0,2.7,6.5,75.5,229.43,178.04
2016,12,25,16,30,293.0,21.0,2.8,6.0,39.0,150.21,67.67
2016,12,25,16,45,146.5,10.5,2.95,6.0,19.5,56.16,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,2.8,2.5,32.5,102.41,0.0
2016,12,26,8,0,425.0,27.0,2.9,3.0,65.0,221.22,163.82
2016,12,26,8,15,514.0,34.0,2.95,3.5,104.5,293.73,240.58
2016,12,26,8,30,603.0,41.0,3.0,4.0,144.0,374.35,314.84
2016,12,26,8,45,654.5,46.0,3.05,4.5,184.0,439.43,374.07
2016,12,26,9,0,706.0,51.0,3.1,5.0,224.0,507.63,433.85
2016,12,26,9,15,741.5,54.5,3.1,5.5,261.5,566.39,483.75
2016,12,26,9,30,777.0,58.0,3.1,6.0,299.0,625.93,531.95
2016,12,26,9,45,798.0,61.0,3.1,6.5,331.5,674.72,568.97
2016,12,26,10,0,819.0,64.0,3.1,7.0,364.0,722.42,604.26
2016,12,26,10,15,835.5,65.5,3.05,7.0,391.5,763.26,634.38
2016,12,26,10,30,852.0,67.0,3.0,7.0,419.0,802.11,662.54
2016,12,26,10,45,863.5,68.0,3.0,7.5,440.0,833.83,684.11
2016,12,26,11,0,875.0,69.0,3.0,8.0,461.0,854.45,697.24
2016,12,26,11,15,881.5,70.0,2.95,8.0,474.5,875.86,711.94
2016,12,26,11,30,888.0,71.0,2.9,8.0,488.0,894.09,724.27
2016,12,26,11,45,892.0,71.0,2.85,8.5,494.5,905.43,730.33
2016,12,26,12,0,896.0,71.0,2.8,9.0,501.0,913.33,734.02
2016,12,26,12,15,895.0,71.0,2.7,9.0,499.5,913.18,732.96
2016,12,26,12,30,894.0,71.0,2.6,9.0,498.0,909.51,729.55
2016,12,26,12,45,889.5,70.5,2.55,9.5,489.0,898.52,720.17
2016,12,26,13,0,885.0,70.0,2.5,10.0,480.0,884.15,708.57
2016,12,26,13,15,877.0,69.0,2.45,10.0,464.0,862.77,693.33
2016,12,26,13,30,869.0,68.0,2.4,10.0,448.0,838.34,675.96
2016,12,26,13,45,855.5,66.5,2.35,10.0,425.0,813.64,658.4
2016,12,26,14,0,842.0,65.0,2.3,10.0,402.0,778.25,632.83
2016,12,26,14,15,823.5,63.0,2.15,9.5,372.5,736.08,602.39
2016,12,26,14,30,805.0,61.0,2.0,9.0,343.0,692.23,570.24
2016,12,26,14,45,778.0,58.5,1.95,9.0,308.5,640.37,530.98
2016,12,26,15,0,751.0,56.0,1.9,9.0,274.0,588.06,490.03
2016,12,26,15,15,711.0,52.0,1.85,8.5,235.5,525.77,439.4
2016,12,26,15,30,671.0,48.0,1.8,8.0,197.0,464.94,388.08
2016,12,26,15,45,609.5,42.5,1.75,7.5,157.0,392.93,325.75
2016,12,26,16,0,548.0,37.0,1.7,7.0,117.0,325.34,264.92
2016,12,26,16,15,441.0,29.0,1.8,6.5,79.5,241.0,187.14
2016,12,26,16,30,334.0,21.0,1.9,6.0,42.0,162.66,79.98
2016,12,26,16,45,167.0,10.5,2.0,5.5,21.0,62.99,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.0,1.7,3.5,30.5,91.73,0.0
2016,12,27,8,0,363.0,28.0,1.7,4.0,61.0,202.17,148.14
2016,12,27,8,15,454.0,36.0,1.65,4.5,99.0,272.54,221.33
2016,12,27,8,30,545.0,44.0,1.6,5.0,137.0,351.98,293.05
2016,12,27,8,45,604.0,49.0,1.55,5.5,176.5,418.08,351.57
2016,12,27,9,0,663.0,54.0,1.5,6.0,216.0,484.24,408.12
2016,12,27,9,15,699.5,57.5,1.35,6.5,253.0,541.98,455.01
2016,12,27,9,30,736.0,61.0,1.2,7.0,290.0,600.64,500.2
2016,12,27,9,45,765.0,63.0,1.1,8.0,323.0,652.6,536.28
2016,12,27,10,0,794.0,65.0,1.0,9.0,356.0,704.09,570.52
2016,12,27,10,15,811.0,67.0,1.1,9.5,383.0,745.3,599.57
2016,12,27,10,30,828.0,69.0,1.2,10.0,410.0,784.64,626.98
2016,12,27,10,45,838.0,70.5,1.3,10.5,430.5,815.3,647.88
2016,12,27,11,0,848.0,72.0,1.4,11.0,451.0,843.27,666.82
2016,12,27,11,15,855.0,73.0,1.4,11.0,465.0,865.08,681.27
2016,12,27,11,30,862.0,74.0,1.4,11.0,479.0,883.74,693.61
2016,12,27,11,45,865.5,74.0,1.4,11.5,485.5,894.68,699.39
2016,12,27,12,0,869.0,74.0,1.4,12.0,492.0,902.19,703.0
2016,12,27,12,15,868.5,74.0,1.3,12.0,491.0,902.6,701.65
2016,12,27,12,30,868.0,74.0,1.2,12.0,490.0,899.52,698.07
2016,12,27,12,45,651.5,120.5,1.1,12.0,429.5,762.58,600.92
2016,12,27,13,0,435.0,167.0,1.0,12.0,369.0,611.6,489.67
2016,12,27,13,15,348.5,175.0,1.0,12.0,333.5,522.07,422.97
2016,12,27,13,30,262.0,183.0,1.0,12.0,298.0,452.51,368.66
2016,12,27,13,45,354.0,159.0,1.0,12.0,305.5,492.72,403.01
2016,12,27,14,0,446.0,135.0,1.0,12.0,313.0,544.34,444.02
2016,12,27,14,15,425.0,130.0,1.0,12.0,290.0,508.27,415.77
2016,12,27,14,30,404.0,125.0,1.0,12.0,267.0,472.06,387.79
2016,12,27,14,45,388.0,114.0,1.05,12.0,239.5,432.34,356.96
2016,12,27,15,0,372.0,103.0,1.1,12.0,212.0,392.67,325.31
2016,12,27,15,15,346.0,91.5,1.15,11.5,182.0,346.47,287.87
2016,12,27,15,30,320.0,80.0,1.2,11.0,152.0,301.73,250.36
2016,12,27,15,45,285.0,66.0,1.25,10.5,120.5,250.88,206.57
2016,12,27,16,0,250.0,52.0,1.3,10.0,89.0,202.95,163.98
2016,12,27,16,15,185.0,38.0,1.35,9.5,60.5,145.47,111.73
2016,12,27,16,30,120.0,24.0,1.4,9.0,32.0,89.27,45.05
2016,12,27,16,45,60.0,12.0,1.5,9.0,16.0,30.22,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,13.0,2.35,4.5,32.0,100.57,0.0
2016,12,28,8,0,433.0,26.0,2.4,5.0,64.0,222.25,161.78
2016,12,28,8,15,520.5,32.5,2.4,5.5,103.0,293.65,237.92
2016,12,28,8,30,608.0,39.0,2.4,6.0,142.0,373.04,310.44
2016,12,28,8,45,663.5,43.0,2.4,6.5,182.0,439.26,369.85
2016,12,28,9,0,719.0,47.0,2.4,7.0,222.0,508.97,429.96
2016,12,28,9,15,752.5,50.0,2.4,7.5,259.5,566.3,477.94
2016,12,28,9,30,786.0,53.0,2.4,8.0,297.0,624.27,523.95
2016,12,28,9,45,812.0,54.0,2.45,8.5,330.0,674.45,561.61
2016,12,28,10,0,838.0,55.0,2.5,9.0,363.0,716.94,592.53
2016,12,28,10,15,853.5,56.5,2.4,9.5,390.0,757.2,620.19
2016,12,28,10,30,869.0,58.0,2.3,10.0,417.0,795.46,645.7
2016,12,28,10,45,880.0,59.0,2.25,10.5,437.5,826.99,666.14
2016,12,28,11,0,891.0,60.0,2.2,11.0,458.0,855.79,684.37
2016,12,28,11,15,897.0,60.5,2.1,11.5,472.0,876.6,696.17
2016,12,28,11,30,903.0,61.0,2.0,12.0,486.0,894.16,705.62
2016,12,28,11,45,906.0,61.5,1.9,12.5,492.5,905.64,710.74
2016,12,28,12,0,909.0,62.0,1.8,13.0,499.0,913.61,713.48
2016,12,28,12,15,908.5,62.0,1.75,13.0,498.0,914.16,713.11
2016,12,28,12,30,908.0,62.0,1.7,13.0,497.0,911.13,710.47
2016,12,28,12,45,901.5,62.5,1.7,13.0,488.5,899.82,702.89
2016,12,28,13,0,895.0,63.0,1.7,13.0,480.0,885.1,693.15
2016,12,28,13,15,887.5,62.5,1.65,13.0,464.5,864.87,679.05
2016,12,28,13,30,880.0,62.0,1.6,13.0,449.0,841.52,662.85
2016,12,28,13,45,868.5,60.5,1.6,13.0,426.5,810.54,641.8
2016,12,28,14,0,857.0,59.0,1.6,13.0,404.0,776.97,618.77
2016,12,28,14,15,840.0,57.5,1.5,13.0,375.0,736.79,589.68
2016,12,28,14,30,823.0,56.0,1.4,13.0,346.0,701.49,563.9
2016,12,28,14,45,798.5,53.5,1.3,13.0,312.5,650.9,526.29
2016,12,28,15,0,774.0,51.0,1.2,13.0,279.0,599.65,487.49
2016,12,28,15,15,736.5,47.5,1.15,12.0,240.5,538.69,440.33
2016,12,28,15,30,699.0,44.0,1.1,11.0,202.0,478.93,392.1
2016,12,28,15,45,640.5,39.5,1.1,10.5,162.0,408.4,332.78
2016,12,28,16,0,582.0,35.0,1.1,10.0,122.0,341.97,274.42
2016,12,28,16,15,481.5,28.0,1.1,9.5,84.0,259.46,199.88
2016,12,28,16,30,381.0,21.0,1.1,9.0,46.0,183.1,101.6
2016,12,28,16,45,190.5,10.5,1.15,8.5,23.0,71.21,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,5.5,31.0,92.68,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,204.7,148.25
2016,12,29,8,15,464.5,37.0,3.45,6.0,100.5,277.0,224.68
2016,12,29,8,30,559.0,45.0,3.5,6.0,139.0,358.64,299.76
2016,12,29,8,45,616.5,50.0,3.55,6.5,179.5,424.64,359.54
2016,12,29,9,0,674.0,55.0,3.6,7.0,220.0,490.33,417.34
2016,12,29,9,15,711.5,59.0,3.6,7.5,257.5,549.91,467.97
2016,12,29,9,30,749.0,63.0,3.6,8.0,295.0,610.49,517.58
2016,12,29,9,45,761.5,68.5,3.65,8.5,326.5,655.39,551.87
2016,12,29,10,0,774.0,74.0,3.7,9.0,358.0,698.73,584.21
2016,12,29,10,15,792.5,76.5,3.6,9.5,386.0,741.46,614.83
2016,12,29,10,30,811.0,79.0,3.5,10.0,414.0,782.44,643.44
2016,12,29,10,45,827.5,79.5,3.45,10.5,436.0,817.29,667.16
2016,12,29,11,0,844.0,80.0,3.4,11.0,458.0,849.7,688.78
2016,12,29,11,15,851.5,80.5,3.25,11.0,472.0,871.53,703.06
2016,12,29,11,30,859.0,81.0,3.1,11.0,486.0,890.23,715.02
2016,12,29,11,45,865.0,81.0,3.0,11.5,493.5,903.67,722.2
2016,12,29,12,0,871.0,81.0,2.9,12.0,501.0,913.71,726.99
2016,12,29,12,15,870.5,81.0,2.8,12.0,500.0,914.36,726.5
2016,12,29,12,30,870.0,81.0,2.7,12.0,499.0,911.48,723.7
2016,12,29,12,45,876.5,77.5,2.6,12.5,492.5,906.9,718.53
2016,12,29,13,0,883.0,74.0,2.5,13.0,486.0,898.65,710.91
2016,12,29,13,15,875.0,73.0,2.4,13.0,470.0,877.34,695.44
2016,12,29,13,30,867.0,72.0,2.3,13.0,454.0,852.9,677.9
2016,12,29,13,45,856.0,70.0,2.25,13.0,431.5,821.69,655.92
2016,12,29,14,0,845.0,68.0,2.2,13.0,409.0,787.84,631.94
2016,12,29,14,15,826.5,66.0,2.1,13.0,380.0,745.73,601.28
2016,12,29,14,30,808.0,64.0,2.0,13.0,351.0,701.88,569.01
2016,12,29,14,45,781.5,61.0,1.9,13.0,316.5,649.67,529.92
2016,12,29,15,0,755.0,58.0,1.8,13.0,282.0,596.96,489.34
2016,12,29,15,15,715.0,54.5,1.7,12.0,243.5,535.0,440.62
2016,12,29,15,30,675.0,51.0,1.6,11.0,205.0,474.38,391.03
2016,12,29,15,45,612.0,45.5,1.5,10.5,164.0,401.03,328.65
2016,12,29,16,0,549.0,40.0,1.4,10.0,123.0,336.95,271.64
2016,12,29,16,15,443.5,31.5,1.45,9.5,85.0,252.16,195.66
2016,12,29,16,30,338.0,23.0,1.5,9.0,47.0,174.29,102.09
2016,12,29,16,45,169.0,11.5,1.6,8.5,23.5,65.48,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.5,15.0,0.7,6.5,29.0,84.76,0.0
2016,12,30,8,0,323.0,30.0,0.6,7.0,58.0,186.22,132.86
2016,12,30,8,15,416.5,38.5,0.55,7.0,95.5,256.21,204.23
2016,12,30,8,30,510.0,47.0,0.5,7.0,133.0,335.48,274.14
2016,12,30,8,45,564.0,53.5,0.45,7.5,172.0,399.08,328.65
2016,12,30,9,0,618.0,60.0,0.4,8.0,211.0,466.49,383.92
2016,12,30,9,15,656.5,64.5,0.55,8.5,247.5,524.78,431.76
2016,12,30,9,30,695.0,69.0,0.7,9.0,284.0,584.46,479.29
2016,12,30,9,45,734.0,69.5,0.85,9.5,318.5,636.14,518.62
2016,12,30,10,0,773.0,70.0,1.0,10.0,353.0,692.75,560.3
2016,12,30,10,15,791.0,72.0,1.15,10.5,380.5,734.46,590.24
2016,12,30,10,30,809.0,74.0,1.3,11.0,408.0,774.42,618.67
2016,12,30,10,45,818.0,76.0,1.45,11.5,428.5,804.79,639.92
2016,12,30,11,0,827.0,78.0,1.6,12.0,449.0,832.48,659.21
2016,12,30,11,15,834.5,79.0,1.6,12.0,463.5,854.75,674.1
2016,12,30,11,30,842.0,80.0,1.6,12.0,478.0,873.96,686.9
2016,12,30,11,45,845.5,80.5,1.65,12.5,484.5,885.73,693.94
2016,12,30,12,0,849.0,81.0,1.7,13.0,491.0,894.15,698.82
2016,12,30,12,15,849.0,81.0,1.7,13.0,490.5,895.34,699.49
2016,12,30,12,30,849.0,81.0,1.7,13.0,490.0,893.08,698.0
2016,12,30,12,45,846.0,80.0,1.75,13.0,482.0,883.41,692.11
2016,12,30,13,0,843.0,79.0,1.8,13.0,474.0,870.4,684.04
2016,12,30,13,15,835.0,78.0,1.85,13.0,458.5,849.74,670.63
2016,12,30,13,30,827.0,77.0,1.9,13.0,443.0,826.07,655.11
2016,12,30,13,45,814.5,75.5,2.0,13.0,421.0,795.18,634.72
2016,12,30,14,0,802.0,74.0,2.1,13.0,399.0,761.82,612.25
2016,12,30,14,15,783.5,71.5,2.15,12.5,370.5,720.31,584.04
2016,12,30,14,30,765.0,69.0,2.2,12.0,342.0,677.2,554.01
2016,12,30,14,45,736.0,66.5,2.3,12.0,308.0,625.27,515.69
2016,12,30,15,0,707.0,64.0,2.4,12.0,274.0,573.06,475.4
2016,12,30,15,15,666.0,59.5,2.35,11.5,236.5,515.46,428.64
2016,12,30,15,30,625.0,55.0,2.3,11.0,199.0,455.39,378.36
2016,12,30,15,45,550.0,50.0,2.25,10.5,159.0,378.6,312.77
2016,12,30,16,0,475.0,45.0,2.2,10.0,119.0,307.65,250.16
2016,12,30,16,15,369.5,35.5,2.2,9.5,82.0,225.19,176.2
2016,12,30,16,30,264.0,26.0,2.2,9.0,45.0,150.38,91.99
2016,12,30,16,45,132.0,13.0,2.25,8.5,22.5,55.05,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
